Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,68.4788710794,14.1884996381,19.7341933611,0.0165808934792,4.12243109448,15.9888894789,58.2410446721,55.2493142542,2.97173041782,0.02
 01/02  02:00:00,81.8702669383,22.9072900728,24.1615618739,0.0,4.12243109448,15.9888894789,100.118387624,97.1266572062,2.97173041782,0.02
 01/02  03:00:00,77.7522214688,19.4141658161,23.5825732378,0.0730755551944,4.12243109448,15.9888894789,80.2650002457,77.2732698279,2.97173041782,0.02
 01/02  04:00:00,86.0244731981,23.5874986715,27.5774089957,0.0581505815227,4.12243109448,15.9888894789,101.597791284,98.6060608666,2.97173041782,0.02
 01/02  05:00:00,118.227556022,29.1514802174,36.7768203911,0.181484795344,12.3672932834,24.9413748627,113.028982669,108.05609864,4.9528840297,0.02
 01/02  06:00:00,138.206319761,29.9117223921,42.6480794851,13.5287472716,12.3672932834,24.9413748627,182.426480979,177.453596949,4.9528840297,0.02
 01/02  07:00:00,192.62700631,30.4154748178,42.2833880984,9.66489177836,24.7345865669,70.7195625826,148.468394143,138.542626083,9.90576805939,0.02
 01/02  08:00:00,215.636233868,30.7470237118,44.0567705638,5.9235231685,37.1018798503,92.3937384068,129.154192986,119.228424927,9.90576805939,0.02
 01/02  09:00:00,222.585653939,30.9175922622,45.9883701871,3.4256599506,37.1018798503,104.434947198,121.082240895,111.156472835,9.90576805939,0.02
 01/02  10:00:00,237.152598606,31.3464582218,49.7975038926,1.71294402158,37.1018798503,116.476155989,122.568252941,104.031801622,9.90576805939,8.63068325901
 01/02  11:00:00,241.929201086,31.8539073646,54.7216152437,1.05736459789,37.1018798503,116.476155989,108.246923437,98.3211553777,9.90576805939,0.02
 01/02  12:00:00,246.399993518,32.3524509478,58.7879224906,0.963059127901,37.1018798503,116.476155989,112.056379723,93.5129778789,9.90576805939,8.63763378512
 01/02  13:00:00,237.162210936,32.8028382888,61.1953177833,0.909325156161,37.1018798503,104.434947198,100.221441084,90.2956730247,9.90576805939,0.02
 01/02  14:00:00,253.136627903,33.1189727709,64.9497928405,0.771303183066,37.1018798503,116.476155989,106.345009973,87.8014734505,9.90576805939,8.63776846318
 01/02  15:00:00,256.631121085,33.3127093476,68.4405801524,0.581507575181,37.1018798503,116.476155989,95.7733688711,85.8476008117,9.90576805939,0.02
 01/02  16:00:00,253.519928144,33.1761470301,65.5342080563,0.513453391136,37.1018798503,116.476155989,104.096657509,85.5567846434,9.90576805939,8.63410480639
 01/02  17:00:00,250.359265058,32.5851418648,60.5797340103,0.549719363461,37.1018798503,116.476155989,98.3926534337,88.4668853743,9.90576805939,0.02
 01/02  18:00:00,257.663819445,32.0174504128,56.5966442705,0.660384427314,37.1018798503,116.476155989,110.79455649,92.2694372211,9.90576805939,8.6193512095
 01/02  19:00:00,160.864424404,29.3026376838,44.4383236115,0.0,24.7345865669,47.5788473902,76.0035561956,71.0306721659,4.9528840297,0.02
 01/02  20:00:00,160.607806911,29.6427419831,43.8416115086,0.0,24.7345865669,47.5788473902,82.1451889833,77.1723049536,4.9528840297,0.02
 01/02  21:00:00,132.45903989,28.8491652847,37.7433586841,0.0,12.3672932834,38.6892022431,96.5640302006,93.5722997828,2.97173041782,0.02
 01/02  22:00:00,91.0208718822,15.5676104448,21.542799027,0.0,12.3672932834,27.0668015668,63.0237892541,60.0320588363,2.97173041782,0.02
 01/02  23:00:00,80.2260415182,20.6118876632,24.8841433579,0.0,4.12243109448,15.9888894789,87.0007553837,84.0090249659,2.97173041782,0.02
 01/02  24:00:00,61.8880069933,12.8280824408,14.5203270063,0.0,4.12243109448,15.9888894789,59.4810935813,56.4893631635,2.97173041782,0.02
 01/03  01:00:00,82.5395931135,21.1560545421,26.6495531599,0.0039748329565,4.12243109448,15.9888894789,94.5760742513,91.5843438335,2.97173041782,0.02
 01/03  02:00:00,72.2839330639,18.3258320583,19.2756936418,0.0,4.12243109448,15.9888894789,80.6751673599,77.683436942,2.97173041782,0.02
 01/03  03:00:00,86.3811203248,24.0409710706,27.4590475708,0.0796861804599,4.12243109448,15.9888894789,100.956458731,97.964728313,2.97173041782,0.02
 01/03  04:00:00,76.6288932158,19.459513056,22.3189882603,0.167984469205,4.12243109448,15.9888894789,82.4471778011,79.4554473833,2.97173041782,0.02
 01/03  05:00:00,111.902344638,28.6980078183,30.9450562551,0.141509308766,12.3672932834,24.9413748627,114.732822513,109.759938483,4.9528840297,0.02
 01/03  06:00:00,136.820494964,29.880734709,39.5924489193,15.2295400393,12.3672932834,24.9413748627,183.252892692,178.280008662,4.9528840297,0.02
 01/03  07:00:00,189.505179835,30.407990808,37.709876225,11.1240604591,24.7345865669,70.7195625826,149.577599325,139.651831266,9.90576805939,0.02
 01/03  08:00:00,207.487268512,30.7029386899,34.2540285131,7.62136786446,37.1018798503,92.3937384068,130.671784078,120.746016019,9.90576805939,0.02
 01/03  09:00:00,214.242159155,30.8415551864,36.3497160288,4.79687237682,37.1018798503,104.434947198,131.329368586,112.797521906,9.90576805939,8.62607862051
 01/03  10:00:00,232.973906982,31.2237232801,44.7363988297,2.71810451599,37.1018798503,116.476155989,115.135749201,105.209981142,9.90576805939,0.02
 01/03  11:00:00,239.056637832,31.773076279,51.3428564974,1.64436883586,37.1018798503,116.476155989,117.490473791,98.94864155,9.90576805939,8.63606418152
 01/03  12:00:00,244.337579444,32.3238577516,56.5185449735,1.19862248855,37.1018798503,116.476155989,103.774298264,93.8485302048,9.90576805939,0.02
 01/03  13:00:00,237.291775521,32.8211947628,61.1403966615,1.07544398165,37.1018798503,104.434947198,108.874337255,90.3359412342,9.90576805939,8.63262796158
 01/03  14:00:00,255.763947647,33.1569679623,67.439164592,0.87125828179,37.1018798503,116.476155989,97.6491761117,87.7234080523,9.90576805939,0.02
 01/03  15:00:00,257.072368665,33.3381471207,68.7978748687,0.640021957077,37.1018798503,116.476155989,104.400413146,85.8586822041,9.90576805939,8.63596288209
 01/03  16:00:00,253.856764652,33.1985399275,65.8018925537,0.560206513031,37.1018798503,116.476155989,95.5800731306,85.6543050712,9.90576805939,0.02
 01/03  17:00:00,251.686793239,32.620203907,61.8285936134,0.593316150349,37.1018798503,116.476155989,106.887139612,88.3520821748,9.90576805939,8.62928937787
 01/03  18:00:00,260.47525717,32.0308775324,59.3729806338,0.682092210127,37.1018798503,116.476155989,102.110492779,92.1847247193,9.90576805939,0.02
 01/03  19:00:00,163.13922599,29.3026376838,46.7131222195,0.0,24.7345865669,47.5788473902,75.9031718,70.9302877703,4.9528840297,0.02
 01/03  20:00:00,163.732760361,29.6427419831,46.9665466919,0.0,24.7345865669,47.5788473902,81.7878946423,76.8150106126,4.9528840297,0.02
 01/03  21:00:00,136.574689802,28.6224290851,42.0857235379,0.0,12.3672932834,38.6892022431,104.371720714,92.7906126846,2.97173041782,8.60937761128
 01/03  22:00:00,95.3275060793,15.6583049246,25.7587359107,0.0,12.3672932834,27.0668015668,57.5242744639,54.5325440461,2.97173041782,0.02
 01/03  23:00:00,84.7120681772,20.1584152641,29.8236424865,0.0,4.12243109448,15.9888894789,85.6909331219,82.6992027041,2.97173041782,0.02
 01/03  24:00:00,72.9092549307,13.9164161986,24.453241305,0.0,4.12243109448,15.9888894789,57.2963760096,54.3046455918,2.97173041782,0.02
 01/04  01:00:00,86.0893397365,20.1584152641,31.2009140593,0.0,4.12243109448,15.9888894789,93.156388908,90.1646584902,2.97173041782,0.02
 01/04  02:00:00,71.4541299761,13.1210505688,23.817283602,0.0,4.12243109448,15.9888894789,56.0726897217,53.0809593039,2.97173041782,0.02
 01/04  03:00:00,83.4952378137,19.2421236612,29.5469053836,0.0,4.12243109448,15.9888894789,87.5970179331,84.6052875153,2.97173041782,0.02
 01/04  04:00:00,69.4494123091,12.2652219524,22.6921961838,0.0,4.12243109448,15.9888894789,50.3625932738,47.370862856,2.97173041782,0.02
 01/04  05:00:00,132.712932466,29.4160057835,51.1791557476,0.0,12.3672932834,24.9413748627,112.946473974,107.973589944,4.9528840297,0.02
 01/04  06:00:00,140.362317014,29.4467511998,51.6015961322,7.19619873937,12.3672932834,24.9413748627,178.349315597,173.376431568,4.9528840297,0.02
 01/04  07:00:00,202.009912504,30.6254598112,56.2482462426,4.87295449208,24.7345865669,70.7195625826,145.018995734,135.093227675,9.90576805939,0.02
 01/04  08:00:00,226.860080185,30.9586740461,57.7686639151,3.2238186366,37.1018798503,92.3937384068,126.069874678,116.144106619,9.90576805939,0.02
 01/04  09:00:00,235.999927966,31.074670168,59.9218617128,2.74933403244,37.1018798503,104.434947198,120.526790121,110.601022062,9.90576805939,0.02
 01/04  10:00:00,249.135932509,31.1601942068,61.3573088919,2.32276842538,37.1018798503,116.476155989,126.017936111,107.481337829,9.90576805939,8.63083022226
 01/04  11:00:00,249.187023608,31.2946506018,61.7474580635,1.84856186674,37.1018798503,116.476155989,114.412291818,104.486523759,9.90576805939,0.02
 01/04  12:00:00,251.017405531,31.9379398262,63.7008775667,1.08205304249,37.1018798503,116.476155989,116.326909286,97.7837042414,9.90576805939,8.63743698485
 01/04  13:00:00,234.762107891,32.2445005776,59.4684200745,0.794420010552,37.1018798503,104.434947198,104.118912194,94.1931441346,9.90576805939,0.02
 01/04  14:00:00,239.862820447,32.6740237646,52.1149829211,0.777281336883,37.1018798503,116.476155989,109.122788865,90.5790538053,9.90576805939,8.63796700053
 01/04  15:00:00,234.878307189,32.6308798478,47.1211289558,0.829933868805,37.1018798503,116.476155989,108.671678582,90.1298704286,9.90576805939,8.63604009412
 01/04  16:00:00,231.899194829,32.5238768163,44.1497529913,0.92947494051,37.1018798503,116.476155989,100.026443723,90.1006756638,9.90576805939,0.02
 01/04  17:00:00,230.444654281,31.9982974958,40.6870056532,1.11464687679,37.1018798503,116.476155989,102.844944909,92.91917685,9.90576805939,0.02
 01/04  18:00:00,237.526320855,31.5722579646,36.2100725037,1.35467077492,37.1018798503,116.476155989,114.481083578,95.95573876,9.90576805939,8.61957675823
 01/04  19:00:00,143.095756282,28.7357971849,27.2365050424,0.0,24.7345865669,47.5788473902,79.3184967473,74.3456127176,4.9528840297,0.02
 01/04  20:00:00,146.129553635,29.5293738833,29.4767220865,0.0,24.7345865669,47.5788473902,85.3087899599,80.3359059302,4.9528840297,0.02
 01/04  21:00:00,115.366838356,27.9422204865,21.464429932,0.0,12.3672932834,38.6892022431,99.4724587192,96.4807283014,2.97173041782,0.02
 01/04  22:00:00,91.569831306,17.4001936506,15.6130840026,0.0,12.3672932834,27.0668015668,66.9238061127,63.9320756949,2.97173041782,0.02
 01/04  23:00:00,83.3726974073,22.9072900728,15.4635867154,0.0,4.12243109448,15.9888894789,95.2480665945,92.2563361767,2.97173041782,0.02
 01/04  24:00:00,84.2159915385,19.5955547757,16.8086923526,0.127916413864,4.12243109448,15.9888894789,78.8446972203,75.8529668024,2.97173041782,0.02
 01/05  01:00:00,92.4061900833,23.5874986715,15.9576860239,0.163248514095,4.12243109448,15.9888894789,100.143833464,97.1521030462,2.97173041782,0.02
 01/05  02:00:00,80.5033193407,18.7793044574,12.1758346774,0.170814985824,4.12243109448,15.9888894789,81.7346631906,78.7429327728,2.97173041782,0.02
 01/05  03:00:00,94.1712191778,24.0409710706,16.9366838847,0.835096460836,4.12243109448,15.9888894789,102.884301183,99.8925707657,2.97173041782,0.02
 01/05  04:00:00,86.5391535395,19.459513056,13.5387530112,1.4808038217,4.12243109448,15.9888894789,83.925776332,80.9340459141,2.97173041782,0.02
 01/05  05:00:00,124.833543174,28.6980078183,16.5021389319,1.26131927955,12.3672932834,24.9413748627,126.326199103,112.771431785,4.9528840297,8.60188328824
 01/05  06:00:00,158.734189196,29.8381494762,24.2611038002,24.90389944,12.3672932834,24.9413748627,186.64740214,181.674518111,4.9528840297,0.02
 01/05  07:00:00,203.274152932,30.3537681133,15.1975344316,20.2714522359,24.7345865669,70.7195625826,158.692694567,148.766926507,9.90576805939,0.02
 01/05  08:00:00,219.078382269,30.5369006713,14.1524931826,15.156781491,37.1018798503,92.3937384068,140.056714793,130.130946734,9.90576805939,0.02
 01/05  09:00:00,225.148418021,30.61800582,14.3388727825,12.6928072323,37.1018798503,104.434947198,131.564877266,121.639109206,9.90576805939,0.02
 01/05  10:00:00,236.58992179,30.7336415562,15.7691357052,8.91113509591,37.1018798503,116.476155989,128.816831091,110.280255794,9.90576805939,8.63080723787
 01/05  11:00:00,237.633370342,30.9567288163,18.0344367034,7.84168799641,37.1018798503,116.476155989,113.728448056,103.802679996,9.90576805939,0.02
 01/05  12:00:00,242.031623785,31.3507115061,20.6229335582,6.67951574982,37.1018798503,116.476155989,117.174404983,98.630763304,9.90576805939,8.63787361958
 01/05  13:00:00,234.988082733,31.6774195067,22.9457784603,5.92618586229,37.1018798503,104.434947198,104.845230455,94.9194623953,9.90576805939,0.02
 01/05  14:00:00,244.946461114,31.8639360968,24.0191566924,5.41343970005,37.1018798503,116.476155989,111.477437164,92.9351058345,9.90576805939,8.63656326973
 01/05  15:00:00,243.677246329,31.9664496242,25.1523239384,4.7187623523,37.1018798503,116.476155989,101.312034569,91.3862665096,9.90576805939,0.02
 01/05  16:00:00,240.659203499,31.866251331,24.6984260232,4.43718836272,37.1018798503,116.476155989,109.544598302,91.0045136723,9.90576805939,8.63431657028
 01/05  17:00:00,239.675192298,31.4905335679,22.3076392929,4.42494298997,37.1018798503,116.476155989,103.236528535,93.3107604754,9.90576805939,0.02
 01/05  18:00:00,249.417226771,31.0683843942,19.6834494296,4.76561685574,37.1018798503,116.476155989,107.566867163,97.641099104,9.90576805939,0.02
 01/05  19:00:00,162.891233209,28.6602184517,17.6926117228,0.0,24.7345865669,47.5788473902,90.5309233513,76.9686084401,4.9528840297,8.6094308815
 01/05  20:00:00,167.951310901,29.6049526165,20.282302553,0.146375328146,24.7345865669,47.5788473902,88.3507853463,83.3779013166,4.9528840297,0.02
 01/05  21:00:00,140.292502829,27.9422204865,13.7413888701,0.158197947362,12.3672932834,38.6892022431,102.151942681,99.1602122632,2.97173041782,0.02
 01/05  22:00:00,117.512803867,22.8979432681,12.1101347312,0.445531345873,12.3672932834,27.0668015668,88.3843039356,85.3925735178,2.97173041782,0.02
 01/05  23:00:00,87.8831417837,18.9304619237,9.02179261472,0.61807913498,4.12243109448,15.9888894789,78.9894500589,75.9977196411,2.97173041782,0.02
 01/05  24:00:00,108.556322341,24.7211796692,14.6138553905,3.27113078297,4.12243109448,15.9888894789,100.297767545,97.3060371275,2.97173041782,0.02
 01/06  01:00:00,100.411349039,20.5931940537,13.5049120665,6.23765881814,4.12243109448,15.9888894789,81.481099293,78.4893688752,2.97173041782,0.02
 01/06  02:00:00,112.095485762,24.7211796692,13.199682047,6.62238772326,4.12243109448,15.9888894789,103.287272564,100.295542147,2.97173041782,0.02
 01/06  03:00:00,104.478982706,20.5931940537,12.3705161853,10.2382399101,4.12243109448,15.9888894789,83.9902777543,80.9985473365,2.97173041782,0.02
 01/06  04:00:00,115.356573718,24.7211796692,11.0116255474,9.84457907436,4.12243109448,15.9888894789,106.323104569,103.331374151,2.97173041782,0.02
 01/06  05:00:00,148.018574072,29.7561100829,10.9087647733,11.7702154364,12.3672932834,24.9413748627,121.134407405,116.161523375,4.9528840297,0.02
 01/06  06:00:00,176.150921445,29.3207524809,13.7121743813,36.4495135859,12.3672932834,24.9413748627,191.724301949,186.751417919,4.9528840297,0.02
 01/06  07:00:00,226.879146642,30.2904229717,6.76864462285,36.5237355963,24.7345865669,70.7195625826,190.75763623,180.831868171,9.90576805939,0.02
 01/06  08:00:00,239.268051045,30.3634736198,5.71791797681,28.1510997012,37.1018798503,92.3937384068,177.001154143,167.075386083,9.90576805939,0.02
 01/06  09:00:00,242.760540041,30.3835021897,5.28287963722,26.136826239,37.1018798503,104.434947198,181.490294543,162.95721122,9.90576805939,8.62731526338
 01/06  10:00:00,252.777510454,30.3970856967,5.89779555993,24.2639084407,37.1018798503,116.476155989,167.477447089,157.55167903,9.90576805939,0.02
 01/06  11:00:00,250.193747176,30.4358665559,6.96047430954,20.8211271689,37.1018798503,116.476155989,167.272214221,148.730277807,9.90576805939,8.63616835465
 01/06  12:00:00,246.398916554,30.5384244523,8.02025822529,15.8492803539,37.1018798503,116.476155989,145.617754626,135.691986567,9.90576805939,0.02
 01/06  13:00:00,233.173339309,30.6632847147,9.69352855987,13.4900338618,37.1018798503,104.434947198,140.429102552,121.890289563,9.90576805939,8.6330449298
 01/06  14:00:00,244.85027272,30.8520902965,11.1936310766,11.7531151431,37.1018798503,116.476155989,119.415850786,109.490082726,9.90576805939,0.02
 01/06  15:00:00,244.158870988,30.9898837026,11.6371203437,10.2103879027,37.1018798503,116.476155989,121.280210975,102.738279858,9.90576805939,8.6361630578
 01/06  16:00:00,243.242108195,30.9756308947,11.6433470864,9.29703418664,37.1018798503,116.476155989,111.702610404,101.776842344,9.90576805939,0.02
 01/06  17:00:00,245.312544096,30.7847109251,11.0259083068,9.19099517037,37.1018798503,116.476155989,127.156070305,108.620795532,9.90576805939,8.62950671376
 01/06  18:00:00,258.590260203,30.6668678946,10.590176652,10.1607044726,37.1018798503,116.476155989,126.868594938,116.942826878,9.90576805939,0.02
 01/06  19:00:00,170.325363319,28.8491652847,11.2847159361,0.386273622681,24.7345865669,47.5788473902,87.6692582744,82.6963742447,4.9528840297,0.02
 01/06  20:00:00,170.832826575,29.1514802174,10.8132281869,0.895707456046,24.7345865669,47.5788473902,92.6089011912,87.6360171615,4.9528840297,0.02
 01/06  21:00:00,151.46496178,29.000322751,9.90040538479,2.46099490185,12.3672932834,38.6892022431,106.113019112,103.121288695,2.97173041782,0.02
 01/06  22:00:00,132.526442644,24.2583604654,11.2961914443,6.7782488427,12.3672932834,27.0668015668,100.191886199,88.6142622398,2.97173041782,8.60589354128
 01/06  23:00:00,102.978169534,20.1397216546,8.61741258922,8.61830347998,4.12243109448,15.9888894789,81.4632948881,78.4715644703,2.97173041782,0.02
 01/06  24:00:00,123.240007432,25.1746520683,10.4994606638,13.6159694166,4.12243109448,15.9888894789,104.680787581,101.689057163,2.97173041782,0.02
 01/07  01:00:00,106.378433563,20.1397216546,7.8055178493,12.5506448231,4.12243109448,15.9888894789,85.3709765218,82.379246104,2.97173041782,0.02
 01/07  02:00:00,126.649369942,25.1746520683,9.46092581892,18.0812036805,4.12243109448,15.9888894789,108.150101797,105.158371379,2.97173041782,0.02
 01/07  03:00:00,108.589107325,20.1397216546,7.08755562821,15.5414396872,4.12243109448,15.9888894789,87.9733496885,84.9816192707,2.97173041782,0.02
 01/07  04:00:00,129.675167126,25.1746520683,9.18837735193,21.3955585855,4.12243109448,15.9888894789,110.615853782,107.624123364,2.97173041782,0.02
 01/07  05:00:00,136.004565878,29.3026376838,7.70727727277,17.8226171361,4.12243109448,16.0517297156,130.461607616,127.469877198,2.97173041782,0.02
 01/07  06:00:00,143.786463343,29.7561100829,8.42298570703,24.2944537826,4.12243109448,16.0517297156,131.63952308,128.647792662,2.97173041782,0.02
 01/07  07:00:00,167.131553384,30.209582482,1.66677031335,30.3627643348,4.12243109448,39.6058045677,153.960051055,150.968320637,2.97173041782,0.02
 01/07  08:00:00,235.12764758,30.209582482,4.30934284119,71.9146185871,12.3672932834,65.3531420225,219.078204263,214.105320234,4.9528840297,0.02
 01/07  09:00:00,217.538693008,30.209582482,6.66096383915,55.6684358618,12.3672932834,68.2430321324,207.242304159,202.269420129,4.9528840297,0.02
 01/07  10:00:00,232.77365217,30.209964066,9.06366655093,40.9095388033,16.4897243779,93.1370602926,182.667785684,174.723171237,7.92461444751,0.02
 01/07  11:00:00,227.99525945,30.2127848647,10.7458406096,34.7201324673,16.4897243779,93.1370602926,169.431211499,161.486597051,7.92461444751,0.02
 01/07  12:00:00,224.6293972,30.2208871858,12.8534126758,29.3010201519,16.4897243779,93.1370602926,165.089140734,148.549760549,7.92461444751,8.61476573773
 01/07  13:00:00,214.202322104,30.2414951357,14.9581551738,25.511696483,16.4897243779,83.9857416113,144.625582234,136.680967786,7.92461444751,0.02
 01/07  14:00:00,213.73118142,30.2863434034,16.3951300006,22.6063395058,16.4897243779,83.9857416113,135.453460426,127.508845979,7.92461444751,0.02
 01/07  15:00:00,212.816466016,30.3092174398,16.8096747773,20.0378116268,16.4897243779,83.9857416113,130.846499843,122.901885395,7.92461444751,0.02
 01/07  16:00:00,174.157634432,30.209582482,13.4624505071,1.20426299978,12.3672932834,70.6512738906,77.6002945875,72.6274105578,4.9528840297,0.02
 01/07  17:00:00,176.225832602,30.209582482,11.6392969664,2.9394009032,12.3672932834,70.6512738906,93.5349351226,79.9704383691,4.9528840297,8.61161272379
 01/07  18:00:00,174.132340959,30.209582482,8.94924786188,4.31568188123,12.3672932834,58.1284167478,102.933856397,97.9609723673,4.9528840297,0.02
 01/07  19:00:00,131.346199182,27.4887480874,6.99571161744,0.0,12.3672932834,24.9413748627,107.157098131,102.184214101,4.9528840297,0.02
 01/07  20:00:00,145.980780997,29.7561100829,14.5265017516,5.30886460098,12.3672932834,24.9413748627,111.501221677,106.528337647,4.9528840297,0.02
 01/07  21:00:00,130.694154141,29.3026376838,13.694714847,7.78172929629,4.12243109448,16.0517297156,120.316461086,117.324730668,2.97173041782,0.02
 01/07  22:00:00,120.053483105,24.2583604654,12.9969003618,12.4257022524,4.12243109448,15.9888894789,101.49274946,98.5010190426,2.97173041782,0.02
 01/07  23:00:00,107.265492078,20.1397216546,10.3713666825,11.5695073268,4.12243109448,15.9888894789,87.5053501066,84.5136196887,2.97173041782,0.02
 01/07  24:00:00,127.063746804,25.1746520683,13.0397303592,16.5432018848,4.12243109448,15.9888894789,110.048357663,107.056627246,2.97173041782,0.02
 01/08  01:00:00,107.243337186,20.1397216546,9.85172402413,14.9790509181,2.06121554724,15.9888894789,90.0760519693,87.0843215515,2.97173041782,0.02
 01/08  02:00:00,128.070961446,25.1746520683,11.9566305148,20.9328717297,2.06121554724,15.9888894789,113.406937357,110.415206939,2.97173041782,0.02
 01/08  03:00:00,109.065024399,20.1397216546,9.80637013253,17.4647653473,2.06121554724,15.9888894789,91.8250756678,88.83334525,2.97173041782,0.02
 01/08  04:00:00,129.656229764,25.1746520683,12.7228761279,23.3100661778,2.06121554724,15.9888894789,114.977796252,111.986065835,2.97173041782,0.02
 01/08  05:00:00,110.416037437,20.1397216546,10.0624426287,19.1528387631,2.06121554724,15.9888894789,92.9801406475,89.9884102297,2.97173041782,0.02
 01/08  06:00:00,131.514018299,25.1746520683,12.623665016,25.2870929158,2.06121554724,15.9888894789,116.272706777,113.280976359,2.97173041782,0.02
 01/08  07:00:00,111.744207692,20.1397216546,9.99955938527,20.5474506502,2.06121554724,15.9888894789,93.9357057129,90.9439752951,2.97173041782,0.02
 01/08  08:00:00,123.968280271,25.1746520683,12.5543761382,26.3292682268,2.06121554724,15.9888894789,117.016775333,114.025044916,2.97173041782,0.02
 01/08  09:00:00,123.235826407,20.1397216546,10.0483423113,16.7437523152,4.12243109448,41.7362269337,90.3909632537,85.418079224,4.9528840297,0.02
 01/08  10:00:00,143.486874248,25.1746520683,13.1854280632,20.385766714,4.12243109448,41.7362269337,109.759547938,104.786663908,4.9528840297,0.02
 01/08  11:00:00,122.995084178,20.1397216546,10.6974776073,14.6186723107,4.12243109448,41.7362269337,86.4528357839,81.4799517542,4.9528840297,0.02
 01/08  12:00:00,143.880359069,25.1746520683,13.8988408915,17.5287005161,4.12243109448,41.7362269337,106.626914291,101.654030262,4.9528840297,0.02
 01/08  13:00:00,122.964298505,20.1397216546,11.3221396255,13.018488244,4.12243109448,41.7362269337,86.1181160246,81.1452319949,4.9528840297,0.02
 01/08  14:00:00,142.257291907,25.1746520683,14.3342495311,16.5233704106,4.12243109448,41.7362269337,106.179424207,101.206540178,4.9528840297,0.02
 01/08  15:00:00,122.725412173,20.1397216546,11.3651137491,13.7347563021,4.12243109448,41.7362269337,87.0093160409,82.0364320112,4.9528840297,0.02
 01/08  16:00:00,139.955378059,25.1746520683,13.7863976779,18.0868493677,4.12243109448,41.7362269337,108.634150663,103.661266633,4.9528840297,0.02
 01/08  17:00:00,105.000437308,20.1397216546,10.3012097586,15.4244457811,4.12243109448,24.8785346261,89.2864662188,84.3135821891,4.9528840297,0.02
 01/08  18:00:00,127.576182742,25.1746520683,12.0298174405,23.998480887,2.06121554724,15.9888894789,123.828109048,112.254490855,2.97173041782,8.60188777494
 01/08  19:00:00,108.178090021,20.1397216546,8.99660828834,20.6656925205,2.06121554724,15.9888894789,94.9469773968,91.9552469789,2.97173041782,0.02
 01/08  20:00:00,128.033045816,25.1746520683,10.9588166019,27.8888133088,2.06121554724,15.9888894789,119.123563516,116.131833098,2.97173041782,0.02
 01/08  21:00:00,108.383669468,20.1397216546,8.52385164452,23.0697912745,2.06121554724,15.9888894789,96.5791417697,93.5874113518,2.97173041782,0.02
 01/08  22:00:00,129.708881614,25.1746520683,10.5532966591,30.5102200468,2.06121554724,15.9888894789,120.629866525,117.638136107,2.97173041782,0.02
 01/08  23:00:00,110.803817043,20.1397216546,8.02120322206,24.845592762,2.06121554724,15.9888894789,97.3663049413,94.3745745235,2.97173041782,0.02
 01/08  24:00:00,131.880790657,25.1746520683,9.65951951212,32.6339844438,2.06121554724,15.9888894789,121.583828929,118.592098511,2.97173041782,0.02
 01/09  01:00:00,113.08928909,20.1397216546,7.66141200178,25.6079811788,4.12243109448,15.9888894789,97.1440462443,94.1523158265,2.97173041782,0.02
 01/09  02:00:00,133.939333235,25.1746520683,9.58383651982,32.9918965217,4.12243109448,15.9888894789,120.500499936,117.508769518,2.97173041782,0.02
 01/09  03:00:00,113.890537444,20.1397216546,7.63028697623,26.4238547305,4.12243109448,15.9888894789,97.0611682448,94.0694378269,2.97173041782,0.02
 01/09  04:00:00,134.91347868,25.1746520683,9.56305874252,33.944426369,4.12243109448,15.9888894789,120.824376825,117.832646407,2.97173041782,0.02
 01/09  05:00:00,149.959335623,29.3026376838,8.98599771098,22.8185232869,12.3672932834,24.9413748627,137.527042178,132.554158149,4.9528840297,0.02
 01/09  06:00:00,209.639059188,29.7561100829,15.9770383942,75.3289363514,12.3672932834,24.9413748627,209.091960631,204.119076601,4.9528840297,0.02
 01/09  07:00:00,248.941645838,30.209582482,8.16389176922,65.2454883076,24.7345865669,70.7195625826,205.25971347,195.333945411,9.90576805939,0.02
 01/09  08:00:00,255.017807745,30.2110864607,8.34066916671,49.4508569267,37.1018798503,92.3937384068,186.119995556,176.194227496,9.90576805939,0.02
 01/09  09:00:00,254.354503311,30.216876517,8.36628948367,43.6367270492,37.1018798503,104.434947198,187.142499426,168.610563339,9.90576805939,8.62616802723
 01/09  10:00:00,261.653707735,30.2238339587,8.38579213574,39.4176853859,37.1018798503,116.476155989,174.066182458,164.140414399,9.90576805939,0.02
 01/09  11:00:00,257.246034362,30.2290643997,9.1789491272,35.6273432711,37.1018798503,116.476155989,176.711380079,158.169188554,9.90576805939,8.6364234655
 01/09  12:00:00,253.624197587,30.2355827785,10.3921183231,32.0927731191,37.1018798503,116.476155989,160.55222802,150.626459961,9.90576805939,0.02
 01/09  13:00:00,239.823725229,30.2437697047,11.375852102,28.9379556048,37.1018798503,104.434947198,162.667457687,144.128723491,9.90576805939,8.6329661364
 01/09  14:00:00,246.809757003,30.2512115377,12.0871335638,26.1790406158,37.1018798503,116.476155989,148.722097205,138.796329146,9.90576805939,0.02
 01/09  15:00:00,244.767984954,30.2577392341,12.4109026162,24.1010385801,37.1018798503,116.476155989,153.756796825,135.214697175,9.90576805939,8.63633158981
 01/09  16:00:00,242.352570725,30.2652786798,12.5837810524,22.6824046484,37.1018798503,116.476155989,143.03429842,133.108530361,9.90576805939,0.02
 01/09  17:00:00,244.850068954,30.2774533302,12.169706133,22.0807104571,37.1018798503,116.476155989,151.232764967,132.697333032,9.90576805939,8.62966387518
 01/09  18:00:00,259.315148874,30.289831271,11.2652877424,21.9631048949,37.1018798503,116.476155989,144.539244703,134.613476644,9.90576805939,0.02
 01/09  19:00:00,154.912917341,27.4887480874,7.12844744509,0.0,24.7345865669,47.5788473902,96.910397806,91.9375137763,4.9528840297,0.02
 01/09  20:00:00,161.304168305,28.3956928856,8.44427933137,1.62788205877,24.7345865669,47.5788473902,99.4796455952,94.5067615655,4.9528840297,0.02
 01/09  21:00:00,152.676309491,29.3026376838,9.42657750714,7.19719848603,12.3672932834,38.6892022431,112.522140704,109.530410286,2.97173041782,0.02
 01/09  22:00:00,135.812949692,24.2583604654,9.38253461134,12.1511964083,12.3672932834,27.0668015668,96.6514486521,93.6597182343,2.97173041782,0.02
 01/09  23:00:00,106.747301356,20.1397216546,6.55167116899,13.0418286704,4.12243109448,15.9888894789,85.3434713529,82.3517409351,2.97173041782,0.02
 01/09  24:00:00,128.202982748,25.1746520683,7.19547945854,19.3076603613,4.12243109448,15.9888894789,109.519487086,106.527756668,2.97173041782,0.02
 01/10  01:00:00,110.136269333,20.1397216546,4.97315661835,16.9905887092,4.12243109448,15.9888894789,89.4643814037,86.4726509859,2.97173041782,0.02
 01/10  02:00:00,132.550558129,25.1746520683,6.11095012128,24.0387830425,4.12243109448,15.9888894789,115.323361438,112.33163102,2.97173041782,0.02
 01/10  03:00:00,114.481953325,20.1397216546,4.77628229915,20.4820489084,4.12243109448,15.9888894789,104.719880497,93.146263519,2.97173041782,8.60188656044
 01/10  04:00:00,137.954613798,25.1746520683,5.90596989541,28.5625950274,4.12243109448,15.9888894789,125.52009486,122.528364442,2.97173041782,0.02
 01/10  05:00:00,157.85018606,29.3026376838,4.74294259623,19.9094538096,12.3672932834,24.9413748627,150.573817499,145.60093347,4.9528840297,0.02
 01/10  06:00:00,212.316183307,29.7609847955,8.12137961988,69.9416186755,12.3672932834,24.9413748627,207.813071862,202.840187832,4.9528840297,0.02
 01/10  07:00:00,264.763144959,30.2099044765,0.0,72.5428923826,24.7345865669,70.7195625826,219.69835174,209.772583681,9.90576805939,0.02
 01/10  08:00:00,276.015914271,30.216021296,0.0,61.2126507387,37.1018798503,92.3937384068,212.092157373,202.166389313,9.90576805939,0.02
 01/10  09:00:00,275.793498743,30.2202250662,0.0,55.207348552,37.1018798503,104.434947198,208.186930429,198.26116237,9.90576805939,0.02
 01/10  10:00:00,282.054618996,30.2233142947,0.0,49.6788554549,37.1018798503,116.476155989,211.954590637,193.417707311,9.90576805939,8.63111526687
 01/10  11:00:00,277.889953652,30.2285116938,0.0,45.5636037156,37.1018798503,116.476155989,198.801122398,188.875354339,9.90576805939,0.02
 01/10  12:00:00,275.960248024,30.2336249942,0.0,43.263227725,37.1018798503,116.476155989,204.213882341,185.671449069,9.90576805939,8.63666521233
 01/10  13:00:00,263.583875498,30.2376020287,0.0,41.7156938605,37.1018798503,104.434947198,193.60271484,183.676946781,9.90576805939,0.02
 01/10  14:00:00,274.224590381,30.2399892052,0.0,41.8148245692,37.1018798503,116.476155989,202.690118714,184.146160829,9.90576805939,8.63818982562
 01/10  15:00:00,274.766226776,30.238500602,0.0,41.818749091,37.1018798503,116.476155989,196.415434727,186.489666668,9.90576805939,0.02
 01/10  16:00:00,275.70023753,30.238659324,0.0,43.0127614286,37.1018798503,116.476155989,208.316259863,189.775884794,9.90576805939,8.63460701003
 01/10  17:00:00,278.344576146,30.2371531902,0.0,45.3602960935,37.1018798503,116.476155989,203.804195423,193.878427364,9.90576805939,0.02
 01/10  18:00:00,295.931258761,30.2353143867,0.0,47.8767153719,37.1018798503,116.476155989,209.312998607,199.387230548,9.90576805939,0.02
 01/10  19:00:00,175.542006148,28.5468503519,3.17792588407,3.75894291179,24.7345865669,47.5788473902,165.417048776,151.854636336,4.9528840297,8.60952841063
 01/10  20:00:00,189.326425357,29.7561100829,6.59804394483,12.3501153133,24.7345865669,47.5788473902,161.232323408,156.259439378,4.9528840297,0.02
 01/10  21:00:00,170.755415882,29.3026376838,5.05311525698,15.9111915991,12.3672932834,38.6892022431,175.424839507,172.43310909,2.97173041782,0.02
 01/10  22:00:00,151.526555042,24.2583604654,6.19114839092,23.7590989269,12.3672932834,27.0668015668,145.706831251,142.715100833,2.97173041782,0.02
 01/10  23:00:00,119.013098283,20.1397216546,4.83788161624,22.0612905064,4.12243109448,15.9888894789,126.106591508,123.11486109,2.97173041782,0.02
 01/10  24:00:00,143.950141486,25.1746520683,5.97487685956,31.2257934271,4.12243109448,15.9888894789,160.071254494,157.079524077,2.97173041782,0.02
 01/11  01:00:00,122.592139481,20.1397216546,4.75206332439,26.0520628499,4.12243109448,15.9888894789,129.972285585,126.980555167,2.97173041782,0.02
 01/11  02:00:00,147.387738678,25.1746520683,5.90672892425,35.4835344817,4.12243109448,15.9888894789,160.780700492,157.788970074,2.97173041782,0.02
 01/11  03:00:00,125.077508413,20.1397216546,4.72066530172,28.7958905704,4.12243109448,15.9888894789,127.465164242,124.473433825,2.97173041782,0.02
 01/11  04:00:00,149.984756144,25.1746520683,5.86931405896,38.4667676867,4.12243109448,15.9888894789,159.878260886,156.886530469,2.97173041782,0.02
 01/11  05:00:00,166.710939206,29.3026376838,4.7263393116,26.7523275223,12.3672932834,24.9413748627,184.70461744,179.731733411,4.9528840297,0.02
 01/11  06:00:00,221.970697232,29.7649273818,8.01987409799,78.4568154131,12.3672932834,24.9413748627,235.145491929,230.172607899,4.9528840297,0.02
 01/11  07:00:00,279.902625455,30.209582482,0.0,87.0107583116,24.7345865669,70.7195625826,243.197546987,233.271778928,9.90576805939,0.02
 01/11  08:00:00,288.746230363,30.213744076,0.0,73.6914333685,37.1018798503,92.3937384068,232.370698625,222.444930566,9.90576805939,0.02
 01/11  09:00:00,288.911035388,30.218584184,0.0,68.7543416676,37.1018798503,104.434947198,235.159762863,216.626493764,9.90576805939,8.62750103962
 01/11  10:00:00,295.184521499,30.2258479966,0.0,63.3303438164,37.1018798503,116.476155989,218.611290226,208.685522167,9.90576805939,0.02
 01/11  11:00:00,288.069000257,30.2322507628,0.0,56.7366946616,37.1018798503,116.476155989,219.125911461,200.585393319,9.90576805939,8.63475008244
 01/11  12:00:00,278.527560815,30.2389783324,0.0,47.1317061682,37.1018798503,116.476155989,199.807022991,189.881254931,9.90576805939,0.02
 01/11  13:00:00,257.766925801,30.2483989915,0.0,38.7410022367,37.1018798503,104.434947198,195.778825023,177.239762011,9.90576805939,8.63329495278
 01/11  14:00:00,266.397729579,30.2498766736,0.0,35.5706764961,37.1018798503,116.476155989,184.275642993,174.349874933,9.90576805939,0.02
 01/11  15:00:00,263.446288468,30.2577373111,0.0,32.0210231941,37.1018798503,116.476155989,190.441600072,171.899405797,9.90576805939,8.63642621492
 01/11  16:00:00,262.677687011,30.2614924255,0.0,31.2041242834,37.1018798503,116.476155989,180.832124218,170.906356158,9.90576805939,0.02
 01/11  17:00:00,264.99142562,30.2610732617,0.0,33.3270464816,37.1018798503,116.476155989,195.046806609,176.511323684,9.90576805939,8.62971486552
 01/11  18:00:00,284.634738438,30.2581254786,0.0,37.126096111,37.1018798503,116.476155989,192.785590974,182.859822915,9.90576805939,0.02
 01/11  19:00:00,174.432220234,28.6980078183,3.73016103606,2.90561152513,24.7345865669,47.5788473902,145.750930109,140.778046079,4.9528840297,0.02
 01/11  20:00:00,181.141163372,29.3026376838,5.37675432034,7.32995824227,24.7345865669,47.5788473902,152.191979151,147.219095121,4.9528840297,0.02
 01/11  21:00:00,171.983261107,29.7561100829,6.38202056825,16.9825616265,12.3672932834,38.6892022431,175.04738408,163.466246261,2.97173041782,8.60940740201
 01/11  22:00:00,142.750699767,23.8048880663,5.00829162712,17.179717883,12.3672932834,27.0668015668,138.31824573,135.326515312,2.97173041782,0.02
 01/11  23:00:00,123.159196359,20.5931940537,6.09902617303,25.0874141608,4.12243109448,15.9888894789,119.980465513,116.988735095,2.97173041782,0.02
 01/11  24:00:00,133.564408637,24.7211796692,4.81342825499,23.5785496844,4.12243109448,15.9888894789,152.46810951,149.476379092,2.97173041782,0.02
 01/12  01:00:00,127.958143096,20.5931940537,5.9772248815,30.2779512318,4.12243109448,15.9888894789,124.016602105,121.024871687,2.97173041782,0.02
 01/12  02:00:00,137.346087605,24.7211796692,4.73836076151,27.5648842862,4.12243109448,15.9888894789,157.228290267,154.236559849,2.97173041782,0.02
 01/12  03:00:00,132.42060974,20.5931940537,5.92657773373,34.874752545,4.12243109448,15.9888894789,129.622369013,126.630638595,2.97173041782,0.02
 01/12  04:00:00,140.617664634,24.7211796692,4.69787140575,30.9931365057,4.12243109448,15.9888894789,164.926298251,161.934567833,2.97173041782,0.02
 01/12  05:00:00,175.053753537,29.7561100829,5.93278818168,33.4150041542,12.3672932834,24.9413748627,191.525998849,186.553114819,4.9528840297,0.02
 01/12  06:00:00,205.486279966,29.3130537898,6.37448204694,64.0490914989,12.3672932834,24.9413748627,245.455569584,240.482685554,4.9528840297,0.02
 01/12  07:00:00,286.410509141,30.209582482,0.0,93.4744189715,24.7345865669,70.7195625826,257.382214147,247.456446088,9.90576805939,0.02
 01/12  08:00:00,292.774483969,30.2111035011,0.0,77.7582874954,37.1018798503,92.3937384068,245.096825361,235.171057302,9.90576805939,0.02
 01/12  09:00:00,285.301415087,30.2181563752,0.0,65.4867230919,37.1018798503,104.434947198,237.603207308,219.069865522,9.90576805939,8.62757372657
 01/12  10:00:00,284.535584935,30.2290758755,0.0,53.5540876162,37.1018798503,116.476155989,210.829719662,200.903951603,9.90576805939,0.02
 01/12  11:00:00,275.649855787,30.2389385753,0.0,45.1410814,37.1018798503,116.476155989,206.71426665,188.171977987,9.90576805939,8.63652060408
 01/12  12:00:00,268.188123942,30.2492346151,0.0,37.6919869108,37.1018798503,116.476155989,186.096481165,176.170713106,9.90576805939,0.02
 01/12  13:00:00,249.640094704,30.2827087452,0.0,30.1760596478,37.1018798503,104.434947198,180.978583822,162.439624587,9.90576805939,8.63319117613
 01/12  14:00:00,258.58842522,30.296216466,0.0,28.5838084391,37.1018798503,116.476155989,167.397060366,157.471292306,9.90576805939,0.02
 01/12  15:00:00,258.839802461,30.3027821677,0.0,28.9735871764,37.1018798503,116.476155989,177.85361286,159.311385887,9.90576805939,8.63645891309
 01/12  16:00:00,258.03298607,30.3194915152,0.609939447157,27.4137676425,37.1018798503,116.476155989,168.452535342,158.526767282,9.90576805939,0.02
 01/12  17:00:00,259.072926582,30.317950019,0.297755225296,28.3010635138,37.1018798503,116.476155989,177.051721112,158.516169062,9.90576805939,8.62978399071
 01/12  18:00:00,278.569751829,30.2968348094,0.0,32.6248631657,37.1018798503,116.476155989,177.310880956,167.385112897,9.90576805939,0.02
 01/12  19:00:00,172.680109457,28.6980078183,3.74386481301,2.72300600264,24.7345865669,47.5788473902,135.263803459,130.290919429,4.9528840297,0.02
 01/12  20:00:00,179.504226863,29.3026376838,5.39977420723,6.9295541308,24.7345865669,47.5788473902,144.883790771,139.910906741,4.9528840297,0.02
 01/12  21:00:00,170.217475469,29.7561100829,6.41021364269,16.2988700943,12.3672932834,38.6892022431,159.283052928,156.29132251,2.97173041782,0.02
 01/12  22:00:00,141.617227835,23.8048880663,5.03264495574,16.5524809054,12.3672932834,27.0668015668,135.017661655,132.025931237,2.97173041782,0.02
 01/12  23:00:00,122.301122103,20.5931940537,6.1251081196,24.4777697584,4.12243109448,15.9888894789,119.73612952,116.744399102,2.97173041782,0.02
 01/12  24:00:00,132.828428719,24.7211796692,4.83372811755,23.1582341696,4.12243109448,15.9888894789,152.28656848,149.294838062,2.97173041782,0.02
 01/13  01:00:00,127.433804116,20.5931940537,5.99473866191,30.0229878935,4.12243109448,15.9888894789,125.95625464,122.964524222,2.97173041782,0.02
 01/13  02:00:00,137.054896826,24.7211796692,4.74837191459,27.5656374407,4.12243109448,15.9888894789,170.606929024,159.03330823,2.97173041782,8.60189037646
 01/13  03:00:00,132.135642655,20.5931940537,5.93499777457,34.8553466009,4.12243109448,15.9888894789,131.409122841,128.417392423,2.97173041782,0.02
 01/13  04:00:00,140.381426996,24.7211796692,4.70420087452,31.0081819268,4.12243109448,15.9888894789,165.199828445,162.208098028,2.97173041782,0.02
 01/13  05:00:00,174.701741573,29.7561100829,5.94019671251,33.3659672754,12.3672932834,24.9413748627,191.646910232,186.674026202,4.9528840297,0.02
 01/13  06:00:00,204.740850715,29.3135341258,6.37959555851,63.7094767128,12.3672932834,24.9413748627,242.051827246,237.078943217,4.9528840297,0.02
 01/13  07:00:00,283.038032432,30.209582482,0.0,90.7594744821,24.7345865669,70.7195625826,250.144971929,240.219203869,9.90576805939,0.02
 01/13  08:00:00,287.993633901,30.2152048179,0.0,73.9141467647,37.1018798503,92.3937384068,234.308972646,224.383204587,9.90576805939,0.02
 01/13  09:00:00,282.065058476,30.2262929532,0.0,63.1570489841,37.1018798503,104.434947198,219.076841134,209.151073075,9.90576805939,0.02
 01/13  10:00:00,282.055929959,30.2372972923,0.0,51.9641782572,37.1018798503,116.476155989,213.241225136,194.704201302,9.90576805939,8.63125577473
 01/13  11:00:00,272.026332912,30.247781656,0.0,42.790992776,37.1018798503,116.476155989,191.17705504,181.251286981,9.90576805939,0.02
 01/13  12:00:00,263.046675002,30.2726904417,0.0,34.1376819991,37.1018798503,116.476155989,185.337428584,166.793267963,9.90576805939,8.63839256162
 01/13  13:00:00,244.047843194,30.3596580314,0.472852685405,26.0860111358,37.1018798503,104.434947198,164.881948574,154.956180515,9.90576805939,0.02
 01/13  14:00:00,249.160593898,30.5116867045,1.68683812426,20.2974733191,37.1018798503,116.476155989,170.361604322,151.817364264,9.90576805939,8.63847199826
 01/13  15:00:00,247.753535023,30.571224645,2.12822215923,17.8217115851,37.1018798503,116.476155989,157.119194057,147.193425998,9.90576805939,0.02
 01/13  16:00:00,245.992118864,30.5296519279,2.13207242572,16.235585974,37.1018798503,116.476155989,165.163528531,146.622974981,9.90576805939,8.63478549066
 01/13  17:00:00,245.738387259,30.4644917107,2.13076507292,15.683421371,37.1018798503,116.476155989,159.612236156,149.686468097,9.90576805939,0.02
 01/13  18:00:00,264.948860684,30.362363048,0.899095790407,20.4085496614,37.1018798503,116.476155989,172.821251758,154.297353007,9.90576805939,8.61813069168
 01/13  19:00:00,169.554637909,28.6980078183,3.9572894773,1.28598077305,24.7345865669,47.5788473902,114.922226841,109.949342811,4.9528840297,0.02
 01/13  20:00:00,172.173920553,28.8491652847,4.25135661098,2.6920358828,24.7345865669,47.5788473902,126.401222425,121.428338395,4.9528840297,0.02
 01/13  21:00:00,163.972609285,29.7561100829,6.62526758222,11.2889671063,12.3672932834,38.6892022431,151.371573053,148.379842635,2.97173041782,0.02
 01/13  22:00:00,136.265961367,23.8048880663,5.10530029418,12.3126639699,12.3672932834,27.0668015668,127.87346293,124.881732512,2.97173041782,0.02
 01/13  23:00:00,116.988343821,20.5931940537,6.24624966317,20.52607371,4.12243109448,15.9888894789,106.927390989,103.935660571,2.97173041782,0.02
 01/13  24:00:00,126.026861268,24.7211796692,4.90552166494,18.5787079865,4.12243109448,15.9888894789,135.452008777,132.46027836,2.97173041782,0.02
 01/14  01:00:00,122.263141745,20.5931940537,6.06607582175,26.6080035088,4.12243109448,15.9888894789,112.995700659,110.003970241,2.97173041782,0.02
 01/14  02:00:00,130.006131629,24.7211796692,4.80977241104,22.6420239503,4.12243109448,15.9888894789,142.454780772,139.463050355,2.97173041782,0.02
 01/14  03:00:00,126.906420993,20.5931940537,5.97487445825,31.3348891691,4.12243109448,15.9888894789,113.757906722,110.766176304,2.97173041782,0.02
 01/14  04:00:00,132.855894372,24.7211796692,4.76127623207,25.6034560979,4.12243109448,15.9888894789,136.947387649,133.955657231,2.97173041782,0.02
 01/14  05:00:00,156.424895497,29.7561100829,5.92419374911,34.4832023244,4.12243109448,16.0517297156,160.857808234,157.866077816,2.97173041782,0.02
 01/14  06:00:00,147.800484552,29.3026376838,4.73004745592,28.0120685177,4.12243109448,16.0517297156,162.290063972,159.298333554,2.97173041782,0.02
 01/14  07:00:00,194.419098498,30.209582482,0.0,55.2257703313,4.12243109448,39.6058045677,185.883762369,182.892031951,2.97173041782,0.02
 01/14  08:00:00,260.516264391,30.209582482,0.0,97.5119974471,12.3672932834,65.3531420225,229.885687302,224.912803273,4.9528840297,0.02
 01/14  09:00:00,239.772617952,30.209582482,0.635561092759,78.7796367708,12.3672932834,68.2430321324,227.940659034,214.377408164,4.9528840297,8.61036684074
 01/14  10:00:00,251.100119,30.209582482,1.67925971429,61.0143759722,16.4897243779,93.1370602926,204.683651562,196.739037115,7.92461444751,0.02
 01/14  11:00:00,242.31675122,30.209582482,2.73538030837,51.8899014151,16.4897243779,93.1370602926,197.160441589,189.215827141,7.92461444751,0.02
 01/14  12:00:00,238.657998721,30.2098286631,3.78138108238,47.5698365408,16.4897243779,93.1370602926,195.63823285,187.693618403,7.92461444751,0.02
 01/14  13:00:00,225.87387416,30.2108899957,5.20906114582,42.7701741138,16.4897243779,83.9857416113,191.642498129,183.697883681,7.92461444751,0.02
 01/14  14:00:00,221.694543142,30.2113615658,6.8399698852,37.778333674,16.4897243779,83.9857416113,190.569985588,174.033169326,7.92461444751,8.61220181406
 01/14  15:00:00,218.404267527,30.2116854413,8.05985860537,33.686395105,16.4897243779,83.9857416113,173.833700829,165.889086382,7.92461444751,0.02
 01/14  16:00:00,168.642940261,30.209582482,5.01109834837,4.46828805092,12.3672932834,70.6512738906,118.520098952,113.547214922,4.9528840297,0.02
 01/14  17:00:00,171.561100069,30.209582482,4.06736922736,8.82434037574,12.3672932834,70.6512738906,124.775434777,119.802550747,4.9528840297,0.02
 01/14  18:00:00,176.760688498,30.209582482,4.17197873317,11.8858723335,12.3672932834,58.1284167478,130.066571823,125.093687794,4.9528840297,0.02
 01/14  19:00:00,147.712190651,29.4840266434,9.87392730787,10.517210577,12.3672932834,24.9413748627,114.120463781,109.147579751,4.9528840297,0.02
 01/14  20:00:00,147.568624015,29.3026376838,9.30896891513,11.0270616417,12.3672932834,24.9413748627,116.365529581,111.392645552,4.9528840297,0.02
 01/14  21:00:00,140.853816677,29.7561100829,10.4328324357,19.2690611512,4.12243109448,16.0517297156,124.837326984,121.845596567,2.97173041782,0.02
 01/14  22:00:00,121.749560535,23.8048880663,8.47442227494,17.0842732481,4.12243109448,15.9888894789,103.819992312,100.828261894,2.97173041782,0.02
 01/14  23:00:00,118.570371088,20.5931940537,9.10134076438,23.506873775,4.12243109448,15.9888894789,88.8407538726,85.8490234548,2.97173041782,0.02
 01/14  24:00:00,123.268199537,24.7211796692,8.81216992789,19.546923497,4.12243109448,15.9888894789,112.157344621,109.165614203,2.97173041782,0.02
 01/15  01:00:00,116.053256862,20.5931940537,9.00893440136,27.1567380524,2.06121554724,15.9888894789,91.5547768662,88.5630464484,2.97173041782,0.02
 01/15  02:00:00,121.796778444,24.7211796692,9.20612167468,22.2980576804,2.06121554724,15.9888894789,124.051430348,112.477809727,2.97173041782,8.60189020267
 01/15  03:00:00,118.376410229,20.5931940537,9.64972103919,29.3567758554,2.06121554724,15.9888894789,93.1273827471,90.1356523293,2.97173041782,0.02
 01/15  04:00:00,121.987864675,24.7211796692,10.0224334807,23.5738485457,2.06121554724,15.9888894789,116.857489896,113.865759479,2.97173041782,0.02
 01/15  05:00:00,116.395831459,20.5931940537,10.3064601703,30.3906262324,2.06121554724,15.9888894789,94.2993367555,91.3076063376,2.97173041782,0.02
 01/15  06:00:00,118.642946913,24.7211796692,10.8466939242,24.2579461195,2.06121554724,15.9888894789,118.07492119,115.083190772,2.97173041782,0.02
 01/15  07:00:00,115.226019437,20.5931940537,10.9663083392,31.0857109618,2.06121554724,15.9888894789,95.0815244201,92.0897940023,2.97173041782,0.02
 01/15  08:00:00,109.102742495,24.7211796692,11.1872457558,24.7173296794,2.06121554724,15.9888894789,118.829964497,115.838234079,2.97173041782,0.02
 01/15  09:00:00,126.431030295,20.5931940537,11.0256273497,28.3499365783,4.12243109448,41.7362269337,93.346514623,88.3736305933,4.9528840297,0.02
 01/15  10:00:00,129.790541011,24.7211796692,11.3139661908,21.7867758005,4.12243109448,41.7362269337,114.009037714,109.036153684,4.9528840297,0.02
 01/15  11:00:00,124.07194708,20.5931940537,11.4099714336,26.6451290043,4.12243109448,41.7362269337,91.8358669514,86.8629829217,4.9528840297,0.02
 01/15  12:00:00,126.944040535,24.7211796692,12.1775738982,20.3554589835,4.12243109448,41.7362269337,113.003700616,108.030816587,4.9528840297,0.02
