Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  13:00:00,121.015273282,20.5931940537,11.7580633263,25.0176247204,4.12243109448,41.7362269337,91.3226649252,86.3497808955,4.9528840297,0.02
 01/15  14:00:00,124.160060492,24.7211796692,12.6948036018,19.4592876747,4.12243109448,41.7362269337,112.809435977,107.836551947,4.9528840297,0.02
 01/15  15:00:00,119.60799084,20.5931940537,12.4256360893,24.0138846937,4.12243109448,41.7362269337,91.2256085163,86.2527244866,4.9528840297,0.02
 01/15  16:00:00,124.506783339,24.7211796692,13.3201421571,19.0368536742,4.12243109448,41.7362269337,112.689293431,107.716409401,4.9528840297,0.02
 01/15  17:00:00,104.478883118,20.5931940537,12.5978506991,24.3770858835,4.12243109448,24.8785346261,91.5178944303,86.5450104006,4.9528840297,0.02
 01/15  18:00:00,116.836655705,24.7211796692,12.4306227296,22.610774079,2.06121554724,15.9888894789,116.896959114,113.905228696,2.97173041782,0.02
 01/15  19:00:00,114.731649968,20.5931940537,11.5883746464,30.0052150638,2.06121554724,15.9888894789,95.8127643654,92.8210339476,2.97173041782,0.02
 01/15  20:00:00,120.173831165,24.7211796692,11.9580926997,24.3909952375,2.06121554724,15.9888894789,119.749505734,116.757775316,2.97173041782,0.02
 01/15  21:00:00,118.920466866,20.5931940537,11.1821741373,31.8449981039,2.06121554724,15.9888894789,96.6210116217,93.6292812039,2.97173041782,0.02
 01/15  22:00:00,127.879931759,24.7211796692,10.0597906407,26.2036258148,2.06121554724,15.9888894789,120.660827171,117.669096753,2.97173041782,0.02
 01/15  23:00:00,125.291427091,20.5931940537,9.04696615549,34.5462739362,2.06121554724,15.9888894789,97.5000119341,94.5082815163,2.97173041782,0.02
 01/15  24:00:00,128.329924236,24.7211796692,8.3845204942,28.0081728633,2.06121554724,15.9888894789,122.063973344,119.072242927,2.97173041782,0.02
 01/16  01:00:00,125.239958688,20.5931940537,9.08103652804,36.1728682487,2.06121554724,15.9888894789,98.4111127809,95.4193823631,2.97173041782,0.02
 01/16  02:00:00,127.539910436,24.7211796692,9.2408692417,28.9592914691,2.06121554724,15.9888894789,122.779638678,119.787908261,2.97173041782,0.02
 01/16  03:00:00,124.82325138,20.5931940537,9.76983472652,37.0932914699,2.06121554724,15.9888894789,98.9646482115,95.9729177937,2.97173041782,0.02
 01/16  04:00:00,130.462691769,24.7211796692,7.62492978724,30.0028173689,2.06121554724,15.9888894789,123.345685274,120.353954857,2.97173041782,0.02
 01/16  05:00:00,131.317032167,20.5931940537,5.88949038576,39.9299922211,2.06121554724,15.9888894789,108.683406172,97.1097859678,2.97173041782,8.60188978623
 01/16  06:00:00,137.342038407,24.7211796692,4.55767791754,32.743882938,2.06121554724,15.9888894789,133.346450933,130.354720515,2.97173041782,0.02
 01/16  07:00:00,136.978554941,20.5931940537,5.6630090809,43.5979069055,2.06121554724,15.9888894789,115.125745672,112.134015254,2.97173041782,0.02
 01/16  08:00:00,131.999094576,24.7211796692,4.54648401941,35.1905522332,2.06121554724,15.9888894789,153.363079015,150.371348597,2.97173041782,0.02
 01/16  09:00:00,147.810613718,20.5931940537,5.67650584865,39.108825783,4.12243109448,41.7362269337,124.293915706,119.321031677,4.9528840297,0.02
 01/16  10:00:00,148.614646338,24.7211796692,4.57296294449,26.9647566634,4.12243109448,41.7362269337,143.148451039,138.175567009,4.9528840297,0.02
 01/16  11:00:00,140.07419969,20.5931940537,5.71846890077,30.9092496935,4.12243109448,41.7362269337,108.21336667,103.24048264,4.9528840297,0.02
 01/16  12:00:00,144.267458719,24.7211796692,4.59258876876,22.3192762766,4.12243109448,41.7362269337,128.079796733,123.106912703,4.9528840297,0.02
 01/16  13:00:00,135.175528751,20.5931940537,5.78017035601,25.9357582188,4.12243109448,41.7362269337,99.9890810066,95.0161969769,4.9528840297,0.02
 01/16  14:00:00,141.869069557,24.7211796692,4.66527776483,19.5377194444,4.12243109448,41.7362269337,119.517332769,114.544448739,4.9528840297,0.02
 01/16  15:00:00,133.011371046,20.5931940537,5.86141207884,23.5304024156,4.12243109448,41.7362269337,94.2236893712,89.2508053415,4.9528840297,0.02
 01/16  16:00:00,140.788680835,24.7211796692,4.68014092845,18.3687571418,4.12243109448,41.7362269337,116.096542333,111.123658303,4.9528840297,0.02
 01/16  17:00:00,118.282648508,20.5931940537,5.75672381013,25.3318953133,4.12243109448,24.8785346261,97.982006686,93.0091226563,4.9528840297,0.02
 01/16  18:00:00,134.273633927,24.7211796692,4.5668425952,25.6019969517,2.06121554724,15.9888894789,134.025584432,131.033854014,2.97173041782,0.02
 01/16  19:00:00,132.359033832,20.5931940537,5.67380956474,36.6480918669,2.06121554724,15.9888894789,116.47559946,113.483869042,2.97173041782,0.02
 01/16  20:00:00,139.666773162,24.7211796692,4.54419428291,31.2448354108,2.06121554724,15.9888894789,150.2425435,147.250813083,2.97173041782,0.02
 01/16  21:00:00,139.590587658,20.5931940537,5.64560000413,43.1817974018,2.06121554724,15.9888894789,129.88559492,126.893864502,2.97173041782,0.02
 01/16  22:00:00,145.608274111,24.7211796692,4.5283771633,36.2844553731,2.06121554724,15.9888894789,181.244563111,178.252832693,2.97173041782,0.02
 01/16  23:00:00,144.87762091,20.5931940537,5.61888877905,48.5930024527,2.06121554724,15.9888894789,146.050079552,143.058349134,2.97173041782,0.02
 01/16  24:00:00,147.278687671,24.7211796692,4.51673660702,38.8547399776,2.06121554724,15.9888894789,173.16604991,170.174319492,2.97173041782,0.02
 01/17  01:00:00,147.94110822,20.5931940537,5.60837558402,50.044574699,4.12243109448,15.9888894789,140.022144101,137.030413683,2.97173041782,0.02
 01/17  02:00:00,150.056422863,24.7211796692,4.51251452749,39.7931088503,4.12243109448,15.9888894789,177.783397094,174.791666676,2.97173041782,0.02
 01/17  03:00:00,150.441851752,20.5931940537,5.5971505785,52.2012003231,4.12243109448,15.9888894789,148.934117774,145.942387356,2.97173041782,0.02
 01/17  04:00:00,152.795535468,24.7211796692,4.5034180159,41.9574366729,4.12243109448,15.9888894789,193.491501118,190.4997707,2.97173041782,0.02
 01/17  05:00:00,191.494776695,29.7561100829,5.6135786185,48.7731481895,12.3672932834,24.9413748627,220.931319672,215.958435642,4.9528840297,0.02
 01/17  06:00:00,223.067640134,29.3026376838,6.21792290684,80.0614606143,12.3672932834,24.9413748627,261.900505232,256.927621202,4.9528840297,0.02
 01/17  07:00:00,312.930256164,30.209582482,0.0,118.750283875,24.7345865669,70.7195625826,267.77796346,257.852195401,9.90576805939,0.02
 01/17  08:00:00,309.054238714,30.209582482,0.0,94.0346100411,37.1018798503,92.3937384068,274.246318064,255.731445834,9.90576805939,8.60910417091
 01/17  09:00:00,299.713080473,30.209582482,0.0,80.3108800261,37.1018798503,104.434947198,227.569722385,217.643954326,9.90576805939,0.02
 01/17  10:00:00,300.397385046,30.209582482,0.0,70.183377587,37.1018798503,116.476155989,210.309253263,200.383485204,9.90576805939,0.02
 01/17  11:00:00,287.096630842,30.2098862125,1.48514222136,57.2590200202,37.1018798503,116.476155989,200.632686473,182.090043857,9.90576805939,8.63687455653
 01/17  12:00:00,278.22740623,30.213185616,5.0404657223,45.7465981244,37.1018798503,116.476155989,192.307187167,173.762754841,9.90576805939,8.63866426704
 01/17  13:00:00,264.207675853,30.2189763908,6.98867932015,40.3188543307,37.1018798503,104.434947198,173.294941403,163.369173344,9.90576805939,0.02
 01/17  14:00:00,271.057839002,30.2245806902,8.03753968866,36.1960444287,37.1018798503,116.476155989,174.915314929,156.372192161,9.90576805939,8.63735470901
 01/17  15:00:00,269.015582656,30.2291642825,8.47692473614,33.1510871067,37.1018798503,116.476155989,161.86506774,151.93929968,9.90576805939,0.02
 01/17  16:00:00,266.374940825,30.2331541204,8.48362222783,30.9568428585,37.1018798503,116.476155989,168.707673564,150.167016745,9.90576805939,8.63488875925
 01/17  17:00:00,264.719422362,30.2366061739,8.48097011177,29.5427583953,37.1018798503,116.476155989,158.7232716,148.797503541,9.90576805939,0.02
 01/17  18:00:00,278.321230953,30.2425868577,8.47518000773,28.6974039736,37.1018798503,116.476155989,157.653955872,147.728187813,9.90576805939,0.02
 01/17  19:00:00,163.136851966,27.4887480874,3.69901914024,0.0,24.7345865669,47.5788473902,100.236713985,95.2638299557,4.9528840297,0.02
 01/17  20:00:00,171.898623445,28.8491652847,5.1940048739,4.57036466058,24.7345865669,47.5788473902,110.371640556,96.8091697289,4.9528840297,8.60958679739
 01/17  21:00:00,162.621366444,29.3026376838,5.06357312022,11.7522919041,12.3672932834,38.6892022431,120.220360126,117.228629708,2.97173041782,0.02
 01/17  22:00:00,144.140763702,24.2583604654,6.1562421998,17.6319872012,12.3672932834,27.0668015668,108.9772172,105.985486782,2.97173041782,0.02
 01/17  23:00:00,114.672554006,20.1397216546,4.79967921406,18.9666879177,4.12243109448,15.9888894789,99.7279317029,96.7362012851,2.97173041782,0.02
 01/17  24:00:00,137.467456372,25.1746520683,5.92339268816,25.8628696782,4.12243109448,15.9888894789,132.84107425,129.849343832,2.97173041782,0.02
 01/18  01:00:00,120.768143411,20.1397216546,4.69391149302,24.2989112705,4.12243109448,15.9888894789,112.959283272,109.967552854,2.97173041782,0.02
 01/18  02:00:00,144.106523362,25.1746520683,5.85759598685,31.5342842844,4.12243109448,15.9888894789,148.17383658,145.182106162,2.97173041782,0.02
 01/18  03:00:00,125.190900239,20.1397216546,4.64742245597,28.4399771837,4.12243109448,15.9888894789,122.807724783,119.815994365,2.97173041782,0.02
 01/18  04:00:00,148.238381866,25.1746520683,5.82322649206,35.9833006846,4.12243109448,15.9888894789,157.020992421,154.029262003,2.97173041782,0.02
 01/18  05:00:00,168.136417474,29.3026376838,4.65954709657,26.9862169941,12.3672932834,24.9413748627,185.585951383,180.613067353,4.9528840297,0.02
 01/18  06:00:00,225.181213222,29.7565111213,8.06040290972,80.313470413,12.3672932834,24.9413748627,233.575821338,228.602937308,4.9528840297,0.02
 01/18  07:00:00,277.957800101,30.209582482,0.0,84.1092738376,24.7345865669,70.7195625826,233.781255974,223.855487915,9.90576805939,0.02
 01/18  08:00:00,285.631186964,30.210205966,0.0,69.9616537108,37.1018798503,92.3937384068,220.89516551,210.969397451,9.90576805939,0.02
 01/18  09:00:00,279.104190167,30.2134658354,0.0,58.8283169927,37.1018798503,104.434947198,217.115457652,198.581888043,9.90576805939,8.62780154929
 01/18  10:00:00,276.66348455,30.2233967085,0.0,45.4676164153,37.1018798503,116.476155989,186.403450256,176.477682197,9.90576805939,0.02
 01/18  11:00:00,266.914303655,30.2318960999,0.608857743474,36.0221859757,37.1018798503,116.476155989,181.466822785,162.924179955,9.90576805939,8.63687477146
 01/18  12:00:00,260.610263101,30.2525002044,2.31614143979,27.6126959085,37.1018798503,116.476155989,167.504280073,157.578512014,9.90576805939,0.02
 01/18  13:00:00,245.730612679,30.3258257006,4.42883669149,21.2027987624,37.1018798503,104.434947198,168.939766017,150.400529787,9.90576805939,8.6334681708
 01/18  14:00:00,254.502286078,30.3183660306,5.92654395584,18.6830389938,37.1018798503,116.476155989,155.104162877,145.178394818,9.90576805939,0.02
 01/18  15:00:00,254.679278908,30.30456803,6.98669978642,17.9234931411,37.1018798503,116.476155989,161.932416684,143.389911154,9.90576805939,8.636737471
 01/18  16:00:00,253.63597952,30.3242359608,8.0449512087,16.6059466825,37.1018798503,116.476155989,147.917007045,137.991238985,9.90576805939,0.02
 01/18  17:00:00,253.215741571,30.3368732875,8.47489157809,16.2353066451,37.1018798503,116.476155989,153.077776026,134.541988888,9.90576805939,8.63001907918
 01/18  18:00:00,269.332105875,30.3352766664,9.09197171978,17.6065908213,37.1018798503,116.476155989,144.208920309,134.283152249,9.90576805939,0.02
 01/18  19:00:00,168.642865438,27.7154842869,6.84704401569,0.0733542805197,24.7345865669,47.5788473902,92.3515807717,87.378696742,4.9528840297,0.02
 01/18  20:00:00,175.658564919,29.3026376838,11.462663646,1.69460457766,24.7345865669,47.5788473902,95.3593831979,90.3864991682,4.9528840297,0.02
 01/18  21:00:00,156.215713359,29.0759014842,10.2302034237,4.59346692793,12.3672932834,38.6892022431,108.412524547,105.420794129,2.97173041782,0.02
 01/18  22:00:00,137.261178665,24.2583604654,11.8430182871,9.61804707405,12.3672932834,27.0668015668,101.712952329,90.1352562789,2.97173041782,8.60596563241
 01/18  23:00:00,106.896722032,20.1397216546,10.1852948388,10.5892993819,4.12243109448,15.9888894789,82.3701329588,79.3784025409,2.97173041782,0.02
 01/18  24:00:00,126.086415833,25.1746520683,13.7684869639,15.0402930006,4.12243109448,15.9888894789,105.388657311,102.396926893,2.97173041782,0.02
 01/19  01:00:00,107.841687449,20.1397216546,10.7253695664,13.0197617977,4.12243109448,15.9888894789,85.8236349899,82.8319045721,2.97173041782,0.02
 01/19  02:00:00,126.368242497,25.1746520683,13.5567139075,17.9184986667,4.12243109448,15.9888894789,108.198540378,105.206809961,2.97173041782,0.02
 01/19  03:00:00,106.548481724,20.1397216546,11.3484130852,14.8460736264,4.12243109448,15.9888894789,87.7655599912,84.7738295734,2.97173041782,0.02
 01/19  04:00:00,124.522667578,25.1746520683,14.64918854,19.8219205499,4.12243109448,15.9888894789,110.074448816,107.082718398,2.97173041782,0.02
 01/19  05:00:00,139.61249517,29.3026376838,14.5526907556,13.0838541513,12.3672932834,24.9413748627,123.398914322,118.426030293,4.9528840297,0.02
 01/19  06:00:00,186.322117509,29.7635197914,21.66101453,55.9812840661,12.3672932834,24.9413748627,193.971673369,188.998789339,4.9528840297,0.02
 01/19  07:00:00,222.013356463,30.2279598004,13.6971103023,45.4346704661,24.7345865669,70.7195625826,172.800289074,162.874521015,9.90576805939,0.02
 01/19  08:00:00,230.283074903,30.271268175,13.6987106613,32.9851592709,37.1018798503,92.3937384068,153.345218921,143.419450862,9.90576805939,0.02
 01/19  09:00:00,229.460026784,30.2931617019,14.3205203968,28.2323011953,37.1018798503,104.434947198,145.108890259,135.183122199,9.90576805939,0.02
 01/19  10:00:00,234.58925171,30.3078999284,15.3602837512,22.3412196183,37.1018798503,116.476155989,143.760432298,125.223169795,9.90576805939,8.63149444332
 01/19  11:00:00,231.845655345,30.3470093719,16.367263894,17.1722824631,37.1018798503,116.476155989,123.637445638,113.711677578,9.90576805939,0.02
 01/19  12:00:00,233.192537279,30.4884474639,19.0555827827,13.9407479968,37.1018798503,116.476155989,123.028303639,104.483914807,9.90576805939,8.63862077262
 01/19  13:00:00,222.247941624,30.7041006167,21.0970759485,11.6702566608,37.1018798503,104.434947198,110.109393509,100.183625449,9.90576805939,0.02
 01/19  14:00:00,232.696237235,30.8479591682,22.4246775723,9.98912020805,37.1018798503,116.476155989,116.147952609,97.6042782593,9.90576805939,8.63790629002
 01/19  15:00:00,235.256961774,30.9568166254,24.2184905708,8.51037952519,37.1018798503,116.476155989,113.843379175,95.3024125927,9.90576805939,8.63519852284
 01/19  16:00:00,234.491870097,30.9526116555,24.8538098264,7.48949064619,37.1018798503,116.476155989,104.159659762,94.233891703,9.90576805939,0.02
 01/19  17:00:00,234.022300352,30.7753406487,24.4217597941,6.90102330806,37.1018798503,116.476155989,105.44372501,95.5179569511,9.90576805939,0.02
 01/19  18:00:00,246.998542762,30.5540763438,21.0731226044,7.15601728319,37.1018798503,116.476155989,117.610478445,99.0847079937,9.90576805939,8.62000239196
 01/19  19:00:00,157.462283571,28.6980078183,18.3253627533,0.0,24.7345865669,47.5788473902,83.5038546732,78.5309706435,4.9528840297,0.02
 01/19  20:00:00,158.083967204,28.8491652847,18.025639683,0.158102479845,24.7345865669,47.5788473902,90.0146508622,85.0417668325,4.9528840297,0.02
 01/19  21:00:00,129.568750099,27.4887480874,12.9179440023,0.0,12.3672932834,38.6892022431,103.879275925,100.887545507,2.97173041782,0.02
 01/19  22:00:00,110.701865661,22.8072487883,13.3125475919,0.605203725432,12.3672932834,27.0668015668,89.8968071786,86.9050767608,2.97173041782,0.02
 01/19  23:00:00,81.7201000242,18.7793044574,9.81439850342,0.482861765353,4.12243109448,15.9888894789,79.8410638546,76.8493334368,2.97173041782,0.02
 01/19  24:00:00,101.673812213,24.4944434697,16.2036003225,3.20713709534,4.12243109448,15.9888894789,101.846892734,98.855162316,2.97173041782,0.02
 01/20  01:00:00,96.1972732512,20.5931940537,15.8505213116,6.99578673951,4.12243109448,15.9888894789,82.2433498586,79.2516194407,2.97173041782,0.02
 01/20  02:00:00,106.086529974,24.7211796692,16.6559344041,7.05511490647,4.12243109448,15.9888894789,103.922731549,100.931001132,2.97173041782,0.02
 01/20  03:00:00,99.3124392898,20.5931940537,15.4242264854,10.4909676233,4.12243109448,15.9888894789,84.3289526204,81.3372222026,2.97173041782,0.02
 01/20  04:00:00,108.251027058,24.7211796692,16.368637678,9.55656171552,4.12243109448,15.9888894789,114.806768957,103.23314811,2.97173041782,8.60189042847
 01/20  05:00:00,137.245409288,29.7561100829,19.3848798803,9.9092119397,12.3672932834,24.9413748627,120.017401126,115.044517096,4.9528840297,0.02
 01/20  06:00:00,166.457881686,29.3185748954,23.6616950606,35.5896535124,12.3672932834,24.9413748627,189.973198769,185.00031474,4.9528840297,0.02
 01/20  07:00:00,215.777872883,30.2662234559,18.7377449403,34.178171987,24.7345865669,70.7195625826,155.272151488,145.346383429,9.90576805939,0.02
 01/20  08:00:00,226.893851959,30.3284824914,19.6915645026,23.7831663985,37.1018798503,92.3937384068,135.235871146,125.310103087,9.90576805939,0.02
 01/20  09:00:00,225.462547684,30.3642744079,20.8103132161,17.6074978812,37.1018798503,104.434947198,127.011557176,117.085789117,9.90576805939,0.02
 01/20  10:00:00,233.484495067,30.452918864,23.6604812716,12.5841879161,37.1018798503,116.476155989,128.536565601,110.000058488,9.90576805939,8.63073905352
 01/20  11:00:00,232.291080707,30.6378421829,27.3559422636,10.0799339885,37.1018798503,116.476155989,114.019602042,104.093833983,9.90576805939,0.02
 01/20  12:00:00,232.412275646,30.9385417077,32.3398463816,8.11111567722,37.1018798503,116.476155989,117.710514565,99.1660612153,9.90576805939,8.63868529053
 01/20  13:00:00,220.997080259,31.2621958411,36.5976472059,6.3827141255,37.1018798503,104.434947198,105.385893087,95.4601250276,9.90576805939,0.02
 01/20  14:00:00,230.758972517,31.4979063324,39.2994192993,5.17756999053,37.1018798503,116.476155989,111.579442874,93.0349162339,9.90576805939,8.63875858072
 01/20  15:00:00,231.173694687,31.6330006265,40.4883499572,4.08789496707,37.1018798503,116.476155989,100.947711593,91.0219435334,9.90576805939,0.02
 01/20  16:00:00,233.709536604,31.6300913638,40.4839037399,3.30305246046,37.1018798503,116.476155989,108.386704213,89.8458655555,9.90576805939,8.63507059792
 01/20  17:00:00,228.210118119,31.3685059728,36.4730313279,2.93115783414,37.1018798503,116.476155989,101.643046831,91.7172787712,9.90576805939,0.02
 01/20  18:00:00,236.836059757,30.9796103126,29.4441244627,3.09887159839,37.1018798503,116.476155989,114.282296507,95.756484386,9.90576805939,8.62004406135
 01/20  19:00:00,152.207821145,28.6980078183,22.8072867504,0.0,24.7345865669,47.5788473902,80.3999605586,75.4270765289,4.9528840297,0.02
 01/20  20:00:00,154.751365359,29.1514802174,24.4984053299,0.0,24.7345865669,47.5788473902,86.8478211074,81.8749370777,4.9528840297,0.02
 01/20  21:00:00,128.235204663,27.9422204865,19.2067409689,0.0,12.3672932834,38.6892022431,100.900692347,97.9089619287,2.97173041782,0.02
 01/20  22:00:00,105.072793122,21.7095682257,16.7655976487,0.0439030620847,12.3672932834,27.0668015668,85.4289456777,82.4372152599,2.97173041782,0.02
 01/20  23:00:00,76.9279480945,18.7793044574,14.4042695268,0.106888699796,4.12243109448,15.9888894789,77.5504094699,74.558679052,2.97173041782,0.02
 01/20  24:00:00,80.2690194064,22.9072900728,16.9797592949,0.0,4.12243109448,15.9888894789,100.25515339,97.2634229725,2.97173041782,0.02
 01/21  01:00:00,74.8469143015,19.6862492555,18.2057785784,0.714198794255,4.12243109448,15.9888894789,81.7712680886,78.7795376708,2.97173041782,0.02
 01/21  02:00:00,76.3912143486,22.9072900728,17.5633760358,0.0,4.12243109448,15.9888894789,102.900807332,99.9090769146,2.97173041782,0.02
 01/21  03:00:00,74.5242337152,19.6862492555,18.751624019,1.10304847772,4.12243109448,15.9888894789,82.806103092,79.8143726741,2.97173041782,0.02
 01/21  04:00:00,80.1137962177,23.814234871,18.8753781691,1.26809047789,4.12243109448,15.9888894789,105.171040726,102.179310308,2.97173041782,0.02
 01/21  05:00:00,83.0787935259,27.9422204865,19.3259171035,0.827391516089,4.12243109448,16.0517297156,124.609748494,121.618018077,2.97173041782,0.02
 01/21  06:00:00,91.6299943507,28.8491652847,25.0536598177,2.74390478773,4.12243109448,16.0517297156,125.579968445,122.588238027,2.97173041782,0.02
 01/21  07:00:00,120.803632289,30.209582482,25.1597936556,6.8969167952,4.12243109448,39.6058045677,106.441664719,103.449934301,2.97173041782,0.02
 01/21  08:00:00,183.125015877,30.2435170569,31.2585381669,38.4900882742,12.3672932834,65.3531420225,165.132643506,160.159759476,4.9528840297,0.02
 01/21  09:00:00,177.990652507,30.2330206129,34.7145750853,31.7175766677,12.3672932834,68.2430321324,170.357269566,156.793980755,4.9528840297,8.61040478151
 01/21  10:00:00,202.858673027,30.2583856107,37.8127951504,24.445132889,16.4897243779,93.1370602926,151.087321391,143.142706943,7.92461444751,0.02
 01/21  11:00:00,202.999052831,30.2605117462,40.3834161429,22.0126560263,16.4897243779,93.1370602926,146.561395436,138.616780988,7.92461444751,0.02
 01/21  12:00:00,203.458042056,30.2601822595,42.838483955,20.0168942179,16.4897243779,93.1370602926,143.89150632,135.946891872,7.92461444751,0.02
 01/21  13:00:00,194.265295196,30.259257115,44.3175554937,18.4976386519,16.4897243779,83.9857416113,141.876011105,133.931396657,7.92461444751,0.02
 01/21  14:00:00,193.105736323,30.2581118944,44.2652715499,17.3915065942,16.4897243779,83.9857416113,149.077845975,132.540905721,7.92461444751,8.6123258074
 01/21  15:00:00,191.817954127,30.2572261302,43.7065750716,16.6633844064,16.4897243779,83.9857416113,139.376765293,131.432150845,7.92461444751,0.02
 01/21  16:00:00,152.880878201,30.209582482,38.8892350234,0.0481917776757,12.3672932834,70.6512738906,79.8771330223,74.9042489926,4.9528840297,0.02
 01/21  17:00:00,151.430653246,30.209582482,37.0037351906,0.483459800956,12.3672932834,70.6512738906,78.8341679383,73.8612839086,4.9528840297,0.02
 01/21  18:00:00,150.479791417,30.209582482,36.3215723899,0.992494044446,12.3672932834,58.1284167478,82.0106581025,77.0377740728,4.9528840297,0.02
 01/21  19:00:00,108.938405576,27.4887480874,29.3318855471,0.0,12.3672932834,24.9413748627,103.972951967,99.000067937,4.9528840297,0.02
 01/21  20:00:00,111.898917654,28.168956686,31.5113666978,0.10082230592,12.3672932834,24.9413748627,110.045597165,105.072713135,4.9528840297,0.02
 01/21  21:00:00,93.0735976265,27.9422204865,29.8260604632,0.322052022105,4.12243109448,16.0517297156,118.499051335,115.507320917,2.97173041782,0.02
 01/21  22:00:00,74.1885511691,19.2421236612,20.2402176533,0.0,4.12243109448,15.9888894789,90.7186389753,87.7269085575,2.97173041782,0.02
 01/21  23:00:00,72.1064113539,18.3258320583,19.0981710292,0.0,4.12243109448,15.9888894789,85.9973058486,83.0055754308,2.97173041782,0.02
 01/21  24:00:00,82.2726683857,22.9072900728,24.5639619026,0.0,4.12243109448,15.9888894789,107.944822067,104.953091649,2.97173041782,0.02
 01/22  01:00:00,79.1627950652,19.6862492555,25.0005965206,1.85475647686,2.06121554724,15.9888894789,86.9820490552,83.9903186374,2.97173041782,0.02
 01/22  02:00:00,76.5469086064,22.9072900728,20.8994175728,0.0,2.06121554724,15.9888894789,118.955026631,107.381419938,2.97173041782,8.6018762745
 01/22  03:00:00,72.3528194732,19.3461449562,18.3072616081,2.00649024557,2.06121554724,15.9888894789,89.1983940061,86.2066635883,2.97173041782,0.02
 01/22  04:00:00,74.5544790447,22.9072900728,18.7579227312,0.0,2.06121554724,15.9888894789,111.880644266,108.888913849,2.97173041782,0.02
 01/22  05:00:00,75.2011523501,19.6862492555,18.7708827927,4.04707208699,2.06121554724,15.9888894789,90.577834742,87.5861043242,2.97173041782,0.02
 01/22  06:00:00,83.8964219694,24.2677072701,21.8714218663,4.88326763654,2.06121554724,15.9888894789,113.383715617,110.391985199,2.97173041782,0.02
 01/22  07:00:00,80.9962722994,20.3664578542,19.613202171,8.27063624538,2.06121554724,15.9888894789,91.5702088409,88.5784784231,2.97173041782,0.02
 01/22  08:00:00,78.052181108,24.7211796692,21.5296612129,8.01989295444,2.06121554724,15.9888894789,114.304574341,111.312843923,2.97173041782,0.02
 01/22  09:00:00,80.1833533588,18.5979154977,13.4888647411,0.255574472252,4.12243109448,41.7362269337,87.9916791448,83.0187951151,4.9528840297,0.02
 01/22  10:00:00,98.7283808714,24.5397907096,21.2879130706,2.43402102135,4.12243109448,41.7362269337,103.692026455,98.7191424255,4.9528840297,0.02
 01/22  11:00:00,89.978083297,19.9129854551,18.0504316558,1.96272817272,4.12243109448,41.7362269337,81.351315801,76.3784317713,4.9528840297,0.02
 01/22  12:00:00,100.885471867,24.0409710706,20.5409916883,1.23435960746,4.12243109448,41.7362269337,97.5123622308,92.5394782011,4.9528840297,0.02
 01/22  13:00:00,96.6253545508,20.290879121,20.4233446817,2.20972567439,4.12243109448,41.7362269337,77.2126185619,72.2397345322,4.9528840297,0.02
 01/22  14:00:00,107.394659667,24.7212644839,23.8545551352,2.2734726547,4.12243109448,41.7362269337,94.5631103539,89.5902263242,4.9528840297,0.02
 01/22  15:00:00,99.6846209983,20.5937791249,21.7200022341,2.66761422352,4.12243109448,41.7362269337,76.2553526521,71.2824686224,4.9528840297,0.02
 01/22  16:00:00,109.291664169,24.7214800388,23.3956299109,2.20641267472,4.12243109448,41.7362269337,94.1089650972,89.1360810675,4.9528840297,0.02
 01/22  17:00:00,83.0108204895,20.5932782419,20.5482765483,2.89401970862,4.12243109448,24.8785346261,78.0537555491,73.0808715194,4.9528840297,0.02
 01/22  18:00:00,86.0643372279,23.3607624719,16.7069322146,0.817205174973,2.06121554724,15.9888894789,104.614868475,101.623138058,2.97173041782,0.02
 01/22  19:00:00,74.9983241879,18.3258320583,11.2133008489,0.0,2.06121554724,15.9888894789,89.106026397,86.1142959792,2.97173041782,0.02
 01/22  20:00:00,91.7869537849,23.7235403912,15.660040336,2.14435366178,2.06121554724,15.9888894789,111.894121976,108.902391558,2.97173041782,0.02
 01/22  21:00:00,88.7712644657,20.1397216546,14.7807291315,5.87634470607,2.06121554724,15.9888894789,90.984241835,87.9925114172,2.97173041782,0.02
 01/22  22:00:00,106.53267781,25.1746520683,17.0035830641,9.48768710344,2.06121554724,15.9888894789,113.915386761,110.923656343,2.97173041782,0.02
 01/22  23:00:00,92.7696234302,20.1397216546,12.2236126432,9.50945582462,2.06121554724,15.9888894789,92.7432579464,89.7515275286,2.97173041782,0.02
 01/22  24:00:00,111.300401017,25.1746520683,14.9719000821,14.1319316551,2.06121554724,15.9888894789,116.148081355,113.156350937,2.97173041782,0.02
 01/23  01:00:00,98.8187745,20.1397216546,11.7939344432,12.2207470384,4.12243109448,15.9888894789,93.2800296568,90.288299239,2.97173041782,0.02
 01/23  02:00:00,118.792516804,25.1746520683,13.8876264261,17.3870849084,4.12243109448,15.9888894789,116.145886739,113.154156321,2.97173041782,0.02
 01/23  03:00:00,104.047067962,20.1397216546,10.7110598151,15.1297925535,4.12243109448,15.9888894789,93.9544506372,90.9627202194,2.97173041782,0.02
 01/23  04:00:00,123.658197188,25.1746520683,12.4267097421,20.8826622435,4.12243109448,15.9888894789,117.259990945,114.268260527,2.97173041782,0.02
 01/23  05:00:00,143.684884403,29.3026376838,11.3185270342,14.0547427817,12.3672932834,24.9413748627,133.566445201,128.593561172,4.9528840297,0.02
 01/23  06:00:00,197.190632386,29.7631282196,18.4765338057,59.1777142918,12.3672932834,24.9413748627,212.711401989,199.156624027,4.9528840297,8.60189393293
 01/23  07:00:00,236.109385817,30.2260588628,10.550217616,48.9033152818,24.7345865669,70.7195625826,192.770984603,182.845216544,9.90576805939,0.02
 01/23  08:00:00,245.738119161,30.26684796,10.5519814315,35.6132805785,37.1018798503,92.3937384068,172.325107078,162.399339019,9.90576805939,0.02
 01/23  09:00:00,243.345564834,30.2791877524,10.5574002566,28.2546807091,37.1018798503,104.434947198,162.452519393,152.526751334,9.90576805939,0.02
 01/23  10:00:00,248.151479684,30.2949462926,11.1695536412,21.7584952609,37.1018798503,116.476155989,161.055650958,142.518704224,9.90576805939,8.63117867442
 01/23  11:00:00,244.958146389,30.3734210775,12.2358365468,17.9722482232,37.1018798503,116.476155989,140.900537832,130.974769772,9.90576805939,0.02
 01/23  12:00:00,242.334960386,30.5278938416,13.2952176108,15.1298251119,37.1018798503,116.476155989,137.76371195,119.219189785,9.90576805939,8.63875410506
 01/23  13:00:00,229.585057424,30.7258827814,15.186984978,12.9283698825,37.1018798503,104.434947198,116.861969226,106.936201167,9.90576805939,0.02
 01/23  14:00:00,238.906086037,30.8590421251,16.7351722572,11.1419768113,37.1018798503,116.476155989,120.839528954,102.294894658,9.90576805939,8.63886623688
 01/23  15:00:00,236.117374526,30.9256105365,17.8596122813,9.65486997412,37.1018798503,116.476155989,110.143937054,100.218168995,9.90576805939,0.02
 01/23  16:00:00,234.163142721,30.8366833428,19.2268197107,8.50481454785,37.1018798503,116.476155989,118.327208753,99.7863176958,9.90576805939,8.63512299755
 01/23  17:00:00,233.644796726,30.6545104106,19.0162301448,7.95411689306,37.1018798503,116.476155989,110.984664839,101.058896779,9.90576805939,0.02
 01/23  18:00:00,245.374802761,30.5101055877,17.7360539634,8.26884830003,37.1018798503,116.476155989,113.538405595,103.612637536,9.90576805939,0.02
 01/23  19:00:00,158.35050582,28.5468503519,16.6062046887,0.00142402324962,24.7345865669,47.5788473902,94.6892140878,81.1266774276,4.9528840297,8.60965263053
 01/23  20:00:00,158.474580962,28.6980078183,16.0021712859,0.089209553538,24.7345865669,47.5788473902,92.3433357259,87.3704516962,4.9528840297,0.02
 01/23  21:00:00,136.642514419,28.3956928856,14.1973514561,0.480391698125,12.3672932834,38.6892022431,106.316588409,103.324857991,2.97173041782,0.02
 01/23  22:00:00,107.982365783,21.9909984699,9.04328123317,0.0,12.3672932834,27.0668015668,91.4208220225,88.4290916047,2.97173041782,0.02
 01/23  23:00:00,81.8427121392,18.5979154977,8.50785920077,0.340078806763,4.12243109448,15.9888894789,81.0619032491,78.0701728312,2.97173041782,0.02
 01/23  24:00:00,106.480938838,25.1746520683,16.855210341,5.5374072468,4.12243109448,15.9888894789,103.486794182,100.495063765,2.97173041782,0.02
 01/24  01:00:00,92.3076506958,20.1397216546,13.4238222374,5.94413715575,4.12243109448,15.9888894789,84.0787405105,81.0870100927,2.97173041782,0.02
 01/24  02:00:00,107.498772542,25.1746520683,16.918856943,9.16674959262,4.12243109448,15.9888894789,104.980158457,101.988428039,2.97173041782,0.02
 01/24  03:00:00,92.6396195897,20.1397216546,13.3215439869,8.55589507022,4.12243109448,15.9888894789,85.1151542899,82.1234238721,2.97173041782,0.02
 01/24  04:00:00,108.866410364,25.1746520683,16.6156439831,11.9748512167,4.12243109448,15.9888894789,107.075782933,104.084052515,2.97173041782,0.02
 01/24  05:00:00,127.364818192,29.3026376838,17.0007112207,7.91299032767,12.3672932834,24.9413748627,121.427345844,116.454461814,4.9528840297,0.02
 01/24  06:00:00,168.539598176,29.7649620882,23.7207932357,45.451799041,12.3672932834,24.9413748627,192.747329011,187.774444981,4.9528840297,0.02
 01/24  07:00:00,204.969749071,30.2642495786,15.7660946331,34.120493345,24.7345865669,70.7195625826,164.262844919,154.33707686,9.90576805939,0.02
 01/24  08:00:00,215.522291609,30.3146354415,15.7696726122,24.6981090712,37.1018798503,92.3937384068,144.031278998,134.105510938,9.90576805939,0.02
 01/24  09:00:00,216.588501911,30.3369209406,15.7699046976,21.9899556649,37.1018798503,104.434947198,146.357969285,127.824275966,9.90576805939,8.62792525989
 01/24  10:00:00,226.034451734,30.3508977873,15.7709691084,19.9194758699,37.1018798503,116.476155989,134.090339356,124.164571296,9.90576805939,0.02
 01/24  11:00:00,222.084233418,30.3630704156,16.3630843686,18.0343445036,37.1018798503,116.476155989,138.28048587,119.737627341,9.90576805939,8.63709046887
 01/24  12:00:00,219.885556561,30.3807873797,16.7776875826,16.4446038186,37.1018798503,116.476155989,125.262395799,115.336627739,9.90576805939,0.02
 01/24  13:00:00,208.54756102,30.4017901883,16.5432770982,15.3395126034,37.1018798503,104.434947198,132.202406606,113.66300104,9.90576805939,8.63363750709
 01/24  14:00:00,219.731984498,30.4262157301,16.0244214547,14.648824882,37.1018798503,116.476155989,123.307192348,113.381424289,9.90576805939,0.02
 01/24  15:00:00,222.183438787,30.4454154201,15.7828961409,14.1885047178,37.1018798503,116.476155989,131.337532702,112.794751422,9.90576805939,8.63701322044
 01/24  16:00:00,225.279305611,30.4654293899,15.7869583102,13.8611287609,37.1018798503,116.476155989,121.107249508,111.181481449,9.90576805939,0.02
 01/24  17:00:00,226.373974158,30.4824799022,15.1933681937,13.8549030105,37.1018798503,116.476155989,130.276254116,111.740343817,9.90576805939,8.63014224006
 01/24  18:00:00,240.867930251,30.4929096171,14.2710531144,14.1713724788,37.1018798503,116.476155989,124.205101011,114.279332951,9.90576805939,0.02
 01/24  19:00:00,152.83741256,28.6980078183,14.5680981453,0.244712825369,24.7345865669,47.5788473902,90.8568543381,85.8839703084,4.9528840297,0.02
 01/24  20:00:00,158.316211763,29.1514802174,15.7505387451,0.897646654277,24.7345865669,47.5788473902,97.9748825605,89.9236488618,4.9528840297,3.09834966895
 01/24  21:00:00,134.139845548,27.9422204865,10.908682966,0.776051340444,12.3672932834,38.6892022431,113.14543977,104.64402492,2.97173041782,5.52968443265
 01/24  22:00:00,117.654460368,23.3514156672,12.0955927864,3.70129366259,12.3672932834,27.0668015668,92.5084813793,89.5167509615,2.97173041782,0.02
 01/24  23:00:00,97.058204519,20.1397216546,11.515153035,7.6674130172,4.12243109448,15.9888894789,81.8870837707,78.8953533529,2.97173041782,0.02
 01/24  24:00:00,118.633751789,25.1746520683,12.2995268792,12.2381956482,4.12243109448,15.9888894789,104.658897442,101.667167025,2.97173041782,0.02
 01/25  01:00:00,104.081668939,20.1397216546,8.19928560778,12.0512617871,4.12243109448,15.9888894789,85.4231364941,82.4314060762,2.97173041782,0.02
 01/25  02:00:00,123.900289181,25.1746520683,9.27968352174,16.779521964,4.12243109448,15.9888894789,108.206049001,105.214318584,2.97173041782,0.02
 01/25  03:00:00,107.954544553,20.1397216546,6.5027142413,15.7619565043,4.12243109448,15.9888894789,88.0944368972,85.1027064793,2.97173041782,0.02
 01/25  04:00:00,127.405019852,25.1746520683,7.20323044299,20.8375457613,4.12243109448,15.9888894789,111.314092989,108.322362571,2.97173041782,0.02
 01/25  05:00:00,148.156313104,29.3026376838,5.05322565432,15.7178198556,12.3672932834,24.9413748627,124.740611714,119.767727684,4.9528840297,0.02
 01/25  06:00:00,197.536988229,29.7637939056,11.4737717464,58.5201362009,12.3672932834,24.9413748627,196.016525298,191.043641269,4.9528840297,0.02
 01/25  07:00:00,237.622039035,30.2590189907,3.77456808743,49.1009633573,24.7345865669,70.7195625826,204.366371871,194.440603812,9.90576805939,0.02
 01/25  08:00:00,247.92033636,30.3220639043,3.61217849242,36.8793694741,37.1018798503,92.3937384068,188.770847243,178.845079183,9.90576805939,0.02
 01/25  09:00:00,248.266332486,30.3426028897,3.17654828127,30.7005023071,37.1018798503,104.434947198,190.191953506,171.659290017,9.90576805939,8.62689543014
 01/25  10:00:00,253.887001705,30.3595666068,4.40519447161,24.0107227961,37.1018798503,116.476155989,170.330917815,160.405149756,9.90576805939,0.02
 01/25  11:00:00,250.429267624,30.4183549612,5.9018370513,19.7693014344,37.1018798503,116.476155989,166.226101745,147.683333818,9.90576805939,8.6369998672
 01/25  12:00:00,248.119060784,30.5020475977,6.96501263878,16.9377284656,37.1018798503,116.476155989,147.442750679,137.51698262,9.90576805939,0.02
 01/25  13:00:00,236.281338562,30.6351543911,7.41125098762,14.9513050093,37.1018798503,104.434947198,147.777474921,129.238034538,9.90576805939,8.63367232312
 01/25  14:00:00,246.067938925,30.76479512,8.63679311306,13.2654463772,37.1018798503,116.476155989,130.447430104,120.521662045,9.90576805939,0.02
 01/25  15:00:00,245.34079776,30.8236101615,9.5236905335,11.5122964005,37.1018798503,116.476155989,131.995038481,113.452268691,9.90576805939,8.63700173017
 01/25  16:00:00,244.457415114,30.7839638537,10.1473535242,10.2569302081,37.1018798503,116.476155989,121.38647021,111.460702151,9.90576805939,0.02
 01/25  17:00:00,243.619537623,30.6329003287,9.34744719761,9.89155080491,37.1018798503,116.476155989,135.326408178,116.790425651,9.90576805939,8.6302144679
 01/25  18:00:00,255.605815448,30.5526326095,7.84793100469,10.7275277621,37.1018798503,116.476155989,137.764309879,127.838541819,9.90576805939,0.02
 01/25  19:00:00,166.711113012,28.6980078183,8.19657659104,0.29048078666,24.7345865669,47.5788473902,89.5680029638,84.5951189341,4.9528840297,0.02
 01/25  20:00:00,168.650595645,29.1514802174,9.2150798377,0.881709214466,24.7345865669,47.5788473902,93.1280498037,88.155165774,4.9528840297,0.02
 01/25  21:00:00,147.628160848,28.8491652847,7.05395584863,2.46041186442,12.3672932834,38.6892022431,106.883730286,103.891999868,2.97173041782,0.02
 01/25  22:00:00,126.725430385,23.8048880663,7.62373659625,5.70263247366,12.3672932834,27.0668015668,100.5603477,88.982602968,2.97173041782,8.60601431403
 01/25  23:00:00,106.324255418,20.5931940537,8.41854371429,11.5563567308,4.12243109448,15.9888894789,81.3829088419,78.3911784241,2.97173041782,0.02
 01/25  24:00:00,117.261084321,24.7211796692,7.57500494956,11.6159848207,4.12243109448,15.9888894789,104.414316095,101.422585677,2.97173041782,0.02
 01/26  01:00:00,110.851244294,20.5931940537,8.1363657118,17.174498093,4.12243109448,15.9888894789,85.1227000095,82.1309695917,2.97173041782,0.02
 01/26  02:00:00,119.558619606,24.7211796692,7.86495606323,14.8203668386,4.12243109448,15.9888894789,107.664084172,104.672353754,2.97173041782,0.02
 01/26  03:00:00,113.541007291,20.5931940537,8.66580806979,20.2832686134,4.12243109448,15.9888894789,87.1694118677,84.1776814499,2.97173041782,0.02
 01/26  04:00:00,121.168498544,24.7211796692,8.09279163311,16.7476592689,4.12243109448,15.9888894789,109.727182659,106.735452241,2.97173041782,0.02
 01/26  05:00:00,152.804753685,29.7561100829,9.57960824416,19.2127503131,12.3672932834,24.9413748627,124.194307925,119.221423896,4.9528840297,0.02
 01/26  06:00:00,184.217252766,29.3091572767,14.2654953144,47.1577328819,12.3672932834,24.9413748627,194.778501402,189.805617372,4.9528840297,0.02
 01/26  07:00:00,236.167664625,30.259441922,8.43081317729,48.3682276879,24.7345865669,70.7195625826,188.94062298,179.01485492,9.90576805939,0.02
 01/26  08:00:00,244.834853017,30.3176426293,8.44150470456,35.7576272754,37.1018798503,92.3937384068,171.033600535,161.107832476,9.90576805939,0.02
 01/26  09:00:00,247.002200029,30.3385356331,9.67819049397,31.5399019441,37.1018798503,104.434947198,160.900530246,150.974762186,9.90576805939,0.02
 01/26  10:00:00,255.711858542,30.350424992,11.1797764349,28.2813709951,37.1018798503,116.476155989,160.006446575,141.470755874,9.90576805939,8.62992264168
 01/26  11:00:00,251.48400597,30.3590806661,12.2339464604,25.370651154,37.1018798503,116.476155989,144.422677809,134.49690975,9.90576805939,0.02
 01/26  12:00:00,248.625619474,30.3676874084,13.9089273883,22.6307620526,37.1018798503,116.476155989,144.713551283,126.168940377,9.90576805939,8.63884284695
 01/26  13:00:00,235.889413935,30.3755937097,15.3868488769,20.1732136624,37.1018798503,104.434947198,128.017751395,118.091983336,9.90576805939,0.02
 01/26  14:00:00,242.514529665,30.3834039647,16.3857328938,18.0932123908,37.1018798503,116.476155989,130.961711287,112.416890548,9.90576805939,8.63905267918
 01/26  15:00:00,238.592226769,30.3947269103,17.7308956113,16.3889534024,37.1018798503,116.476155989,125.200238004,109.033881604,9.90576805939,6.26058834052
 01/26  16:00:00,237.157764656,30.4142967049,18.5015140623,15.3589090907,37.1018798503,116.476155989,120.218120826,107.917848049,9.90576805939,2.39450471702
 01/26  17:00:00,236.883421658,30.4419193454,18.5985171652,14.7883845227,37.1018798503,116.476155989,117.006480876,107.080712817,9.90576805939,0.02
 01/26  18:00:00,249.738151904,30.4635323534,18.6690539862,14.5144998689,37.1018798503,116.476155989,125.006528415,106.480587598,9.90576805939,8.62017275757
 01/26  19:00:00,157.170670506,28.5468503519,18.1261062992,0.132708346651,24.7345865669,47.5788473902,88.7146455173,83.7417614876,4.9528840297,0.02
 01/26  20:00:00,159.307182082,29.000322751,18.7402826446,0.618710792379,24.7345865669,47.5788473902,93.6447182693,88.6718342396,4.9528840297,0.02
 01/26  21:00:00,135.500206289,28.3956928856,16.6277723016,1.2517498019,12.3672932834,38.6892022431,106.433356305,103.441625887,2.97173041782,0.02
 01/26  22:00:00,104.572273768,21.9909984699,11.6160168704,0.0,12.3672932834,27.0668015668,91.5130748058,88.521344388,2.97173041782,0.02
 01/26  23:00:00,84.0617193031,19.3839343228,13.1919033795,3.1669133953,4.12243109448,15.9888894789,81.014917479,78.0231870612,2.97173041782,0.02
 01/26  24:00:00,98.3633783327,24.7211796692,17.9210792393,6.80094259493,4.12243109448,15.9888894789,102.730003629,99.7382732113,2.97173041782,0.02
 01/27  01:00:00,89.5513466578,20.5931940537,16.4523418936,10.0349046444,4.12243109448,15.9888894789,83.6761711399,80.6844407221,2.97173041782,0.02
 01/27  02:00:00,91.4773604142,24.7211796692,18.0031383094,8.97062429431,4.12243109448,15.9888894789,105.818084437,102.82635402,2.97173041782,0.02
 01/27  03:00:00,85.1848542878,20.5931940537,17.3226862776,11.8975026887,4.12243109448,15.9888894789,85.8313995769,82.8396691591,2.97173041782,0.02
 01/27  04:00:00,89.723466933,24.7211796692,18.6866450645,10.2670302706,4.12243109448,15.9888894789,107.804462305,104.812731887,2.97173041782,0.02
 01/27  05:00:00,114.969984457,29.7561100829,21.5929315232,10.394639002,12.3672932834,24.9413748627,130.344357779,116.789575553,4.9528840297,8.6018981963
 01/27  06:00:00,142.68627296,29.3197063918,25.0505213654,35.1919822388,12.3672932834,24.9413748627,191.637149267,186.664265237,4.9528840297,0.02
 01/27  07:00:00,194.434572941,30.2694147043,19.5008782491,34.3931015317,24.7345865669,70.7195625826,156.984250349,147.058482289,9.90576805939,0.02
 01/27  08:00:00,217.896218283,30.338288,20.800687416,24.433692139,37.1018798503,92.3937384068,136.458972999,126.53320494,9.90576805939,0.02
 01/27  09:00:00,227.793608555,30.3590723856,20.5795273462,21.3600913815,37.1018798503,104.434947198,130.030162853,120.104394793,9.90576805939,0.02
 01/27  10:00:00,229.638713806,30.3719455362,17.2927912565,19.6632337317,37.1018798503,116.476155989,137.052568988,118.515107789,9.90576805939,8.631693139
 01/27  11:00:00,225.580235108,30.3804434594,15.1909848647,18.5119945182,37.1018798503,116.476155989,131.620108341,121.694340282,9.90576805939,0.02
 01/27  12:00:00,227.735427735,30.3936147475,14.770020458,17.3888773392,37.1018798503,116.476155989,139.708273676,121.163639822,9.90576805939,8.63886579443
 01/27  13:00:00,218.955857313,30.4172243926,14.1509118513,16.641580118,37.1018798503,104.434947198,130.464483825,120.538715765,9.90576805939,0.02
 01/27  14:00:00,232.539502912,30.4397398663,12.4792794535,16.3988488965,37.1018798503,116.476155989,142.5170857,123.972453658,9.90576805939,8.63886398183
 01/27  15:00:00,236.787427431,30.4552442344,9.75619664176,16.5815776679,37.1018798503,116.476155989,141.24064765,131.314879591,9.90576805939,0.02
 01/27  16:00:00,240.079114494,30.4667708802,7.81981006174,17.1183641047,37.1018798503,116.476155989,156.247682256,137.706666118,9.90576805939,8.63524807929
 01/27  17:00:00,243.683917892,30.4746306636,6.77387764135,17.8992459885,37.1018798503,116.476155989,150.970228206,141.044460146,9.90576805939,0.02
 01/27  18:00:00,257.270977234,30.4810266924,6.33835607309,18.6786344884,37.1018798503,116.476155989,161.358695076,142.832976515,9.90576805939,8.61995050169
 01/27  19:00:00,163.889595247,28.6980078183,6.28381906421,1.17728621565,24.7345865669,47.5788473902,95.6153968747,90.642512845,4.9528840297,0.02
 01/27  20:00:00,168.435222183,29.1514802174,6.1327147954,2.95776637803,24.7345865669,47.5788473902,97.2433436136,92.2704595839,4.9528840297,0.02
 01/27  21:00:00,152.409815446,29.3026376838,5.48494663183,7.58190579945,12.3672932834,38.6892022431,111.575684832,108.583954415,2.97173041782,0.02
 01/27  22:00:00,133.346163885,24.2583604654,6.84585902492,12.931147584,12.3672932834,27.0668015668,98.7343362353,95.7426058175,2.97173041782,0.02
 01/27  23:00:00,103.834552589,20.1397216546,5.29352306684,13.6631454132,4.12243109448,15.9888894789,88.7593989755,85.7676685577,2.97173041782,0.02
 01/27  24:00:00,124.49801513,25.1746520683,6.4704330577,20.0631792881,4.12243109448,15.9888894789,115.877653204,112.885922786,2.97173041782,0.02
 01/28  01:00:00,108.172018497,20.1397216546,5.01101069162,17.4461202866,4.12243109448,15.9888894789,97.8512264301,94.8594960123,2.97173041782,0.02
 01/28  02:00:00,129.914682019,25.1746520683,6.20081838535,24.4034784882,4.12243109448,15.9888894789,126.132345934,123.140615516,2.97173041782,0.02
 01/28  03:00:00,111.740879128,20.1397216546,4.89705892522,20.2363548302,4.12243109448,15.9888894789,103.674431882,100.682701464,2.97173041782,0.02
 01/28  04:00:00,134.215178198,25.1746520683,6.07134168148,27.8326646912,4.12243109448,15.9888894789,132.920591902,129.928861484,2.97173041782,0.02
 01/28  05:00:00,140.775181691,29.3026376838,4.81569989406,23.0463272254,4.12243109448,16.0517297156,163.30415039,160.312419972,2.97173041782,0.02
 01/28  06:00:00,151.0145638,29.7561100829,5.98433582145,31.3597488207,4.12243109448,16.0517297156,165.9705148,162.978784383,2.97173041782,0.02
 01/28  07:00:00,187.765294427,30.209582482,0.0,50.0972478875,4.12243109448,39.6058045677,191.19807381,188.206343392,2.97173041782,0.02
 01/28  08:00:00,255.20853186,30.209582482,0.0,93.7503582714,12.3672932834,65.3531420225,237.383207595,232.410323566,4.9528840297,0.02
 01/28  09:00:00,236.151692808,30.209582482,0.0,77.3093153843,12.3672932834,68.2430321324,235.148154317,221.584827282,4.9528840297,8.61044300515
 01/28  10:00:00,249.344747497,30.209582482,0.0,62.4366098844,16.4897243779,93.1370602926,209.922349734,201.977735287,7.92461444751,0.02
 01/28  11:00:00,240.7414461,30.209582482,0.150151321157,54.1994766044,16.4897243779,93.1370602926,198.960784311,191.016169863,7.92461444751,0.02
 01/28  12:00:00,232.530525528,30.209582482,1.44362911977,45.607601584,16.4897243779,93.1370602926,193.137430845,185.192816398,7.92461444751,0.02
 01/28  13:00:00,215.685769295,30.2098501424,3.34450958246,36.8801172824,16.4897243779,83.9857416113,188.814222622,180.869608174,7.92461444751,0.02
 01/28  14:00:00,211.055591261,30.2114383254,5.08181584729,31.0049172967,16.4897243779,83.9857416113,192.539631502,176.002613972,7.92461444751,8.61240308236
 01/28  15:00:00,209.102185028,30.2146642522,6.25278556922,27.8441561352,16.4897243779,83.9857416113,177.35257955,169.407965102,7.92461444751,0.02
 01/28  16:00:00,165.076474452,30.209582482,3.77234001899,3.31102034638,12.3672932834,70.6512738906,117.276677371,112.303793341,4.9528840297,0.02
 01/28  17:00:00,167.416053464,30.209582482,3.71994875711,5.56375208057,12.3672932834,70.6512738906,118.9983371,114.02545307,4.9528840297,0.02
 01/28  18:00:00,168.537683665,30.209582482,2.33023907378,8.27510143514,12.3672932834,58.1284167478,129.317782664,124.344898635,4.9528840297,0.02
 01/28  19:00:00,141.631223388,29.4840266434,6.8469237831,7.77816197188,12.3672932834,24.9413748627,113.113918987,108.141034958,4.9528840297,0.02
 01/28  20:00:00,141.59393369,29.3026376838,5.58716677323,9.07902375425,12.3672932834,24.9413748627,115.759544216,110.786660187,4.9528840297,0.02
 01/28  21:00:00,134.442765768,29.7561100829,6.10569869252,17.4864803981,4.12243109448,16.0517297156,124.224556969,121.232826551,2.97173041782,0.02
 01/28  22:00:00,117.806649477,23.8048880663,4.93351587218,16.6159691845,4.12243109448,15.9888894789,106.149194839,103.157464422,2.97173041782,0.02
