Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,118.070325719,20.5931940537,6.01059680973,24.2020247722,4.12243109448,15.9888894789,92.4645915603,89.4728611424,2.97173041782,0.02
 01/28  24:00:00,126.417770569,24.7211796692,4.82371607948,20.7262745245,4.12243109448,15.9888894789,117.642404099,114.650673681,2.97173041782,0.02
 01/29  01:00:00,122.40108689,20.5931940537,5.89759022462,29.7406068848,2.06121554724,15.9888894789,98.2241282134,95.2323977956,2.97173041782,0.02
 01/29  02:00:00,129.58991097,24.7211796692,4.68964415888,24.9710721317,2.06121554724,15.9888894789,134.064518439,122.490891104,2.97173041782,8.60189691681
 01/29  03:00:00,127.190147664,20.5931940537,5.83416385739,33.9824142183,2.06121554724,15.9888894789,102.966776517,99.9750460987,2.97173041782,0.02
 01/29  04:00:00,133.24130423,24.7211796692,4.66591219142,27.8345127238,2.06121554724,15.9888894789,131.234853668,128.243123251,2.97173041782,0.02
 01/29  05:00:00,131.150814667,20.5931940537,5.80230460439,37.2949222572,2.06121554724,15.9888894789,107.701751981,104.710021563,2.97173041782,0.02
 01/29  06:00:00,136.338562328,24.7211796692,4.64501206714,30.2582378352,2.06121554724,15.9888894789,137.281474485,134.289744067,2.97173041782,0.02
 01/29  07:00:00,134.231086617,20.5931940537,5.773919286,40.1101783288,2.06121554724,15.9888894789,112.524256595,109.532526178,2.97173041782,0.02
 01/29  08:00:00,125.585085129,24.7211796692,4.6268770532,31.4113991495,2.06121554724,15.9888894789,139.414391022,136.422660604,2.97173041782,0.02
 01/29  09:00:00,139.405087097,20.5931940537,5.81375442523,32.5891334532,4.12243109448,41.7362269337,101.274865599,96.301981569,4.9528840297,0.02
 01/29  10:00:00,139.376760315,24.7211796692,6.66856683518,20.8607018379,4.12243109448,41.7362269337,111.011953084,106.039069054,4.9528840297,0.02
 01/29  11:00:00,129.824528442,20.5931940537,10.0341738577,22.1829087164,4.12243109448,41.7362269337,86.2475379647,81.274653935,4.9528840297,0.02
 01/29  12:00:00,138.152431264,24.7211796692,13.613431281,14.7672478226,4.12243109448,41.7362269337,102.723308913,97.7504248836,4.9528840297,0.02
 01/29  13:00:00,126.738020762,20.5931940537,14.7122952299,15.7835854183,4.12243109448,41.7362269337,80.9937395737,76.020855544,4.9528840297,0.02
 01/29  14:00:00,133.493898933,24.7211796692,16.7242991343,11.0842830607,4.12243109448,41.7362269337,98.7612478384,93.7883638087,4.9528840297,0.02
 01/29  15:00:00,122.124299347,20.5931940537,16.676736722,11.9850426767,4.12243109448,41.7362269337,79.3676443913,74.3947603616,4.9528840297,0.02
 01/29  16:00:00,130.883505972,24.7211796692,18.3475478299,8.59397931999,4.12243109448,41.7362269337,97.5046044335,92.5317204038,4.9528840297,0.02
 01/29  17:00:00,99.1571987769,20.5931940537,15.5551988525,10.361632727,4.12243109448,24.8785346261,80.7901519005,75.8172678708,4.9528840297,0.02
 01/29  18:00:00,104.091123142,24.7211796692,14.1522104797,10.872797391,2.06121554724,15.9888894789,107.515407711,104.523677293,2.97173041782,0.02
 01/29  19:00:00,103.301668827,20.5931940537,12.8019709608,16.2724055065,2.06121554724,15.9888894789,90.6516697007,87.6599392829,2.97173041782,0.02
 01/29  20:00:00,116.203723273,24.7211796692,14.2886028836,14.6975205869,2.06121554724,15.9888894789,113.993749956,111.002019539,2.97173041782,0.02
 01/29  21:00:00,111.348928875,20.5931940537,12.6183781092,20.9980465489,2.06121554724,15.9888894789,92.7332656326,89.7415352148,2.97173041782,0.02
 01/29  22:00:00,119.940726704,24.7211796692,11.9950779122,18.5509865615,2.06121554724,15.9888894789,116.518218771,113.526488353,2.97173041782,0.02
 01/29  23:00:00,115.792940874,20.5931940537,11.2154340854,25.4764090597,2.06121554724,15.9888894789,94.4349556359,91.4432252181,2.97173041782,0.02
 01/29  24:00:00,122.724217537,24.7211796692,11.0734420566,21.5317956926,2.06121554724,15.9888894789,118.223067323,115.231336906,2.97173041782,0.02
 01/30  01:00:00,119.672179219,20.5931940537,10.4881690871,28.1683373635,4.12243109448,15.9888894789,94.973871956,91.9821415382,2.97173041782,0.02
 01/30  02:00:00,124.303602982,24.7211796692,10.1794220371,23.1598566253,4.12243109448,15.9888894789,118.406081358,115.41435094,2.97173041782,0.02
 01/30  03:00:00,120.89329704,20.5931940537,9.76260191839,30.6736597675,4.12243109448,15.9888894789,95.7172290571,92.7254986393,2.97173041782,0.02
 01/30  04:00:00,125.500343243,24.7211796692,8.30645149811,25.2529139907,4.12243109448,15.9888894789,119.629012478,116.63728206,2.97173041782,0.02
 01/30  05:00:00,157.598939008,29.7561100829,9.7270610556,28.0253583492,12.3672932834,24.9413748627,136.762245557,131.789361527,4.9528840297,0.02
 01/30  06:00:00,195.674130303,29.3026376838,13.9171644179,61.6396767226,12.3672932834,24.9413748627,216.545612567,202.990832535,4.9528840297,8.60189600162
 01/30  07:00:00,252.277742729,30.209582482,7.00270342982,66.69620389,24.7345865669,70.7195625826,208.062168642,198.136400583,9.90576805939,0.02
 01/30  08:00:00,253.427032099,30.2105269657,6.49331584253,48.9216722306,37.1018798503,92.3937384068,190.782753081,180.856985021,9.90576805939,0.02
 01/30  09:00:00,249.869349258,30.2139247291,6.93309983016,38.4787372385,37.1018798503,104.434947198,179.40944252,169.483674461,9.90576805939,0.02
 01/30  10:00:00,252.366062512,30.2206380121,8.60710267145,29.7269409888,37.1018798503,116.476155989,174.394629054,155.857092655,9.90576805939,8.63176834022
 01/30  11:00:00,247.002007567,30.2287680665,10.4788715824,24.6201099813,37.1018798503,116.476155989,152.483242605,142.557474545,9.90576805939,0.02
 01/30  12:00:00,243.640161659,30.29877505,12.0522589195,20.7020959198,37.1018798503,116.476155989,148.925587934,130.38084376,9.90576805939,8.63897611475
 01/30  13:00:00,228.91817634,30.4847202674,14.5045720953,17.045920783,37.1018798503,104.434947198,124.388040482,114.462272423,9.90576805939,0.02
 01/30  14:00:00,237.344336806,30.6359020307,19.5360707964,14.0022545982,37.1018798503,116.476155989,122.382983387,103.838124739,9.90576805939,8.63909058871
 01/30  15:00:00,237.618587588,30.7278824901,25.1435228382,11.1939369804,37.1018798503,116.476155989,110.474207925,100.548439866,9.90576805939,0.02
 01/30  16:00:00,237.646236779,30.7402502462,27.24305573,9.4770126841,37.1018798503,116.476155989,116.87148517,98.3305513442,9.90576805939,8.63516576601
 01/30  17:00:00,236.385734202,30.5974561616,26.9134013165,8.52837454346,37.1018798503,116.476155989,108.46122278,98.5354547202,9.90576805939,0.02
 01/30  18:00:00,245.679814146,30.4146973311,24.6040924647,8.19991230729,37.1018798503,116.476155989,111.103854578,101.178086519,9.90576805939,0.02
 01/30  19:00:00,154.401758624,27.4887480874,16.5298276982,0.0,24.7345865669,47.5788473902,92.900539664,79.3379444459,4.9528840297,8.60971118848
 01/30  20:00:00,157.53738003,28.3956928856,18.2626287523,0.00845072103795,24.7345865669,47.5788473902,91.1023617939,86.1294777642,4.9528840297,0.02
 01/30  21:00:00,134.435561937,27.9422204865,15.5965171647,0.0944369503297,12.3672932834,38.6892022431,105.315789749,102.324059331,2.97173041782,0.02
 01/30  22:00:00,108.84010409,21.9909984699,12.0728180002,0.0,12.3672932834,27.0668015668,90.5965325778,87.60480216,2.97173041782,0.02
 01/30  23:00:00,81.1242963799,18.3258320583,10.3636248316,0.0,4.12243109448,15.9888894789,80.3007984965,77.3090680787,2.97173041782,0.02
 01/30  24:00:00,95.2048536231,22.9072900728,13.10896637,0.0,4.12243109448,15.9888894789,102.703899683,99.7121692657,2.97173041782,0.02
 01/31  01:00:00,83.9099628487,18.3258320583,10.2860048153,0.0,4.12243109448,15.9888894789,83.5982309429,80.6065005251,2.97173041782,0.02
 01/31  02:00:00,111.46137149,24.9932631087,19.8193356994,4.60400685874,4.12243109448,15.9888894789,104.653954684,101.662224266,2.97173041782,0.02
 01/31  03:00:00,98.7389211135,20.1397216546,15.968946572,5.58611952874,4.12243109448,15.9888894789,84.6018503267,81.6101199089,2.97173041782,0.02
 01/31  04:00:00,118.018903146,25.1746520683,20.2775531773,8.46688477157,4.12243109448,15.9888894789,106.151358179,103.159627761,2.97173041782,0.02
 01/31  05:00:00,140.780503685,29.3026376838,21.3153008964,5.56564547824,12.3672932834,24.9413748627,119.27844562,114.305561591,4.9528840297,0.02
 01/31  06:00:00,181.688348077,29.7704372231,28.2050496093,40.2498977548,12.3672932834,24.9413748627,188.914564738,183.941680708,4.9528840297,0.02
 01/31  07:00:00,222.867086909,30.2545227025,22.4688105616,29.9825320911,24.7345865669,70.7195625826,154.578572667,144.652804607,9.90576805939,0.02
 01/31  08:00:00,233.052193454,30.2984162428,22.8108408171,20.1124670373,37.1018798503,92.3937384068,133.948909146,124.023141086,9.90576805939,0.02
 01/31  09:00:00,235.65525302,30.3450396351,23.8376628642,14.036019803,37.1018798503,104.434947198,133.653501835,115.119683158,9.90576805939,8.62805061733
 01/31  10:00:00,243.475754213,30.4734605754,25.6873677872,10.1577039076,37.1018798503,116.476155989,118.021300878,108.095532819,9.90576805939,0.02
 01/31  11:00:00,241.749656563,30.7370443973,28.9324033363,8.36915429363,37.1018798503,116.476155989,121.188340377,102.645302048,9.90576805939,8.63727027035
 01/31  12:00:00,242.265922006,31.0300819158,33.1809570879,6.86679426442,37.1018798503,116.476155989,108.266574573,98.3408065138,9.90576805939,0.02
 01/31  13:00:00,232.226342898,31.3655115563,38.0075688317,5.40851938546,37.1018798503,104.434947198,113.19416634,94.6543485274,9.90576805939,8.63404975323
 01/31  14:00:00,241.642337384,31.6332919293,41.7278988078,4.13988957794,37.1018798503,116.476155989,101.966093209,92.0403251492,9.90576805939,0.02
 01/31  15:00:00,244.581375065,31.8436600096,44.5669512489,3.02393971007,37.1018798503,116.476155989,108.205958845,89.6630092115,9.90576805939,8.63718157412
 01/31  16:00:00,243.947526757,31.8825370388,42.9481173796,2.29456505387,37.1018798503,116.476155989,106.773658284,88.2325453117,9.90576805939,8.63534491334
 01/31  17:00:00,239.790719081,31.6413519695,39.2792963922,2.07701617716,37.1018798503,116.476155989,99.3956427559,89.4698746965,9.90576805939,0.02
 01/31  18:00:00,242.44835248,31.1678386564,30.0662967142,2.2651059773,37.1018798503,116.476155989,103.49732131,93.571553251,9.90576805939,0.02
 01/31  19:00:00,158.12821667,28.8491652847,23.4373289591,0.0,24.7345865669,47.5788473902,78.8458535562,73.8729695265,4.9528840297,0.02
 01/31  20:00:00,160.415547483,29.1136908508,24.7102272299,0.0,24.7345865669,47.5788473902,94.1668881622,80.6058808888,4.9528840297,8.60812324378
 01/31  21:00:00,135.116332994,27.9422204865,19.1994584784,0.0,12.3672932834,38.6892022431,99.8049216209,96.8131912031,2.97173041782,0.02
 01/31  22:00:00,108.058903387,21.3014430665,14.8097077898,0.0,12.3672932834,27.0668015668,85.2073833621,82.2156529443,2.97173041782,0.02
 01/31  23:00:00,82.5979507132,19.2327768565,15.3009674472,0.117349357784,4.12243109448,15.9888894789,77.7018812838,74.7101508659,2.97173041782,0.02
 01/31  24:00:00,85.3473109498,22.9072900728,15.1720451635,0.0,4.12243109448,15.9888894789,100.10478485,97.1130544318,2.97173041782,0.02
 02/01  01:00:00,81.5749637183,19.5955547757,16.5778648454,0.589695173222,4.12243109448,15.9888894789,81.5442987255,78.5525683076,2.97173041782,0.02
 02/01  02:00:00,89.1303841931,22.9072900728,15.3326826029,0.0,4.12243109448,15.9888894789,102.30822463,99.3164942118,2.97173041782,0.02
 02/01  03:00:00,83.9755878315,19.6862492555,16.7315296901,1.1748408371,4.12243109448,15.9888894789,82.4041236786,79.4123932607,2.97173041782,0.02
 02/01  04:00:00,95.5178678887,23.9049293508,18.739303729,1.2342958293,4.12243109448,15.9888894789,103.306604594,100.314874176,2.97173041782,0.02
 02/01  05:00:00,123.4916628,28.6980078183,22.0476270022,1.00837808445,12.3672932834,24.9413748627,116.583683491,111.610799461,4.9528840297,0.02
 02/01  06:00:00,159.465660431,29.8131899911,30.0877610699,27.76459818,12.3672932834,24.9413748627,186.390960636,181.418076606,4.9528840297,0.02
 02/01  07:00:00,203.595514699,30.3155703568,24.4571928309,20.3339344625,24.7345865669,70.7195625826,151.722029748,141.796261689,9.90576805939,0.02
 02/01  08:00:00,213.231441644,30.4523014891,24.9902805646,14.1137978901,37.1018798503,92.3937384068,132.865160857,122.939392797,9.90576805939,0.02
 02/01  09:00:00,214.730078204,30.5208502926,25.3638369238,12.4110359714,37.1018798503,104.434947198,136.338953929,117.80512302,9.90576805939,8.62806284947
 02/01  10:00:00,226.517654462,30.5683719084,26.4593373514,10.8771017108,37.1018798503,116.476155989,124.294126368,114.368358309,9.90576805939,0.02
 02/01  11:00:00,227.676384288,30.6087567299,28.087602039,9.34638428506,37.1018798503,116.476155989,129.758296104,111.215341792,9.90576805939,8.6371862524
 02/01  12:00:00,226.866495115,30.6498813895,30.7422290133,7.83437690881,37.1018798503,116.476155989,118.512760064,108.586992005,9.90576805939,0.02
 02/01  13:00:00,212.679657725,30.6960176678,32.4754152159,6.54245880905,37.1018798503,104.434947198,125.029337177,106.48981948,9.90576805939,8.63374963726
 02/01  14:00:00,223.358594528,30.7357242402,32.7761981949,5.55008679248,37.1018798503,116.476155989,114.519328985,104.593560926,9.90576805939,0.02
 02/01  15:00:00,222.29669079,30.7601594323,32.2887062614,4.95143519328,37.1018798503,116.476155989,122.0420655,103.499090826,9.90576805939,8.63720661475
 02/01  16:00:00,221.106906375,30.7717149582,31.227800003,4.81123661897,37.1018798503,116.476155989,112.952945833,103.027177774,9.90576805939,0.02
 02/01  17:00:00,219.447124168,30.7772110289,29.3939688115,4.98037873764,37.1018798503,116.476155989,121.388824069,102.852722833,9.90576805939,8.6303331768
 02/01  18:00:00,228.14262317,30.7751415174,28.3108090393,5.36567929407,37.1018798503,116.476155989,112.991823405,103.066055346,9.90576805939,0.02
 02/01  19:00:00,141.283685806,28.8491652847,24.3986198672,0.0,24.7345865669,47.5788473902,85.0346493952,80.0617653655,4.9528840297,0.02
 02/01  20:00:00,144.713351828,29.3026376838,25.4899117582,0.0,24.7345865669,47.5788473902,90.2985060823,85.3256220526,4.9528840297,0.02
 02/01  21:00:00,117.235142973,27.9422204865,19.156556712,0.0247362508042,12.3672932834,38.6892022431,103.570800731,100.579070313,2.97173041782,0.02
 02/01  22:00:00,97.8200833497,22.1630406248,16.9059140737,0.191262178812,12.3672932834,27.0668015668,94.9979813919,83.4202159795,2.97173041782,8.60603499456
 02/01  23:00:00,68.832077026,18.3258320583,10.3870618183,0.0,4.12243109448,15.9888894789,79.7465882907,76.7548578729,2.97173041782,0.02
 02/01  24:00:00,86.1209838173,24.0863183105,16.9731778828,1.18524642765,4.12243109448,15.9888894789,101.796644834,98.8049144163,2.97173041782,0.02
 02/02  01:00:00,75.1423567816,19.0060406569,12.1143533658,1.05925202806,4.12243109448,15.9888894789,83.3535667971,80.3618363793,2.97173041782,0.02
 02/02  02:00:00,83.9692576284,23.3607624719,13.1772534471,0.88937548575,4.12243109448,15.9888894789,104.289227919,101.297497501,2.97173041782,0.02
 02/02  03:00:00,84.9801152503,20.3664578542,15.5744096679,5.30664263564,4.12243109448,15.9888894789,84.8867349333,81.8950045155,2.97173041782,0.02
 02/02  04:00:00,94.0284920937,24.7211796692,16.8199153971,6.05577439998,4.12243109448,15.9888894789,106.086864958,103.095134541,2.97173041782,0.02
 02/02  05:00:00,119.893339588,29.6049526165,19.5413958757,5.95087425054,12.3672932834,24.9413748627,120.200802128,115.227918098,4.9528840297,0.02
 02/02  06:00:00,146.296399388,29.3368449545,23.2270951885,29.0556044733,12.3672932834,24.9413748627,190.334901515,185.362017485,4.9528840297,0.02
 02/02  07:00:00,195.220295584,30.3141683422,16.1913169131,27.4468960894,24.7345865669,70.7195625826,159.419210499,149.49344244,9.90576805939,0.02
 02/02  08:00:00,207.278588915,30.3969434644,16.3484176557,19.7843033666,37.1018798503,92.3937384068,138.389938857,128.464170797,9.90576805939,0.02
 02/02  09:00:00,213.197648892,30.4499920675,17.0072764809,17.3731362873,37.1018798503,104.434947198,130.499765204,120.573997145,9.90576805939,0.02
 02/02  10:00:00,223.311744257,30.4979350003,17.2152763664,15.7780500831,37.1018798503,116.476155989,135.926289653,117.389508201,9.90576805939,8.63101339238
 02/02  11:00:00,222.038037607,30.5465152608,18.3870704059,13.8187323522,37.1018798503,116.476155989,124.240270159,114.314502099,9.90576805939,0.02
 02/02  12:00:00,221.971546225,30.6271904638,21.273857486,10.4910858244,37.1018798503,116.476155989,127.952573922,109.407746653,9.90576805939,8.63905920902
 02/02  13:00:00,211.297842784,30.7952205738,25.0361552252,8.04214781852,37.1018798503,104.434947198,112.777507648,102.851739588,9.90576805939,0.02
 02/02  14:00:00,224.635538489,31.1275999705,28.0743773529,6.31261408497,37.1018798503,116.476155989,116.457712646,97.9127314702,9.90576805939,8.63921311623
 02/02  15:00:00,226.145110007,31.3839384985,30.1389004323,4.75060141658,37.1018798503,116.476155989,113.275200979,94.7339985994,9.90576805939,8.63543431994
 02/02  16:00:00,227.996190473,31.4612032877,30.8826295092,3.85239891162,37.1018798503,116.476155989,102.812505121,92.886737062,9.90576805939,0.02
 02/02  17:00:00,227.575893822,31.3018993239,29.6558695383,3.32068873859,37.1018798503,116.476155989,112.202459995,93.6671807244,9.90576805939,8.62951121159
 02/02  18:00:00,235.094729713,30.9786613337,24.718851719,3.40289712906,37.1018798503,116.476155989,107.204948225,97.2791801653,9.90576805939,0.02
 02/02  19:00:00,153.045190302,28.8491652847,20.0600835716,0.0,24.7345865669,47.5788473902,81.9570567234,76.9841726937,4.9528840297,0.02
 02/02  20:00:00,154.355753277,29.3026376838,20.543162153,0.0152989970952,24.7345865669,47.5788473902,89.0436866853,84.0708026556,4.9528840297,0.02
 02/02  21:00:00,126.903890847,27.9422204865,14.5990291078,0.0842438598235,12.3672932834,38.6892022431,103.263887783,100.272157365,2.97173041782,0.02
 02/02  22:00:00,107.564169523,23.2002582008,14.2880012784,0.529006451924,12.3672932834,27.0668015668,89.3441225742,86.3523921563,2.97173041782,0.02
 02/02  23:00:00,75.0694481801,18.3258320583,7.181932147,0.0,4.12243109448,15.9888894789,79.6836748334,76.6919444155,2.97173041782,0.02
 02/02  24:00:00,92.0860697423,24.0409710706,12.6921295786,1.72914126577,4.12243109448,15.9888894789,102.552164847,99.5604344292,2.97173041782,0.02
 02/03  01:00:00,89.7032232163,20.5931940537,13.7570952927,5.67521459378,4.12243109448,15.9888894789,82.8113963548,79.819665937,2.97173041782,0.02
 02/03  02:00:00,100.730108082,24.7211796692,13.3118096235,6.3454658172,4.12243109448,15.9888894789,113.420112128,101.846484486,2.97173041782,8.60189722489
 02/03  03:00:00,94.8572089579,20.5931940537,12.8559257907,9.92451143799,4.12243109448,15.9888894789,85.112985888,82.1212554702,2.97173041782,0.02
 02/03  04:00:00,100.901334951,24.7211796692,13.5018775221,9.20275311089,4.12243109448,15.9888894789,107.312192994,104.320462576,2.97173041782,0.02
 02/03  05:00:00,129.477621421,29.7561100829,15.8996048062,9.98174837809,12.3672932834,24.9413748627,121.523229077,116.550345047,4.9528840297,0.02
 02/03  06:00:00,157.636519417,29.3222347892,18.9234853992,34.6079297233,12.3672932834,24.9413748627,191.673406823,186.700522793,4.9528840297,0.02
 02/03  07:00:00,207.515788357,30.2919878837,12.6260632278,33.1761614524,24.7345865669,70.7195625826,172.392158375,162.466390315,9.90576805939,0.02
 02/03  08:00:00,218.494169217,30.3644070726,12.5116843278,24.3171151887,37.1018798503,92.3937384068,152.937173311,143.011405251,9.90576805939,0.02
 02/03  09:00:00,220.826609962,30.3926520829,12.5504299492,19.1796787085,37.1018798503,104.434947198,144.436484872,134.510716813,9.90576805939,0.02
 02/03  10:00:00,225.36956027,30.4543485281,13.8689917002,15.0283832261,37.1018798503,116.476155989,142.948070996,124.410501041,9.90576805939,8.63180189611
 02/03  11:00:00,223.37265863,30.5458534032,17.0932399131,11.2439945444,37.1018798503,116.476155989,120.464274441,110.538506382,9.90576805939,0.02
 02/03  12:00:00,227.102180357,30.664431333,20.4164284162,9.43242402423,37.1018798503,116.476155989,123.152888955,104.608108406,9.90576805939,8.6390124891
 02/03  13:00:00,215.310624573,30.9124062211,22.7666612713,7.94051526711,37.1018798503,104.434947198,110.503785211,100.578017152,9.90576805939,0.02
 02/03  14:00:00,224.487031825,31.1008841389,23.9522776391,6.72336275862,37.1018798503,116.476155989,116.64450732,98.1010140352,9.90576805939,8.63772522549
 02/03  15:00:00,227.884724275,31.2788829737,26.1217719724,5.51817770352,37.1018798503,116.476155989,105.391224557,95.4654564973,9.90576805939,0.02
 02/03  16:00:00,232.871783057,31.356563743,28.3346331397,4.6621806479,37.1018798503,116.476155989,111.712421045,93.1713360887,9.90576805939,8.63531689729
 02/03  17:00:00,233.179970909,31.2123414255,27.7387504882,4.24575712221,37.1018798503,116.476155989,103.541963686,93.6161956264,9.90576805939,0.02
 02/03  18:00:00,238.784192488,30.9072319808,22.848882692,4.39857238835,37.1018798503,116.476155989,115.82912887,97.3032831572,9.90576805939,8.62007765305
 02/03  19:00:00,156.010775092,28.8491652847,19.6283820698,0.0,24.7345865669,47.5788473902,81.8975184426,76.9246344129,4.9528840297,0.02
 02/03  20:00:00,157.04655965,29.1514802174,19.9283134957,0.00874314971556,24.7345865669,47.5788473902,88.8090736076,83.8361895779,4.9528840297,0.02
 02/03  21:00:00,127.749610003,27.9422204865,13.9668395211,0.0771535106075,12.3672932834,38.6892022431,103.154280758,100.16255034,2.97173041782,0.02
 02/03  22:00:00,108.245612772,23.3514156672,14.4171936111,0.727687406815,12.3672932834,27.0668015668,89.7481472909,86.756416873,2.97173041782,0.02
 02/03  23:00:00,72.9365238137,18.3258320583,7.57963462349,0.0,4.12243109448,15.9888894789,79.9971670286,77.0054366107,2.97173041782,0.02
 02/03  24:00:00,86.7465059178,23.6328459114,12.2635895155,1.04401657538,4.12243109448,15.9888894789,102.618184078,99.6264536603,2.97173041782,0.02
 02/04  01:00:00,85.321711805,20.1397216546,13.4609453664,4.23682436203,4.12243109448,15.9888894789,83.3212847922,80.3295543744,2.97173041782,0.02
 02/04  02:00:00,102.479959545,25.1746520683,16.1592999329,7.26046513671,4.12243109448,15.9888894789,105.057397533,102.065667116,2.97173041782,0.02
 02/04  03:00:00,90.3854013802,20.1397216546,12.2747693328,7.28090022826,4.12243109448,15.9888894789,85.3353414527,82.3436110348,2.97173041782,0.02
 02/04  04:00:00,106.323380181,25.1746520683,15.3202044037,10.8337122374,4.12243109448,15.9888894789,107.367804143,104.376073726,2.97173041782,0.02
 02/04  05:00:00,112.333209845,29.3026376838,14.9503772245,9.79894894527,4.12243109448,16.0517297156,127.228142509,124.236412091,2.97173041782,0.02
 02/04  06:00:00,119.773122407,29.7561100829,16.1680799016,13.7497887205,4.12243109448,16.0517297156,128.597688482,125.605958064,2.97173041782,0.02
 02/04  07:00:00,142.062825377,30.209582482,9.63608767067,17.3743465942,4.12243109448,39.6058045677,129.817758535,126.826028117,2.97173041782,0.02
 02/04  08:00:00,204.77640818,30.209582482,13.368734548,54.794460494,12.3672932834,65.3531420225,194.500582195,180.945805869,4.9528840297,8.60189229634
 02/04  09:00:00,195.197875512,30.209582482,13.6806839375,45.3569527264,12.3672932834,68.2430321324,180.937770492,175.964886462,4.9528840297,0.02
 02/04  10:00:00,213.539156676,30.2280879916,13.6941861645,37.2900927477,16.4897243779,93.1370602926,170.001147566,162.056533118,7.92461444751,0.02
 02/04  11:00:00,210.584607153,30.2329027931,14.3202117077,35.0933401137,16.4897243779,93.1370602926,164.182545577,156.237931129,7.92461444751,0.02
 02/04  12:00:00,209.948311017,30.2342116448,15.3729214357,33.3917047355,16.4897243779,93.1370602926,158.443700992,150.499086544,7.92461444751,0.02
 02/04  13:00:00,202.172063414,30.2345394524,15.7878406684,32.095146721,16.4897243779,83.9857416113,163.175202543,146.63819448,7.92461444751,8.61239361577
 02/04  14:00:00,203.064811123,30.2345630604,16.3879964356,30.9079049532,16.4897243779,83.9857416113,151.335263638,143.390649191,7.92461444751,0.02
 02/04  15:00:00,203.50081162,30.234450483,16.2275190876,30.0366970736,16.4897243779,83.9857416113,149.926888099,141.982273652,7.92461444751,0.02
 02/04  16:00:00,155.370446715,30.209582482,12.2807409581,3.29454425852,12.3672932834,70.6512738906,98.0775705063,93.1046864766,4.9528840297,0.02
 02/04  17:00:00,158.595431023,30.209582482,11.9635768958,6.30990468513,12.3672932834,70.6512738906,98.4602471764,93.4873631467,4.9528840297,0.02
 02/04  18:00:00,158.572858796,30.209582482,11.3374785574,8.42709157351,12.3672932834,58.1284167478,103.607002823,98.634118793,4.9528840297,0.02
 02/04  19:00:00,128.727243252,28.5468503519,12.6213215442,3.75771159936,12.3672932834,24.9413748627,110.588330918,105.615446889,4.9528840297,0.02
 02/04  20:00:00,136.333707597,29.3026376838,13.2013343611,7.81190853543,12.3672932834,24.9413748627,115.083084276,110.110200246,4.9528840297,0.02
 02/04  21:00:00,127.522595752,29.7561100829,13.8202981411,14.429605228,4.12243109448,16.0517297156,123.832821779,120.841091361,2.97173041782,0.02
 02/04  22:00:00,110.915013758,23.8048880663,11.1966318824,13.5661070173,4.12243109448,15.9888894789,103.237626101,100.245895683,2.97173041782,0.02
 02/04  23:00:00,107.170889371,20.5931940537,11.4362575379,18.0195190534,4.12243109448,15.9888894789,97.3373513277,85.7637217878,2.97173041782,8.60189912205
 02/04  24:00:00,115.21766413,24.7211796692,11.131034779,16.2421705238,4.12243109448,15.9888894789,111.819563352,108.827832934,2.97173041782,0.02
 02/05  01:00:00,108.745737869,20.5931940537,10.5818704898,21.5668354599,2.06121554724,15.9888894789,91.1501002165,88.1583697987,2.97173041782,0.02
 02/05  02:00:00,116.07456124,24.7211796692,10.0891497448,19.2156827224,2.06121554724,15.9888894789,115.040569385,112.048838968,2.97173041782,0.02
 02/05  03:00:00,111.636958454,20.5931940537,9.42801997742,24.7658398467,2.06121554724,15.9888894789,93.0544591164,90.0627286986,2.97173041782,0.02
 02/05  04:00:00,119.371881978,24.7211796692,8.76411964025,21.8931755683,2.06121554724,15.9888894789,116.953188209,113.961457791,2.97173041782,0.02
 02/05  05:00:00,114.966023204,20.5931940537,9.04930906096,27.7983674515,2.06121554724,15.9888894789,94.4895986841,91.4978682663,2.97173041782,0.02
 02/05  06:00:00,119.662704925,24.7211796692,9.67620385858,23.5167515462,2.06121554724,15.9888894789,118.367893844,115.376163426,2.97173041782,0.02
 02/05  07:00:00,114.327270686,20.5931940537,10.3866605014,29.0536392627,2.06121554724,15.9888894789,95.2994724351,92.3077420172,2.97173041782,0.02
 02/05  08:00:00,106.520793689,24.7211796692,10.8650722496,24.0061971592,2.06121554724,15.9888894789,118.957377809,115.965647391,2.97173041782,0.02
 02/05  09:00:00,123.131767021,20.5931940537,11.4986751882,25.6656160684,4.12243109448,41.7362269337,93.0466223319,88.0737383022,4.9528840297,0.02
 02/05  10:00:00,126.135356884,24.7211796692,12.7550585212,19.3938157439,4.12243109448,41.7362269337,113.008490473,108.035606443,4.9528840297,0.02
 02/05  11:00:00,119.872063762,20.5931940537,12.8873161267,22.1333431223,4.12243109448,41.7362269337,90.2075980862,85.2347140565,4.9528840297,0.02
 02/05  12:00:00,126.306695306,24.7211796692,14.5170960819,16.4230442036,4.12243109448,41.7362269337,110.270514573,105.297630543,4.9528840297,0.02
 02/05  13:00:00,119.833646667,20.5931940537,14.315207533,18.7063070266,4.12243109448,41.7362269337,88.4495525471,83.4766685174,4.9528840297,0.02
 02/05  14:00:00,127.192328468,24.7211796692,16.287049638,14.378978294,4.12243109448,41.7362269337,108.933094031,103.960210001,4.9528840297,0.02
 02/05  15:00:00,120.47063177,20.5931940537,14.9463407257,17.7581743179,4.12243109448,41.7362269337,88.3874359242,83.4145518945,4.9528840297,0.02
 02/05  16:00:00,130.182105123,24.7211796692,15.7709313987,14.4485515591,4.12243109448,41.7362269337,109.399463925,104.426579895,4.9528840297,0.02
 02/05  17:00:00,105.738616519,20.5931940537,14.6290069235,18.5147160987,4.12243109448,24.8785346261,89.0684386187,84.095554589,4.9528840297,0.02
 02/05  18:00:00,114.771681663,24.7211796692,15.1743615549,18.1716544672,2.06121554724,15.9888894789,113.959546878,110.96781646,2.97173041782,0.02
 02/05  19:00:00,114.100929137,20.5931940537,13.8144087973,23.7055955519,2.06121554724,15.9888894789,93.5529225381,90.5611921202,2.97173041782,0.02
 02/05  20:00:00,121.588494259,24.7211796692,14.6879270127,20.0683850997,2.06121554724,15.9888894789,117.0567183,114.064987882,2.97173041782,0.02
 02/05  21:00:00,115.716620295,20.5931940537,13.4001385221,25.7183986753,2.06121554724,15.9888894789,94.7002912813,91.7085608635,2.97173041782,0.02
 02/05  22:00:00,121.000174824,24.7211796692,13.7647776141,21.6160978818,2.06121554724,15.9888894789,118.34767745,115.355947032,2.97173041782,0.02
 02/05  23:00:00,114.171404888,20.5931940537,13.0444872405,27.2745697364,2.06121554724,15.9888894789,95.6846571605,92.6929267427,2.97173041782,0.02
 02/05  24:00:00,118.483166513,24.7211796692,13.2257940861,22.8434318616,2.06121554724,15.9888894789,119.457471744,116.465741326,2.97173041782,0.02
 02/06  01:00:00,115.135961493,20.5931940537,12.3154878114,27.8655407932,4.12243109448,15.9888894789,95.6833023598,92.691571942,2.97173041782,0.02
 02/06  02:00:00,119.672025623,24.7211796692,12.3274581241,23.1044480749,4.12243109448,15.9888894789,127.476725216,115.904183533,2.97173041782,8.60081126571
 02/06  03:00:00,115.532213449,20.5931940537,11.5758795896,29.105940415,4.12243109448,15.9888894789,95.9208253642,92.9290949464,2.97173041782,0.02
 02/06  04:00:00,120.100772708,24.7211796692,11.9194878196,23.9835348103,4.12243109448,15.9888894789,119.440646467,116.44891605,2.97173041782,0.02
 02/06  05:00:00,149.676205454,29.7561100829,14.3855425867,24.8633373374,12.3672932834,24.9413748627,136.308643015,131.335758986,4.9528840297,0.02
 02/06  06:00:00,186.112403326,29.3026376838,18.8060846501,57.4685202805,12.3672932834,24.9413748627,207.537219517,202.564335488,4.9528840297,0.02
 02/06  07:00:00,240.384805185,30.209582482,12.6503479655,61.900395385,24.7345865669,70.7195625826,190.063204136,180.137436076,9.90576805939,0.02
 02/06  08:00:00,242.231567674,30.2114615163,12.647242928,45.3745280789,37.1018798503,92.3937384068,169.816929322,159.891161262,9.90576805939,0.02
 02/06  09:00:00,243.753427826,30.2181926778,13.2654415728,38.7999946916,37.1018798503,104.434947198,160.248221334,150.322453274,9.90576805939,0.02
 02/06  10:00:00,250.842829022,30.225017946,13.7068594696,34.0161035345,37.1018798503,116.476155989,162.175747147,143.638168002,9.90576805939,8.63181108551
 02/06  11:00:00,244.366634841,30.2303965183,14.934602843,28.7288563147,37.1018798503,116.476155989,145.399201653,135.473433594,9.90576805939,0.02
 02/06  12:00:00,242.008351296,30.2385256435,15.7931577264,24.7706027427,37.1018798503,116.476155989,146.580882094,128.035964588,9.90576805939,8.63914944652
 02/06  13:00:00,229.053054848,30.2464220183,16.3823734246,20.0724860245,37.1018798503,104.434947198,131.35549437,121.429726311,9.90576805939,0.02
 02/06  14:00:00,237.711592008,30.2538490353,16.7948581257,18.0424032016,37.1018798503,116.476155989,136.011203421,117.466253646,9.90576805939,8.63918171594
 02/06  15:00:00,237.015714078,30.2624169373,17.3746356219,16.4780955033,37.1018798503,116.476155989,123.854117012,113.928348953,9.90576805939,0.02
 02/06  16:00:00,237.669644294,30.2734994015,17.8646987359,15.0249024595,37.1018798503,116.476155989,128.9935346,110.454030558,9.90576805939,8.63373598266
 02/06  17:00:00,238.305009515,30.2849633551,17.9830423799,14.1799480413,37.1018798503,116.476155989,118.879114423,108.953346364,9.90576805939,0.02
 02/06  18:00:00,248.017851509,30.3048415287,17.2326375708,14.1468048289,37.1018798503,116.476155989,127.508819343,108.982789761,9.90576805939,8.62026152251
 02/06  19:00:00,155.658201205,27.4887480874,13.3507241059,0.0,24.7345865669,47.5788473902,90.0762627648,85.1033787351,4.9528840297,0.02
 02/06  20:00:00,161.143871208,28.8491652847,17.2127465866,0.414817003064,24.7345865669,47.5788473902,95.1391807902,90.1662967605,4.9528840297,0.02
 02/06  21:00:00,132.774092434,27.4887480874,11.8343747801,0.0,12.3672932834,38.6892022431,108.455352627,105.46362221,2.97173041782,0.02
 02/06  22:00:00,107.58859605,21.9909984699,8.88145023467,0.0,12.3672932834,27.0668015668,93.0838417129,90.0921112951,2.97173041782,0.02
 02/06  23:00:00,84.7312257229,19.0816193901,8.94347455099,2.423249315,4.12243109448,15.9888894789,82.7745555568,79.7828251389,2.97173041782,0.02
 02/06  24:00:00,106.269975699,24.7211796692,12.8212722508,7.70980235173,4.12243109448,15.9888894789,105.210601084,102.218870666,2.97173041782,0.02
 02/07  01:00:00,100.917285978,20.5931940537,11.9806253336,12.0398598227,4.12243109448,15.9888894789,85.4098619826,82.4181315647,2.97173041782,0.02
 02/07  02:00:00,107.551919318,24.7211796692,12.3938803338,10.9785888965,4.12243109448,15.9888894789,107.86462796,104.872897543,2.97173041782,0.02
 02/07  03:00:00,100.728613936,20.5931940537,12.2820190404,15.3093784249,4.12243109448,15.9888894789,87.3758031672,84.3840727494,2.97173041782,0.02
 02/07  04:00:00,107.680854902,24.7211796692,12.5261987155,13.0614301415,4.12243109448,15.9888894789,109.833888888,106.84215847,2.97173041782,0.02
 02/07  05:00:00,137.064984509,29.7561100829,14.8820188967,14.3959755308,12.3672932834,24.9413748627,124.097554325,119.124670296,4.9528840297,0.02
 02/07  06:00:00,169.593597767,29.3075329538,18.8641073768,43.5515053631,12.3672932834,24.9413748627,195.169775557,190.196891528,4.9528840297,0.02
 02/07  07:00:00,220.566231465,30.2450187674,12.6376239544,43.1239751673,24.7345865669,70.7195625826,176.812239607,166.886471547,9.90576805939,0.02
 02/07  08:00:00,226.290282934,30.2798289487,13.2576720264,30.4329218311,37.1018798503,92.3937384068,164.07256615,145.557581726,9.90576805939,8.60921636468
 02/07  09:00:00,225.570229225,30.2993309278,13.7023789427,22.9885776348,37.1018798503,104.434947198,144.324035849,134.39826779,9.90576805939,0.02
 02/07  10:00:00,230.186515522,30.3156822709,15.5218536573,16.5249192188,37.1018798503,116.476155989,131.313746555,121.387978496,9.90576805939,0.02
 02/07  11:00:00,232.962160835,30.3989625034,18.7238267812,12.797400384,37.1018798503,116.476155989,126.187203303,107.644126072,9.90576805939,8.63730917143
 02/07  12:00:00,241.888072481,30.6264761428,22.5563517391,10.1563121179,37.1018798503,116.476155989,120.425242372,101.880399939,9.90576805939,8.63907437395
 02/07  13:00:00,235.136036281,30.8612176993,26.2889966317,8.06582969588,37.1018798503,104.434947198,107.485375561,97.5596075013,9.90576805939,0.02
 02/07  14:00:00,246.340038517,31.0609650516,28.1299896412,6.62854647816,37.1018798503,116.476155989,113.499261921,94.9561166034,9.90576805939,8.63737725839
 02/07  15:00:00,245.187341821,31.2121921655,29.4185210689,4.98518073495,37.1018798503,116.476155989,102.667384523,92.7416164638,9.90576805939,0.02
 02/07  16:00:00,241.013467215,31.2226277576,29.2282986669,3.84146391374,37.1018798503,116.476155989,110.694102894,92.1537168866,9.90576805939,8.63461794842
 02/07  17:00:00,239.206124607,31.0627556534,27.3162957846,3.26978389518,37.1018798503,116.476155989,103.085652613,93.1598845537,9.90576805939,0.02
 02/07  18:00:00,245.805584549,30.794440527,23.2631011416,3.31822893443,37.1018798503,116.476155989,106.146123185,96.2203551253,9.90576805939,0.02
 02/07  19:00:00,166.049780249,28.8491652847,18.8246726502,0.0,24.7345865669,47.5788473902,89.5876543647,76.0263640712,4.9528840297,8.60840626381
 02/07  20:00:00,165.441995825,29.000322751,17.570788366,0.00245382690905,24.7345865669,47.5788473902,88.2430156879,83.2701316582,4.9528840297,0.02
 02/07  21:00:00,141.873788282,28.3956928856,14.5317956904,0.0979805693097,12.3672932834,38.6892022431,102.478510229,99.4867798108,2.97173041782,0.02
 02/07  22:00:00,111.151689941,21.9909984699,8.1116503167,0.0,12.3672932834,27.0668015668,89.2733988251,86.2816684073,2.97173041782,0.02
 02/07  23:00:00,84.1404664655,18.3258320583,7.32439444199,0.0,4.12243109448,15.9888894789,79.463242662,76.4715122441,2.97173041782,0.02
 02/07  24:00:00,105.58216828,24.0409710706,13.8622889829,1.3345149562,4.12243109448,15.9888894789,101.498521142,98.5067907246,2.97173041782,0.02
 02/08  01:00:00,92.3712290686,19.5955547757,11.2813390383,2.66772654613,4.12243109448,15.9888894789,82.6693409937,79.6776105759,2.97173041782,0.02
 02/08  02:00:00,112.293050157,25.1746520683,16.1256136988,6.8496585233,4.12243109448,15.9888894789,104.716334361,101.724603944,2.97173041782,0.02
 02/08  03:00:00,97.7198324779,20.1397216546,12.4716613664,7.14677473802,4.12243109448,15.9888894789,84.9797258749,81.9879954571,2.97173041782,0.02
 02/08  04:00:00,114.898610201,25.1746520683,14.6569276422,10.9676790069,4.12243109448,15.9888894789,107.086619586,104.094889168,2.97173041782,0.02
 02/08  05:00:00,136.998468569,29.3026376838,12.6639162202,7.85310708675,12.3672932834,24.9413748627,120.873079067,115.900195037,4.9528840297,0.02
 02/08  06:00:00,180.375041145,29.7778175446,18.4460946766,44.0553007496,12.3672932834,24.9413748627,190.821253182,185.848369153,4.9528840297,0.02
 02/08  07:00:00,220.630032986,30.2763975645,10.543468222,35.0891942601,24.7345865669,70.7195625826,179.33254477,169.40677671,9.90576805939,0.02
 02/08  08:00:00,229.314978865,30.3385218702,11.1533171592,26.2616184124,37.1018798503,92.3937384068,158.761887031,148.836118972,9.90576805939,0.02
 02/08  09:00:00,227.129501926,30.3657525706,15.34433988,19.4561591683,37.1018798503,104.434947198,146.015034995,127.481169436,9.90576805939,8.62809749946
 02/08  10:00:00,236.436419025,30.4482888245,21.3515194783,13.0744985741,37.1018798503,116.476155989,120.946497872,111.020729812,9.90576805939,0.02
 02/08  11:00:00,237.56266974,30.6269041591,24.7543815061,10.0139820626,37.1018798503,116.476155989,122.827646285,104.284575418,9.90576805939,8.63730280802
 02/08  12:00:00,237.789176566,30.9276888196,27.996322092,7.85611772198,37.1018798503,116.476155989,109.395377243,99.4696091838,9.90576805939,0.02
 02/08  13:00:00,228.576631872,31.237346369,30.0931439904,6.15038253911,37.1018798503,104.434947198,114.275400637,95.7358996554,9.90576805939,8.63373292182
 02/08  14:00:00,239.913775733,31.4379809608,30.6139516618,4.96457898739,37.1018798503,116.476155989,103.442972233,93.5172041735,9.90576805939,0.02
 02/08  15:00:00,240.193729304,31.628265892,31.9598188005,3.65323163186,37.1018798503,116.476155989,109.976366917,91.4335438345,9.90576805939,8.63705502343
 02/08  16:00:00,239.813255144,31.6654088992,32.7026673171,2.73172351986,37.1018798503,116.476155989,100.284549996,90.3587819363,9.90576805939,0.02
 02/08  17:00:00,238.514572841,31.4755648139,31.3927828409,2.33647623785,37.1018798503,116.476155989,109.745313023,91.2091680661,9.90576805939,8.63037689721
 02/08  18:00:00,243.082575611,31.0935189166,26.2787775195,2.50691919905,37.1018798503,116.476155989,104.508741571,94.5829735118,9.90576805939,0.02
 02/08  19:00:00,162.018823157,28.8491652847,19.9436125844,0.0,24.7345865669,47.5788473902,79.8393953767,74.866511347,4.9528840297,0.02
 02/08  20:00:00,164.344919599,29.1136908508,20.0020089733,0.0,24.7345865669,47.5788473902,86.9685807391,81.9956967094,4.9528840297,0.02
 02/08  21:00:00,138.722398674,27.9422204865,14.4441782982,0.0,12.3672932834,38.6892022431,109.859513806,98.2798521887,2.97173041782,8.60793119914
 02/08  22:00:00,117.069296398,23.0793322277,14.5478671511,0.23676573939,12.3672932834,27.0668015668,88.2019378798,85.210207462,2.97173041782,0.02
 02/08  23:00:00,82.1179996065,18.3258320583,8.62420117151,0.0,4.12243109448,15.9888894789,78.6043551385,75.6126247207,2.97173041782,0.02
 02/08  24:00:00,94.9497402072,23.1340262724,11.4062134555,0.139847360176,4.12243109448,15.9888894789,101.104855312,98.1131248942,2.97173041782,0.02
 02/09  01:00:00,87.2168258455,19.2327768565,11.3427245412,1.00821316376,4.12243109448,15.9888894789,82.2828102154,79.2910797976,2.97173041782,0.02
 02/09  02:00:00,108.723416765,24.9932631087,17.23323079,4.22756246322,4.12243109448,15.9888894789,103.750947899,100.759217482,2.97173041782,0.02
 02/09  03:00:00,94.3835994726,20.1397216546,13.4107653391,5.41537454095,4.12243109448,15.9888894789,84.3790119674,81.3872815496,2.97173041782,0.02
 02/09  04:00:00,108.641600583,25.1746520683,16.2865490037,8.58113362349,4.12243109448,15.9888894789,106.551064971,103.559334553,2.97173041782,0.02
 02/09  05:00:00,127.100888964,29.3026376838,15.5623961678,6.10872059966,12.3672932834,24.9413748627,120.271816339,115.298932309,4.9528840297,0.02
 02/09  06:00:00,166.585266943,29.7875909586,21.6489273605,38.5991205181,12.3672932834,24.9413748627,189.895188345,184.922304316,4.9528840297,0.02
 02/09  07:00:00,207.963105133,30.2907033725,13.0799121526,30.1408004191,24.7345865669,70.7195625826,169.934044893,160.008276834,9.90576805939,0.02
 02/09  08:00:00,215.003122813,30.3671479264,14.491655681,22.3006937476,37.1018798503,92.3937384068,146.670555052,136.744786992,9.90576805939,0.02
 02/09  09:00:00,215.770853184,30.4209943637,18.1797754663,16.0357680286,37.1018798503,104.434947198,137.697919359,119.164045725,9.90576805939,8.62810557449
 02/09  10:00:00,224.840174806,30.532238841,24.34398871,10.4621961099,37.1018798503,116.476155989,120.687386705,110.761618645,9.90576805939,0.02
 02/09  11:00:00,224.965199781,30.7627771872,28.6023410341,8.09649421691,37.1018798503,116.476155989,122.864420885,104.321350376,9.90576805939,8.63730244975
 02/09  12:00:00,225.352926704,31.0311632667,31.8344639127,6.37718244895,37.1018798503,116.476155989,110.088923613,100.163155553,9.90576805939,0.02
 02/09  13:00:00,217.012831674,31.145290827,33.5128354206,5.06570081313,37.1018798503,104.434947198,116.444256027,97.9046345198,9.90576805939,8.63385344793
 02/09  14:00:00,228.941028418,31.1277078956,34.4895585031,4.06434650554,37.1018798503,116.476155989,107.343809267,97.4180412081,9.90576805939,0.02
 02/09  15:00:00,231.894957468,31.064257076,33.9198566184,3.26109717411,37.1018798503,116.476155989,115.894405464,97.3514220206,9.90576805939,8.63721538381
 02/09  16:00:00,230.956446599,30.9530346584,32.8284431368,2.91736921618,37.1018798503,116.476155989,108.10547555,98.1797074905,9.90576805939,0.02
 02/09  17:00:00,228.996353288,30.8598006079,31.6261011116,3.1136251405,37.1018798503,116.476155989,117.757563911,99.2215017315,9.90576805939,8.63029412008
 02/09  18:00:00,234.253645745,30.8166605643,29.9744587416,3.58028233759,37.1018798503,116.476155989,109.877397713,99.9516296541,9.90576805939,0.02
 02/09  19:00:00,151.541165524,28.8491652847,25.2400247933,0.0,24.7345865669,47.5788473902,82.4787061298,77.5058221002,4.9528840297,0.02
 02/09  20:00:00,153.245540968,29.2270589506,26.1119300685,0.0,24.7345865669,47.5788473902,88.1662081645,83.1933241348,4.9528840297,0.02
 02/09  21:00:00,126.505360187,27.9422204865,20.7497647126,0.0,12.3672932834,38.6892022431,101.490858578,98.4991281601,2.97173041782,0.02
 02/09  22:00:00,102.505789961,21.2920962618,18.7971969179,0.0570649311053,12.3672932834,27.0668015668,92.3883479456,80.8105854765,2.97173041782,8.6060320513
 02/09  23:00:00,72.4575330748,18.3258320583,12.3799644804,0.0,4.12243109448,15.9888894789,77.9616179219,74.969887504,2.97173041782,0.02
 02/09  24:00:00,88.1003039353,23.9049293508,19.3838557198,0.337423913877,4.12243109448,15.9888894789,100.416410092,97.424679674,2.97173041782,0.02
 02/10  01:00:00,70.683612197,18.3258320583,12.0131148639,0.0,4.12243109448,15.9888894789,81.674716998,78.6829865802,2.97173041782,0.02
 02/10  02:00:00,84.3359499027,24.0409710706,18.7469365029,0.829223849757,4.12243109448,15.9888894789,103.354669924,100.362939507,2.97173041782,0.02
 02/10  03:00:00,71.4919617029,19.0060406569,14.0652421729,0.68414487968,4.12243109448,15.9888894789,84.2500369522,81.2583065344,2.97173041782,0.02
 02/10  04:00:00,77.3628584316,23.3607624719,16.1547551193,0.648732037578,4.12243109448,15.9888894789,105.355265507,102.363535089,2.97173041782,0.02
 02/10  05:00:00,108.085503547,29.5142581367,24.0245064961,2.42896689318,12.3672932834,24.9413748627,119.156876759,114.183992729,4.9528840297,0.02
 02/10  06:00:00,132.353840764,29.3601401105,27.524969014,23.3509596575,12.3672932834,24.9413748627,188.839910278,183.867026248,4.9528840297,0.02
 02/10  07:00:00,186.729685916,30.3566136028,24.9858806531,21.1239387064,24.7345865669,70.7195625826,154.093983019,144.168214959,9.90576805939,0.02
 02/10  08:00:00,202.906737224,30.5054387992,27.5429414359,14.6477543523,37.1018798503,92.3937384068,134.335264498,124.409496438,9.90576805939,0.02
 02/10  09:00:00,213.363843135,30.5890636169,28.5939045201,11.92678912,37.1018798503,104.434947198,127.596854154,117.671086094,9.90576805939,0.02
 02/10  10:00:00,224.492640851,30.6280748884,28.8751310228,10.6937174098,37.1018798503,116.476155989,133.164040853,114.626432371,9.90576805939,8.63184042212
 02/10  11:00:00,225.210559961,30.6551638932,30.4449274667,9.81408148724,37.1018798503,116.476155989,122.41782316,112.4920551,9.90576805939,0.02
 02/10  12:00:00,226.816271132,30.681649819,32.9362933586,8.90173382234,37.1018798503,116.476155989,129.074857988,110.530016778,9.90576805939,8.6390731504
 02/10  13:00:00,214.950399598,30.7169175908,34.109874165,7.86880470301,37.1018798503,104.434947198,118.465269827,108.539501768,9.90576805939,0.02
 02/10  14:00:00,226.515977421,30.7460511182,34.2669508524,7.20638847585,37.1018798503,116.476155989,125.400410179,106.855393739,9.90576805939,8.63924838061
 02/10  15:00:00,226.09246208,30.7677685127,34.3560310507,6.67225292795,37.1018798503,116.476155989,124.3006093,105.757591177,9.90576805939,8.6372500645
 02/10  16:00:00,225.792477952,30.7851116992,34.4188791942,6.29235165715,37.1018798503,116.476155989,114.759223895,104.833455836,9.90576805939,0.02
 02/10  17:00:00,225.019970406,30.7998830916,33.9423351051,5.98217370351,37.1018798503,116.476155989,113.855664585,103.929896525,9.90576805939,0.02
 02/10  18:00:00,230.806130444,30.8025387206,32.6317874684,6.02996675086,37.1018798503,116.476155989,122.084419913,103.558510448,9.90576805939,8.62014140605
 02/10  19:00:00,143.05515328,28.6602184517,27.2714689524,0.0,24.7345865669,47.5788473902,85.496163077,80.5232790473,4.9528840297,0.02
 02/10  20:00:00,147.312994835,29.6049526165,30.5845720866,0.0,24.7345865669,47.5788473902,90.7431394973,85.7702554676,4.9528840297,0.02
 02/10  21:00:00,117.334203702,27.9422204865,23.4580743418,0.0673717841866,12.3672932834,38.6892022431,104.010573902,101.018843484,2.97173041782,0.02
 02/10  22:00:00,95.3101207494,21.0653600623,20.0106458044,0.171314939517,12.3672932834,27.0668015668,84.6588659279,81.6671355101,2.97173041782,0.02
 02/10  23:00:00,68.1799342423,18.4165265381,15.0281463724,0.0,4.12243109448,15.9888894789,79.5465328845,76.5548024667,2.97173041782,0.02
 02/10  24:00:00,80.6020795743,23.814234871,21.1537047724,0.628556549293,4.12243109448,15.9888894789,101.622288998,98.6305585803,2.97173041782,0.02
 02/11  01:00:00,72.3990855426,19.3234713363,17.1064566247,1.11926714277,4.12243109448,15.9888894789,82.6042225669,79.6124921491,2.97173041782,0.02
 02/11  02:00:00,78.3553076428,23.3607624719,19.3838429935,0.619743548631,4.12243109448,15.9888894789,104.228870584,101.237140166,2.97173041782,0.02
 02/11  03:00:00,73.1272550297,19.2327768565,17.6610721705,1.54315239155,4.12243109448,15.9888894789,84.2852341451,81.2935037273,2.97173041782,0.02
 02/11  04:00:00,82.5742284107,24.0409710706,21.4476848517,2.15642539207,4.12243109448,15.9888894789,114.926219747,103.352587017,2.97173041782,8.60190231247
 02/11  05:00:00,86.5773733278,28.168956686,21.9503769276,1.47477472764,4.12243109448,16.0517297156,125.308981792,122.317251374,2.97173041782,0.02
 02/11  06:00:00,88.3816727572,28.3956928856,22.5939769719,2.40873800351,4.12243109448,16.0517297156,126.766981777,123.775251359,2.97173041782,0.02
 02/11  07:00:00,117.396523504,30.209582482,19.6627737145,8.98682763766,4.12243109448,39.6058045677,107.974002079,104.982271661,2.97173041782,0.02
 02/11  08:00:00,171.853882016,30.2550741048,23.4535231397,39.7107455259,12.3672932834,65.3531420225,167.139452754,162.166568724,4.9528840297,0.02
