Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  09:00:00,166.922005191,30.2406545817,21.2036517628,33.9655308565,12.3672932834,68.2430321324,164.337890846,159.365006817,4.9528840297,0.02
 02/11  10:00:00,187.507357907,30.274110256,19.5554097245,27.3354686067,16.4897243779,93.1370602926,154.075065831,146.130451384,7.92461444751,0.02
 02/11  11:00:00,186.823887525,30.2747648158,18.5484913144,26.1802658147,16.4897243779,93.1370602926,150.253958086,142.309343638,7.92461444751,0.02
 02/11  12:00:00,189.194821659,30.2728903159,17.1938832395,25.863357317,16.4897243779,93.1370602926,149.831281327,141.88666688,7.92461444751,0.02
 02/11  13:00:00,181.314087564,30.2711304384,16.7750000877,25.6669138169,16.4897243779,83.9857416113,158.808952152,142.271864448,7.92461444751,8.61247325605
 02/11  14:00:00,181.22443387,30.2692742508,16.7800914465,25.5354455541,16.4897243779,83.9857416113,149.228125808,141.28351136,7.92461444751,0.02
 02/11  15:00:00,183.400663282,30.267532073,16.7887020095,25.502096656,16.4897243779,83.9857416113,148.237961155,140.293346707,7.92461444751,0.02
 02/11  16:00:00,140.938292049,30.209582482,12.6764567075,2.72597689718,12.3672932834,70.6512738906,96.4464545716,91.4735705419,4.9528840297,0.02
 02/11  17:00:00,142.723257037,30.209582482,11.9132759272,5.18390589724,12.3672932834,70.6512738906,98.9152144781,93.9423304484,4.9528840297,0.02
 02/11  18:00:00,141.810167786,30.209582482,11.9069927558,7.23901809199,12.3672932834,58.1284167478,110.751110419,97.1922277186,4.9528840297,8.6059986709
 02/11  19:00:00,107.500042572,27.4887480874,11.7910997744,0.0,12.3672932834,24.9413748627,110.738695239,105.765811209,4.9528840297,0.02
 02/11  20:00:00,117.003460578,28.8491652847,15.3636647634,4.51759470312,12.3672932834,24.9413748627,115.355488595,110.382604565,4.9528840297,0.02
 02/11  21:00:00,110.427229957,29.7561100829,17.4457174875,11.4144488036,4.12243109448,16.0517297156,123.829051627,120.837321209,2.97173041782,0.02
 02/11  22:00:00,96.6751927608,23.8048880663,13.9771818083,10.5489019008,4.12243109448,15.9888894789,102.848625782,99.8568953641,2.97173041782,0.02
 02/11  23:00:00,95.3835201469,20.5931940537,14.2311635341,14.5624764341,4.12243109448,15.9888894789,88.0563975894,85.0646671715,2.97173041782,0.02
 02/11  24:00:00,101.54804922,24.7211796692,15.360466339,12.2970633127,4.12243109448,15.9888894789,110.571721541,107.579991123,2.97173041782,0.02
 02/12  01:00:00,95.7338623842,20.5931940537,13.9650709536,17.1243875958,2.06121554724,15.9888894789,90.0782689802,87.0865385624,2.97173041782,0.02
 02/12  02:00:00,102.375593019,24.7211796692,14.2678278564,14.4275537335,2.06121554724,15.9888894789,113.470919508,110.47918909,2.97173041782,0.02
 02/12  03:00:00,99.7977663737,20.5931940537,13.4627530197,19.282723151,2.06121554724,15.9888894789,91.5766753419,88.5849449241,2.97173041782,0.02
 02/12  04:00:00,104.848835733,24.7211796692,14.1220937105,15.8001638289,2.06121554724,15.9888894789,114.812907349,111.821176931,2.97173041782,0.02
 02/12  05:00:00,101.209689655,20.5931940537,13.3386049046,20.8590038772,2.06121554724,15.9888894789,92.685306979,89.6935765612,2.97173041782,0.02
 02/12  06:00:00,105.936027851,24.7211796692,14.0257356766,16.9848711732,2.06121554724,15.9888894789,116.054856282,113.063125864,2.97173041782,0.02
 02/12  07:00:00,102.44590913,20.5931940537,13.2616480366,22.199549118,2.06121554724,15.9888894789,93.6175756141,90.6258451963,2.97173041782,0.02
 02/12  08:00:00,92.8593015068,24.7211796692,13.9580287092,18.1061274255,2.06121554724,15.9888894789,116.98873537,113.997004953,2.97173041782,0.02
 02/12  09:00:00,114.541490051,20.5931940537,13.2936234415,20.501912228,4.12243109448,41.7362269337,91.9240851623,86.9512011326,4.9528840297,0.02
 02/12  10:00:00,118.926623641,24.7211796692,14.5585710527,15.7156158639,4.12243109448,41.7362269337,112.084065681,107.111181652,4.9528840297,0.02
 02/12  11:00:00,112.679179766,20.5931940537,14.009867392,19.3351907955,4.12243109448,41.7362269337,90.4017581301,85.4288741004,4.9528840297,0.02
 02/12  12:00:00,116.103475783,24.7211796692,15.4458564962,14.9317602162,4.12243109448,41.7362269337,111.376926608,106.404042578,4.9528840297,0.02
 02/12  13:00:00,109.653242689,20.5931940537,14.7323985198,17.8403457119,4.12243109448,41.7362269337,89.7491861465,84.7763021168,4.9528840297,0.02
 02/12  14:00:00,114.231108056,24.7211796692,15.8349376707,13.7926228155,4.12243109448,41.7362269337,110.490123386,105.517239357,4.9528840297,0.02
 02/12  15:00:00,109.878500527,20.5931940537,14.7376778573,16.9340020007,4.12243109448,41.7362269337,89.389727027,84.4168429973,4.9528840297,0.02
 02/12  16:00:00,114.860110937,24.7211796692,15.8234606854,13.3007888108,4.12243109448,41.7362269337,110.200860635,105.227976605,4.9528840297,0.02
 02/12  17:00:00,92.0335446209,20.5931940537,14.7329710396,15.9487913536,4.12243109448,24.8785346261,88.8130491162,83.8401650865,4.9528840297,0.02
 02/12  18:00:00,97.1955508475,24.7211796692,14.7311454411,15.7224562203,2.06121554724,15.9888894789,113.369792178,110.37806176,2.97173041782,0.02
 02/12  19:00:00,102.929863248,20.5931940537,12.7669243367,21.9322831738,2.06121554724,15.9888894789,93.6517514723,90.6600210544,2.97173041782,0.02
 02/12  20:00:00,110.374121974,24.7211796692,12.4334935366,18.843675,2.06121554724,15.9888894789,117.633893448,114.64216303,2.97173041782,0.02
 02/12  21:00:00,108.366221711,20.5931940537,11.3124434041,25.7421326942,2.06121554724,15.9888894789,95.5122390352,92.5205086174,2.97173041782,0.02
 02/12  22:00:00,113.209881796,24.7211796692,11.1901291925,21.5862973812,2.06121554724,15.9888894789,128.211057368,116.637429585,2.97173041782,8.60189736487
 02/12  23:00:00,111.1862992,20.5931940537,10.9375714854,28.7074185822,2.06121554724,15.9888894789,96.6866492089,93.6949187911,2.97173041782,0.02
 02/12  24:00:00,115.805441279,24.7211796692,10.8209824292,23.6350467281,2.06121554724,15.9888894789,120.740030526,117.748300108,2.97173041782,0.02
 02/13  01:00:00,115.643748478,20.5931940537,10.3924239442,30.3016390889,4.12243109448,15.9888894789,96.6713002054,93.6795697876,2.97173041782,0.02
 02/13  02:00:00,121.36176983,24.7211796692,9.76635890268,24.6530252,4.12243109448,15.9888894789,120.23126891,117.239538492,2.97173041782,0.02
 02/13  03:00:00,118.613686447,20.5931940537,9.90622634888,31.9877375032,4.12243109448,15.9888894789,96.9210739223,93.9293435045,2.97173041782,0.02
 02/13  04:00:00,122.664700909,24.7211796692,10.2121267593,25.6339046003,4.12243109448,15.9888894789,120.629181682,117.637451265,2.97173041782,0.02
 02/13  05:00:00,155.925642598,29.7561100829,12.2893546864,27.9327851764,12.3672932834,24.9413748627,137.329043579,132.356159549,4.9528840297,0.02
 02/13  06:00:00,192.557935709,29.3026376838,16.6857500415,60.7949028559,12.3672932834,24.9413748627,208.734806325,203.761922296,4.9528840297,0.02
 02/13  07:00:00,247.647613587,30.2097205296,9.92007476462,65.1531554432,24.7345865669,70.7195625826,199.5475592,189.62179114,9.90576805939,0.02
 02/13  08:00:00,245.989861782,30.2146910716,10.708951081,48.4476819348,37.1018798503,92.3937384068,178.070779642,168.145011582,9.90576805939,0.02
 02/13  09:00:00,244.462119558,30.2235010392,12.8228976814,40.3706880159,37.1018798503,104.434947198,162.437606573,152.511838514,9.90576805939,0.02
 02/13  10:00:00,246.092421955,30.2304414696,14.3182500106,33.4232597199,37.1018798503,116.476155989,159.613854983,141.076245905,9.90576805939,8.63184101868
 02/13  11:00:00,237.185723141,30.2398026574,15.9502032165,27.0130816764,37.1018798503,116.476155989,140.380346676,130.454578617,9.90576805939,0.02
 02/13  12:00:00,232.375130552,30.2479725496,17.3673726243,20.3857628474,37.1018798503,116.476155989,137.383715821,118.838798165,9.90576805939,8.63914959629
 02/13  13:00:00,221.404911106,30.25531109,18.7375359695,16.3706732985,37.1018798503,104.434947198,123.105833341,113.180065281,9.90576805939,0.02
 02/13  14:00:00,228.092992963,30.2618068674,20.4507983304,13.3046470623,37.1018798503,116.476155989,128.681771644,110.13813416,9.90576805939,8.637869425
 02/13  15:00:00,228.437922528,30.2792056787,22.2235532758,10.9482034178,37.1018798503,116.476155989,124.454128081,105.911116937,9.90576805939,8.63724308483
 02/13  16:00:00,227.335784886,30.3480153516,23.2087606879,9.05893352967,37.1018798503,116.476155989,112.386194782,102.460426723,9.90576805939,0.02
 02/13  17:00:00,222.98017003,30.3435351765,23.2692827858,7.83863595511,37.1018798503,116.476155989,111.757931671,101.832163612,9.90576805939,0.02
 02/13  18:00:00,227.252102627,30.3515084138,21.4138329354,7.53995201222,37.1018798503,116.476155989,122.188438633,103.662454204,9.90576805939,8.62021636983
 02/13  19:00:00,142.848798959,27.4887480874,14.2013320326,0.0,24.7345865669,47.5788473902,86.2893156629,81.3164316332,4.9528840297,0.02
 02/13  20:00:00,151.067670437,28.8491652847,17.7536210644,0.0474531547089,24.7345865669,47.5788473902,93.0109226176,88.0380385879,4.9528840297,0.02
 02/13  21:00:00,126.322364117,27.4887480874,12.4451106748,0.0,12.3672932834,38.6892022431,107.078949171,104.087218753,2.97173041782,0.02
 02/13  22:00:00,104.87107732,21.9909984699,9.24123386691,0.0,12.3672932834,27.0668015668,92.0832106671,89.0914802492,2.97173041782,0.02
 02/13  23:00:00,77.9324264221,18.3258320583,7.21578157816,0.0,4.12243109448,15.9888894789,81.8485238299,78.8567934121,2.97173041782,0.02
 02/13  24:00:00,90.7829313795,23.1340262724,10.9397188481,0.359809075649,4.12243109448,15.9888894789,104.630223247,101.638492829,2.97173041782,0.02
 02/14  01:00:00,93.308086789,20.5931940537,14.5167789406,6.83252382636,4.12243109448,15.9888894789,84.6939626455,81.7022322277,2.97173041782,0.02
 02/14  02:00:00,103.219238047,24.7211796692,13.7591226201,7.47017903372,4.12243109448,15.9888894789,106.635648183,103.643917766,2.97173041782,0.02
 02/14  03:00:00,97.7755301461,20.5931940537,13.3812618645,11.3333471019,4.12243109448,15.9888894789,86.4877382669,83.4960078491,2.97173041782,0.02
 02/14  04:00:00,104.859968448,24.7211796692,13.6982958336,10.6226195123,4.12243109448,15.9888894789,117.631826152,106.05819457,2.97173041782,8.60190116461
 02/14  05:00:00,132.136817421,29.7561100829,16.1610199192,11.2848385461,12.3672932834,24.9413748627,123.40374664,118.43086261,4.9528840297,0.02
 02/14  06:00:00,163.998173043,29.3166694295,19.3214092349,38.7854145843,12.3672932834,24.9413748627,194.264694626,189.291810597,4.9528840297,0.02
 02/14  07:00:00,212.888978414,30.2560482266,13.2462871679,38.564765929,24.7345865669,70.7195625826,174.081754232,164.155986173,9.90576805939,0.02
 02/14  08:00:00,216.650740141,30.3009195611,13.7008988376,27.4060787309,37.1018798503,92.3937384068,153.076230809,143.15046275,9.90576805939,0.02
 02/14  09:00:00,217.433097571,30.3239973868,15.5121627459,20.5304939666,37.1018798503,104.434947198,138.316726388,128.390958328,9.90576805939,0.02
 02/14  10:00:00,220.882578335,30.3541176729,18.5749466535,14.3640887194,37.1018798503,116.476155989,132.740761,114.203177105,9.90576805939,8.63181583503
 02/14  11:00:00,220.244069148,30.4629332448,23.3128338317,10.9636657336,37.1018798503,116.476155989,117.869514745,107.943746685,9.90576805939,0.02
 02/14  12:00:00,220.782759151,30.6095343626,26.785126298,8.78087111123,37.1018798503,116.476155989,122.691859961,104.147091194,9.90576805939,8.63900070705
 02/14  13:00:00,210.168393018,30.8184862327,29.9029305389,6.91851790736,37.1018798503,104.434947198,110.558955264,100.633187204,9.90576805939,0.02
 02/14  14:00:00,223.171011027,30.9577569532,32.5825167536,5.33412339027,37.1018798503,116.476155989,116.773519384,98.2286272913,9.90576805939,8.63912403298
 02/14  15:00:00,222.879599517,30.9598592467,33.2956308591,3.96577628775,37.1018798503,116.476155989,107.623033013,97.6972649534,9.90576805939,0.02
 02/14  16:00:00,223.080205083,31.0165663646,33.3521146386,2.93380071162,37.1018798503,116.476155989,115.025533768,96.4843656611,9.90576805939,8.63540004784
 02/14  17:00:00,221.88289669,30.8779173133,31.9501986279,2.60128739568,37.1018798503,116.476155989,107.491528721,97.5657606612,9.90576805939,0.02
 02/14  18:00:00,227.549955543,30.7330328738,29.0887436231,3.10671760154,37.1018798503,116.476155989,118.204975711,99.6791415994,9.90576805939,8.62006605254
 02/14  19:00:00,147.63602697,28.6980078183,23.187472284,0.0,24.7345865669,47.5788473902,82.629206097,77.6563220674,4.9528840297,0.02
 02/14  20:00:00,150.651180898,29.1136908508,23.7192108052,0.0,24.7345865669,47.5788473902,88.7940668694,83.8211828397,4.9528840297,0.02
 02/14  21:00:00,124.483942507,27.9422204865,18.7725503781,0.0,12.3672932834,38.6892022431,102.710589007,99.7188585892,2.97173041782,0.02
 02/14  22:00:00,98.9066965325,21.3014430665,14.7294076026,0.0,12.3672932834,27.0668015668,87.0266608554,84.0349304376,2.97173041782,0.02
 02/14  23:00:00,74.1599575287,19.2327768565,14.7674642007,0.231955126547,4.12243109448,15.9888894789,79.2925760148,76.300845597,2.97173041782,0.02
 02/14  24:00:00,77.3743530845,22.9072900728,13.5516779095,0.0,4.12243109448,15.9888894789,101.963420084,98.9716896661,2.97173041782,0.02
 02/15  01:00:00,75.2996053381,19.5048602959,14.5593221618,0.919627562007,4.12243109448,15.9888894789,83.1104000295,80.1186696116,2.97173041782,0.02
 02/15  02:00:00,79.8273207702,22.9072900728,13.0913068803,0.0,4.12243109448,15.9888894789,104.54283813,101.551107712,2.97173041782,0.02
 02/15  03:00:00,79.1657279274,19.6862492555,14.81202681,2.2189025888,4.12243109448,15.9888894789,84.2536343777,81.2619039599,2.97173041782,0.02
 02/15  04:00:00,92.3074360721,24.2677072701,16.7894463463,3.37659537623,4.12243109448,15.9888894789,105.444606117,102.452875699,2.97173041782,0.02
 02/15  05:00:00,120.804438097,29.3026376838,19.7395955254,3.93340531369,12.3672932834,24.9413748627,119.453677505,114.480793475,4.9528840297,0.02
 02/15  06:00:00,160.93596878,29.8059478908,26.6258182954,34.5613064567,12.3672932834,24.9413748627,189.777133437,184.804249408,4.9528840297,0.02
 02/15  07:00:00,203.774741607,30.3105837044,19.6533379911,25.5524818149,24.7345865669,70.7195625826,154.634044094,144.708276034,9.90576805939,0.02
 02/15  08:00:00,212.297558513,30.3889309166,20.0181717476,18.5509533899,37.1018798503,92.3937384068,143.879654947,125.364684315,9.90576805939,8.6092025734
 02/15  09:00:00,219.365367626,30.4386562348,21.1842773008,16.0395902272,37.1018798503,104.434947198,129.463587222,119.537819163,9.90576805939,0.02
 02/15  10:00:00,228.974263172,30.4975267142,23.9233912222,13.5369430509,37.1018798503,116.476155989,125.498642554,115.572874495,9.90576805939,0.02
 02/15  11:00:00,227.334205556,30.5456153056,26.3266379129,11.2750625788,37.1018798503,116.476155989,130.813477191,112.270423737,9.90576805939,8.63728539527
 02/15  12:00:00,227.488605961,30.5789855582,27.0867484785,9.8897065823,37.1018798503,116.476155989,128.509017254,109.964229432,9.90576805939,8.63901976313
 02/15  13:00:00,215.716000178,30.6074834981,27.1822134994,8.87168069732,37.1018798503,104.434947198,118.04832336,108.1225553,9.90576805939,0.02
 02/15  14:00:00,226.44719612,30.6396842171,28.1696079944,7.96208672948,37.1018798503,116.476155989,125.033431097,106.488638928,9.90576805939,8.63902410985
 02/15  15:00:00,229.070953693,30.6794139245,29.7441207342,7.02686102957,37.1018798503,116.476155989,114.646769295,104.721001235,9.90576805939,0.02
 02/15  16:00:00,229.986643564,30.7041576233,29.5206162002,6.63761770216,37.1018798503,116.476155989,122.227085932,103.68594742,9.90576805939,8.63537045265
 02/15  17:00:00,224.59323934,30.7175502855,28.1493977083,6.59845774292,37.1018798503,116.476155989,113.392980973,103.467212914,9.90576805939,0.02
 02/15  18:00:00,229.248216027,30.7192708585,26.7521955205,6.848848134,37.1018798503,116.476155989,113.651218497,103.725450438,9.90576805939,0.02
 02/15  19:00:00,146.620966293,28.8491652847,23.7036387773,0.0,24.7345865669,47.5788473902,85.7080936608,80.7352096311,4.9528840297,0.02
 02/15  20:00:00,148.99442349,29.3026376838,25.2075043108,0.00700829147929,24.7345865669,47.5788473902,99.5122756006,85.9497122045,4.9528840297,8.60967936644
 02/15  21:00:00,122.080032453,27.9422204865,19.6851322112,0.077895369398,12.3672932834,38.6892022431,104.001902063,101.010171645,2.97173041782,0.02
 02/15  22:00:00,103.488601637,22.4351240643,18.9463230649,0.565440784247,12.3672932834,27.0668015668,86.3149958455,83.3232654277,2.97173041782,0.02
 02/15  23:00:00,73.1089882058,18.3258320583,12.0767834538,0.0,4.12243109448,15.9888894789,79.333606334,76.3418759162,2.97173041782,0.02
 02/15  24:00:00,91.4028453155,24.0409710706,19.1586292513,1.3950046106,4.12243109448,15.9888894789,101.40722955,98.4154991321,2.97173041782,0.02
 02/16  01:00:00,75.3901219248,18.5072210179,12.3553033395,0.163567554607,4.12243109448,15.9888894789,82.3069082748,79.315177857,2.97173041782,0.02
 02/16  02:00:00,88.8145445482,23.814234871,17.8033944781,1.76039652779,4.12243109448,15.9888894789,104.060563002,101.068832584,2.97173041782,0.02
 02/16  03:00:00,81.7287929383,19.5955547757,15.8934153776,2.98241482479,4.12243109448,15.9888894789,84.7055350736,81.7138046558,2.97173041782,0.02
 02/16  04:00:00,93.9562548977,24.2677072701,19.0010307021,3.93855862939,4.12243109448,15.9888894789,105.770511449,102.778781031,2.97173041782,0.02
 02/16  05:00:00,119.683431311,29.0910172309,22.1870137029,3.38858138212,12.3672932834,24.9413748627,118.597493308,113.624609279,4.9528840297,0.02
 02/16  06:00:00,142.863317015,29.3494659681,26.1184212285,27.1129596128,12.3672932834,24.9413748627,189.038413797,184.065529768,4.9528840297,0.02
 02/16  07:00:00,189.822608407,30.3342300857,19.8326631414,25.6152777429,24.7345865669,70.7195625826,155.16726088,145.24149282,9.90576805939,0.02
 02/16  08:00:00,199.681420933,30.4239895213,20.3162577341,18.4514858835,37.1018798503,92.3937384068,136.011357818,126.085589759,9.90576805939,0.02
 02/16  09:00:00,210.229563933,30.4875180303,20.8821995553,16.6057708196,37.1018798503,104.434947198,139.222037548,120.688238392,9.90576805939,8.62803109564
 02/16  10:00:00,221.30366753,30.5320523639,21.1726575034,15.3032527135,37.1018798503,116.476155989,127.649382582,117.723614523,9.90576805939,0.02
 02/16  11:00:00,222.369219019,30.5678530562,23.5771310811,13.9278377258,37.1018798503,116.476155989,133.670030044,115.127089396,9.90576805939,8.63717258806
 02/16  12:00:00,223.312271279,30.5985316822,25.7977178264,12.6194316116,37.1018798503,116.476155989,122.737731653,112.811963594,9.90576805939,0.02
 02/16  13:00:00,210.709234829,30.6233318066,26.3116353057,11.5194736882,37.1018798503,104.434947198,129.601839171,111.062313154,9.90576805939,8.63375795723
 02/16  14:00:00,222.745329802,30.6501378251,27.3807017298,10.4178923885,37.1018798503,116.476155989,119.05159275,109.125824691,9.90576805939,0.02
 02/16  15:00:00,221.85033653,30.6697825386,27.2117840243,9.67239198667,37.1018798503,116.476155989,126.327976386,107.785015687,9.90576805939,8.63719263873
 02/16  16:00:00,221.491301331,30.6958148861,27.5640123012,8.93530653921,37.1018798503,116.476155989,116.523361656,106.597593596,9.90576805939,0.02
 02/16  17:00:00,220.905090535,30.713881691,27.3577571693,8.5378997076,37.1018798503,116.476155989,124.210505299,105.674485613,9.90576805939,8.63025162661
 02/16  18:00:00,224.827438405,30.721471931,26.674266716,8.43903382406,37.1018798503,116.476155989,115.2050052,105.279237141,9.90576805939,0.02
 02/16  19:00:00,138.487342117,28.6602184517,22.7036460949,0.0,24.7345865669,47.5788473902,87.2895683545,82.3166843248,4.9528840297,0.02
 02/16  20:00:00,141.981778012,29.6049526165,25.1522749359,0.101067190296,24.7345865669,47.5788473902,92.5945900819,87.6217060522,4.9528840297,0.02
 02/16  21:00:00,110.717417042,27.4887480874,17.3621225982,0.0,12.3672932834,38.6892022431,114.273890719,102.692497706,2.97173041782,8.60966259499
 02/16  22:00:00,97.4650441988,22.4351240643,19.76962185,0.898722736462,12.3672932834,27.0668015668,89.0142722089,86.0225417911,2.97173041782,0.02
 02/16  23:00:00,65.5986095379,18.3258320583,12.2085396498,0.0,4.12243109448,15.9888894789,80.609559191,77.6178287732,2.97173041782,0.02
 02/16  24:00:00,80.0804237451,23.9956238307,18.6427901577,1.61909003834,4.12243109448,15.9888894789,102.35865467,99.3669242524,2.97173041782,0.02
 02/17  01:00:00,70.9073680521,19.2327768565,14.5289846396,1.89999115761,4.12243109448,15.9888894789,83.9616718127,80.9699413949,2.97173041782,0.02
 02/17  02:00:00,75.9255539043,23.3607624719,15.7285003911,1.06237098233,4.12243109448,15.9888894789,104.898598462,101.906868045,2.97173041782,0.02
 02/17  03:00:00,77.5578734234,20.1397216546,17.2503985995,5.06210706196,4.12243109448,15.9888894789,85.3712353868,82.3795049689,2.97173041782,0.02
 02/17  04:00:00,86.658225114,24.7211796692,19.8404291397,6.47248220408,4.12243109448,15.9888894789,106.581280336,103.589549918,2.97173041782,0.02
 02/17  05:00:00,107.064925376,29.0759014842,21.4225405401,4.4487118914,12.3672932834,24.9413748627,120.508561412,115.535677382,4.9528840297,0.02
 02/17  06:00:00,144.486916926,29.8088999787,28.240119174,34.3201262982,12.3672932834,24.9413748627,189.937151822,184.964267792,4.9528840297,0.02
 02/17  07:00:00,187.541847295,30.317988214,20.6185538625,26.3074077753,24.7345865669,70.7195625826,155.817587883,145.891819824,9.90576805939,0.02
 02/17  08:00:00,200.146437037,30.4169800833,20.4235310749,19.0953257625,37.1018798503,92.3937384068,136.254822385,126.329054326,9.90576805939,0.02
 02/17  09:00:00,211.90959226,30.4722353649,22.1562104399,17.0270494981,37.1018798503,104.434947198,139.147206401,120.61337039,9.90576805939,8.62806795178
 02/17  10:00:00,223.860712798,30.5210389728,23.478772882,15.5652078278,37.1018798503,116.476155989,127.547555084,117.621787025,9.90576805939,0.02
 02/17  11:00:00,224.129604638,30.5578476656,25.0252913583,14.2500590177,37.1018798503,116.476155989,133.631435837,115.088497224,9.90576805939,8.63717055391
 02/17  12:00:00,224.133635913,30.5890053203,26.22750021,13.020557499,37.1018798503,116.476155989,122.849369209,112.92360115,9.90576805939,0.02
 02/17  13:00:00,211.166834548,30.6144772472,26.3154172909,11.9821250093,37.1018798503,104.434947198,129.695358767,111.1557543,9.90576805939,8.63383640758
 02/17  14:00:00,222.512334229,30.6384858697,26.4389937072,11.1382827293,37.1018798503,116.476155989,119.404137719,109.478369659,9.90576805939,0.02
 02/17  15:00:00,222.002964989,30.6558111803,26.5248491877,10.5259001544,37.1018798503,116.476155989,126.860797331,108.31784002,9.90576805939,8.63718925135
 02/17  16:00:00,221.590504568,30.670746401,26.5819493917,10.0416717475,37.1018798503,116.476155989,117.242287206,107.316519147,9.90576805939,0.02
 02/17  17:00:00,221.322956285,30.685042069,26.6239459106,9.71838801864,37.1018798503,116.476155989,125.031284554,106.495413432,9.90576805939,8.63010306243
 02/17  18:00:00,224.623182788,30.6915353084,25.2277113325,9.71128046647,37.1018798503,116.476155989,116.031095134,106.105327075,9.90576805939,0.02
 02/17  19:00:00,138.307267273,28.8491652847,22.3268591156,0.00777369165182,24.7345865669,47.5788473902,88.2000236564,83.2271396267,4.9528840297,0.02
 02/17  20:00:00,139.380299412,29.3026376838,22.7741713997,0.180015890313,24.7345865669,47.5788473902,93.3808292094,88.4079451797,4.9528840297,0.02
 02/17  21:00:00,110.981061824,27.9422204865,16.6890988134,0.280729731636,12.3672932834,38.6892022431,106.580151995,103.588421577,2.97173041782,0.02
 02/17  22:00:00,94.7500142438,22.072346145,15.9073645099,0.95636651491,12.3672932834,27.0668015668,88.3848816391,85.3931512213,2.97173041782,0.02
 02/17  23:00:00,64.9885045467,18.3258320583,10.429037218,0.0,4.12243109448,15.9888894789,81.2507849489,78.259054531,2.97173041782,0.02
 02/17  24:00:00,81.4018936114,24.0409710706,17.2796344651,2.40160165301,4.12243109448,15.9888894789,112.302943196,100.729313644,2.97173041782,8.60189913429
 02/18  01:00:00,73.435090173,19.459513056,14.3103643731,3.13949041404,4.12243109448,15.9888894789,84.5744887872,81.5827583694,2.97173041782,0.02
 02/18  02:00:00,86.8441208905,24.7211796692,18.9437185744,6.1600866568,4.12243109448,15.9888894789,105.370352303,102.378621885,2.97173041782,0.02
 02/18  03:00:00,83.141084864,20.5931940537,17.351878646,8.96464608701,4.12243109448,15.9888894789,85.3077780827,82.3160476649,2.97173041782,0.02
 02/18  04:00:00,88.294421841,24.7211796692,18.5273506611,8.011927119,4.12243109448,15.9888894789,107.265882972,104.274152554,2.97173041782,0.02
 02/18  05:00:00,99.1895980404,29.7561100829,21.7411499149,11.0019340836,4.12243109448,16.0517297156,127.512686852,124.520956434,2.97173041782,0.02
 02/18  06:00:00,95.9753742672,29.3026376838,20.3142850683,9.56257064953,4.12243109448,16.0517297156,128.984987318,125.9932569,2.97173041782,0.02
 02/18  07:00:00,118.320543393,30.209582482,14.9171856362,15.2301430863,4.12243109448,39.6058045677,114.422757201,111.431026784,2.97173041782,0.02
 02/18  08:00:00,178.42389922,30.2113957206,18.891370642,49.8066930067,12.3672932834,65.3531420225,168.906195109,163.93331108,4.9528840297,0.02
 02/18  09:00:00,172.339115387,30.2115279089,19.2227911509,41.3944748904,12.3672932834,68.2430321324,165.057899312,160.085015282,4.9528840297,0.02
 02/18  10:00:00,193.344695731,30.2358191363,19.3653796477,33.4011215659,16.4897243779,93.1370602926,154.727019049,146.782404602,7.92461444751,0.02
 02/18  11:00:00,191.211694447,30.2390024534,19.3947689754,31.2354250896,16.4897243779,93.1370602926,150.784054738,142.839440291,7.92461444751,0.02
 02/18  12:00:00,189.695460639,30.2394473894,19.3947150896,29.7188016647,16.4897243779,93.1370602926,157.313373715,140.773682532,7.92461444751,8.61507673468
 02/18  13:00:00,179.35559909,30.2391761661,19.3965532143,28.5290457332,16.4897243779,83.9857416113,147.17549254,139.230878092,7.92461444751,0.02
 02/18  14:00:00,178.447344897,30.2396022437,19.4076750385,27.609240664,16.4897243779,83.9857416113,145.985141437,138.04052699,7.92461444751,0.02
 02/18  15:00:00,179.83760168,30.2406231224,19.4125636495,26.898627612,16.4897243779,83.9857416113,144.754880231,136.810265783,7.92461444751,0.02
 02/18  16:00:00,133.426813577,30.209582482,15.3982603765,2.42496418917,12.3672932834,70.6512738906,88.280635367,83.3077513373,4.9528840297,0.02
 02/18  17:00:00,133.792529573,30.209582482,15.0676931706,4.75450019872,12.3672932834,70.6512738906,97.045103173,83.4803645085,4.9528840297,8.61185463478
 02/18  18:00:00,128.250285192,30.209582482,15.0556226486,6.41499607426,12.3672932834,58.1284167478,91.5908708054,86.6179867757,4.9528840297,0.02
 02/18  19:00:00,95.7093976925,27.4887480874,14.961265509,0.0,12.3672932834,24.9413748627,109.507021373,104.534137344,4.9528840297,0.02
 02/18  20:00:00,95.6937542597,27.4887480874,14.9298106465,0.0,12.3672932834,24.9413748627,114.943415591,109.970531561,4.9528840297,0.02
 02/18  21:00:00,88.3744275705,28.6224290851,18.647383745,4.34073581689,4.12243109448,16.0517297156,123.222076638,120.230346221,2.97173041782,0.02
 02/18  22:00:00,91.1817022041,24.2583604654,19.3768673154,10.5782997579,4.12243109448,15.9888894789,103.500307502,100.508577084,2.97173041782,0.02
 02/18  23:00:00,82.1174910793,20.1397216546,15.8509260131,9.47510167569,4.12243109448,15.9888894789,88.9772537396,85.9855233218,2.97173041782,0.02
 02/18  24:00:00,95.2696190509,25.1746520683,19.8012511019,12.9118236883,4.12243109448,15.9888894789,111.40783224,108.416101823,2.97173041782,0.02
 02/19  01:00:00,81.695674458,20.1397216546,15.5508511794,11.3806327517,2.06121554724,15.9888894789,90.7929088229,87.8011784051,2.97173041782,0.02
 02/19  02:00:00,95.2942659979,25.1746520683,19.4308982805,15.2549216673,2.06121554724,15.9888894789,113.931903069,110.940172651,2.97173041782,0.02
 02/19  03:00:00,82.8277228947,20.1397216546,15.3372842321,12.7430903619,2.06121554724,15.9888894789,92.1372464681,89.1455160503,2.97173041782,0.02
 02/19  04:00:00,96.6370774151,25.1746520683,19.2172266616,16.8258520115,2.06121554724,15.9888894789,115.219313988,112.227583571,2.97173041782,0.02
 02/19  05:00:00,84.8430921898,20.1397216546,14.8089653276,13.8997376873,2.06121554724,15.9888894789,93.0557369471,90.0640065293,2.97173041782,0.02
 02/19  06:00:00,100.264579397,25.1746520683,18.1468157691,18.3477137442,2.06121554724,15.9888894789,116.155152893,113.163422476,2.97173041782,0.02
 02/19  07:00:00,84.4027729699,20.1397216546,14.3839288842,15.0332371274,2.06121554724,15.9888894789,93.8850520772,90.8933216594,2.97173041782,0.02
 02/19  08:00:00,87.2650177965,25.1746520683,18.0332777574,19.5662091025,2.06121554724,15.9888894789,117.11682323,114.125092812,2.97173041782,0.02
 02/19  09:00:00,99.4860123642,20.1397216546,14.4202464674,13.7859777492,4.12243109448,41.7362269337,91.9656317447,86.992747715,4.9528840297,0.02
 02/19  10:00:00,113.240921006,25.1746520683,18.6250620625,16.9476026286,4.12243109448,41.7362269337,112.125804111,107.152920081,4.9528840297,0.02
 02/19  11:00:00,99.1055400568,20.1397216546,15.0013016377,13.1848309427,4.12243109448,41.7362269337,89.7551685509,84.7822845212,4.9528840297,0.02
 02/19  12:00:00,112.680748471,25.1746520683,18.885746453,16.2083221202,4.12243109448,41.7362269337,110.582830347,105.609946317,4.9528840297,0.02
 02/19  13:00:00,98.6644242789,20.1397216546,14.9991548348,12.6854113325,4.12243109448,41.7362269337,89.5096456945,84.5367616648,4.9528840297,0.02
 02/19  14:00:00,112.261888834,25.1746520683,18.8702853305,15.7044893731,4.12243109448,41.7362269337,110.40803089,105.43514686,4.9528840297,0.02
 02/19  15:00:00,97.0507060762,20.1397216546,14.9959414164,12.5343578314,4.12243109448,41.7362269337,89.6925919201,84.7197078904,4.9528840297,0.02
 02/19  16:00:00,109.149134864,25.1746520683,18.9197982009,15.8010688381,4.12243109448,41.7362269337,110.937575864,105.964691835,4.9528840297,0.02
 02/19  17:00:00,79.749723433,20.1397216546,15.0903930071,12.8310236651,4.12243109448,24.8785346261,90.2794304241,85.3065463944,4.9528840297,0.02
 02/19  18:00:00,90.1559487082,25.1746520683,18.9960348184,19.1495069263,2.06121554724,15.9888894789,123.857321659,112.283695732,2.97173041782,8.60189550889
 02/19  19:00:00,87.2880412975,20.1397216546,14.9385806218,16.1550115104,2.06121554724,15.9888894789,94.5093126431,91.5175822253,2.97173041782,0.02
 02/19  20:00:00,103.781520993,25.1746520683,18.6889981748,21.1992083405,2.06121554724,15.9888894789,117.81982804,114.828097622,2.97173041782,0.02
 02/19  21:00:00,89.7126464117,20.1397216546,14.8742136275,17.4293544266,2.06121554724,15.9888894789,95.3197143948,92.327983977,2.97173041782,0.02
 02/19  22:00:00,105.023942488,25.1746520683,18.6321082389,22.5453662499,2.06121554724,15.9888894789,118.711296034,115.719565617,2.97173041782,0.02
 02/19  23:00:00,90.5646554586,20.1397216546,14.8364652649,18.3280756369,2.06121554724,15.9888894789,95.8224610285,92.8307306106,2.97173041782,0.02
 02/19  24:00:00,105.596827596,25.1746520683,18.1001103952,23.6694768689,2.06121554724,15.9888894789,119.332872163,116.341141746,2.97173041782,0.02
 02/20  01:00:00,92.1078462986,20.1397216546,14.1022847608,19.2819481931,2.06121554724,15.9888894789,96.3241908294,93.3324604116,2.97173041782,0.02
 02/20  02:00:00,109.418781881,25.1746520683,17.6602076374,24.7700634134,2.06121554724,15.9888894789,119.685356045,116.693625628,2.97173041782,0.02
 02/20  03:00:00,93.8836563227,20.1397216546,14.0270265596,20.0117694434,2.06121554724,15.9888894789,96.5719562497,93.5802258319,2.97173041782,0.02
 02/20  04:00:00,110.0474562,25.1746520683,17.5834281031,25.5704651758,2.06121554724,15.9888894789,120.106572829,117.114842411,2.97173041782,0.02
 02/20  05:00:00,94.3313936076,20.1397216546,13.888520114,20.630496799,2.06121554724,15.9888894789,96.8970496546,93.9053192368,2.97173041782,0.02
 02/20  06:00:00,110.976279714,25.1746520683,16.8951926272,26.5510477372,2.06121554724,15.9888894789,120.602300378,117.61056996,2.97173041782,0.02
 02/20  07:00:00,93.325111918,20.1397216546,13.1131078824,21.5564589619,2.06121554724,15.9888894789,97.3206576584,94.3289272406,2.97173041782,0.02
 02/20  08:00:00,97.3517321247,25.1746520683,16.5359365027,27.2344404955,2.06121554724,15.9888894789,120.837750774,117.846020356,2.97173041782,0.02
 02/20  09:00:00,105.681176659,20.1397216546,13.7284412973,19.0330035772,4.12243109448,41.7362269337,94.8597227765,89.8868387468,4.9528840297,0.02
 02/20  10:00:00,119.890212509,25.1746520683,18.2256217261,22.9158638264,4.12243109448,41.7362269337,115.462833384,110.489949354,4.9528840297,0.02
 02/20  11:00:00,103.319208364,20.1397216546,14.8126492374,17.6366227233,4.12243109448,41.7362269337,92.9417309973,87.9688469676,4.9528840297,0.02
 02/20  12:00:00,116.752635931,25.1746520683,19.6080627156,21.0915160908,4.12243109448,41.7362269337,113.669081238,108.696197208,4.9528840297,0.02
 02/20  13:00:00,100.720655028,20.1397216546,17.4837806661,15.7509623746,4.12243109448,41.7362269337,91.5922665425,86.6193825128,4.9528840297,0.02
 02/20  14:00:00,114.726320608,25.1746520683,24.6613111104,17.2684536363,4.12243109448,41.7362269337,111.253522339,106.28063831,4.9528840297,0.02
 02/20  15:00:00,100.474089399,20.1397216546,21.1222584988,12.3124851095,4.12243109448,41.7362269337,89.2501704823,84.2772864526,4.9528840297,0.02
 02/20  16:00:00,114.678373602,25.1746520683,27.7436378877,13.7665398204,4.12243109448,41.7362269337,109.020906096,104.048022066,4.9528840297,0.02
 02/20  17:00:00,83.4601727264,20.1397216546,22.4919299808,10.4835621401,4.12243109448,24.8785346261,88.4531683447,83.480284315,4.9528840297,0.02
 02/20  18:00:00,88.1747280769,24.7665269091,26.3188951009,12.5780217529,2.06121554724,15.9888894789,113.292570126,110.300839708,2.97173041782,0.02
 02/20  19:00:00,83.447637225,19.7996173553,19.937180083,10.7746866708,2.06121554724,15.9888894789,93.3205542688,90.328823851,2.97173041782,0.02
 02/20  20:00:00,98.6477593065,24.9479158688,25.0071697307,15.7266977495,2.06121554724,15.9888894789,116.507956025,113.516225607,2.97173041782,0.02
 02/20  21:00:00,87.5582327662,20.1397216546,19.8985033761,14.8988149582,2.06121554724,15.9888894789,94.2624147896,91.2706843718,2.97173041782,0.02
 02/20  22:00:00,101.782231796,25.1746520683,24.4211596981,19.4462191395,2.06121554724,15.9888894789,126.102238907,114.528615426,2.97173041782,8.60189306342
 02/20  23:00:00,87.4436701753,20.1397216546,18.4345168294,16.2482389913,2.06121554724,15.9888894789,95.1559920057,92.1642615878,2.97173041782,0.02
 02/20  24:00:00,101.406609026,25.1746520683,22.2086871509,21.1503791822,2.06121554724,15.9888894789,118.415310936,115.423580519,2.97173041782,0.02
 02/21  01:00:00,89.3618502957,20.1397216546,17.9576138237,16.5465833042,4.12243109448,15.9888894789,94.5637400068,91.572009589,2.97173041782,0.02
 02/21  02:00:00,104.007855587,25.1746520683,23.1274002722,20.900226596,4.12243109448,15.9888894789,117.085872576,114.094142158,2.97173041782,0.02
 02/21  03:00:00,90.3150675828,20.1397216546,18.6498354069,16.8431025254,4.12243109448,15.9888894789,94.3769751716,91.3852447537,2.97173041782,0.02
 02/21  04:00:00,104.787936005,25.1746520683,23.6108345355,21.2010333352,4.12243109448,15.9888894789,117.040636024,114.048905606,2.97173041782,0.02
 02/21  05:00:00,119.793033928,29.3026376838,25.4436233028,12.9290012257,12.3672932834,24.9413748627,133.928787853,128.955903824,4.9528840297,0.02
 02/21  06:00:00,175.614639946,29.7561100829,31.2682117356,62.4725464343,12.3672932834,24.9413748627,203.371863133,198.398979103,4.9528840297,0.02
 02/21  07:00:00,214.133821806,30.209582482,26.4083446136,49.6018086973,24.7345865669,70.7195625826,168.978952698,159.053184638,9.90576805939,0.02
 02/21  08:00:00,221.116611968,30.2096351116,26.679489971,34.0168873046,37.1018798503,92.3937384068,146.535222278,136.609454218,9.90576805939,0.02
 02/21  09:00:00,226.843736863,30.2110721349,26.4266938086,27.951889035,37.1018798503,104.434947198,139.008779795,129.083011735,9.90576805939,0.02
 02/21  10:00:00,232.561723867,30.212794553,25.9068860141,22.1463324082,37.1018798503,116.476155989,142.1263027,123.5888009,9.90576805939,8.63173374065
 02/21  11:00:00,226.597672953,30.2174343551,26.0691386618,16.0147175787,37.1018798503,116.476155989,126.935344149,117.00957609,9.90576805939,0.02
 02/21  12:00:00,224.364087002,30.2228996179,26.8782827658,12.9663175193,37.1018798503,116.476155989,131.837254171,113.2924807,9.90576805939,8.63900541175
 02/21  13:00:00,210.420156308,30.2976307537,27.3216367592,10.5460905709,37.1018798503,104.434947198,117.953448839,108.02768078,9.90576805939,0.02
 02/21  14:00:00,221.234116002,30.4843227862,27.8391607009,8.61405209728,37.1018798503,116.476155989,122.175549357,103.630694133,9.90576805939,8.63908716457
 02/21  15:00:00,219.559328638,30.6010224821,28.0802510348,6.58165147524,37.1018798503,116.476155989,119.24222688,100.699369865,9.90576805939,8.63708895574
 02/21  16:00:00,217.697672449,30.6416103711,27.4549434599,5.30498871714,37.1018798503,116.476155989,109.291068238,99.365300179,9.90576805939,0.02
 02/21  17:00:00,215.63185908,30.5529208491,26.3161605587,4.46720469788,37.1018798503,116.476155989,109.950978269,100.025210209,9.90576805939,0.02
 02/21  18:00:00,219.106552655,30.4365965587,25.5095137982,4.16777323719,37.1018798503,116.476155989,120.516619568,101.990646605,9.90576805939,8.62020490381
 02/21  19:00:00,138.260372081,28.3956928856,19.3822282205,0.0,24.7345865669,47.5788473902,84.6786390882,79.7057550585,4.9528840297,0.02
 02/21  20:00:00,144.479713152,29.3026376838,20.0627749629,0.00268543736429,24.7345865669,47.5788473902,91.5842847425,86.6114007128,4.9528840297,0.02
 02/21  21:00:00,115.863482641,27.4887480874,12.169074422,0.0,12.3672932834,38.6892022431,106.062520929,103.070790511,2.97173041782,0.02
 02/21  22:00:00,96.0742573756,21.9909984699,9.96866181352,0.0,12.3672932834,27.0668015668,91.2216985182,88.2299681004,2.97173041782,0.02
 02/21  23:00:00,69.5799438488,18.3258320583,8.55338319331,0.0,4.12243109448,15.9888894789,80.9914381117,77.9997076939,2.97173041782,0.02
 02/21  24:00:00,80.3115882517,22.9072900728,10.611832216,0.0,4.12243109448,15.9888894789,103.627554962,100.635824544,2.97173041782,0.02
 02/22  01:00:00,71.8911186763,18.3258320583,7.79447797773,0.0,4.12243109448,15.9888894789,84.5108926615,81.5191622437,2.97173041782,0.02
 02/22  02:00:00,83.8031563333,23.3607624719,11.4089562062,0.8103952738,4.12243109448,15.9888894789,105.451581996,102.459851579,2.97173041782,0.02
 02/22  03:00:00,87.6097966188,20.5931940537,14.8774947121,5.91845390841,4.12243109448,15.9888894789,85.5628808985,82.5711504807,2.97173041782,0.02
 02/22  04:00:00,95.9776435778,24.7211796692,14.8080935628,6.40652442542,4.12243109448,15.9888894789,116.295899146,104.722273928,2.97173041782,8.60189480013
 02/22  05:00:00,120.953306063,29.7561100829,18.3131441827,6.89081365889,12.3672932834,24.9413748627,122.087745026,117.114860997,4.9528840297,0.02
 02/22  06:00:00,147.503426284,29.3150500792,22.5934510868,32.6366666941,12.3672932834,24.9413748627,192.846468654,187.873584625,4.9528840297,0.02
 02/22  07:00:00,194.816935412,30.2443881091,16.110677101,30.8442281909,24.7345865669,70.7195625826,163.590642868,153.664874808,9.90576805939,0.02
 02/22  08:00:00,205.040318567,30.2874038178,16.2191609274,21.8175759406,37.1018798503,92.3937384068,142.928306668,133.002538609,9.90576805939,0.02
 02/22  09:00:00,210.794166746,30.3057163509,16.6430618545,18.7314778996,37.1018798503,104.434947198,134.485806383,124.560038323,9.90576805939,0.02
 02/22  10:00:00,219.232848353,30.333673961,16.8819669166,16.3053643176,37.1018798503,116.476155989,137.596058261,119.05859956,9.90576805939,8.6316906414
 02/22  11:00:00,218.337117661,30.3569456602,18.0512351623,13.9932750727,37.1018798503,116.476155989,124.66753844,114.74177038,9.90576805939,0.02
 02/22  12:00:00,220.226307958,30.3874562653,20.6379767408,12.0558204393,37.1018798503,116.476155989,130.496883842,111.952222179,9.90576805939,8.6388936029
 02/22  13:00:00,210.147699254,30.4323315267,23.8516240825,10.0612516574,37.1018798503,104.434947198,119.409380005,109.483611945,9.90576805939,0.02
 02/22  14:00:00,219.981923077,30.4881316342,26.1227265331,8.13802065928,37.1018798503,116.476155989,125.346489595,106.80174783,9.90576805939,8.63897370524
 02/22  15:00:00,219.764210375,30.5442479347,27.0329167985,6.63258995683,37.1018798503,116.476155989,114.339183262,104.413415203,9.90576805939,0.02
 02/22  16:00:00,219.912190959,30.5740149353,26.5086912924,6.19537168025,37.1018798503,116.476155989,122.28533934,103.744390929,9.90576805939,8.6351803516
 02/22  17:00:00,221.004681969,30.5960503158,25.5500154545,6.06914553747,37.1018798503,116.476155989,113.269071601,103.343303542,9.90576805939,0.02
 02/22  18:00:00,226.506397711,30.6056117377,24.2208261859,6.40493814111,37.1018798503,116.476155989,121.960996554,103.435104568,9.90576805939,8.62012392598
 02/22  19:00:00,148.357281512,28.8491652847,20.6722789233,0.0,24.7345865669,47.5788473902,85.7498303102,80.7769462805,4.9528840297,0.02
 02/22  20:00:00,147.601585576,28.6980078183,17.8076774377,0.00400628457559,24.7345865669,47.5788473902,91.6834373588,86.7105533291,4.9528840297,0.02
 02/22  21:00:00,125.982374309,28.3956928856,16.2340534971,0.251351703019,12.3672932834,38.6892022431,105.238584494,102.246854076,2.97173041782,0.02
 02/22  22:00:00,99.9087163003,21.9909984699,10.6864209574,0.0,12.3672932834,27.0668015668,90.8039766693,87.8122462515,2.97173041782,0.02
 02/22  23:00:00,77.8807246306,19.0816193901,11.6985188347,1.04839596671,4.12243109448,15.9888894789,80.5919180684,77.6001876506,2.97173041782,0.02
 02/22  24:00:00,88.7106987011,23.3607624719,13.0657098302,0.83634518998,4.12243109448,15.9888894789,102.303268898,99.31153848,2.97173041782,0.02
 02/23  01:00:00,82.3831415768,19.2327768565,12.1768326311,2.25366094506,4.12243109448,15.9888894789,83.7719695737,80.7802391559,2.97173041782,0.02
 02/23  02:00:00,99.6810394572,24.7211796692,16.905964582,5.59986343658,4.12243109448,15.9888894789,104.448429878,101.45669946,2.97173041782,0.02
 02/23  03:00:00,92.625568372,20.5931940537,15.3430127904,8.73314700958,4.12243109448,15.9888894789,84.7701558987,81.7784254809,2.97173041782,0.02
 02/23  04:00:00,99.5615490514,24.7211796692,16.2402217141,8.06915573503,4.12243109448,15.9888894789,106.880322213,103.888591796,2.97173041782,0.02
 02/23  05:00:00,127.346206354,29.7561100829,20.4324493993,8.35867887017,12.3672932834,24.9413748627,120.801712625,115.828828595,4.9528840297,0.02
 02/23  06:00:00,156.111663624,29.3190954537,24.8521820044,32.9858005223,12.3672932834,24.9413748627,190.696844212,185.723960183,4.9528840297,0.02
 02/23  07:00:00,203.914294149,30.2854925007,20.7949235202,29.8890351119,24.7345865669,70.7195625826,155.564857025,145.639088966,9.90576805939,0.02
 02/23  08:00:00,215.925009243,30.3448380949,22.777815196,20.0597754455,37.1018798503,92.3937384068,143.239321441,124.72438774,9.90576805939,8.60916564137
 02/23  09:00:00,219.60507928,30.3832172141,24.1598255389,13.5546490426,37.1018798503,104.434947198,125.889315377,115.963547317,9.90576805939,0.02
 02/23  10:00:00,225.187600992,30.4978508854,25.8657350395,8.58377312118,37.1018798503,116.476155989,119.328659905,109.402891845,9.90576805939,0.02
 02/23  11:00:00,222.64049343,30.7117014529,28.5247535644,6.64691848069,37.1018798503,116.476155989,122.588823042,104.045958457,9.90576805939,8.63709652636
 02/23  12:00:00,222.259072147,30.9865983465,30.8569833238,5.44124792735,37.1018798503,116.476155989,110.033619781,100.107851722,9.90576805939,0.02
 02/23  13:00:00,211.085065141,31.2657624125,33.0576767844,4.19776670272,37.1018798503,104.434947198,115.507701912,96.9680488767,9.90576805939,8.6338849764
 02/23  14:00:00,224.502583795,31.5022991238,35.5019652967,3.20169950176,37.1018798503,116.476155989,113.016226829,94.4716146879,9.90576805939,8.63884408134
 02/23  15:00:00,226.513314281,31.6587392446,38.3773811536,2.18084583001,37.1018798503,116.476155989,102.266927614,92.3411595542,9.90576805939,0.02
 02/23  16:00:00,228.186204703,31.6821061611,40.4315450166,1.77636963781,37.1018798503,116.476155989,109.636124933,91.0951724458,9.90576805939,8.63518442788
 02/23  17:00:00,228.118691875,31.5474596495,40.6831105918,1.5925984688,37.1018798503,116.476155989,101.47744439,91.5516763309,9.90576805939,0.02
 02/23  18:00:00,228.634905096,31.2627040477,36.7162217368,1.66330272457,37.1018798503,116.476155989,103.924242225,93.9984741658,9.90576805939,0.02
 02/23  19:00:00,142.476927851,28.6224290851,24.9940545032,0.0,24.7345865669,47.5788473902,78.8011584678,73.8282744381,4.9528840297,0.02
 02/23  20:00:00,146.184834776,29.5293738833,24.4005690873,0.0,24.7345865669,47.5788473902,95.0335772625,81.4710128015,4.9528840297,8.60968043127
 02/23  21:00:00,118.462627964,27.4887480874,17.5167207775,0.0,12.3672932834,38.6892022431,100.884221625,97.8924912075,2.97173041782,0.02
 02/23  22:00:00,101.549956768,21.5188324614,19.1342342682,0.00668386178154,12.3672932834,27.0668015668,82.2855029724,79.2937725546,2.97173041782,0.02
 02/23  23:00:00,68.8566151904,18.3258320583,11.76749102,0.0,4.12243109448,15.9888894789,77.8465162148,74.854785797,2.97173041782,0.02
 02/23  24:00:00,81.944840255,23.7235403912,18.3980201893,0.197819529551,4.12243109448,15.9888894789,100.471295758,97.4795653402,2.97173041782,0.02
 02/24  01:00:00,71.5566316474,18.7793044574,13.3607149483,0.17222213158,4.12243109448,15.9888894789,81.963680668,78.9719502501,2.97173041782,0.02
 02/24  02:00:00,84.3671315413,24.2677072701,20.5248032927,0.736374120699,4.12243109448,15.9888894789,103.2321037,100.240373282,2.97173041782,0.02
 02/24  03:00:00,67.5899484822,18.3258320583,12.9797831671,0.0,4.12243109448,15.9888894789,83.4018534815,80.4101230637,2.97173041782,0.02
 02/24  04:00:00,80.8984971829,23.9049293508,19.2572831372,0.829337930917,4.12243109448,15.9888894789,104.238551424,101.246821006,2.97173041782,0.02
 02/24  05:00:00,108.936092147,29.3631006703,25.0332628284,1.40396007505,12.3672932834,24.9413748627,117.589773758,112.616889729,4.9528840297,0.02
 02/24  06:00:00,132.776332844,29.3569623489,28.8014919795,21.5118568898,12.3672932834,24.9413748627,187.612899828,182.640015799,4.9528840297,0.02
 02/24  07:00:00,181.562838616,30.3456412383,23.9572080117,19.3348051812,24.7345865669,70.7195625826,153.341616029,143.41584797,9.90576805939,0.02
 02/24  08:00:00,197.503030905,30.5046187594,25.2201698911,11.5676402975,37.1018798503,92.3937384068,132.132773718,122.207005658,9.90576805939,0.02
 02/24  09:00:00,208.936797883,30.6133651486,29.0844404877,6.98491272327,37.1018798503,104.434947198,132.006435966,113.47273669,9.90576805939,8.62793121657
 02/24  10:00:00,224.412089967,30.8198449181,34.4612204582,4.83533225569,37.1018798503,116.476155989,116.771674596,106.845906537,9.90576805939,0.02
 02/24  11:00:00,226.445048867,31.2001096065,37.6566360782,3.29190580835,37.1018798503,116.476155989,119.627537315,101.084711418,9.90576805939,8.63705783727
 02/24  12:00:00,229.300274753,31.6314237863,40.9726492201,1.9594758407,37.1018798503,116.476155989,106.589119719,96.6633516598,9.90576805939,0.02
 02/24  13:00:00,227.000628994,32.0531591144,44.9320273479,1.04629528142,37.1018798503,104.434947198,110.934694101,92.3952936086,9.90576805939,8.63363243346
 02/24  14:00:00,242.114415245,32.4121466511,46.8235038654,0.789059108494,37.1018798503,116.476155989,99.615501448,89.6897333886,9.90576805939,0.02
 02/24  15:00:00,246.933100889,32.6679341809,48.9031744752,0.547790402836,37.1018798503,116.476155989,105.848708794,87.306600179,9.90576805939,8.63634055545
 02/24  16:00:00,251.605923227,32.7317134592,50.1983661453,0.397574919296,37.1018798503,116.476155989,95.8490064069,85.9232383475,9.90576805939,0.02
 02/24  17:00:00,249.086237873,32.4974378542,48.2543386349,0.373799548437,37.1018798503,116.476155989,105.474200815,86.9392765842,9.90576805939,8.62915617145
 02/24  18:00:00,240.457910832,32.0137722838,39.7201774813,0.674950470547,37.1018798503,116.476155989,100.446738132,90.5209700725,9.90576805939,0.02
