Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  19:00:00,156.866747249,29.0759014842,28.6348354264,0.0,24.7345865669,47.5788473902,76.037946089,71.0650620593,4.9528840297,0.02
 02/24  20:00:00,160.315234013,29.6427419831,29.573894727,0.0,24.7345865669,47.5788473902,83.0022356466,78.0293516169,4.9528840297,0.02
 02/24  21:00:00,137.542804622,28.8491652847,25.5324356435,0.0,12.3672932834,38.6892022431,97.5970788141,94.6053483963,2.97173041782,0.02
 02/24  22:00:00,96.8333398961,16.4932488524,13.4561128606,0.0,12.3672932834,27.0668015668,79.621714185,68.0450811131,2.97173041782,8.60490265409
 02/24  23:00:00,95.4598503245,24.2677072701,22.9290398368,1.97837062211e-05,4.12243109448,15.9888894789,94.5337816809,91.5420512631,2.97173041782,0.02
 02/24  24:00:00,73.9735112272,18.3258320583,14.1809536466,0.0,4.12243109448,15.9888894789,78.788509751,75.7967793332,2.97173041782,0.02
 02/25  01:00:00,83.1555731708,23.9049293508,20.9054873175,0.075790232459,4.12243109448,15.9888894789,100.139468224,97.147737806,2.97173041782,0.02
 02/25  02:00:00,69.2023978674,18.5072210179,14.6208295645,0.0,4.12243109448,15.9888894789,81.58407502,78.5923446022,2.97173041782,0.02
 02/25  03:00:00,79.9233139758,23.814234871,20.7132209531,0.199715090245,4.12243109448,15.9888894789,102.374223535,99.3824931169,2.97173041782,0.02
 02/25  04:00:00,73.5504892408,19.459513056,18.3788526972,0.372171557624,4.12243109448,15.9888894789,83.4937342188,80.502003801,2.97173041782,0.02
 02/25  05:00:00,87.0613406403,28.168956686,23.5912657181,0.317853996037,4.12243109448,16.0517297156,123.344440484,120.352710066,2.97173041782,0.02
 02/25  06:00:00,86.2018590978,27.9422204865,22.9218219295,0.354552452415,4.12243109448,16.0517297156,124.271375131,121.279644713,2.97173041782,0.02
 02/25  07:00:00,114.076664724,30.209582482,24.6883478493,2.99056198281,4.12243109448,39.6058045677,105.385606474,102.393876056,2.97173041782,0.02
 02/25  08:00:00,168.112281183,30.2572511112,31.4510740561,27.9694172947,12.3672932834,65.3531420225,163.244845604,158.271961575,4.9528840297,0.02
 02/25  09:00:00,169.654927205,30.2410479625,36.2416961863,21.8467116329,12.3672932834,68.2430321324,158.504120824,153.531236794,4.9528840297,0.02
 02/25  10:00:00,194.291993116,30.2718574164,39.5715190151,14.1062375143,16.4897243779,93.1370602926,146.147609719,138.202995271,7.92461444751,0.02
 02/25  11:00:00,193.287675349,30.2848593981,42.2762746063,10.3840392436,16.4897243779,93.1370602926,148.20952987,131.669865306,7.92461444751,8.61505011591
 02/25  12:00:00,193.488540728,30.3169149645,44.7443619402,8.08479135684,16.4897243779,93.1370602926,135.315820121,127.371205674,7.92461444751,0.02
 02/25  13:00:00,184.241858498,30.3409039585,46.0169193693,6.69321229632,16.4897243779,83.9857416113,132.186114091,124.241499644,7.92461444751,0.02
 02/25  14:00:00,184.307111065,30.3020279904,46.4685369066,6.34571569848,16.4897243779,83.9857416113,133.161533074,125.216918626,7.92461444751,0.02
 02/25  15:00:00,183.227064836,30.2776836853,45.0587484331,6.69984819956,16.4897243779,83.9857416113,134.238735956,126.294121508,7.92461444751,0.02
 02/25  16:00:00,155.53246758,30.209582482,41.5889902128,0.0,12.3672932834,70.6512738906,74.277699305,69.3048152753,4.9528840297,0.02
 02/25  17:00:00,154.764814519,30.209582482,40.8213503042,0.0,12.3672932834,70.6512738906,81.5888166358,68.0240828655,4.9528840297,8.61184974061
 02/25  18:00:00,141.713020889,30.209582482,37.9439683935,0.0,12.3672932834,58.1284167478,77.1676658959,72.1947818662,4.9528840297,0.02
 02/25  19:00:00,107.634884146,27.4887480874,28.0283648245,0.0,12.3672932834,24.9413748627,100.297280414,95.3243963841,4.9528840297,0.02
 02/25  20:00:00,112.138586258,28.3956928856,31.6251221323,0.0,12.3672932834,24.9413748627,107.03453279,102.06164876,4.9528840297,0.02
 02/25  21:00:00,93.1220173607,27.9422204865,30.1965329605,0.0,4.12243109448,16.0517297156,115.763889362,112.772158944,2.97173041782,0.02
 02/25  22:00:00,58.7221963425,11.4536450364,12.7646559907,0.0,4.12243109448,15.9888894789,58.0654063546,55.0736759368,2.97173041782,0.02
 02/25  23:00:00,70.9257035274,16.7223217532,19.5626271166,0.0,4.12243109448,15.9888894789,86.4836543222,83.4919239044,2.97173041782,0.02
 02/25  24:00:00,74.2972714534,17.6339399537,21.9195900979,0.0910859108865,4.12243109448,15.9888894789,86.8813960992,83.8896656814,2.97173041782,0.02
 02/26  01:00:00,83.3008638016,22.6688703674,27.7489312357,0.172614138004,2.06121554724,15.9888894789,105.792251758,102.80052134,2.97173041782,0.02
 02/26  02:00:00,69.9416348905,18.3258320583,18.9946108227,0.0,2.06121554724,15.9888894789,87.0484824692,84.0567520514,2.97173041782,0.02
 02/26  03:00:00,85.4570641147,24.2677072701,27.7971542628,0.652002431941,2.06121554724,15.9888894789,109.347101749,106.355371331,2.97173041782,0.02
 02/26  04:00:00,68.9086845388,18.3258320583,17.9616604023,0.0,2.06121554724,15.9888894789,88.2553829639,85.2636525461,2.97173041782,0.02
 02/26  05:00:00,85.5278733441,24.2677072701,27.288293394,1.23167245556,2.06121554724,15.9888894789,110.776719868,107.78498945,2.97173041782,0.02
 02/26  06:00:00,69.1252986832,18.3258320583,18.1782744666,0.0,2.06121554724,15.9888894789,89.3147364528,86.323006035,2.97173041782,0.02
 02/26  07:00:00,80.9351823813,24.1543391703,27.2212156079,1.51776062669,2.06121554724,15.9888894789,112.94428541,109.952554992,2.97173041782,0.02
 02/26  08:00:00,60.2889533437,19.2327768565,21.2546896901,1.27529454856,2.06121554724,15.9888894789,90.3424874795,87.3507570616,2.97173041782,0.02
 02/26  09:00:00,101.385120856,24.4188647365,28.727211728,1.78529098468,4.12243109448,41.7362269337,108.05288143,103.079997401,4.9528840297,0.02
 02/26  10:00:00,94.4396353378,19.9885641883,26.4153252397,1.70100056012,4.12243109448,41.7362269337,85.973960605,81.0010765753,4.9528840297,0.02
 02/26  11:00:00,104.783705824,24.7211796692,31.4203817282,2.18839091721,4.12243109448,41.7362269337,105.492094262,100.519210233,4.9528840297,0.02
 02/26  12:00:00,89.4240397767,19.4141658161,22.5986909645,1.07643753931,4.12243109448,41.7362269337,85.6767808527,80.703896823,4.9528840297,0.02
 02/26  13:00:00,103.238854719,24.7211796692,29.8847936937,2.17646004706,4.12243109448,41.7362269337,105.954909932,100.982025902,4.9528840297,0.02
 02/26  14:00:00,91.5946049161,19.7769437354,23.7012952616,1.76668125434,4.12243109448,41.7362269337,86.0526118822,81.0797278525,4.9528840297,0.02
 02/26  15:00:00,100.290952356,24.2677072701,27.6876659755,1.86897629251,4.12243109448,41.7362269337,114.513505791,100.958734286,4.9528840297,8.60188747471
 02/26  16:00:00,93.5328603447,20.1397216546,24.4942293586,2.55897772625,4.12243109448,41.7362269337,86.047075325,81.0741912953,4.9528840297,0.02
 02/26  17:00:00,86.69402918,24.811874149,29.3090194867,2.96974556285,4.12243109448,24.8785346261,106.361197846,101.388313816,4.9528840297,0.02
 02/26  18:00:00,57.3845185297,18.3258320583,18.1833274051,0.0,2.06121554724,15.9888894789,89.6964352945,86.7047048766,2.97173041782,0.02
 02/26  19:00:00,85.0726034858,24.0863183105,25.2417346214,3.0043500974,2.06121554724,15.9888894789,113.582671079,110.590940661,2.97173041782,0.02
 02/26  20:00:00,66.5170806518,18.3258320583,15.5700562867,0.0,2.06121554724,15.9888894789,91.8128848857,88.8211544679,2.97173041782,0.02
 02/26  21:00:00,81.0587171297,23.9276029708,21.026816084,3.27519064076,2.06121554724,15.9888894789,114.993829367,112.00209895,2.97173041782,0.02
 02/26  22:00:00,73.1896574398,19.459513056,16.4385115345,4.45864849729,2.06121554724,15.9888894789,93.1783651327,90.1866347149,2.97173041782,0.02
 02/26  23:00:00,87.828493615,24.834547769,20.8919463866,8.60637177014,2.06121554724,15.9888894789,116.526103621,113.534373203,2.97173041782,0.02
 02/26  24:00:00,79.6143559094,20.1397216546,16.7997673021,9.22958950326,2.06121554724,15.9888894789,93.8164424117,90.8247119939,2.97173041782,0.02
 02/27  01:00:00,96.6615123081,25.1746520683,19.949854147,12.3654231904,4.12243109448,15.9888894789,115.887213703,112.895483285,2.97173041782,0.02
 02/27  02:00:00,84.3397698416,20.1397216546,15.6292700682,10.6833495275,4.12243109448,15.9888894789,93.8054769074,90.8137464895,2.97173041782,0.02
 02/27  03:00:00,98.0780468256,25.1746520683,19.1947101491,14.4471931047,4.12243109448,15.9888894789,116.850456297,113.85872588,2.97173041782,0.02
 02/27  04:00:00,87.549221216,20.1397216546,14.2289711563,12.4352689135,4.12243109448,15.9888894789,94.4681473915,91.4764169737,2.97173041782,0.02
 02/27  05:00:00,126.384757144,29.7561100829,19.3624604732,13.4410643177,12.3672932834,24.9413748627,133.79907093,128.826186901,4.9528840297,0.02
 02/27  06:00:00,158.940495272,29.3097699803,23.0035945348,41.7995021157,12.3672932834,24.9413748627,203.283829908,198.310945878,4.9528840297,0.02
 02/27  07:00:00,206.432841278,30.2557875372,16.1862947925,41.1654823272,24.7345865669,70.7195625826,173.67269383,163.746925771,9.90576805939,0.02
 02/27  08:00:00,213.241718071,30.2888903128,16.3605633396,26.4821253363,37.1018798503,92.3937384068,149.746591216,139.820823157,9.90576805939,0.02
 02/27  09:00:00,216.068713556,30.3003459234,18.3120514665,19.0684815276,37.1018798503,104.434947198,144.570224756,126.038350155,9.90576805939,8.62610654242
 02/27  10:00:00,227.108016489,30.3167108381,21.6540373823,13.273686109,37.1018798503,116.476155989,128.08743421,118.161666151,9.90576805939,0.02
 02/27  11:00:00,225.717848158,30.3950599359,24.2705132345,10.2930943292,37.1018798503,116.476155989,130.704807489,112.162054763,9.90576805939,8.63698466717
 02/27  12:00:00,225.625219958,30.5903582887,27.4097887739,8.40930959234,37.1018798503,116.476155989,117.529800659,107.604032599,9.90576805939,0.02
 02/27  13:00:00,216.094005828,30.7696823028,29.2060882307,6.84255559709,37.1018798503,104.434947198,122.253542933,103.714395056,9.90576805939,8.63337981757
 02/27  14:00:00,228.833906181,30.9193642564,31.3889773881,5.49799271833,37.1018798503,116.476155989,110.783695192,100.857927133,9.90576805939,0.02
 02/27  15:00:00,233.176603106,31.0541322248,33.0243695272,4.14405999176,37.1018798503,116.476155989,116.534081593,97.9913850502,9.90576805939,8.63692848363
 02/27  16:00:00,236.343204085,31.0604902637,33.0242690644,3.25808487497,37.1018798503,116.476155989,106.29364555,96.3678774905,9.90576805939,0.02
 02/27  17:00:00,240.64068381,30.9582203912,32.7572455211,2.70864163662,37.1018798503,116.476155989,114.701696864,96.1658645737,9.90576805939,8.63006423057
 02/27  18:00:00,242.518930428,30.7925444219,29.3761469967,2.68725974141,37.1018798503,116.476155989,107.488565415,97.5627973559,9.90576805939,0.02
 02/27  19:00:00,165.057069455,28.6980078183,22.9552608492,0.0,24.7345865669,47.5788473902,80.8779037011,75.9050196714,4.9528840297,0.02
 02/27  20:00:00,165.233376571,29.1136908508,22.2400059584,0.0,24.7345865669,47.5788473902,88.0378771836,83.0649931539,4.9528840297,0.02
 02/27  21:00:00,141.645819138,27.9422204865,16.6966764879,0.0,12.3672932834,38.6892022431,102.572319919,99.5805895013,2.97173041782,0.02
 02/27  22:00:00,115.597484115,21.8002627056,14.511320506,0.0707669828272,12.3672932834,27.0668015668,95.3616697384,83.7839528868,2.97173041782,8.60598643381
 02/27  23:00:00,86.7144917532,18.7793044574,11.2648404042,0.157503782266,4.12243109448,15.9888894789,79.0844065716,76.0926761538,2.97173041782,0.02
 02/27  24:00:00,95.7467499993,22.9072900728,11.314823363,0.0,4.12243109448,15.9888894789,101.878154506,98.8864240884,2.97173041782,0.02
 02/28  01:00:00,87.2023001929,19.459513056,12.0273362343,1.13706096629,4.12243109448,15.9888894789,82.944882314,79.9531518962,2.97173041782,0.02
 02/28  02:00:00,98.9021408092,23.7235403912,13.1477873933,1.60451078764,4.12243109448,15.9888894789,105.074928926,102.083198509,2.97173041782,0.02
 02/28  03:00:00,94.1251467044,20.1397216546,14.2280723088,4.94947804424,4.12243109448,15.9888894789,85.2991980345,82.3074676167,2.97173041782,0.02
 02/28  04:00:00,111.297175237,25.1746520683,18.0532443744,7.81481621255,4.12243109448,15.9888894789,106.70400575,103.712275332,2.97173041782,0.02
 02/28  05:00:00,132.076107489,29.3026376838,16.4218204757,5.68360555489,12.3672932834,24.9413748627,120.447753418,115.474869389,4.9528840297,0.02
 02/28  06:00:00,170.573588207,29.788507804,21.03347676,38.9317758446,12.3672932834,24.9413748627,190.988561577,186.015677547,4.9528840297,0.02
 02/28  07:00:00,205.782870014,30.2905109051,12.6455201094,30.1133740733,24.7345865669,70.7195625826,172.668294841,162.742526782,9.90576805939,0.02
 02/28  08:00:00,217.646476527,30.3531221697,14.5026597271,19.7545439957,37.1018798503,92.3937384068,145.63022768,135.704459621,9.90576805939,0.02
 02/28  09:00:00,218.679808641,30.3857674596,16.3720084747,13.7849986837,37.1018798503,104.434947198,129.101474752,119.175706693,9.90576805939,0.02
 02/28  10:00:00,225.739107647,30.4594187114,18.9678420461,9.47439540356,37.1018798503,116.476155989,129.808529232,111.271953134,9.90576805939,8.63080803876
 02/28  11:00:00,226.484183336,30.5596649568,20.9039567239,7.90373810183,37.1018798503,116.476155989,116.665021214,106.739253155,9.90576805939,0.02
 02/28  12:00:00,228.022993948,30.5492481695,20.7954368617,7.56836590034,37.1018798503,116.476155989,125.327517048,106.783093269,9.90576805939,8.63865571992
 02/28  13:00:00,220.497593339,30.5553368497,19.7008029827,7.62417051919,37.1018798503,104.434947198,116.902036679,106.97626862,9.90576805939,0.02
 02/28  14:00:00,233.128058187,30.5751139403,19.0612245264,7.9380180492,37.1018798503,116.476155989,125.083896091,106.539278738,9.90576805939,8.63884929379
 02/28  15:00:00,233.410185809,30.5966928868,19.1326180175,7.87526191661,37.1018798503,116.476155989,122.961586013,105.759998247,9.90576805939,7.29581970678
 02/28  16:00:00,228.522563207,30.6311774376,18.3596081341,7.04640744949,37.1018798503,116.476155989,114.921156789,103.655615284,9.90576805939,1.3597734455
 02/28  17:00:00,225.728751207,30.6472765068,17.7682560151,6.88619794713,37.1018798503,116.476155989,112.454003905,102.528235845,9.90576805939,0.02
 02/28  18:00:00,226.594601609,30.6512515893,16.844023139,7.42516753654,37.1018798503,116.476155989,121.541717988,103.01590422,9.90576805939,8.62004570814
 02/28  19:00:00,150.30698881,28.8491652847,17.300618775,0.0,24.7345865669,47.5788473902,85.7741221304,80.8012381007,4.9528840297,0.02
 02/28  20:00:00,151.881455049,29.1514802174,18.1731561285,0.0275490967911,24.7345865669,47.5788473902,91.7263788578,86.7534948281,4.9528840297,0.02
 02/28  21:00:00,127.943665068,27.9422204865,13.4623963465,0.112132398617,12.3672932834,38.6892022431,105.110760232,102.119029814,2.97173041782,0.02
 02/28  22:00:00,111.058790098,23.1246794677,14.4413989564,0.763525265867,12.3672932834,27.0668015668,90.1649587143,87.1732282964,2.97173041782,0.02
 02/28  23:00:00,79.1644658143,18.3258320583,9.31196313771,0.0,4.12243109448,15.9888894789,79.5807729411,76.5890425233,2.97173041782,0.02
 02/28  24:00:00,98.0470777102,24.2677072701,17.2905422098,2.66970018313,4.12243109448,15.9888894789,102.471224846,99.4794944287,2.97173041782,0.02
 03/01  01:00:00,74.9185007133,18.5072210179,11.2787653505,0.33422389321,4.12243109448,15.9888894789,83.3504305636,80.3587001458,2.97173041782,0.02
 03/01  02:00:00,95.6753902399,24.9932631087,20.9840307651,5.96924760507,4.12243109448,15.9888894789,105.146871063,102.155140645,2.97173041782,0.02
 03/01  03:00:00,82.7083240309,20.1397216546,17.5125919791,6.08404019618,4.12243109448,15.9888894789,84.9617804536,81.9700500358,2.97173041782,0.02
 03/01  04:00:00,95.0617212469,25.1746520683,22.4980098516,8.53418444798,4.12243109448,15.9888894789,105.708145541,102.716415123,2.97173041782,0.02
 03/01  05:00:00,110.242436516,28.3956928856,20.7089844884,2.49016292803,12.3672932834,24.9413748627,128.033866046,114.479104936,4.9528840297,8.60187707987
 03/01  06:00:00,147.186842401,29.338266416,26.6407808439,29.8317307282,12.3672932834,24.9413748627,189.664382823,184.691498793,4.9528840297,0.02
 03/01  07:00:00,192.7407773,30.3083810946,20.7545669198,27.7015085649,24.7345865669,70.7195625826,155.15525938,145.229491321,9.90576805939,0.02
 03/01  08:00:00,204.329644879,30.3819543892,21.8642420569,17.5293090152,37.1018798503,92.3937384068,133.769435334,123.843667275,9.90576805939,0.02
 03/01  09:00:00,211.424770397,30.449795705,24.4641572246,11.6511726176,37.1018798503,104.434947198,125.263890048,115.338121989,9.90576805939,0.02
 03/01  10:00:00,224.263836651,30.5662754115,26.4169960117,7.71101906902,37.1018798503,116.476155989,127.523847765,108.986652964,9.90576805939,8.63142674221
 03/01  11:00:00,228.334404693,30.7579370219,28.2598575842,6.28851155581,37.1018798503,116.476155989,113.566989944,103.641221885,9.90576805939,0.02
 03/01  12:00:00,230.9911331,31.0438898871,31.1108575353,5.15207288109,37.1018798503,116.476155989,117.934705098,99.390299429,9.90576805939,8.63863760967
 03/01  13:00:00,223.160929723,31.347221639,33.5359964071,3.90159458205,37.1018798503,104.434947198,105.814541586,95.8887735262,9.90576805939,0.02
 03/01  14:00:00,238.207943711,31.5872863584,35.1744921902,2.9074050427,37.1018798503,116.476155989,111.696340193,93.1518368277,9.90576805939,8.63873530593
 03/01  15:00:00,242.069977339,31.7257952723,37.2588308659,1.90579385779,37.1018798503,116.476155989,100.888237014,90.9624689551,9.90576805939,0.02
 03/01  16:00:00,241.034311886,31.7211784295,37.5083633746,1.56595711125,37.1018798503,116.476155989,108.69801215,90.157233088,9.90576805939,8.63501100258
 03/01  17:00:00,240.362772077,31.5629706523,36.0841350901,1.47959018788,37.1018798503,116.476155989,100.683010467,90.7572424078,9.90576805939,0.02
 03/01  18:00:00,241.467313277,31.3016989718,32.6070000668,1.62737621599,37.1018798503,116.476155989,102.604446243,92.6786781831,9.90576805939,0.02
 03/01  19:00:00,162.65051728,28.6224290851,24.4788330756,0.0,24.7345865669,47.5788473902,86.0007704447,72.4382519536,4.9528840297,8.60963446143
 03/01  20:00:00,165.662586757,29.5293738833,27.1056769163,0.0,24.7345865669,47.5788473902,84.4944013232,79.5215172935,4.9528840297,0.02
 03/01  21:00:00,133.320346468,27.4887480874,18.4760850817,0.0,12.3672932834,38.6892022431,98.9322848696,95.9405544517,2.97173041782,0.02
 03/01  22:00:00,111.29821634,21.4281379816,18.3177729784,0.0,12.3672932834,27.0668015668,82.5345583831,79.5428279653,2.97173041782,0.02
 03/01  23:00:00,79.7177161079,18.3258320583,10.0492241837,0.0,4.12243109448,15.9888894789,77.3553263182,74.3635959004,2.97173041782,0.02
 03/01  24:00:00,97.3892338336,24.0409710706,16.0265434586,0.28773586099,4.12243109448,15.9888894789,99.4190183253,96.4272879075,2.97173041782,0.02
 03/02  01:00:00,80.2589974601,18.3258320583,9.53785998987,0.0,4.12243109448,15.9888894789,80.9169228174,77.9251923996,2.97173041782,0.02
 03/02  02:00:00,97.7529877494,24.1770127903,16.1729536622,1.03553849234,4.12243109448,15.9888894789,103.103999246,100.112268828,2.97173041782,0.02
 03/02  03:00:00,83.2271821132,19.2327768565,11.6739552008,1.39408452929,4.12243109448,15.9888894789,83.9443999894,80.9526695716,2.97173041782,0.02
 03/02  04:00:00,101.291456818,24.7211796692,16.4077673782,4.06893775654,4.12243109448,15.9888894789,104.748425757,101.756695339,2.97173041782,0.02
 03/02  05:00:00,131.329005657,29.7561100829,18.6864224831,4.90647387912,12.3672932834,24.9413748627,118.721306902,113.748422872,4.9528840297,0.02
 03/02  06:00:00,156.090422404,29.343152747,21.1907621408,27.8375020323,12.3672932834,24.9413748627,189.223939132,184.251055103,4.9528840297,0.02
 03/02  07:00:00,199.58162198,30.3278150873,15.1243153919,26.1819583409,24.7345865669,70.7195625826,161.608910176,151.683142117,9.90576805939,0.02
 03/02  08:00:00,210.220399399,30.4321696938,16.9192309984,16.9264874907,37.1018798503,92.3937384068,135.386259378,125.460491318,9.90576805939,0.02
 03/02  09:00:00,216.635107353,30.5200955117,20.0872146091,12.5942702842,37.1018798503,104.434947198,134.844695095,116.311145675,9.90576805939,8.62778136134
 03/02  10:00:00,229.759531398,30.6243189792,23.5906627646,8.5452784093,37.1018798503,116.476155989,119.921569805,109.995801746,9.90576805939,0.02
 03/02  11:00:00,231.649907981,30.7881811411,26.959889973,6.66064634648,37.1018798503,116.476155989,122.643402739,104.100769048,9.90576805939,8.63686563145
 03/02  12:00:00,235.301656896,31.0110385878,29.4722508527,5.0402754538,37.1018798503,116.476155989,109.879643846,99.9538757863,9.90576805939,0.02
 03/02  13:00:00,227.549852853,31.0275724351,30.7453467446,3.77939605718,37.1018798503,104.434947198,117.288771293,98.749589618,9.90576805939,8.63341361523
 03/02  14:00:00,237.639053899,30.9615062483,30.9417384731,3.10404188212,37.1018798503,116.476155989,109.113796654,99.1880285943,9.90576805939,0.02
 03/02  15:00:00,235.002966223,30.9200080973,30.8388941699,2.81819324453,37.1018798503,116.476155989,118.18113662,99.6386074552,9.90576805939,8.63676110515
 03/02  16:00:00,234.630877691,30.8990203425,30.789477573,2.93948515444,37.1018798503,116.476155989,109.560760944,99.6349928845,9.90576805939,0.02
 03/02  17:00:00,234.49255544,30.8852009918,30.215778118,3.17866245696,37.1018798503,116.476155989,118.216469765,99.6806833342,9.90576805939,8.63001837117
 03/02  18:00:00,236.120787076,30.8729125348,28.8576854092,3.31257075639,37.1018798503,116.476155989,109.367500312,99.4417322523,9.90576805939,0.02
 03/02  19:00:00,160.259758656,28.8491652847,24.7353222388,0.0,24.7345865669,47.5788473902,81.7337493842,76.7608653545,4.9528840297,0.02
 03/02  20:00:00,162.72204781,29.378216417,26.3977515553,0.0,24.7345865669,47.5788473902,87.4388252285,82.4659411988,4.9528840297,0.02
 03/02  21:00:00,133.957061345,27.9422204865,20.5193016649,0.0,12.3672932834,38.6892022431,109.442518756,97.8618571017,2.97173041782,8.60893123608
 03/02  22:00:00,108.713924765,21.2467490219,18.4201831416,0.031033179792,12.3672932834,27.0668015668,81.3422922848,78.350561867,2.97173041782,0.02
 03/02  23:00:00,77.8233997981,18.3258320583,12.351124004,0.0,4.12243109448,15.9888894789,77.8288577926,74.8371273748,2.97173041782,0.02
 03/02  24:00:00,91.351040526,24.0409710706,19.0285613001,0.332287488267,4.12243109448,15.9888894789,99.8725420097,96.8808115919,2.97173041782,0.02
 03/03  01:00:00,73.8749780513,18.7793044574,12.5027308031,0.372762181061,4.12243109448,15.9888894789,82.201997207,79.2102667892,2.97173041782,0.02
 03/03  02:00:00,83.8014860099,23.814234871,16.004573077,1.14055635661,4.12243109448,15.9888894789,104.653805661,101.662075244,2.97173041782,0.02
 03/03  03:00:00,75.5078802662,19.4141658161,13.4911038185,1.77728803146,4.12243109448,15.9888894789,84.7797088283,81.7879784105,2.97173041782,0.02
 03/03  04:00:00,81.9188959853,23.5421514316,14.0971493947,1.32028546483,4.12243109448,15.9888894789,106.480432243,103.488701826,2.97173041782,0.02
 03/03  05:00:00,112.162730169,29.1514802174,19.4819589935,3.03977504005,12.3672932834,24.9413748627,119.580863162,114.607979132,4.9528840297,0.02
 03/03  06:00:00,146.606886333,29.8267301939,26.0788088938,30.3644212905,12.3672932834,24.9413748627,189.64904208,184.67615805,4.9528840297,0.02
 03/03  07:00:00,185.709252789,30.3418931717,17.8338527455,24.0828755719,24.7345865669,70.7195625826,156.092678123,146.166910064,9.90576805939,0.02
 03/03  08:00:00,200.849269487,30.4703790469,18.4526162548,17.0012208426,37.1018798503,92.3937384068,135.647443918,125.721675858,9.90576805939,0.02
 03/03  09:00:00,208.610679654,30.5436653806,18.7706682035,15.3740260837,37.1018798503,104.434947198,138.838864865,120.305341941,9.90576805939,8.62775486452
 03/03  10:00:00,219.230749146,30.5820221658,18.9294319851,14.3362795704,37.1018798503,116.476155989,127.352210039,117.42644198,9.90576805939,0.02
 03/03  11:00:00,218.817442319,30.6078925154,18.4451318216,13.4565650222,37.1018798503,116.476155989,133.696830256,115.154339861,9.90576805939,8.63672233537
 03/03  12:00:00,218.914635692,30.6284785108,18.1032249513,12.7077307422,37.1018798503,116.476155989,123.151911304,113.226143245,9.90576805939,0.02
 03/03  13:00:00,206.677221754,30.6471801349,18.760979545,11.9184979462,37.1018798503,104.434947198,130.06450606,111.525481495,9.90576805939,8.63325650512
 03/03  14:00:00,216.262729548,30.6651792513,19.2574356998,11.2474564858,37.1018798503,116.476155989,120.022565771,110.096797712,9.90576805939,0.02
 03/03  15:00:00,217.194719042,30.6793836967,19.3115372689,10.6404265687,37.1018798503,116.476155989,127.241437562,108.698980939,9.90576805939,8.63668856367
 03/03  16:00:00,216.942354115,30.6941365669,19.8402790715,10.0173370317,37.1018798503,116.476155989,117.269433751,107.343665692,9.90576805939,0.02
 03/03  17:00:00,216.964012283,30.7018814447,20.2180028357,9.8318867531,37.1018798503,116.476155989,125.135617518,106.600085261,9.90576805939,8.62976419785
 03/03  18:00:00,221.448029277,30.7075756835,20.2368423517,9.81065874467,37.1018798503,116.476155989,115.959634086,106.033866027,9.90576805939,0.02
 03/03  19:00:00,141.266486903,28.6602184517,18.9356287867,0.0,24.7345865669,47.5788473902,88.0761818709,83.1032978412,4.9528840297,0.02
 03/03  20:00:00,145.896162136,29.6049526165,21.4931555429,0.31447684052,24.7345865669,47.5788473902,93.3791067531,88.4062227234,4.9528840297,0.02
 03/03  21:00:00,119.264701249,27.9422204865,14.5395485781,0.403593465003,12.3672932834,38.6892022431,106.410747302,103.419016885,2.97173041782,0.02
 03/03  22:00:00,102.642538004,22.8979432681,13.6627939401,1.16337979685,12.3672932834,27.0668015668,91.0962555804,88.1045251626,2.97173041782,0.02
 03/03  23:00:00,72.2981843998,18.3258320583,8.53584173076,0.0,4.12243109448,15.9888894789,80.8839208674,77.8921904495,2.97173041782,0.02
 03/03  24:00:00,99.1922833206,25.1746520683,18.3208111958,6.03516717913,4.12243109448,15.9888894789,112.106137724,100.53251344,2.97173041782,8.60189386684
 03/04  01:00:00,87.7599362411,20.1397216546,13.4325512967,6.64334183266,4.12243109448,15.9888894789,84.1998869072,81.2081564894,2.97173041782,0.02
 03/04  02:00:00,105.258493434,25.1746520683,15.4556191193,10.3970451934,4.12243109448,15.9888894789,106.401529815,103.409799397,2.97173041782,0.02
 03/04  03:00:00,92.3359341368,20.1397216546,11.9409153192,9.74723824557,4.12243109448,15.9888894789,86.4603425591,83.4686121413,2.97173041782,0.02
 03/04  04:00:00,109.21683952,25.1746520683,15.1678827912,13.867247563,4.12243109448,15.9888894789,108.822225321,105.830494903,2.97173041782,0.02
 03/04  05:00:00,114.809483587,29.3026376838,14.4352983858,12.1969890655,4.12243109448,16.0517297156,128.878676344,125.886945926,2.97173041782,0.02
 03/04  06:00:00,121.384877596,29.7561100829,15.7425167943,16.8198580704,4.12243109448,16.0517297156,130.117514325,127.125783907,2.97173041782,0.02
 03/04  07:00:00,139.980977768,30.209582482,8.47914148306,20.425951475,4.12243109448,39.6058045677,134.392470547,131.40074013,2.97173041782,0.02
 03/04  08:00:00,200.505005393,30.209582482,13.1827408076,56.1136622256,12.3672932834,65.3531420225,186.904615057,181.931731027,4.9528840297,0.02
 03/04  09:00:00,182.808435078,30.209582482,16.6649939143,42.1269794052,12.3672932834,68.2430321324,168.77605905,163.803175021,4.9528840297,0.02
 03/04  10:00:00,195.347689438,30.2278157093,20.3306960729,28.6341913895,16.4897243779,93.1370602926,148.759709473,140.815095025,7.92461444751,0.02
 03/04  11:00:00,195.631583891,30.2325786004,24.4384837301,22.3788715044,16.4897243779,93.1370602926,141.215771555,133.271157107,7.92461444751,0.02
 03/04  12:00:00,197.719352853,30.2357584782,27.150650208,18.059783788,16.4897243779,93.1370602926,144.695710574,128.156146935,7.92461444751,8.61494919133
 03/04  13:00:00,188.712903531,30.2758712128,29.0775643388,15.0715036646,16.4897243779,83.9857416113,132.434121721,124.489507273,7.92461444751,0.02
 03/04  14:00:00,189.735794016,30.3714921613,31.3323059679,12.6285715638,16.4897243779,83.9857416113,129.912477282,121.967862834,7.92461444751,0.02
 03/04  15:00:00,194.795219187,30.3968403955,33.3913052813,10.4317680717,16.4897243779,83.9857416113,127.480821774,119.536207326,7.92461444751,0.02
 03/04  16:00:00,170.2897072,30.209582482,30.6632908996,0.0,12.3672932834,70.6512738906,66.9986350434,62.0257510137,4.9528840297,0.02
 03/04  17:00:00,169.828856421,30.209582482,30.6325863048,0.0,12.3672932834,70.6512738906,75.4420339612,61.8774156268,4.9528840297,8.61173430471
 03/04  18:00:00,155.711894388,30.209582482,27.4779850979,0.0264119245628,12.3672932834,58.1284167478,72.5249334085,67.5520493788,4.9528840297,0.02
 03/04  19:00:00,119.407905132,27.4887480874,17.6791075381,0.0,12.3672932834,24.9413748627,98.3014031458,93.3285191161,4.9528840297,0.02
 03/04  20:00:00,115.716654337,27.4887480874,13.4977500251,0.0,12.3672932834,24.9413748627,107.406441538,102.433557509,4.9528840297,0.02
 03/04  21:00:00,98.8741168397,27.4887480874,12.5157178072,0.0,4.12243109448,16.0517297156,117.567134768,114.57540435,2.97173041782,0.02
 03/04  22:00:00,87.7411501969,21.9909984699,11.4975401418,0.0,4.12243109448,15.9888894789,99.792230764,96.8005003461,2.97173041782,0.02
 03/04  23:00:00,81.3144668073,18.3258320583,10.952365238,0.0,4.12243109448,15.9888894789,85.7582805542,82.7665501363,2.97173041782,0.02
 03/04  24:00:00,92.9290804936,22.9072900728,12.2267161574,0.0,4.12243109448,15.9888894789,107.461814056,104.470083638,2.97173041782,0.02
 03/05  01:00:00,82.8904191442,19.2327768565,10.9268795257,1.94719514596,2.06121554724,15.9888894789,87.0225688229,84.030838405,2.97173041782,0.02
 03/05  02:00:00,101.55019739,24.7211796692,14.4827863396,5.82061030927,2.06121554724,15.9888894789,110.177608594,107.185878177,2.97173041782,0.02
 03/05  03:00:00,95.2236526863,20.5931940537,13.6882161328,9.78583711677,2.06121554724,15.9888894789,89.5004401394,86.5087097216,2.97173041782,0.02
 03/05  04:00:00,103.503461638,24.7211796692,15.4547816873,9.2561060363,2.06121554724,15.9888894789,112.429762971,109.438032553,2.97173041782,0.02
 03/05  05:00:00,97.8232075927,20.5931940537,14.4007831661,13.2236451489,2.06121554724,15.9888894789,90.9150669918,87.923336574,2.97173041782,0.02
 03/05  06:00:00,105.431402163,24.7211796692,15.0057841747,11.6013574472,2.06121554724,15.9888894789,113.993828078,111.00209766,2.97173041782,0.02
 03/05  07:00:00,91.9679717896,20.5931940537,14.4863417577,15.5460300075,2.06121554724,15.9888894789,92.0497924104,89.0580619926,2.97173041782,0.02
 03/05  08:00:00,89.0831694925,24.7211796692,18.1063045948,10.906941215,2.06121554724,15.9888894789,113.069778785,110.078048367,2.97173041782,0.02
 03/05  09:00:00,104.694930081,20.5931940537,19.2068346862,8.21598757976,4.12243109448,41.7362269337,86.5702029956,81.5973189659,4.9528840297,0.02
 03/05  10:00:00,110.693364084,24.7211796692,23.6846038524,4.52729745687,4.12243109448,41.7362269337,102.365792513,97.392908483,4.9528840297,0.02
 03/05  11:00:00,102.000283878,20.5931940537,23.3851005658,4.09409848814,4.12243109448,41.7362269337,80.1618417732,75.1889577435,4.9528840297,0.02
 03/05  12:00:00,108.404112501,23.3607624719,24.1426760818,0.749602447803,4.12243109448,41.7362269337,95.9979642367,91.025080207,4.9528840297,0.02
 03/05  13:00:00,105.094273201,20.1397216546,26.2815186105,1.31885546437,4.12243109448,41.7362269337,76.8367026478,71.8638186181,4.9528840297,0.02
 03/05  14:00:00,123.975697484,25.1746520683,34.7823495085,1.35553316854,4.12243109448,41.7362269337,93.2744957579,88.3016117282,4.9528840297,0.02
 03/05  15:00:00,110.494425726,20.1412838735,29.0095410215,0.538628013936,4.12243109448,41.7362269337,74.8409534769,69.8680694472,4.9528840297,0.02
 03/05  16:00:00,130.541474344,25.1747085927,37.0259226036,0.363439678442,4.12243109448,41.7362269337,91.0101532714,86.0372692417,4.9528840297,0.02
 03/05  17:00:00,92.811366564,19.8676382152,28.2061689443,0.208771486152,4.12243109448,24.8785346261,75.2472933714,70.2744093417,4.9528840297,0.02
 03/05  18:00:00,82.4992518364,21.0653600623,25.9377221828,0.194374096946,2.06121554724,15.9888894789,87.7262582788,84.734527861,2.97173041782,0.02
 03/05  19:00:00,82.704035428,18.3258320583,17.8856274659,0.0,2.06121554724,15.9888894789,96.1128956034,84.5392796365,2.97173041782,8.60188554903
 03/05  20:00:00,95.1989649377,22.9072900728,20.6120553866,0.0,2.06121554724,15.9888894789,108.235427421,105.243697003,2.97173041782,0.02
 03/05  21:00:00,80.8342357535,18.3258320583,15.6854493765,0.0,2.06121554724,15.9888894789,87.9497580887,84.9580276709,2.97173041782,0.02
 03/05  22:00:00,91.9421692419,22.9072900728,19.239120359,0.0,2.06121554724,15.9888894789,111.673127694,108.681397277,2.97173041782,0.02
 03/05  23:00:00,76.0655907251,18.3258320583,14.5195112465,0.0,2.06121554724,15.9888894789,89.905950403,86.9142199852,2.97173041782,0.02
 03/05  24:00:00,84.9404851257,22.9072900728,16.9653074481,0.0,2.06121554724,15.9888894789,112.717169932,109.725439514,2.97173041782,0.02
 03/06  01:00:00,74.5616924244,18.3258320583,12.8367796463,0.0,4.12243109448,15.9888894789,90.7214420381,87.7297116203,2.97173041782,0.02
 03/06  02:00:00,82.9125017585,22.9072900728,15.9541915268,0.0,4.12243109448,15.9888894789,113.216540215,110.224809797,2.97173041782,0.02
 03/06  03:00:00,71.2625966526,18.3258320583,12.6782482123,0.0,4.12243109448,15.9888894789,91.5844906117,88.5927601939,2.97173041782,0.02
 03/06  04:00:00,88.240942756,24.2677072701,19.714700753,3.07077128991,4.12243109448,15.9888894789,114.276628801,111.284898383,2.97173041782,0.02
 03/06  05:00:00,110.062617514,28.6980078183,21.5438577541,1.94560158542,12.3672932834,24.9413748627,129.89644104,124.923557011,4.9528840297,0.02
 03/06  06:00:00,153.739632439,29.7777851601,30.3495105365,36.8701274622,12.3672932834,24.9413748627,199.635815493,194.662931464,4.9528840297,0.02
 03/06  07:00:00,188.367990664,30.2697295505,27.5160673335,26.2536314603,24.7345865669,70.7195625826,163.984044078,154.058276019,9.90576805939,0.02
 03/06  08:00:00,205.659476515,30.3091327358,29.8051729865,15.3345741252,37.1018798503,92.3937384068,140.70586235,130.780094291,9.90576805939,0.02
 03/06  09:00:00,217.38637566,30.3401292309,32.2658486412,12.5263190272,37.1018798503,104.434947198,133.661801622,123.736033563,9.90576805939,0.02
 03/06  10:00:00,230.150928546,30.3744042684,35.1699453591,10.3108988148,37.1018798503,116.476155989,137.887856235,119.350777939,9.90576805939,8.63131023719
 03/06  11:00:00,234.196502309,30.4520941218,41.7307328451,7.71729851641,37.1018798503,116.476155989,123.175595863,113.249827804,9.90576805939,0.02
 03/06  12:00:00,238.367711139,30.6207968461,48.1497375874,5.30062016712,37.1018798503,116.476155989,126.487462932,107.943436093,9.90576805939,8.63825877973
 03/06  13:00:00,226.916863216,30.6820828478,50.3128294802,3.66715948606,37.1018798503,104.434947198,119.356809586,106.087685344,9.90576805939,3.3633561826
 03/06  14:00:00,241.747791554,30.9728440952,54.215568679,2.26282721369,37.1018798503,116.476155989,117.33179003,102.13461138,9.90576805939,5.29141059094
 03/06  15:00:00,246.085195816,31.21002189,59.0604243734,1.51836164249,37.1018798503,116.476155989,117.00466052,98.4622807101,9.90576805939,8.63661175022
 03/06  16:00:00,249.965642985,31.4071448878,63.2588593531,1.00352882957,37.1018798503,116.476155989,105.158850539,95.2330824795,9.90576805939,0.02
 03/06  17:00:00,251.04869247,31.4471760816,64.610645503,0.695307884924,37.1018798503,116.476155989,112.481773431,93.9462171707,9.90576805939,8.62978820077
 03/06  18:00:00,248.438034319,31.3277899564,59.7718071154,0.694951149138,37.1018798503,116.476155989,104.74170717,94.8159391106,9.90576805939,0.02
 03/06  19:00:00,159.937239359,28.9625333845,43.8512453681,0.0,24.7345865669,47.5788473902,77.297405595,72.3245215653,4.9528840297,0.02
 03/06  20:00:00,160.496487285,29.5293738833,43.8436483118,0.0,24.7345865669,47.5788473902,84.0293199031,79.0564358734,4.9528840297,0.02
 03/06  21:00:00,130.553476135,28.3956928856,36.291251161,0.0,12.3672932834,38.6892022431,98.9641894156,95.9724589978,2.97173041782,0.02
 03/06  22:00:00,88.2551118737,15.1141380457,19.2305016843,0.0,12.3672932834,27.0668015668,61.5390951886,58.5473647707,2.97173041782,0.02
 03/06  23:00:00,80.5914789439,20.1490684594,25.7326096661,0.00359095277791,4.12243109448,15.9888894789,81.5197478535,78.5280174356,2.97173041782,0.02
 03/06  24:00:00,61.7607485204,12.365263237,14.8796883663,0.0,4.12243109448,15.9888894789,53.7046724805,50.7129420627,2.97173041782,0.02
 03/07  01:00:00,76.4790634344,19.4688598607,22.3039936823,0.0,4.12243109448,15.9888894789,90.1139852741,87.1222548563,2.97173041782,0.02
 03/07  02:00:00,61.7134945582,11.9024440331,15.3190551965,0.0,4.12243109448,15.9888894789,50.1418042396,47.1500738218,2.97173041782,0.02
 03/07  03:00:00,84.6734885067,22.4351240643,27.4405720817,0.0439791629553,4.12243109448,15.9888894789,106.146823501,94.5732080822,2.97173041782,8.60188500049
 03/07  04:00:00,71.0097056286,18.3258320583,17.8208106325,0.0,4.12243109448,15.9888894789,83.1050376604,80.1133072425,2.97173041782,0.02
 03/07  05:00:00,115.805620743,29.5142581367,34.0610532057,0.112537432597,12.3672932834,24.9413748627,115.367101627,110.394217597,4.9528840297,0.02
 03/07  06:00:00,131.612921695,29.3614980188,35.9422971151,14.1913546802,12.3672932834,24.9413748627,185.043062707,180.070178678,4.9528840297,0.02
 03/07  07:00:00,181.345794686,30.3482422041,36.658982469,11.122817204,24.7345865669,70.7195625826,150.354915756,140.429147697,9.90576805939,0.02
 03/07  08:00:00,208.152790658,30.5617407204,42.7795472028,4.60090707935,37.1018798503,92.3937384068,128.377477441,118.451709382,9.90576805939,0.02
 03/07  09:00:00,225.84967894,30.7241712563,50.6232495488,2.24821509172,37.1018798503,104.434947198,119.633282719,109.70751466,9.90576805939,0.02
 03/07  10:00:00,246.045712745,31.1287750755,59.343943266,1.27726943643,37.1018798503,116.476155989,121.657019916,103.120008471,9.90576805939,8.63124338617
 03/07  11:00:00,254.851069095,31.638901764,68.2535556523,0.662281349674,37.1018798503,116.476155989,107.305675164,97.3799071047,9.90576805939,0.02
 03/07  12:00:00,262.261671965,32.1560496869,75.4085974784,0.400428658445,37.1018798503,116.476155989,111.354406803,92.8102819622,9.90576805939,8.63835678178
 03/07  13:00:00,257.035434487,32.7439047584,81.8843020701,0.152482579791,37.1018798503,104.434947198,98.7861111497,88.8603430903,9.90576805939,0.02
 03/07  14:00:00,272.661681598,33.3040383139,85.0248578953,0.0361928294441,37.1018798503,116.476155989,101.71353324,83.171008339,9.90576805939,8.63675684182
 03/07  15:00:00,273.206012518,33.7024699457,85.2071996158,0.0,37.1018798503,116.476155989,93.3704703711,83.4447023117,9.90576805939,0.02
 03/07  16:00:00,270.276754508,33.754140467,82.2264649889,0.0,37.1018798503,116.476155989,102.727382177,84.1868805081,9.90576805939,8.63473360915
 03/07  17:00:00,266.285377422,33.5241386307,78.4657182198,0.0,37.1018798503,116.476155989,94.8316542012,84.9058861418,9.90576805939,0.02
 03/07  18:00:00,258.230510754,33.1017935427,70.8343650703,0.0,37.1018798503,116.476155989,96.6688992333,86.7431311739,9.90576805939,0.02
 03/07  19:00:00,166.984528913,29.3933321636,50.4677251035,0.0,24.7345865669,47.5788473902,79.8598269047,66.2981296831,4.9528840297,8.60881319192
 03/07  20:00:00,161.728357969,29.3026376838,45.3022605282,0.0,24.7345865669,47.5788473902,78.2737436094,73.3008595797,4.9528840297,0.02
 03/07  21:00:00,137.681952928,29.0759014842,42.7395297989,0.0,12.3672932834,38.6892022431,93.3843118875,90.3925814697,2.97173041782,0.02
 03/07  22:00:00,95.9848324306,16.1117773237,25.9625895924,0.0,12.3672932834,27.0668015668,56.4018639953,53.4101335775,2.97173041782,0.02
 03/07  23:00:00,83.4654825162,20.6118876632,28.1235840466,0.0,4.12243109448,15.9888894789,84.536160086,81.5444296682,2.97173041782,0.02
 03/07  24:00:00,69.1790138235,13.735027239,20.9043887291,0.0,4.12243109448,15.9888894789,58.2036948655,55.2119644477,2.97173041782,0.02
 03/08  01:00:00,80.7481855833,19.6955960603,26.3463803188,0.0,4.12243109448,15.9888894789,84.8117242387,81.8199938209,2.97173041782,0.02
 03/08  02:00:00,63.2060172475,11.7210550735,16.992967535,0.0,4.12243109448,15.9888894789,49.9288073846,46.9370769667,2.97173041782,0.02
 03/08  03:00:00,80.5973827124,19.6955960603,26.1955773881,0.0,4.12243109448,15.9888894789,84.7823772043,81.7906467865,2.97173041782,0.02
 03/08  04:00:00,62.18901464,11.5396661139,16.1573538208,0.0,4.12243109448,15.9888894789,49.4537500387,46.4620196209,2.97173041782,0.02
 03/08  05:00:00,122.471383144,29.0759014842,41.2777101575,0.0,12.3672932834,24.9413748627,110.440074543,105.467190513,4.9528840297,0.02
 03/08  06:00:00,136.961260159,29.9439720776,48.289532518,6.60998401985,12.3672932834,24.9413748627,179.174673667,174.201789637,4.9528840297,0.02
 03/08  07:00:00,187.942923254,30.4530229628,50.4303600965,3.84378760528,24.7345865669,70.7195625826,145.8170208,135.891252741,9.90576805939,0.02
 03/08  08:00:00,214.538536587,30.8432401592,51.2063538062,2.27833832077,37.1018798503,92.3937384068,126.629530296,116.703762237,9.90576805939,0.02
 03/08  09:00:00,229.875596245,31.0544607701,55.7288542321,0.838248588117,37.1018798503,104.434947198,127.328364617,108.795054303,9.90576805939,8.62754225465
 03/08  10:00:00,248.831724495,31.4538514302,62.8200216851,0.262153219857,37.1018798503,116.476155989,112.613816749,102.68804869,9.90576805939,0.02
 03/08  11:00:00,252.75302681,31.5980960691,66.7230875994,0.135487227128,37.1018798503,116.476155989,118.39442737,99.8531447346,9.90576805939,8.63551457557
 03/08  12:00:00,256.107684292,31.7259069663,69.9978054893,0.0873929621234,37.1018798503,116.476155989,108.553123832,98.6273557724,9.90576805939,0.02
 03/08  13:00:00,246.719926722,32.4096826636,72.0137606383,0.0417278670119,37.1018798503,104.434947198,112.143075799,93.6041272243,9.90576805939,8.6331805154
 03/08  14:00:00,257.479215484,32.9432865325,70.2353133552,0.00403156241316,37.1018798503,116.476155989,99.0173355687,89.0915675093,9.90576805939,0.02
 03/08  15:00:00,256.956069083,33.2920948827,68.5607181792,0.0,37.1018798503,116.476155989,105.197143024,86.6548986063,9.90576805939,8.63647635786
 03/08  16:00:00,264.733693673,33.3462981207,69.5369318781,0.0,37.1018798503,116.476155989,94.8911019536,84.9653338942,9.90576805939,0.02
 03/08  17:00:00,267.218324293,33.1377666695,67.1295827173,0.0,37.1018798503,116.476155989,103.624478501,85.088946849,9.90576805939,8.62976359278
 03/08  18:00:00,261.981431545,32.7479216301,61.2715601792,0.0,37.1018798503,116.476155989,96.6426398527,86.7168717933,9.90576805939,0.02
 03/08  19:00:00,174.51015802,29.3933321636,43.6292303129,0.0,24.7345865669,47.5788473902,71.4720948853,66.4992108556,4.9528840297,0.02
 03/08  20:00:00,170.765457994,29.3026376838,40.1979647196,0.0,24.7345865669,47.5788473902,78.3369110083,73.3640269786,4.9528840297,0.02
 03/08  21:00:00,146.758678045,28.8491652847,36.6493078549,0.0,12.3672932834,38.6892022431,101.687539528,90.1079605525,2.97173041782,8.60784855737
 03/08  22:00:00,102.461440393,16.0210828439,23.4208814968,0.0,12.3672932834,27.0668015668,55.9977862182,53.0060558004,2.97173041782,0.02
 03/08  23:00:00,91.1332075793,20.1584152641,23.7971016127,0.0,4.12243109448,15.9888894789,83.9929659685,81.0012355507,2.97173041782,0.02
 03/08  24:00:00,69.1773713626,12.8280824408,15.0488596685,0.0,4.12243109448,15.9888894789,57.8718267623,54.8800963445,2.97173041782,0.02
 03/09  01:00:00,84.8160801722,20.6025408585,25.2741758492,0.0,4.12243109448,15.9888894789,82.6383731022,79.6466426843,2.97173041782,0.02
 03/09  02:00:00,60.7595397112,11.9117908379,10.7194423291,0.0,4.12243109448,15.9888894789,53.9606828092,50.9689523913,2.97173041782,0.02
 03/09  03:00:00,90.8073900566,24.1165498037,23.2158146964,0.0,4.12243109448,15.9888894789,103.464192254,100.472461836,2.97173041782,0.02
 03/09  04:00:00,79.025006814,19.2327768565,16.8923877552,0.0171383402901,4.12243109448,15.9888894789,81.3905166589,78.398786241,2.97173041782,0.02
 03/09  05:00:00,115.16884197,29.000322751,23.7978817947,0.0612582764173,12.3672932834,24.9413748627,114.014820613,109.041936584,4.9528840297,0.02
 03/09  06:00:00,134.21105162,29.903918372,29.859656362,13.2604622293,12.3672932834,24.9413748627,183.148658933,178.175774903,4.9528840297,0.02
 03/09  07:00:00,173.220687051,30.3779307704,24.6130592059,9.81692622951,24.7345865669,70.7195625826,149.784206506,139.858438447,9.90576805939,0.02
 03/09  08:00:00,196.129204722,30.7070420224,25.4521602255,5.70007119355,37.1018798503,92.3937384068,129.897045146,119.971277087,9.90576805939,0.02
 03/09  09:00:00,208.728772106,30.7818835509,24.4567433159,5.22589086209,37.1018798503,104.434947198,132.903216176,114.369947651,9.90576805939,8.62750046522
 03/09  10:00:00,221.132459543,30.8386258632,24.7101783748,4.44305285325,37.1018798503,116.476155989,121.05478644,111.129018381,9.90576805939,0.02
 03/09  11:00:00,220.725832512,31.0139577704,26.0722434154,2.91908367662,37.1018798503,116.476155989,124.332186944,105.789955601,9.90576805939,8.63646328415
 03/09  12:00:00,222.36863059,31.3946895997,28.7674982654,2.00831029564,37.1018798503,116.476155989,110.489548956,100.563780897,9.90576805939,0.02
 03/09  13:00:00,211.578331914,31.8018056995,31.1702003904,1.42015664279,37.1018798503,104.434947198,115.038219454,96.4993134673,9.90576805939,8.63313792752
 03/09  14:00:00,223.473205047,32.0666379469,32.0918198045,1.26487639208,37.1018798503,116.476155989,103.816934993,93.891166934,9.90576805939,0.02
 03/09  15:00:00,225.530275094,32.2209284322,32.8160725719,1.15903415305,37.1018798503,116.476155989,110.516270658,91.9741086299,9.90576805939,8.63639396824
 03/09  16:00:00,226.817317154,32.1968572912,33.1123004601,1.09833637942,37.1018798503,116.476155989,101.181870821,91.2561027613,9.90576805939,0.02
 03/09  17:00:00,227.197799409,31.9802069277,31.7031184221,1.14863744169,37.1018798503,116.476155989,110.302347186,91.7668532771,9.90576805939,8.6297258494
 03/09  18:00:00,227.21737627,31.6540406694,28.4821294387,1.3736361172,37.1018798503,116.476155989,103.48694179,93.5611737302,9.90576805939,0.02
 03/09  19:00:00,154.512389136,28.8491652847,22.0174738533,0.0,24.7345865669,47.5788473902,78.1965617846,73.2236777549,4.9528840297,0.02
 03/09  20:00:00,157.60381815,29.5293738833,23.1454948033,0.0,24.7345865669,47.5788473902,85.5882074579,80.6153234282,4.9528840297,0.02
 03/09  21:00:00,128.983666709,27.9422204865,16.2233764279,0.00447539507949,12.3672932834,38.6892022431,100.235092065,97.2433616472,2.97173041782,0.02
 03/09  22:00:00,107.213894311,21.9816516652,14.6047388651,0.0343608638751,12.3672932834,27.0668015668,84.8596492722,81.8679188544,2.97173041782,0.02
 03/09  23:00:00,77.7423348771,18.3258320583,8.3064322818,0.0,4.12243109448,15.9888894789,78.0059501398,75.014219722,2.97173041782,0.02
 03/09  24:00:00,96.4334468539,24.1770127903,14.4143358382,0.40821753661,4.12243109448,15.9888894789,100.107965568,97.1162351498,2.97173041782,0.02
 03/10  01:00:00,82.1233265266,19.0060406569,10.0648486557,0.534230297277,4.12243109448,15.9888894789,82.2452065725,79.2534761547,2.97173041782,0.02
 03/10  02:00:00,96.2929952048,24.1770127903,13.3534706971,1.7375425608,4.12243109448,15.9888894789,111.859847471,100.286241918,2.97173041782,8.60187513463
 03/10  03:00:00,88.4912453702,20.1397216546,12.6434749941,3.48679984824,4.12243109448,15.9888894789,84.569193187,81.5774627691,2.97173041782,0.02
 03/10  04:00:00,104.59292494,25.1746520683,15.6559599087,6.07654310179,4.12243109448,15.9888894789,106.295885273,103.304154855,2.97173041782,0.02
 03/10  05:00:00,128.5493314,29.3026376838,14.8911989101,4.62981710891,12.3672932834,24.9413748627,119.636824637,114.663940608,4.9528840297,0.02
 03/10  06:00:00,163.992636238,29.8000913626,20.6971243881,33.308886501,12.3672932834,24.9413748627,189.084766399,184.111882369,4.9528840297,0.02
 03/10  07:00:00,198.361068097,30.304936108,12.4302620468,25.8654521791,24.7345865669,70.7195625826,170.546970643,160.621202584,9.90576805939,0.02
 03/10  08:00:00,211.483586705,30.4070217699,14.1598118293,16.6602873136,37.1018798503,92.3937384068,143.27781457,133.35204651,9.90576805939,0.02
