Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,214.649257306,30.494155651,16.5412993056,11.311824247,37.1018798503,104.434947198,126.159812439,116.23404438,9.90576805939,0.02
 03/10  10:00:00,225.367723795,30.5843419506,18.9112963654,7.97254087432,37.1018798503,116.476155989,128.41980281,109.88294229,9.90576805939,8.63109246
 03/10  11:00:00,226.303095386,30.6392787538,21.4166122009,7.09681847199,37.1018798503,116.476155989,117.370292778,107.444524719,9.90576805939,0.02
 03/10  12:00:00,227.51973948,30.6760737962,22.6486360795,6.31692122389,37.1018798503,116.476155989,124.323137079,105.779181281,9.90576805939,8.63818773861
 03/10  13:00:00,217.992645445,30.6970851402,23.2390756496,6.02378586171,37.1018798503,104.434947198,114.953017645,105.027249586,9.90576805939,0.02
 03/10  14:00:00,229.255202697,30.7297629407,24.1565079438,5.48201313878,37.1018798503,116.476155989,122.522103091,103.978187056,9.90576805939,8.63814797613
 03/10  15:00:00,229.454591856,30.7669827561,24.574735839,5.10352065982,37.1018798503,116.476155989,112.930622434,103.004854374,9.90576805939,0.02
 03/10  16:00:00,229.150405198,30.7857690038,24.182995631,5.16129261857,37.1018798503,116.476155989,121.102235858,102.561897304,9.90576805939,8.63457049392
 03/10  17:00:00,229.919140238,30.7870967257,23.3438284443,5.58601045552,37.1018798503,116.476155989,112.552129712,102.626361653,9.90576805939,0.02
 03/10  18:00:00,229.882462293,30.7836441199,22.4075771026,6.07171272248,37.1018798503,116.476155989,121.140091054,102.614651639,9.90576805939,8.61967135538
 03/10  19:00:00,157.012627245,28.8491652847,20.677611927,0.00424121906898,24.7345865669,47.5788473902,84.8445055559,79.8716215262,4.9528840297,0.02
 03/10  20:00:00,159.242861076,29.3026376838,21.5911498794,0.00391695276276,24.7345865669,47.5788473902,90.3564518933,85.3835678636,4.9528840297,0.02
 03/10  21:00:00,132.171890328,27.9422204865,15.9291945143,0.0775285596648,12.3672932834,38.6892022431,103.624347744,100.632617326,2.97173041782,0.02
 03/10  22:00:00,108.462988988,22.1328091316,15.4720535445,0.426899769532,12.3672932834,27.0668015668,86.7755147476,83.7837843298,2.97173041782,0.02
 03/10  23:00:00,75.9892514149,18.3258320583,9.70924199337,0.0,4.12243109448,15.9888894789,79.4390092905,76.4472788726,2.97173041782,0.02
 03/10  24:00:00,91.4874667295,24.0409710706,15.4864299951,1.68845066139,4.12243109448,15.9888894789,102.07261,99.0808795823,2.97173041782,0.02
 03/11  01:00:00,72.9715089525,18.3258320583,8.32600431757,0.0,4.12243109448,15.9888894789,83.0877099672,80.0959795493,2.97173041782,0.02
 03/11  02:00:00,97.6058800783,25.0839575885,17.0116771773,5.98900477286,4.12243109448,15.9888894789,105.640774528,102.64904411,2.97173041782,0.02
 03/11  03:00:00,86.9901907713,20.1397216546,12.9807262484,6.73508671514,4.12243109448,15.9888894789,85.7337178893,82.7419874715,2.97173041782,0.02
 03/11  04:00:00,104.137163393,25.1746520683,15.6162545794,10.4244546181,4.12243109448,15.9888894789,108.202164013,105.210433595,2.97173041782,0.02
 03/11  05:00:00,111.724006267,29.3026376838,14.5841648184,9.61740073329,4.12243109448,16.0517297156,127.937496023,124.945765606,2.97173041782,0.02
 03/11  06:00:00,118.868952659,29.7561100829,15.535054963,14.6024791923,4.12243109448,16.0517297156,130.551379917,127.559649499,2.97173041782,0.02
 03/11  07:00:00,130.73151759,30.209582482,8.62338881816,18.5128750124,4.12243109448,39.6058045677,134.920272736,131.928542318,2.97173041782,0.02
 03/11  08:00:00,198.664699173,30.2131286096,12.0895963764,53.5682197523,12.3672932834,65.3531420225,191.37800131,186.40511728,4.9528840297,0.02
 03/11  09:00:00,192.981218175,30.2131095814,12.4051601036,44.8887308842,12.3672932834,68.2430321324,194.896867345,181.333697088,4.9528840297,8.61028622732
 03/11  10:00:00,212.376255553,30.2388359939,12.736057949,36.9017033364,16.4897243779,93.1370602926,174.380380574,166.435766127,7.92461444751,0.02
 03/11  11:00:00,210.612329693,30.2415451405,13.3382684324,34.4837340116,16.4897243779,93.1370602926,167.835084947,159.890470499,7.92461444751,0.02
 03/11  12:00:00,209.017569659,30.2417439746,13.6084085949,32.8392675958,16.4897243779,93.1370602926,164.442366541,156.497752093,7.92461444751,0.02
 03/11  13:00:00,198.290078671,30.2420502891,13.9067833753,31.5120128741,16.4897243779,83.9857416113,161.725223041,153.780608593,7.92461444751,0.02
 03/11  14:00:00,200.742162117,30.2431305275,14.5156885076,30.4280620271,16.4897243779,83.9857416113,166.679575903,150.142869099,7.92461444751,8.61209235614
 03/11  15:00:00,203.44591562,30.2440212489,15.1523812593,29.4368800695,16.4897243779,83.9857416113,154.241019631,146.296405184,7.92461444751,0.02
 03/11  16:00:00,157.668945879,30.209582482,12.1745407364,3.20969715003,12.3672932834,70.6512738906,98.2610593242,93.2881752945,4.9528840297,0.02
 03/11  17:00:00,160.46866823,30.209582482,12.0775031844,6.08746681618,12.3672932834,70.6512738906,97.6899289704,92.7170449407,4.9528840297,0.02
 03/11  18:00:00,150.047185369,30.209582482,11.758257076,7.7987216522,12.3672932834,58.1284167478,101.59627231,96.6233882807,4.9528840297,0.02
 03/11  19:00:00,126.114771621,28.2445354192,11.2649410964,2.63719714423,12.3672932834,24.9413748627,110.135188318,105.162304288,4.9528840297,0.02
 03/11  20:00:00,134.568376113,29.3026376838,12.4476894943,7.65243579682,12.3672932834,24.9413748627,115.223942643,110.251058613,4.9528840297,0.02
 03/11  21:00:00,127.407050451,29.7561100829,13.9038127795,14.1996239613,4.12243109448,16.0517297156,123.860034034,120.868303616,2.97173041782,0.02
 03/11  22:00:00,111.133931078,23.8048880663,11.9005290861,12.9074869597,4.12243109448,15.9888894789,102.814575253,99.8228448353,2.97173041782,0.02
 03/11  23:00:00,107.997763413,20.5931940537,12.1910554393,17.9360529126,4.12243109448,15.9888894789,88.1761359716,85.1844055537,2.97173041782,0.02
 03/11  24:00:00,114.773048996,24.7211796692,12.0299813652,15.2343698597,4.12243109448,15.9888894789,111.064314106,108.072583688,2.97173041782,0.02
 03/12  01:00:00,109.228396279,20.5931940537,9.97122782513,21.8703589115,2.06121554724,15.9888894789,90.7657602297,87.7740298119,2.97173041782,0.02
 03/12  02:00:00,117.836503703,24.7211796692,7.14599618332,18.9707201509,2.06121554724,15.9888894789,115.03829734,112.046566922,2.97173041782,0.02
 03/12  03:00:00,115.166162539,20.5931940537,7.04799967721,26.5153111784,2.06121554724,15.9888894789,101.936891102,90.3632748439,2.97173041782,8.60188584005
 03/12  04:00:00,121.189670657,24.7211796692,6.49414417828,22.1168708441,2.06121554724,15.9888894789,117.560242316,114.568511898,2.97173041782,0.02
 03/12  05:00:00,116.942819018,20.5931940537,8.43437739968,29.4065504197,2.06121554724,15.9888894789,94.8824524598,91.890722042,2.97173041782,0.02
 03/12  06:00:00,121.320842574,24.7211796692,8.78037720492,24.7758578863,2.06121554724,15.9888894789,119.829357689,116.837627271,2.97173041782,0.02
 03/12  07:00:00,109.199127639,20.5931940537,8.89291868729,32.3118025951,2.06121554724,15.9888894789,96.899593311,93.9078628932,2.97173041782,0.02
 03/12  08:00:00,132.097158679,24.7211796692,8.36431841565,20.8944928256,4.12243109448,41.7362269337,115.084767141,110.111883111,4.9528840297,0.02
 03/12  09:00:00,124.501009773,20.5931940537,10.4557869511,24.2300228039,4.12243109448,41.7362269337,90.9241479653,85.9512639356,4.9528840297,0.02
 03/12  10:00:00,125.648453302,24.7211796692,13.6775209238,17.8733801575,4.12243109448,41.7362269337,111.510000573,106.537116543,4.9528840297,0.02
 03/12  11:00:00,117.573553284,20.5931940537,14.3046781785,20.1216305654,4.12243109448,41.7362269337,89.2453488802,84.2724648505,4.9528840297,0.02
 03/12  12:00:00,124.28026706,24.7211796692,17.0770516906,14.4509241067,4.12243109448,41.7362269337,108.840886407,103.868002377,4.9528840297,0.02
 03/12  13:00:00,116.68103987,20.5931940537,16.3781737701,15.9235050209,4.12243109448,41.7362269337,87.0997708734,82.1268868437,4.9528840297,0.02
 03/12  14:00:00,124.717285973,24.7211796692,18.7132367999,11.7055203452,4.12243109448,41.7362269337,106.905417006,101.932532976,4.9528840297,0.02
 03/12  15:00:00,115.609778855,20.5931940537,17.5202022641,13.0084237865,4.12243109448,41.7362269337,85.9487178947,80.975833865,4.9528840297,0.02
 03/12  16:00:00,107.36366206,24.7211796692,19.835774243,10.066401828,4.12243109448,24.8785346261,105.994147699,101.021263669,4.9528840297,0.02
 03/12  17:00:00,91.0064419701,20.5931940537,18.0281329799,15.2394698708,2.06121554724,15.9888894789,89.0150391343,86.0233087164,2.97173041782,0.02
 03/12  18:00:00,98.0281424957,24.7211796692,19.4757945571,12.8983548894,2.06121554724,15.9888894789,112.76264499,109.770914572,2.97173041782,0.02
 03/12  19:00:00,105.685008115,20.5931940537,17.4178086409,17.3485494754,2.06121554724,15.9888894789,91.6321504783,88.6404200604,2.97173041782,0.02
 03/12  20:00:00,112.508190554,24.7211796692,18.1271591518,14.9716359047,2.06121554724,15.9888894789,114.785700702,111.793970284,2.97173041782,0.02
 03/12  21:00:00,105.238736284,20.5931940537,16.0394889635,20.1408992384,2.06121554724,15.9888894789,93.0337535645,90.0420231467,2.97173041782,0.02
 03/12  22:00:00,112.39418628,24.7211796692,17.954109325,16.713782884,2.06121554724,15.9888894789,115.99548108,113.003750662,2.97173041782,0.02
 03/12  23:00:00,108.838319287,20.5931940537,16.9646482882,21.5584146607,2.06121554724,15.9888894789,93.4531441464,90.4614137286,2.97173041782,0.02
 03/12  24:00:00,116.026393019,24.7211796692,18.5467911899,17.5966491519,2.06121554724,15.9888894789,116.182992666,113.191262249,2.97173041782,0.02
 03/13  01:00:00,110.689542275,20.5931940537,16.5561422099,21.9463593378,4.12243109448,15.9888894789,93.1521439242,90.1604135064,2.97173041782,0.02
 03/13  02:00:00,115.585157692,24.7211796692,17.8625479043,17.7076143407,4.12243109448,15.9888894789,115.709032703,112.717302285,2.97173041782,0.02
 03/13  03:00:00,109.471980523,20.5931940537,15.9562216291,22.7606514517,4.12243109448,15.9888894789,93.4865705777,90.4948401599,2.97173041782,0.02
 03/13  04:00:00,137.382586477,29.3026376838,19.6123605951,14.536798645,12.3672932834,24.9413748627,132.636124688,127.663240659,4.9528840297,0.02
 03/13  05:00:00,191.467619064,29.7561100829,26.1980613973,62.9901848704,12.3672932834,24.9413748627,203.151497002,198.178612973,4.9528840297,0.02
 03/13  06:00:00,227.708060618,30.209582482,18.0636545279,51.0174774887,24.7345865669,70.7195625826,168.618578859,158.692810799,9.90576805939,0.02
 03/13  07:00:00,235.007607276,30.2126104815,18.5987936927,35.8943242692,37.1018798503,92.3937384068,154.836492301,136.321742612,9.90576805939,8.60898162886
 03/13  08:00:00,233.529829065,30.2206716777,19.5481848472,28.4174705421,37.1018798503,104.434947198,137.361054246,127.435286186,9.90576805939,0.02
 03/13  09:00:00,239.680434322,30.227202625,21.0542749808,22.613590433,37.1018798503,116.476155989,131.829813286,121.904045227,9.90576805939,0.02
 03/13  10:00:00,233.158441236,30.2342779425,23.9575970276,16.6658202317,37.1018798503,116.476155989,135.441940267,116.899897786,9.90576805939,8.63627442148
 03/13  11:00:00,228.696655901,30.2430697098,28.1070372238,12.2379797032,37.1018798503,116.476155989,130.094376918,111.550584062,9.90576805939,8.63802479744
 03/13  12:00:00,215.885439848,30.3247033213,32.2399736873,9.487862857,37.1018798503,104.434947198,116.548359342,106.622591282,9.90576805939,0.02
 03/13  13:00:00,228.337013977,30.5197888363,36.1640087983,7.32439395024,37.1018798503,116.476155989,120.911425909,102.367595469,9.90576805939,8.63806238067
 03/13  14:00:00,232.359393421,30.6540560446,37.8516372666,5.27475815151,37.1018798503,116.476155989,109.039832038,99.1140639789,9.90576805939,0.02
 03/13  15:00:00,230.241162316,30.7675422324,38.1684883002,3.52879764742,37.1018798503,116.476155989,115.589835318,97.0496103992,9.90576805939,8.63445685966
 03/13  16:00:00,229.402798022,30.7963864358,38.3257657704,2.62189609252,37.1018798503,116.476155989,105.907363446,95.9815953864,9.90576805939,0.02
 03/13  17:00:00,230.137881075,30.7755873401,36.9421366259,2.17554783955,37.1018798503,116.476155989,105.673298811,95.7475307515,9.90576805939,0.02
 03/13  18:00:00,139.456732387,28.8491652847,28.211579757,0.0,24.7345865669,47.5788473902,77.0537327195,72.0808486898,4.9528840297,0.02
 03/13  19:00:00,153.057714919,28.9625333845,24.9078330296,0.0,24.7345865669,47.5788473902,94.2171023417,80.6547582411,4.9528840297,8.60946007093
 03/13  20:00:00,131.56940032,28.3956928856,20.0678415118,0.0,12.3672932834,38.6892022431,101.61262718,98.6208967626,2.97173041782,0.02
 03/13  21:00:00,104.05836275,21.074706867,12.4586444732,0.0,12.3672932834,27.0668015668,86.4392672345,83.4475368166,2.97173041782,0.02
 03/13  22:00:00,77.4083337586,18.3258320583,10.0747964398,0.0,4.12243109448,15.9888894789,79.0609190226,76.0691886047,2.97173041782,0.02
 03/13  23:00:00,87.8622197387,22.9072900728,12.0048646826,0.0,4.12243109448,15.9888894789,101.686306947,98.6945765296,2.97173041782,0.02
 03/13  24:00:00,76.2684765608,18.3258320583,9.76656876399,0.0,4.12243109448,15.9888894789,83.1737808845,80.1820504667,2.97173041782,0.02
 03/14  01:00:00,87.7487290302,22.9072900728,12.9296710777,0.0,4.12243109448,15.9888894789,104.436052821,101.444322403,2.97173041782,0.02
 03/14  02:00:00,77.0351543409,18.3258320583,10.1293441176,0.0,4.12243109448,15.9888894789,83.8688992558,80.877168838,2.97173041782,0.02
 03/14  03:00:00,90.8467195419,23.5421514316,14.7696926921,0.852695008041,4.12243109448,15.9888894789,105.694752563,102.703022145,2.97173041782,0.02
 03/14  04:00:00,120.772166426,29.000322751,18.6774566524,1.93573036533,12.3672932834,24.9413748627,119.709323098,114.736439068,4.9528840297,0.02
 03/14  05:00:00,157.758226517,29.7991795983,26.0144779265,31.1472175964,12.3672932834,24.9413748627,189.692016905,184.719132875,4.9528840297,0.02
 03/14  06:00:00,200.136035472,30.2963477503,18.4382971618,23.6539469933,24.7345865669,70.7195625826,155.617488616,145.691720557,9.90576805939,0.02
 03/14  07:00:00,216.507177468,30.3656854266,18.7789380196,17.0386076064,37.1018798503,92.3937384068,135.552592621,125.626824562,9.90576805939,0.02
 03/14  08:00:00,217.23732643,30.398864389,20.5456273795,13.0363661079,37.1018798503,104.434947198,136.428901413,117.896288514,9.90576805939,8.62684483925
 03/14  09:00:00,223.605023573,30.4398461862,25.5044557963,9.09102644587,37.1018798503,116.476155989,123.091241584,113.165473524,9.90576805939,0.02
 03/14  10:00:00,222.351438593,30.5088551857,31.2030955753,6.34311930886,37.1018798503,116.476155989,127.811119402,109.269106207,9.90576805939,8.63624513522
 03/14  11:00:00,225.650438862,30.5674862623,35.5271881815,5.25923173067,37.1018798503,116.476155989,116.815090724,106.889322664,9.90576805939,0.02
 03/14  12:00:00,214.244821949,30.6292598221,37.0485504271,4.31223644087,37.1018798503,104.434947198,123.748573754,105.211161819,9.90576805939,8.63164387553
 03/14  13:00:00,226.621569703,30.6958514917,38.2291684558,3.40001509171,37.1018798503,116.476155989,113.111285228,103.185517169,9.90576805939,0.02
 03/14  14:00:00,224.813108764,30.7861033421,36.9971543729,2.73349101972,37.1018798503,116.476155989,119.15322088,100.61135249,9.90576805939,8.63610033043
 03/14  15:00:00,222.470274229,30.8337218709,35.0265842907,2.31386391973,37.1018798503,116.476155989,109.266285208,99.3405171487,9.90576805939,0.02
 03/14  16:00:00,222.820790176,30.8147489638,35.3734442279,2.33704968043,37.1018798503,116.476155989,118.149719979,99.6157714683,9.90576805939,8.62818045128
 03/14  17:00:00,224.856074744,30.8184436141,37.2782071286,2.46512351667,37.1018798503,116.476155989,109.613351482,99.6875834223,9.90576805939,0.02
 03/14  18:00:00,131.76081438,28.6224290851,30.1099246728,0.0,24.7345865669,47.5788473902,80.5680836192,75.5951995895,4.9528840297,0.02
 03/14  19:00:00,149.264344362,29.5293738833,32.6115045921,0.0,24.7345865669,47.5788473902,86.6115092751,81.6386252454,4.9528840297,0.02
 03/14  20:00:00,115.681748921,27.4887480874,22.3264676848,0.0,12.3672932834,38.6892022431,100.871741419,97.8800110013,2.97173041782,0.02
 03/14  21:00:00,86.4734475139,15.7489994044,16.7154337459,0.0,12.3672932834,27.0668015668,60.1227620696,57.1310316518,2.97173041782,0.02
 03/14  22:00:00,77.0908015572,22.9072900728,18.4700372709,0.0,4.12243109448,15.9888894789,97.9289019744,94.9371715565,2.97173041782,0.02
 03/14  23:00:00,77.0719536578,19.3234713363,19.1759785467,0.0135008409552,4.12243109448,15.9888894789,87.7247234098,76.1511072114,2.97173041782,8.60188578063
 03/14  24:00:00,83.4062856871,23.1340262724,19.2748731903,0.0,4.12243109448,15.9888894789,100.807224738,97.8154943203,2.97173041782,0.02
 03/15  01:00:00,76.2028705066,19.2327768565,17.2862668191,0.148364566871,4.12243109448,15.9888894789,81.4684379068,78.476707489,2.97173041782,0.02
 03/15  02:00:00,88.2425653579,24.1770127903,21.6974603389,0.530207606236,4.12243109448,15.9888894789,103.249412132,100.257681714,2.97173041782,0.02
 03/15  03:00:00,74.6473300926,18.6886099775,14.6063411108,0.17486898298,4.12243109448,15.9888894789,82.9806125649,79.9888821471,2.97173041782,0.02
 03/15  04:00:00,116.627233269,29.6049526165,25.454083266,1.42623693033,12.3672932834,24.9413748627,117.618363578,112.645479548,4.9528840297,0.02
 03/15  05:00:00,136.092333192,29.3587610506,28.7361826665,19.2151094228,12.3672932834,24.9413748627,186.898431752,181.925547723,4.9528840297,0.02
 03/15  06:00:00,188.775093363,30.3272325857,26.0127032549,18.060809762,24.7345865669,70.7195625826,152.764981865,142.839213806,9.90576805939,0.02
 03/15  07:00:00,205.121712369,30.4894382075,27.1339435557,12.1482467663,37.1018798503,92.3937384068,132.95850241,123.03273435,9.90576805939,0.02
 03/15  08:00:00,211.589541036,30.5681172175,31.0913232702,7.67605652493,37.1018798503,104.434947198,124.49338066,114.567612601,9.90576805939,0.02
 03/15  09:00:00,226.771369071,30.6481517276,37.1654215589,4.66210141663,37.1018798503,116.476155989,127.290354419,108.753719152,9.90576805939,8.63086720803
 03/15  10:00:00,230.946850606,30.8434535992,42.4514689352,3.35560235098,37.1018798503,116.476155989,113.365836235,103.440068176,9.90576805939,0.02
 03/15  11:00:00,235.756965646,31.2060011768,48.4079399418,1.84646044076,37.1018798503,116.476155989,117.207577746,98.6656876946,9.90576805939,8.63612199223
 03/15  12:00:00,228.61736551,31.5975585611,53.9058238134,0.859241581619,37.1018798503,104.434947198,104.816009732,94.8902416725,9.90576805939,0.02
 03/15  13:00:00,243.635933341,31.8791190074,56.9572258287,0.503027080155,37.1018798503,116.476155989,110.557247634,92.013551379,9.90576805939,8.6379281958
 03/15  14:00:00,243.93047576,31.7642206941,57.6246703662,0.245246641384,37.1018798503,116.476155989,102.731270083,92.8055020237,9.90576805939,0.02
 03/15  15:00:00,245.229608528,31.7543056852,59.0410488017,0.13813426141,37.1018798503,116.476155989,111.663049122,93.1229932058,9.90576805939,8.63428785723
 03/15  16:00:00,245.44941906,31.8236544784,59.2588681639,0.0713814272478,37.1018798503,116.476155989,102.630563777,92.7047957181,9.90576805939,0.02
 03/15  17:00:00,243.44830701,31.7796044911,57.34397353,0.0303841862848,37.1018798503,116.476155989,111.450628517,92.9252324248,9.90576805939,8.61962803297
 03/15  18:00:00,147.34751885,29.189269584,45.1297906486,0.0,24.7345865669,47.5788473902,75.062261438,70.0893774083,4.9528840297,0.02
 03/15  19:00:00,160.591381191,29.6427419831,43.8251845984,0.0,24.7345865669,47.5788473902,81.7465170218,76.7736329921,4.9528840297,0.02
 03/15  20:00:00,132.172400187,28.8491652847,37.4567160461,0.0,12.3672932834,38.6892022431,96.4042087641,93.4124783463,2.97173041782,0.02
 03/15  21:00:00,90.4898570203,15.476915965,21.1024767323,0.0,12.3672932834,27.0668015668,62.9715081062,59.9797776884,2.97173041782,0.02
 03/15  22:00:00,80.7707155784,20.6118876632,25.4288172208,0.0,4.12243109448,15.9888894789,86.8986258053,83.9068953875,2.97173041782,0.02
 03/15  23:00:00,63.6185324664,13.1001658802,15.9787688418,0.0,4.12243109448,15.9888894789,59.4215771136,56.4298466958,2.97173041782,0.02
 03/15  24:00:00,81.8866772239,21.0653600623,26.0913064197,0.0,4.12243109448,15.9888894789,93.0360369633,90.0443065455,2.97173041782,0.02
 03/16  01:00:00,59.0178970114,11.3582771542,13.1676253348,0.0,4.12243109448,15.9888894789,51.9869785061,48.9952480883,2.97173041782,0.02
 03/16  02:00:00,83.8989263952,23.814234871,25.2663756983,0.00365311651841,4.12243109448,15.9888894789,104.17310918,101.181378762,2.97173041782,0.02
 03/16  03:00:00,74.7489677718,19.6862492555,20.0172383014,0.0930950023102,4.12243109448,15.9888894789,82.2920228337,79.3002924159,2.97173041782,0.02
 03/16  04:00:00,105.969832949,28.7735865515,25.0055444944,0.0729305145383,12.3672932834,24.9413748627,115.39764319,110.424759161,4.9528840297,0.02
 03/16  05:00:00,128.722972523,29.8484170361,31.0418457875,15.7149382701,12.3672932834,24.9413748627,184.51254347,179.53965944,4.9528840297,0.02
 03/16  06:00:00,176.905492411,30.3447416123,23.745509572,12.55198875,24.7345865669,70.7195625826,151.33316269,141.40739463,9.90576805939,0.02
 03/16  07:00:00,197.939453863,30.6064668361,23.7679201019,8.65613282097,37.1018798503,92.3937384068,141.272978634,122.758270668,9.90576805939,8.60893990661
 03/16  08:00:00,204.504036427,30.6696570028,23.5995415053,7.98082719759,37.1018798503,104.434947198,127.315761186,117.389993127,9.90576805939,0.02
 03/16  09:00:00,215.731283651,30.6993768223,23.0649488886,7.67126808992,37.1018798503,116.476155989,124.713147087,114.787379028,9.90576805939,0.02
 03/16  10:00:00,214.364756052,30.7165292648,21.8491542101,7.50274272172,37.1018798503,116.476155989,131.424291376,112.882412603,9.90576805939,8.63611071407
 03/16  11:00:00,213.838804282,30.7336651726,21.405076884,7.26205530328,37.1018798503,116.476155989,120.96595113,111.04018307,9.90576805939,0.02
 03/16  12:00:00,203.779933332,30.7487613846,20.3514165663,7.12442712265,37.1018798503,104.434947198,127.874861249,109.336104064,9.90576805939,8.632989125
 03/16  13:00:00,214.702091444,30.7646925982,19.6258160665,7.05432914114,37.1018798503,116.476155989,117.966431868,108.040663809,9.90576805939,0.02
 03/16  14:00:00,215.837891758,30.775391177,19.6500929332,7.0224767935,37.1018798503,116.476155989,125.476975168,106.935159815,9.90576805939,8.63604729348
 03/16  15:00:00,216.278188721,30.7843439938,19.0943671664,7.03127748657,37.1018798503,116.476155989,115.909881314,105.984113255,9.90576805939,0.02
 03/16  16:00:00,218.743127728,30.7909308539,19.2642089685,7.04557226617,37.1018798503,116.476155989,123.56472319,105.029550494,9.90576805939,8.62940463626
 03/16  17:00:00,220.884146735,30.798964212,20.1501082523,7.00462916114,37.1018798503,116.476155989,114.087237548,104.161469488,9.90576805939,0.02
 03/16  18:00:00,133.497748686,28.8491652847,19.9666577526,0.00289473980785,24.7345865669,47.5788473902,85.6587188467,80.685834817,4.9528840297,0.02
 03/16  19:00:00,149.997223296,29.3026376838,21.4702575699,0.0315823042309,24.7345865669,47.5788473902,91.096151092,86.1232670624,4.9528840297,0.02
 03/16  20:00:00,123.111673245,27.9422204865,15.9494453645,0.0976350503085,12.3672932834,38.6892022431,112.929062482,101.347901847,2.97173041782,8.60943021684
 03/16  21:00:00,105.278618633,22.3444295845,16.144719619,0.667843631966,12.3672932834,27.0668015668,88.0013844507,85.0096540328,2.97173041782,0.02
 03/16  22:00:00,74.6599460741,18.3258320583,9.74646163966,0.0,4.12243109448,15.9888894789,79.7788718883,76.7871414705,2.97173041782,0.02
 03/16  23:00:00,96.9208062708,24.0409710706,16.5562171502,1.7448635238,4.12243109448,15.9888894789,101.56269256,98.5709621425,2.97173041782,0.02
 03/16  24:00:00,83.9094073564,18.7793044574,11.3270400581,0.977635757566,4.12243109448,15.9888894789,82.7446590175,79.7529285996,2.97173041782,0.02
 03/17  01:00:00,108.388396126,25.1746520683,18.7999469291,6.10880340593,4.12243109448,15.9888894789,104.046487674,101.054757256,2.97173041782,0.02
 03/17  02:00:00,94.330643624,20.1397216546,14.3577399868,6.21882932225,4.12243109448,15.9888894789,84.4080520393,81.4163216215,2.97173041782,0.02
 03/17  03:00:00,112.971062813,25.1746520683,17.5242778647,9.32575410281,4.12243109448,15.9888894789,106.065507866,103.073777449,2.97173041782,0.02
 03/17  04:00:00,135.957365568,29.3026376838,17.4940179471,6.30919451658,12.3672932834,24.9413748627,119.662866666,114.689982637,4.9528840297,0.02
 03/17  05:00:00,175.259128608,29.7904610343,23.5744787253,38.1668373036,12.3672932834,24.9413748627,188.986799045,184.013915015,4.9528840297,0.02
 03/17  06:00:00,214.174325223,30.2989492507,15.0327095589,28.7491967313,24.7345865669,70.7195625826,162.694894496,152.769126437,9.90576805939,0.02
 03/17  07:00:00,227.543131273,30.3831245716,14.774207599,21.045404936,37.1018798503,92.3937384068,142.593487941,132.667719882,9.90576805939,0.02
 03/17  08:00:00,229.383733226,30.4244981585,15.4353189786,16.2318762439,37.1018798503,104.434947198,140.100005256,121.567098776,9.90576805939,8.62713842081
 03/17  09:00:00,239.277628462,30.4839207286,16.7539467692,11.872928416,37.1018798503,116.476155989,122.115236825,112.189468766,9.90576805939,0.02
 03/17  10:00:00,237.69430842,30.5714451866,19.2848374036,8.20974150118,37.1018798503,116.476155989,125.416707174,106.87502373,9.90576805939,8.63591538452
 03/17  11:00:00,238.25813252,30.6912655657,22.3250969205,6.60343059106,37.1018798503,116.476155989,112.444746361,102.518978301,9.90576805939,0.02
 03/17  12:00:00,228.935637399,30.9077097547,25.5092296539,5.51908504239,37.1018798503,104.434947198,117.343719216,98.8053864074,9.90576805939,8.63256474887
 03/17  13:00:00,240.139285624,31.1596321326,28.1997254808,4.25602751862,37.1018798503,116.476155989,105.626611844,95.700843785,9.90576805939,0.02
 03/17  14:00:00,240.650813376,31.3707249116,30.4052164567,3.13408256576,37.1018798503,116.476155989,112.14161743,93.5998683981,9.90576805939,8.63598097226
 03/17  15:00:00,241.751619858,31.4945406113,31.937432758,2.00096379246,37.1018798503,116.476155989,101.667880379,91.7421123192,9.90576805939,0.02
 03/17  16:00:00,241.98443158,31.4932008743,32.9839440151,1.61302947205,37.1018798503,116.476155989,100.904218832,90.9784507724,9.90576805939,0.02
 03/17  17:00:00,241.836435452,31.4185033281,32.6464257411,1.47070590774,37.1018798503,116.476155989,109.896939019,91.3715603338,9.90576805939,8.61961062579
 03/17  18:00:00,154.132356959,28.7357971849,25.9304712589,0.0,24.7345865669,47.5788473902,75.2349917455,70.2621077158,4.9528840297,0.02
 03/17  19:00:00,167.400397096,29.5293738833,27.5030816749,0.0,24.7345865669,47.5788473902,83.0311232238,78.0582391942,4.9528840297,0.02
 03/17  20:00:00,136.369341517,27.4887480874,18.4889135451,0.0,12.3672932834,38.6892022431,98.2467495401,95.2550191223,2.97173041782,0.02
 03/17  21:00:00,113.211908013,21.5188324614,19.4223662882,0.0,12.3672932834,27.0668015668,82.1484013108,79.156670893,2.97173041782,0.02
 03/17  22:00:00,80.6173114381,18.3258320583,11.9960745585,0.0,4.12243109448,15.9888894789,76.8583703096,73.8666398918,2.97173041782,0.02
 03/17  23:00:00,98.9064783981,24.1770127903,19.6220617108,0.13091671939,4.12243109448,15.9888894789,98.8347931721,95.8430627543,2.97173041782,0.02
 03/17  24:00:00,80.1655061548,18.3258320583,11.6060897452,0.0,4.12243109448,15.9888894789,80.3560491208,77.364318703,2.97173041782,0.02
 03/18  01:00:00,94.3797586325,24.2677072701,18.305539105,0.555793926687,4.12243109448,15.9888894789,101.679474,98.6877435821,2.97173041782,0.02
 03/18  02:00:00,75.0575921922,18.4165265381,10.3549914087,0.0124275901923,4.12243109448,15.9888894789,82.949451446,79.9577210282,2.97173041782,0.02
 03/18  03:00:00,88.8730852409,23.814234871,15.4865487061,0.882524760552,4.12243109448,15.9888894789,113.434398756,101.860785082,2.97173041782,8.60188325693
 03/18  04:00:00,97.8138510798,28.6224290851,18.0054283278,1.63461538986,4.12243109448,16.0517297156,124.57785492,121.586124502,2.97173041782,0.02
 03/18  05:00:00,99.5537857877,28.6224290851,17.8739315391,2.3218334775,4.12243109448,16.0517297156,125.864382944,122.872652526,2.97173041782,0.02
 03/18  06:00:00,126.199275505,30.209582482,14.1918023924,7.69839640841,4.12243109448,39.6058045677,112.483498228,109.49176781,2.97173041782,0.02
 03/18  07:00:00,181.463888933,30.2510995689,17.458324492,37.9233248564,12.3672932834,65.3531420225,167.273017276,162.300133247,4.9528840297,0.02
 03/18  08:00:00,174.243941731,30.2382543013,17.5374503079,31.4680470115,12.3672932834,68.2430321324,163.25034849,158.27746446,4.9528840297,0.02
 03/18  09:00:00,194.927116354,30.2711720719,17.9518261624,25.1218308674,16.4897243779,93.1370602926,152.395038173,144.450423725,7.92461444751,0.02
 03/18  10:00:00,193.62481054,30.2717373044,18.8983534488,23.9279151946,16.4897243779,93.1370602926,148.405366155,140.460751707,7.92461444751,0.02
 03/18  11:00:00,191.067137952,30.2704089083,19.795078147,23.0461231228,16.4897243779,93.1370602926,146.603169709,138.658555262,7.92461444751,0.02
 03/18  12:00:00,177.008378515,30.2686454002,21.3182886849,21.7828852468,16.4897243779,83.9857416113,153.563328269,137.026720805,7.92461444751,8.61199301704
 03/18  13:00:00,173.725140418,30.266773132,22.6713154612,19.5962433385,16.4897243779,83.9857416113,142.231831551,134.287217104,7.92461444751,0.02
 03/18  14:00:00,174.692636599,30.2650865432,24.6934020857,18.5433904536,16.4897243779,83.9857416113,140.701484576,132.756870128,7.92461444751,0.02
 03/18  15:00:00,136.439668299,30.209582482,22.4058403075,0.0903791942442,12.3672932834,70.6512738906,79.9761994807,75.003315451,4.9528840297,0.02
 03/18  16:00:00,137.47771899,30.209582482,23.0173196467,0.516941777884,12.3672932834,70.6512738906,78.781123341,73.8082393113,4.9528840297,0.02
 03/18  17:00:00,125.924189949,30.209582482,23.5121036831,0.992194743942,12.3672932834,58.1284167478,82.0657525592,77.0928685295,4.9528840297,0.02
 03/18  18:00:00,85.803539279,27.4887480874,20.2920192602,0.0,12.3672932834,24.9413748627,104.175414209,99.2025301791,4.9528840297,0.02
 03/18  19:00:00,100.922214615,28.168956686,22.8339204089,0.150732233376,12.3672932834,24.9413748627,119.3187,105.763933036,4.9528840297,8.60188293423
 03/18  20:00:00,84.3829302117,27.9422204865,20.9497546165,0.507690558751,4.12243109448,16.0517297156,120.561115317,117.569384899,2.97173041782,0.02
 03/18  21:00:00,70.5994270861,21.074706867,14.5121876518,0.0,4.12243109448,15.9888894789,100.103123671,97.1113932536,2.97173041782,0.02
 03/18  22:00:00,65.4785962674,18.3258320583,12.1808148608,0.0,4.12243109448,15.9888894789,88.1670580459,85.1753276281,2.97173041782,0.02
 03/18  23:00:00,80.2309031687,23.814234871,18.296408396,2.66555125759,4.12243109448,15.9888894789,110.562649476,107.570919058,2.97173041782,0.02
 03/18  24:00:00,75.6368507718,19.6862492555,16.5397678845,4.41606681908,4.12243109448,15.9888894789,89.1697119718,86.177981554,2.97173041782,0.02
 03/19  01:00:00,83.9890055816,24.4944434697,20.3380631647,5.88894545779,2.06121554724,15.9888894789,112.012225716,109.020495298,2.97173041782,0.02
 03/19  02:00:00,82.3491364459,20.5931940537,18.5763230872,10.2227449249,2.06121554724,15.9888894789,90.615527207,87.6237967891,2.97173041782,0.02
 03/19  03:00:00,87.2753710835,24.7211796692,19.7677602125,9.17245082647,2.06121554724,15.9888894789,114.113187506,111.121457088,2.97173041782,0.02
 03/19  04:00:00,83.5786324844,20.5931940537,18.0507194238,11.976687274,2.06121554724,15.9888894789,91.5246965427,88.5329661249,2.97173041782,0.02
 03/19  05:00:00,87.770671845,24.7211796692,19.4030754938,10.2147451186,2.06121554724,15.9888894789,114.743220736,111.751490318,2.97173041782,0.02
 03/19  06:00:00,84.9226251562,20.5931940537,17.4744532833,13.8751240825,2.06121554724,15.9888894789,92.5356956665,89.5439652487,2.97173041782,0.02
 03/19  07:00:00,76.9361585072,24.7211796692,18.8574682731,11.482373236,2.06121554724,15.9888894789,115.342361651,112.350631234,2.97173041782,0.02
 03/19  08:00:00,96.1033863617,20.5931940537,17.0801658709,11.0349623081,4.12243109448,41.7362269337,89.2035703571,84.2306863274,4.9528840297,0.02
 03/19  09:00:00,100.710801407,24.7211796692,18.7328054776,8.65697333238,4.12243109448,41.7362269337,108.637217075,103.664333046,4.9528840297,0.02
 03/19  10:00:00,96.1934078945,20.5931940537,17.5903352537,10.8026044803,4.12243109448,41.7362269337,88.0336924108,83.0608083812,4.9528840297,0.02
 03/19  11:00:00,100.666290886,24.7211796692,19.3435671361,8.65916123413,4.12243109448,41.7362269337,108.634305028,103.661420999,4.9528840297,0.02
 03/19  12:00:00,92.9894548337,20.290879121,16.6521720332,8.96544051853,4.12243109448,41.7362269337,88.1741042182,83.2012201885,4.9528840297,0.02
 03/19  13:00:00,97.634823999,24.4188647365,18.3110690416,6.95144128944,4.12243109448,41.7362269337,108.776643665,103.803759635,4.9528840297,0.02
 03/19  14:00:00,90.1397780563,19.9885641883,15.5218965849,7.42747464268,4.12243109448,41.7362269337,88.2947684447,83.321884415,4.9528840297,0.02
 03/19  15:00:00,100.467404531,24.7211796692,18.4383464938,8.71971686582,4.12243109448,41.7362269337,109.153170503,104.180286473,4.9528840297,0.02
 03/19  16:00:00,70.0249134017,19.5048602959,13.8437743509,5.60466565418,4.12243109448,24.8785346261,88.868373463,83.8954894333,4.9528840297,0.02
 03/19  17:00:00,81.7983405423,25.1746520683,19.0025783485,14.1472460008,2.06121554724,15.9888894789,113.939794423,110.948064006,2.97173041782,0.02
 03/19  18:00:00,69.9334237106,20.1397216546,14.4007627703,12.5439872249,2.06121554724,15.9888894789,93.5496389596,90.5579085418,2.97173041782,0.02
 03/19  19:00:00,97.225715862,25.1746520683,17.3881408076,16.7857785969,2.06121554724,15.9888894789,116.262364521,113.270634103,2.97173041782,0.02
 03/19  20:00:00,87.5178618423,20.1397216546,13.6253716656,14.7315349212,2.06121554724,15.9888894789,94.1561036477,91.1643732298,2.97173041782,0.02
 03/19  21:00:00,103.428395724,25.1746520683,17.0408682386,19.2206498639,2.06121554724,15.9888894789,117.480086969,114.488356551,2.97173041782,0.02
 03/19  22:00:00,90.5497548562,20.1397216546,13.5496014114,16.4984631194,2.06121554724,15.9888894789,94.896553803,91.9048233851,2.97173041782,0.02
 03/19  23:00:00,106.690887281,25.1746520683,16.7193366033,21.2520393467,2.06121554724,15.9888894789,126.846815063,115.273205404,2.97173041782,8.60187924127
 03/19  24:00:00,92.8054321796,20.1397216546,13.147432948,17.9603626021,2.06121554724,15.9888894789,95.4426349761,92.4509045583,2.97173041782,0.02
 03/20  01:00:00,109.657884825,25.1746520683,16.5087572316,21.9494290969,4.12243109448,15.9888894789,117.942887599,114.951157182,2.97173041782,0.02
 03/20  02:00:00,96.4016496041,20.1397216546,13.1624974212,18.1904681022,4.12243109448,15.9888894789,94.8147831991,91.8230527813,2.97173041782,0.02
 03/20  03:00:00,113.082121089,25.1746520683,16.5185086611,22.9343946033,4.12243109448,15.9888894789,117.800819118,114.809088701,2.97173041782,0.02
 03/20  04:00:00,127.493369424,29.3026376838,16.9402303847,14.8066361101,12.3672932834,24.9413748627,134.708742816,129.735858786,4.9528840297,0.02
 03/20  05:00:00,183.230365491,29.7562544088,23.7343457402,63.3622213532,12.3672932834,24.9413748627,205.531132131,200.558248102,4.9528840297,0.02
 03/20  06:00:00,219.532141203,30.2104071237,15.8691261409,50.4891994968,24.7345865669,70.7195625826,177.80638111,167.88061305,9.90576805939,0.02
 03/20  07:00:00,225.270660082,30.2249749994,15.8735195511,36.7213043709,37.1018798503,92.3937384068,156.411283873,146.485515813,9.90576805939,0.02
 03/20  08:00:00,227.881209032,30.2403641241,16.2290360758,31.4477763616,37.1018798503,104.434947198,147.823267524,137.897499465,9.90576805939,0.02
 03/20  09:00:00,234.546088912,30.2513934794,16.7610922427,27.072903402,37.1018798503,116.476155989,149.415478471,130.879157198,9.90576805939,8.63055321355
 03/20  10:00:00,229.189992402,30.2594881866,17.326638848,23.6700714688,37.1018798503,116.476155989,135.308403632,125.382635572,9.90576805939,0.02
 03/20  11:00:00,225.28658099,30.2666029132,17.972275173,20.8744988504,37.1018798503,116.476155989,139.367631946,120.824364531,9.90576805939,8.63749935575
 03/20  12:00:00,211.833998376,30.2746935607,19.4825615041,18.5579241032,37.1018798503,104.434947198,127.997808073,118.072040013,9.90576805939,0.02
 03/20  13:00:00,222.100563643,30.2891967057,20.9356809091,16.5240475474,37.1018798503,116.476155989,133.925101378,115.381762524,9.90576805939,8.63757079415
 03/20  14:00:00,221.631739298,30.3019013434,22.5217481401,14.5117707467,37.1018798503,116.476155989,122.794165791,112.868397732,9.90576805939,0.02
 03/20  15:00:00,221.373619951,30.3137510919,23.944434722,12.8193214117,37.1018798503,116.476155989,129.364438313,110.824698722,9.90576805939,8.63397153189
 03/20  16:00:00,220.169270408,30.32895007,24.4389874264,11.1058343725,37.1018798503,116.476155989,118.759848732,108.834080672,9.90576805939,0.02
 03/20  17:00:00,219.351735922,30.3524135549,25.0126997262,9.69228508879,37.1018798503,116.476155989,125.783819135,107.2585974,9.90576805939,8.61945367563
 03/20  18:00:00,120.670534473,27.4887480874,18.6391168502,0.0,24.7345865669,47.5788473902,87.6704033148,82.6975192851,4.9528840297,0.02
 03/20  19:00:00,139.180391949,29.0759014842,24.7944797932,0.00235054997127,24.7345865669,47.5788473902,93.0365377509,88.0636537212,4.9528840297,0.02
 03/20  20:00:00,115.641255586,28.3956928856,21.2857716807,0.0932765664924,12.3672932834,38.6892022431,106.915603052,103.923872634,2.97173041782,0.02
 03/20  21:00:00,91.1903689173,21.074706867,12.9470482511,0.0,12.3672932834,27.0668015668,89.8525208855,86.8607904677,2.97173041782,0.02
 03/20  22:00:00,68.4105498186,18.3258320583,10.0546791051,0.0,4.12243109448,15.9888894789,81.7359578438,78.744227426,2.97173041782,0.02
 03/20  23:00:00,78.4788898275,22.9072900728,12.2739320519,0.0,4.12243109448,15.9888894789,104.603196926,101.611466508,2.97173041782,0.02
 03/20  24:00:00,73.5733826765,19.0060406569,11.9794656965,1.57723936111,4.12243109448,15.9888894789,85.4305229363,82.4387925185,2.97173041782,0.02
 03/21  01:00:00,85.7913991313,23.814234871,14.7060898139,2.69450609498,4.12243109448,15.9888894789,106.633033004,103.641302586,2.97173041782,0.02
 03/21  02:00:00,91.1354026546,20.5931940537,16.0011291146,8.82114343107,4.12243109448,15.9888894789,86.0734248504,83.0816944326,2.97173041782,0.02
 03/21  03:00:00,97.5428786798,24.7211796692,16.3959827501,8.35670902708,4.12243109448,15.9888894789,108.236379069,105.244648651,2.97173041782,0.02
 03/21  04:00:00,122.330851379,29.7561100829,19.3410701408,8.99438562867,12.3672932834,24.9413748627,122.82755776,117.854673731,4.9528840297,0.02
 03/21  05:00:00,151.688030631,29.3249023283,22.4952827102,34.5670219046,12.3672932834,24.9413748627,193.524673733,188.551789704,4.9528840297,0.02
 03/21  06:00:00,201.890364356,30.2780480296,15.8616295013,34.0744334877,24.7345865669,70.7195625826,164.640301799,154.71453374,9.90576805939,0.02
 03/21  07:00:00,208.281180244,30.3330565249,17.3101701579,24.0486281823,37.1018798503,92.3937384068,140.752684976,130.826916917,9.90576805939,0.02
 03/21  08:00:00,212.124500681,30.3533402873,21.6466227679,17.8705309252,37.1018798503,104.434947198,138.549442367,120.018521658,9.90576805939,8.62515264952
 03/21  09:00:00,222.809934336,30.3644913598,25.6236769992,12.5260965225,37.1018798503,116.476155989,124.011997836,114.086229777,9.90576805939,0.02
 03/21  10:00:00,223.125053914,30.3973819133,30.1202079555,8.31113838269,37.1018798503,116.476155989,127.495145911,108.95363081,9.90576805939,8.63574704137
 03/21  11:00:00,224.305817713,30.5345404607,33.683078148,5.79165981089,37.1018798503,116.476155989,114.133041728,104.207273669,9.90576805939,0.02
 03/21  12:00:00,213.888556169,30.7844190858,36.9134218037,3.93598310637,37.1018798503,104.434947198,118.728854513,100.190499633,9.90576805939,8.63258682105
 03/21  13:00:00,227.257316128,30.8898085963,39.8874416422,2.183525543,37.1018798503,116.476155989,108.46857992,98.5428118602,9.90576805939,0.02
 03/21  14:00:00,227.822843439,30.9323752981,41.1213543889,1.47279695521,37.1018798503,116.476155989,116.85247707,98.3124206641,9.90576805939,8.63428834686
 03/21  15:00:00,229.67912919,31.1195362085,43.39423117,0.869252422022,37.1018798503,116.476155989,105.90744879,95.9816807304,9.90576805939,0.02
 03/21  16:00:00,231.794355268,31.2192839718,45.67623641,0.60332565632,37.1018798503,116.476155989,112.365019926,93.830199162,9.90576805939,8.62905270442
 03/21  17:00:00,231.810191189,31.2535749192,45.7155232599,0.546795377175,37.1018798503,116.476155989,102.914953448,92.9891853888,9.90576805939,0.02
 03/21  18:00:00,138.47979363,29.189269584,36.2620622319,0.0,24.7345865669,47.5788473902,74.5241092771,69.5512252474,4.9528840297,0.02
 03/21  19:00:00,149.264692804,29.6427419831,34.847650157,0.0,24.7345865669,47.5788473902,82.7375093425,77.7646253128,4.9528840297,0.02
 03/21  20:00:00,121.950271617,28.6224290851,27.4613078503,0.0,12.3672932834,38.6892022431,98.7793791159,95.787648698,2.97173041782,0.02
 03/21  21:00:00,88.042382666,16.0210828439,18.0466165861,0.0,12.3672932834,27.0668015668,71.0800926428,59.5025169385,2.97173041782,8.60584528644
 03/21  22:00:00,76.0287482838,22.9072900728,17.9913246902,0.0,4.12243109448,15.9888894789,97.4199373682,94.4282069503,2.97173041782,0.02
 03/21  23:00:00,67.6211181687,18.3258320583,13.9260361869,0.0,4.12243109448,15.9888894789,80.0982445865,77.1065141686,2.97173041782,0.02
 03/21  24:00:00,79.2154952898,23.9049293508,20.0858923552,0.0542421372872,4.12243109448,15.9888894789,101.134997393,98.1432669755,2.97173041782,0.02
 03/22  01:00:00,66.3826649809,18.3258320583,12.6026558945,0.0,4.12243109448,15.9888894789,82.7309667134,79.7392362956,2.97173041782,0.02
 03/22  02:00:00,78.7630500786,24.0863183105,18.384576818,0.43327987266,4.12243109448,15.9888894789,104.573619665,101.581889247,2.97173041782,0.02
 03/22  03:00:00,65.6804123472,18.3258320583,11.1820782438,0.0,4.12243109448,15.9888894789,84.0128329312,81.0211025134,2.97173041782,0.02
 03/22  04:00:00,106.827108558,29.6049526165,23.8370195743,1.2466310004,12.3672932834,24.9413748627,119.084942269,114.112058239,4.9528840297,0.02
 03/22  05:00:00,130.232268362,29.3557816522,25.8634541816,21.0605438773,12.3672932834,24.9413748627,188.722795429,183.749911399,4.9528840297,0.02
 03/22  06:00:00,180.464753093,30.3395959285,20.2396554039,19.1746309802,24.7345865669,70.7195625826,154.243907683,144.318139624,9.90576805939,0.02
 03/22  07:00:00,198.191173901,30.4608199338,21.5025683986,13.6680321945,37.1018798503,92.3937384068,134.741981738,124.816213678,9.90576805939,0.02
 03/22  08:00:00,207.8960589,30.5301056648,24.2844489266,10.8274602692,37.1018798503,104.434947198,127.759260429,117.833492369,9.90576805939,0.02
 03/22  09:00:00,219.908186993,30.586954778,27.7256491619,7.29992832232,37.1018798503,116.476155989,131.187644303,112.651427942,9.90576805939,8.63044830077
 03/22  10:00:00,221.050541433,30.6740114956,31.6851737722,4.39503018435,37.1018798503,116.476155989,117.491074724,107.565306664,9.90576805939,0.02
 03/22  11:00:00,225.23575499,30.8869071997,37.2643822745,2.78793985376,37.1018798503,116.476155989,120.886905021,102.34379119,9.90576805939,8.63734577136
 03/22  12:00:00,215.83805323,31.2624438705,40.9087976411,1.41207123323,37.1018798503,104.434947198,108.024054573,98.0982865134,9.90576805939,0.02
 03/22  13:00:00,229.711060874,31.5944477141,42.9606053226,0.859482958199,37.1018798503,116.476155989,113.211624689,94.6684234905,9.90576805939,8.63743313961
 03/22  14:00:00,232.165799075,31.8196783502,45.5188427073,0.530943222355,37.1018798503,116.476155989,102.372038512,92.4462704527,9.90576805939,0.02
 03/22  15:00:00,234.148679049,31.9113122867,47.593847644,0.34743340473,37.1018798503,116.476155989,110.053823045,91.5142101958,9.90576805939,8.63384478943
 03/22  16:00:00,233.7989863,31.8779373435,47.3731502582,0.252388298153,37.1018798503,116.476155989,102.12571632,92.199948261,9.90576805939,0.02
 03/22  17:00:00,231.907054674,31.7645272542,45.5951385427,0.253061763165,37.1018798503,116.476155989,111.940872612,93.4157035207,9.90576805939,8.61940103156
 03/22  18:00:00,137.811970767,29.0759014842,35.7076192908,0.0,24.7345865669,47.5788473902,75.4705947889,70.4977107592,4.9528840297,0.02
 03/22  19:00:00,150.077391502,29.6427419831,35.6603653658,0.0,24.7345865669,47.5788473902,82.4847198437,77.511835814,4.9528840297,0.02
 03/22  20:00:00,125.4564466,28.8491652847,30.7407647655,0.0,12.3672932834,38.6892022431,97.5469567175,94.5552262996,2.97173041782,0.02
 03/22  21:00:00,89.3236997775,16.0210828439,19.3848725934,0.0,12.3672932834,27.0668015668,58.257552042,55.2658216242,2.97173041782,0.02
 03/22  22:00:00,73.5835192471,20.1584152641,18.5312685576,0.0,4.12243109448,15.9888894789,87.2652052562,84.2734748384,2.97173041782,0.02
 03/22  23:00:00,70.8524949758,16.7862169804,19.0500525979,0.0,4.12243109448,15.9888894789,71.4605425443,68.4688121265,2.97173041782,0.02
 03/22  24:00:00,77.6833615938,22.9072900728,19.7428855201,0.0,4.12243109448,15.9888894789,99.6060745548,96.614344137,2.97173041782,0.02
 03/23  01:00:00,72.2020073347,19.1420823766,17.8116761638,0.012092746808,4.12243109448,15.9888894789,81.4508148004,78.4590843826,2.97173041782,0.02
 03/23  02:00:00,78.0405579935,23.3607624719,19.6144779612,0.034697887121,4.12243109448,15.9888894789,102.480260879,99.4885304613,2.97173041782,0.02
 03/23  03:00:00,73.7312182715,19.459513056,19.0056627599,0.202064328713,4.12243109448,15.9888894789,83.2483784285,80.2566480107,2.97173041782,0.02
 03/23  04:00:00,108.771790247,29.1817117107,27.1818976878,0.290409563262,12.3672932834,24.9413748627,116.629365238,111.656481209,4.9528840297,0.02
 03/23  05:00:00,127.960516905,29.3717431256,30.8281354004,15.642867052,12.3672932834,24.9413748627,186.163327576,181.190443546,4.9528840297,0.02
 03/23  06:00:00,183.280148987,30.3737503028,28.5725283394,14.0706179703,24.7345865669,70.7195625826,151.848949377,141.923181317,9.90576805939,0.02
 03/23  07:00:00,203.143050509,30.5908896571,30.6979422588,9.29446162558,37.1018798503,92.3937384068,140.928150916,122.413557507,9.90576805939,8.60882535002
 03/23  08:00:00,212.865574894,30.66439745,34.5976773412,5.34950633704,37.1018798503,104.434947198,123.729897302,113.804129243,9.90576805939,0.02
 03/23  09:00:00,228.627444706,30.7549826989,40.5104460511,3.06633425106,37.1018798503,116.476155989,117.881591883,107.955823824,9.90576805939,0.02
 03/23  10:00:00,233.730925121,30.9838535402,46.4657958018,1.98497526682,37.1018798503,116.476155989,121.340554322,102.79918373,9.90576805939,8.63560253335
 03/23  11:00:00,238.005324218,31.4006492123,51.2943296684,1.01379186522,37.1018798503,116.476155989,108.010698069,98.08493001,9.90576805939,0.02
 03/23  12:00:00,229.610623055,31.8525751131,55.0033027785,0.500038561985,37.1018798503,104.434947198,112.657814296,94.119541148,9.90576805939,8.63250508824
 03/23  13:00:00,246.231124936,32.2744500897,59.3969023054,0.263218730983,37.1018798503,116.476155989,100.69973911,90.7739710511,9.90576805939,0.02
 03/23  14:00:00,249.819505103,32.6538135847,62.7282162125,0.14118283667,37.1018798503,116.476155989,107.068039187,88.526761478,9.90576805939,8.63550964945
 03/23  15:00:00,251.63309195,33.005713987,64.3023819848,0.0288748141412,37.1018798503,116.476155989,96.8323735254,86.906605466,9.90576805939,0.02
 03/23  16:00:00,251.649178411,33.1369325638,64.2167611813,0.0,37.1018798503,116.476155989,104.740515551,86.2058148787,9.90576805939,8.62893261271
 03/23  17:00:00,249.436817476,32.9628603003,62.1796544637,0.0,37.1018798503,116.476155989,97.0644881551,87.1387200957,9.90576805939,0.02
 03/23  18:00:00,151.183388471,29.3933321636,48.761591737,0.0,24.7345865669,47.5788473902,71.3920008035,66.4191167738,4.9528840297,0.02
 03/23  19:00:00,159.466051728,29.3026376838,45.3891105482,0.0,24.7345865669,47.5788473902,78.3924390199,73.4195549902,4.9528840297,0.02
