Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  20:00:00,137.463547622,29.3026376838,42.294381988,0.0,12.3672932834,38.6892022431,102.183140709,90.6020850641,2.97173041782,8.60932522722
 03/23  21:00:00,94.3980970425,16.1117773237,24.3758600936,0.0,12.3672932834,27.0668015668,56.5266265322,53.5348961144,2.97173041782,0.02
 03/23  22:00:00,81.5871090573,20.6118876632,26.228614186,0.0,4.12243109448,15.9888894789,84.7696376877,81.7779072699,2.97173041782,0.02
 03/23  23:00:00,69.1038715633,14.0373421717,20.5269323606,0.0,4.12243109448,15.9888894789,57.9180707072,54.9263402894,2.97173041782,0.02
 03/23  24:00:00,78.744114583,20.1584152641,23.8556893183,0.0,4.12243109448,15.9888894789,93.503655397,90.5119249792,2.97173041782,0.02
 03/24  01:00:00,64.4273764947,12.1745274726,17.760855275,0.0,4.12243109448,15.9888894789,51.185228268,48.1934978502,2.97173041782,0.02
 03/24  02:00:00,76.306158185,19.2421236612,22.3578261756,0.0,4.12243109448,15.9888894789,87.7221382537,84.7304078359,2.97173041782,0.02
 03/24  03:00:00,64.6870463502,12.3559164322,17.8391361508,0.0,4.12243109448,15.9888894789,49.8141867395,46.8224563217,2.97173041782,0.02
 03/24  04:00:00,117.724567312,29.0532278643,36.5535689042,0.0,12.3672932834,24.9413748627,112.140056034,107.167172004,4.9528840297,0.02
 03/24  05:00:00,129.625097734,29.4047378,40.0490417153,8.05354765414,12.3672932834,24.9413748627,180.863397846,175.890513816,4.9528840297,0.02
 03/24  06:00:00,187.944064975,30.4858256283,41.0890158378,6.10597191761,24.7345865669,70.7195625826,147.575088974,137.649320915,9.90576805939,0.02
 03/24  07:00:00,208.915062989,30.7798807613,41.9216979173,3.65373231573,37.1018798503,92.3937384068,128.614711243,118.688943184,9.90576805939,0.02
 03/24  08:00:00,220.479697696,30.8790543695,45.7268134025,1.61978194461,37.1018798503,104.434947198,128.855702929,110.324331094,9.90576805939,8.62560377587
 03/24  09:00:00,238.122378683,31.1117257404,51.5762941991,1.13872505071,37.1018798503,116.476155989,114.712753472,104.786985413,9.90576805939,0.02
 03/24  10:00:00,241.176825553,31.495102464,54.8018885127,0.583498431827,37.1018798503,116.476155989,110.407006202,100.481238143,9.90576805939,0.02
 03/24  11:00:00,244.833830276,31.9077476113,58.3925219413,0.237056663146,37.1018798503,116.476155989,114.818936431,96.2759777525,9.90576805939,8.63719061877
 03/24  12:00:00,236.877882612,32.3305000834,62.1318176678,0.160815653903,37.1018798503,104.434947198,102.409666531,92.483898472,9.90576805939,0.02
 03/24  13:00:00,251.566213606,32.8165179088,64.3625860033,0.0906057257075,37.1018798503,116.476155989,107.862235094,89.319130155,9.90576805939,8.63733687936
 03/24  14:00:00,253.765253406,33.2115183135,66.2406516598,0.0167417337062,37.1018798503,116.476155989,105.870913371,87.329699185,9.90576805939,8.63544612624
 03/24  15:00:00,256.155883443,33.5392844926,68.3205322519,0.0,37.1018798503,116.476155989,95.4820878826,85.5563198232,9.90576805939,0.02
 03/24  16:00:00,258.159452624,33.6313354123,70.2326003709,0.0,37.1018798503,116.476155989,94.7348950138,84.8091269544,9.90576805939,0.02
 03/24  17:00:00,257.344951403,33.5407310123,69.5099101941,0.0,37.1018798503,116.476155989,103.433730278,84.9087043281,9.90576805939,8.61925789094
 03/24  18:00:00,156.061130062,29.579221834,53.4534600367,0.0,24.7345865669,47.5788473902,68.8446544187,63.871770389,4.9528840297,0.02
 03/24  19:00:00,158.605450985,29.3028727433,44.5282934887,0.0,24.7345865669,47.5788473902,76.0810996298,71.1082156001,4.9528840297,0.02
 03/24  20:00:00,133.764943171,29.0759014842,38.8225237579,0.0,12.3672932834,38.6892022431,92.6099345126,89.6182040948,2.97173041782,0.02
 03/24  21:00:00,94.1495147649,16.2024718035,24.0365787947,0.0,12.3672932834,27.0668015668,56.3782747703,53.3865443525,2.97173041782,0.02
 03/24  22:00:00,79.8849865633,20.6118876632,24.5430882141,0.0,4.12243109448,15.9888894789,84.7883665596,81.7966361418,2.97173041782,0.02
 03/24  23:00:00,64.9960415061,12.9698931024,17.5103522881,0.0,4.12243109448,15.9888894789,53.7233753969,50.7316449791,2.97173041782,0.02
 03/24  24:00:00,78.3229993885,20.1584152641,23.4345733887,0.0,4.12243109448,15.9888894789,89.1113997207,86.1196693029,2.97173041782,0.02
 03/25  01:00:00,66.5145179949,13.1210505688,18.8776712954,0.0,4.12243109448,15.9888894789,56.00937534,53.0176449222,2.97173041782,0.02
 03/25  02:00:00,74.4532669009,19.2421236612,20.5049341036,0.0,4.12243109448,15.9888894789,87.9953171435,85.0035867257,2.97173041782,0.02
 03/25  03:00:00,72.6342025155,18.6886099775,19.1161134984,0.0,4.12243109448,15.9888894789,82.0371948394,79.0454644216,2.97173041782,0.02
 03/25  04:00:00,90.1488655202,28.3956928856,26.7699085924,0.0,4.12243109448,16.0517297156,119.642280635,116.650550217,2.97173041782,0.02
 03/25  05:00:00,88.7230279059,28.6224290851,25.0939192157,0.0234155329574,4.12243109448,16.0517297156,130.148595548,118.574987847,2.97173041782,8.60187728313
 03/25  06:00:00,110.525375682,30.209582482,21.3368615432,0.441592807566,4.12243109448,39.6058045677,103.127824362,100.136093944,2.97173041782,0.02
 03/25  07:00:00,156.416816601,30.246580961,27.8066389579,19.9290582781,12.3672932834,65.3531420225,161.880917688,156.908033659,4.9528840297,0.02
 03/25  08:00:00,160.731553197,30.2345215301,32.1320916303,17.0394869796,12.3672932834,68.2430321324,158.230246419,153.25736239,4.9528840297,0.02
 03/25  09:00:00,187.530765261,30.2640768777,35.4750235953,11.4493269917,16.4897243779,93.1370602926,146.675319853,138.730705406,7.92461444751,0.02
 03/25  10:00:00,185.467572535,30.269437442,38.0324851212,6.82319508747,16.4897243779,93.1370602926,139.55503665,131.610422202,7.92461444751,0.02
 03/25  11:00:00,188.977854243,30.3115814913,41.4962791757,4.23206581933,16.4897243779,93.1370602926,133.844479548,125.899865101,7.92461444751,0.02
 03/25  12:00:00,188.027580161,30.4011400022,44.7472723332,2.98077575748,16.4897243779,83.9857416113,138.006349049,121.469903121,7.92461444751,8.61183148036
 03/25  13:00:00,191.460299841,30.4543141491,46.8671869581,1.95789326349,16.4897243779,83.9857416113,127.26260494,119.317990492,7.92461444751,0.02
 03/25  14:00:00,195.000806416,30.4116644548,48.2484939807,1.44605629098,16.4897243779,83.9857416113,126.952013718,119.00739927,7.92461444751,0.02
 03/25  15:00:00,172.878401115,30.209582482,43.5577608391,0.0,12.3672932834,70.6512738906,65.1979753633,60.2250913336,4.9528840297,0.02
 03/25  16:00:00,174.039541544,30.209582482,45.1997197908,0.0,12.3672932834,70.6512738906,63.5765206865,58.6036366568,4.9528840297,0.02
 03/25  17:00:00,157.498258356,30.209582482,45.3413317349,0.0,12.3672932834,58.1284167478,66.8509673942,61.8780833645,4.9528840297,0.02
 03/25  18:00:00,116.117059498,29.3933321636,40.2272298436,0.0,12.3672932834,24.9413748627,90.1539052708,85.1810212411,4.9528840297,0.02
 03/25  19:00:00,109.420667825,28.3956928856,28.4186097917,0.0,12.3672932834,24.9413748627,100.425899122,95.4530150926,4.9528840297,0.02
 03/25  20:00:00,93.8277288315,28.3956928856,24.2849337455,0.0,4.12243109448,16.0517297156,111.979150542,108.987420124,2.97173041782,0.02
 03/25  21:00:00,62.0203228907,11.4536450364,9.83043301109,0.0,4.12243109448,15.9888894789,56.854744563,53.8630141451,2.97173041782,0.02
 03/25  22:00:00,90.6776463588,22.9072900728,19.2326215714,0.0,4.12243109448,15.9888894789,113.153004589,101.579395599,2.97173041782,8.60187857225
 03/25  23:00:00,86.8014619066,19.5728811558,20.464152589,0.0,4.12243109448,15.9888894789,83.1422154366,80.1504850188,2.97173041782,0.02
 03/25  24:00:00,88.4786863587,22.9072900728,17.7483230949,0.0,4.12243109448,15.9888894789,105.133338675,102.141608258,2.97173041782,0.02
 03/26  01:00:00,74.6994190452,18.3258320583,13.2735681965,0.0,2.06121554724,15.9888894789,86.0304984163,83.0387679985,2.97173041782,0.02
 03/26  02:00:00,86.3190960209,22.9072900728,15.5969718764,0.0,2.06121554724,15.9888894789,108.629385527,105.637655109,2.97173041782,0.02
 03/26  03:00:00,76.9318235141,18.3258320583,12.9537414055,0.0,2.06121554724,15.9888894789,87.7931899613,84.8014595435,2.97173041782,0.02
 03/26  04:00:00,93.468783797,24.2677072701,19.8877277582,0.709936921102,2.06121554724,15.9888894789,110.078582713,107.086852295,2.97173041782,0.02
 03/26  05:00:00,75.541590121,18.3258320583,11.5425639338,0.0,2.06121554724,15.9888894789,89.2239365586,86.2322061408,2.97173041782,0.02
 03/26  06:00:00,92.654416363,24.1770127903,17.8491423309,1.80747813383,2.06121554724,15.9888894789,112.230124283,109.238393865,2.97173041782,0.02
 03/26  07:00:00,63.7055910067,19.5955547757,14.5423047592,2.1381269733,2.06121554724,15.9888894789,90.5578928408,87.566162423,2.97173041782,0.02
 03/26  08:00:00,95.7239775826,24.2677072701,21.7010975828,0.718816644781,4.12243109448,41.7362269337,107.316645812,102.343761783,4.9528840297,0.02
 03/26  09:00:00,91.4134176552,19.9129854551,24.3262472777,0.197887267603,4.12243109448,41.7362269337,83.3808472964,78.4079632667,4.9528840297,0.02
 03/26  10:00:00,107.022904412,24.7211796692,34.2441535903,0.146337115229,4.12243109448,41.7362269337,99.8118934009,94.8390093712,4.9528840297,0.02
 03/26  11:00:00,97.7851918015,20.1397216546,30.3312668852,0.103581312141,4.12243109448,41.7362269337,78.7246565545,73.7517725248,4.9528840297,0.02
 03/26  12:00:00,109.288045162,24.2677072701,36.451689609,0.0444826482145,4.12243109448,41.7362269337,94.5819619772,89.6090779475,4.9528840297,0.02
 03/26  13:00:00,102.435640496,20.2530897544,34.9368351857,0.0157124927057,4.12243109448,41.7362269337,75.1226699991,70.1497859694,4.9528840297,0.02
 03/26  14:00:00,115.862790969,24.7211796692,43.2889092191,0.0,4.12243109448,41.7362269337,91.9483856622,86.9755016325,4.9528840297,0.02
 03/26  15:00:00,104.393179163,20.5931940537,36.7748425918,0.0,4.12243109448,41.7362269337,74.6681771247,69.695293095,4.9528840297,0.02
 03/26  16:00:00,88.5664981625,24.2677072701,33.7991166032,0.0,4.12243109448,24.8785346261,96.4005357349,91.4276517052,4.9528840297,0.02
 03/26  17:00:00,51.7752302827,15.1141380457,18.230107115,0.0,2.06121554724,15.9888894789,71.4179790441,68.4262486263,2.97173041782,0.02
 03/26  18:00:00,47.7791970602,13.7443740437,15.4209331503,0.0,2.06121554724,15.9888894789,66.981071855,63.9893414371,2.97173041782,0.02
 03/26  19:00:00,73.1593392876,19.1420823766,23.4507473992,0.0,2.06121554724,15.9888894789,86.2381409261,83.2464105083,2.97173041782,0.02
 03/26  20:00:00,81.7143542642,23.3607624719,25.6133919867,0.0,2.06121554724,15.9888894789,109.96452229,106.972791872,2.97173041782,0.02
 03/26  21:00:00,73.4558334473,19.2327768565,21.5462114441,0.0556534121133,2.06121554724,15.9888894789,89.7862323417,86.7945019239,2.97173041782,0.02
 03/26  22:00:00,80.0710874931,23.3607624719,23.9157953175,0.054329822365,2.06121554724,15.9888894789,112.447167468,109.45543705,2.97173041782,0.02
 03/26  23:00:00,74.6409916971,19.6862492555,21.9586724952,0.374878130415,2.06121554724,15.9888894789,90.5780158609,87.5862854431,2.97173041782,0.02
 03/26  24:00:00,76.3741864301,22.9072900728,20.7266963893,0.0,2.06121554724,15.9888894789,114.051141725,111.059411307,2.97173041782,0.02
 03/27  01:00:00,74.9212119589,19.6862492555,19.4391629207,0.763575630557,4.12243109448,15.9888894789,91.384789113,88.3930586952,2.97173041782,0.02
 03/27  02:00:00,82.16311659,24.2677072701,20.785736569,1.36830523493,4.12243109448,15.9888894789,122.392037776,110.818468825,2.97173041782,8.60183853317
 03/27  03:00:00,74.5627972515,19.1420823766,14.9844489316,1.14011447556,4.12243109448,15.9888894789,91.5213044348,88.529574017,2.97173041782,0.02
 03/27  04:00:00,113.760649704,29.1514802174,21.9905200843,2.08500071362,12.3672932834,24.9413748627,129.579989605,124.607105575,4.9528840297,0.02
 03/27  05:00:00,153.074171959,29.7887708669,28.2026965862,31.6207495956,12.3672932834,24.9413748627,197.99027868,193.01739465,4.9528840297,0.02
 03/27  06:00:00,197.827152555,30.2876945866,21.0210566692,24.4508697787,24.7345865669,70.7195625826,165.192054756,155.266286697,9.90576805939,0.02
 03/27  07:00:00,209.102994507,30.3262886819,21.560608646,17.1893480318,37.1018798503,92.3937384068,144.373472504,134.447704445,9.90576805939,0.02
 03/27  08:00:00,214.080234917,30.3470221236,24.5651335144,11.421742503,37.1018798503,104.434947198,133.808514766,123.882746707,9.90576805939,0.02
 03/27  09:00:00,221.093049184,30.3862444051,28.2928958241,7.45737722781,37.1018798503,116.476155989,136.306814896,117.77093207,9.90576805939,8.63011476633
 03/27  10:00:00,223.098316027,30.4711022986,32.4398348748,5.55192105343,37.1018798503,116.476155989,122.285126128,112.359358069,9.90576805939,0.02
 03/27  11:00:00,228.691223873,30.6747304683,36.5923047251,3.9687050285,37.1018798503,116.476155989,125.80399095,107.261295429,9.90576805939,8.63692746177
 03/27  12:00:00,222.107050385,30.9754020818,39.2785738013,2.39058539361,37.1018798503,104.434947198,112.872283307,102.946515248,9.90576805939,0.02
 03/27  13:00:00,235.135108884,31.277137224,42.0895956668,1.20892402199,37.1018798503,116.476155989,118.090446829,99.5476806268,9.90576805939,8.63699814332
 03/27  14:00:00,239.837918596,31.4715346478,45.3336501126,0.705724152248,37.1018798503,116.476155989,106.939387069,97.0136190094,9.90576805939,0.02
 03/27  15:00:00,242.994877123,31.5890742961,47.5718661961,0.394106070662,37.1018798503,116.476155989,113.507848688,94.9686296368,9.90576805939,8.63345099212
 03/27  16:00:00,242.906740247,31.5715416821,47.3666506188,0.268904458359,37.1018798503,116.476155989,104.352823453,94.427055394,9.90576805939,0.02
 03/27  17:00:00,242.448772813,31.5588162207,47.5597688632,0.224718003723,37.1018798503,116.476155989,103.852004156,93.9262360966,9.90576805939,0.02
 03/27  18:00:00,154.553603436,29.3933321636,39.4501011955,0.0,24.7345865669,47.5788473902,73.8482245425,68.8753405128,4.9528840297,0.02
 03/27  19:00:00,161.903076278,29.189269584,36.189381871,0.0,24.7345865669,47.5788473902,89.7434803372,76.1813468656,4.9528840297,8.60924944188
 03/27  20:00:00,137.474892373,28.8491652847,30.0646802393,0.0,12.3672932834,38.6892022431,97.4124921418,94.420761724,2.97173041782,0.02
 03/27  21:00:00,95.4914439612,16.0210828439,18.0796305548,0.0,12.3672932834,27.0668015668,61.8381349389,58.8464045211,2.97173041782,0.02
 03/27  22:00:00,81.3891853251,20.1584152641,16.6383120038,0.0,4.12243109448,15.9888894789,87.8591284794,84.8673980616,2.97173041782,0.02
 03/27  23:00:00,77.1167265348,18.5979154977,15.4876952074,0.0,4.12243109448,15.9888894789,80.3795263147,77.3877958969,2.97173041782,0.02
 03/27  24:00:00,89.7034394929,23.814234871,21.1385446493,0.0,4.12243109448,15.9888894789,100.1484964,97.1567659821,2.97173041782,0.02
 03/28  01:00:00,81.2958386265,19.1420823766,17.7479965559,4.83556244946e-05,4.12243109448,15.9888894789,80.7553177835,77.7635873657,2.97173041782,0.02
 03/28  02:00:00,91.6203073471,23.3607624719,17.846238952,0.0222596736163,4.12243109448,15.9888894789,101.101052944,98.1093225258,2.97173041782,0.02
 03/28  03:00:00,90.0310390795,19.3234713363,14.8592412762,0.192703765326,4.12243109448,15.9888894789,82.796735374,79.8050049562,2.97173041782,0.02
 03/28  04:00:00,136.948016805,29.2724061905,20.0817503753,0.494319686827,12.3672932834,24.9413748627,117.025603487,112.052719457,4.9528840297,0.02
 03/28  05:00:00,158.914296313,29.3548294177,22.137299535,18.9515968743,12.3672932834,24.9413748627,186.972517861,181.999633831,4.9528840297,0.02
 03/28  06:00:00,207.518881179,30.3345458085,14.1173951823,18.203476231,24.7345865669,70.7195625826,162.887925845,152.962157785,9.90576805939,0.02
 03/28  07:00:00,219.356908252,30.452791071,13.9337220526,13.5672252285,37.1018798503,92.3937384068,143.338484979,133.41271692,9.90576805939,0.02
 03/28  08:00:00,225.117573259,30.5199022222,14.525577176,9.63385202291,37.1018798503,104.434947198,140.18314921,121.650842566,9.90576805939,8.62653858371
 03/28  09:00:00,233.983132784,30.5699013123,15.9849899761,6.68710556449,37.1018798503,116.476155989,122.302085657,112.376317598,9.90576805939,0.02
 03/28  10:00:00,231.883546308,30.6464007322,19.2965494819,4.8869008492,37.1018798503,116.476155989,125.755367276,107.214410972,9.90576805939,8.63518824447
 03/28  11:00:00,231.027262363,30.7797169976,22.6958781721,3.71394555179,37.1018798503,116.476155989,113.289039041,103.363270982,9.90576805939,0.02
 03/28  12:00:00,218.872632012,31.0575922791,25.5152992044,2.49989265131,37.1018798503,104.434947198,118.671462531,100.133838856,9.90576805939,8.63185561568
 03/28  13:00:00,229.59329569,31.3355566804,27.9053102938,1.58798087346,37.1018798503,116.476155989,107.263876323,97.3381082633,9.90576805939,0.02
 03/28  14:00:00,231.273394382,31.5263031854,30.4996892116,1.16660300259,37.1018798503,116.476155989,113.890972859,95.3500990958,9.90576805939,8.63510570405
 03/28  15:00:00,232.263040341,31.6366130573,32.3422357256,0.880849965024,37.1018798503,116.476155989,103.507251099,93.5814830393,9.90576805939,0.02
 03/28  16:00:00,234.039118824,31.6590383338,32.8179850049,0.796064290034,37.1018798503,116.476155989,111.10501007,92.5706447515,9.90576805939,8.62859725923
 03/28  17:00:00,235.181532076,31.64122434,32.2754418737,0.813929816731,37.1018798503,116.476155989,102.084903678,92.1591356181,9.90576805939,0.02
 03/28  18:00:00,149.038375553,29.4840266434,28.3075592338,0.0,24.7345865669,47.5788473902,74.365688898,69.3928048683,4.9528840297,0.02
 03/28  19:00:00,154.359473171,29.189269584,24.8122451519,0.0,24.7345865669,47.5788473902,82.6803789119,77.7074948822,4.9528840297,0.02
 03/28  20:00:00,136.050933853,28.8491652847,21.1061353945,0.0,12.3672932834,38.6892022431,98.8050813736,95.8133509558,2.97173041782,0.02
 03/28  21:00:00,109.691905536,22.2083878647,16.601771417,0.0,12.3672932834,27.0668015668,84.6498200448,81.658089627,2.97173041782,0.02
 03/28  22:00:00,77.8024389708,18.3258320583,10.0964215157,0.0,4.12243109448,15.9888894789,77.1701753836,74.1784449658,2.97173041782,0.02
 03/28  23:00:00,89.9853617362,22.9072900728,12.0746778381,0.0,4.12243109448,15.9888894789,99.9730234642,96.9812930464,2.97173041782,0.02
 03/28  24:00:00,84.254868754,19.459513056,13.4456629235,0.227566132461,4.12243109448,15.9888894789,81.1892731921,78.1975427743,2.97173041782,0.02
 03/29  01:00:00,96.4013864903,23.7235403912,15.2442070442,0.548335592147,4.12243109448,15.9888894789,102.906094692,99.9143642744,2.97173041782,0.02
 03/29  02:00:00,82.0675489998,18.7793044574,10.9800004017,0.45750104706,4.12243109448,15.9888894789,92.504310884,80.9307113732,2.97173041782,8.60186909295
 03/29  03:00:00,95.877371788,24.2677072701,16.4716008534,2.01100419922,4.12243109448,15.9888894789,105.224284428,102.232554011,2.97173041782,0.02
 03/29  04:00:00,122.25653409,29.0910172309,19.9916289405,1.83511096788,12.3672932834,24.9413748627,118.149628421,113.176744391,4.9528840297,0.02
 03/29  05:00:00,147.927222911,29.356273525,23.9869244275,22.8125545983,12.3672932834,24.9413748627,188.342616065,183.369732035,4.9528840297,0.02
 03/29  06:00:00,197.361304911,30.3476621319,16.8139939688,21.6764992427,24.7345865669,70.7195625826,155.381053704,145.455285644,9.90576805939,0.02
 03/29  07:00:00,209.180704307,30.4788450761,18.5094048755,15.4217652499,37.1018798503,92.3937384068,134.496748569,124.57098051,9.90576805939,0.02
 03/29  08:00:00,218.273543345,30.5582956726,21.1400352517,12.841271539,37.1018798503,104.434947198,127.802807496,117.877039436,9.90576805939,0.02
 03/29  09:00:00,229.455584242,30.6115253267,24.0022318276,10.7297420266,37.1018798503,116.476155989,132.378346695,113.84260516,9.90576805939,8.62997347583
 03/29  10:00:00,229.243202053,30.6692955806,28.2123039164,8.00603320546,37.1018798503,116.476155989,119.62663899,109.70087093,9.90576805939,0.02
 03/29  11:00:00,231.150366171,30.746266674,30.4786818094,5.45851196288,37.1018798503,116.476155989,123.485000131,104.94252534,9.90576805939,8.63670673157
 03/29  12:00:00,219.427886569,30.8496053788,31.3930964993,4.00402352484,37.1018798503,104.434947198,111.734546021,101.808777962,9.90576805939,0.02
 03/29  13:00:00,228.527018476,30.88780536,30.3436571272,3.2547917507,37.1018798503,116.476155989,119.63435441,101.091816931,9.90576805939,8.63676941952
 03/29  14:00:00,223.07896206,30.8888044285,28.4319637506,3.18803028017,37.1018798503,116.476155989,111.624796343,101.699028284,9.90576805939,0.02
 03/29  15:00:00,220.449141173,30.8975048584,27.867584915,3.36149831658,37.1018798503,116.476155989,120.494713061,101.955633449,9.90576805939,8.63331155338
 03/29  16:00:00,216.773992388,30.8993782698,27.0100254471,3.52528491999,37.1018798503,116.476155989,111.977611111,102.051843052,9.90576805939,0.02
 03/29  17:00:00,214.974723893,30.8803391436,25.8196379806,3.980443566,37.1018798503,116.476155989,112.457593431,102.531825372,9.90576805939,0.02
 03/29  18:00:00,125.081821932,28.8491652847,23.0628317007,0.0,24.7345865669,47.5788473902,84.8869277563,79.9140437266,4.9528840297,0.02
 03/29  19:00:00,136.779235225,29.378216417,24.9758877759,0.0,24.7345865669,47.5788473902,98.8162405354,85.2541613971,4.9528840297,8.60919510861
 03/29  20:00:00,112.466995157,27.9422204865,18.6570205742,0.00124478822777,12.3672932834,38.6892022431,103.771353314,100.779622896,2.97173041782,0.02
 03/29  21:00:00,96.0818976753,22.3444295845,18.5182181192,0.148602129672,12.3672932834,27.0668015668,87.704946336,84.7132159182,2.97173041782,0.02
 03/29  22:00:00,65.3455094194,18.3258320583,11.5498175573,0.0,4.12243109448,15.9888894789,79.5603807757,76.5686503579,2.97173041782,0.02
 03/29  23:00:00,80.4228184358,24.0409710706,19.0561052268,0.641699656599,4.12243109448,15.9888894789,101.522787903,98.5310574856,2.97173041782,0.02
 03/29  24:00:00,69.6186454649,19.0060406569,14.1963866104,0.606668308009,4.12243109448,15.9888894789,82.9574084711,79.9656780533,2.97173041782,0.02
 03/30  01:00:00,76.3543287281,23.3607624719,16.0320976822,0.596817301423,4.12243109448,15.9888894789,103.774302517,100.782572099,2.97173041782,0.02
 03/30  02:00:00,73.1302222286,19.5955547757,15.8348139269,2.01737101849,4.12243109448,15.9888894789,84.6513603523,81.6596299345,2.97173041782,0.02
 03/30  03:00:00,79.2722549072,23.7235403912,17.30077655,1.61573287898,4.12243109448,15.9888894789,106.205024701,103.213294283,2.97173041782,0.02
 03/30  04:00:00,106.207293624,29.1514802174,22.1914052362,2.7466378406,12.3672932834,24.9413748627,119.365970974,114.393086944,4.9528840297,0.02
 03/30  05:00:00,138.697431125,29.8276361915,29.0136086606,27.7384159091,12.3672932834,24.9413748627,188.22829496,183.255410931,4.9528840297,0.02
 03/30  06:00:00,185.329951734,30.339299343,22.9468714973,21.757680055,24.7345865669,70.7195625826,154.530661243,144.604893184,9.90576805939,0.02
 03/30  07:00:00,199.897586733,30.4887979469,23.8988768326,15.2993285492,37.1018798503,92.3937384068,134.679718091,124.753950032,9.90576805939,0.02
 03/30  08:00:00,210.896832697,30.5755217815,25.8983942045,12.1688919903,37.1018798503,104.434947198,135.909257559,117.378837068,9.90576805939,8.62465243172
 03/30  09:00:00,223.201413306,30.6378262012,29.1018070521,9.16616306663,37.1018798503,116.476155989,122.678488796,112.752720737,9.90576805939,0.02
 03/30  10:00:00,222.308799069,30.7120982241,31.6602532093,5.64012365885,37.1018798503,116.476155989,126.223227079,107.682489417,9.90576805939,8.63496960199
 03/30  11:00:00,222.66879998,30.828721549,33.5528434329,3.90446694461,37.1018798503,116.476155989,113.531281452,103.605513392,9.90576805939,0.02
 03/30  12:00:00,212.68945,31.1319238261,36.2533707204,2.40865795859,37.1018798503,104.434947198,117.879237629,99.3416761653,9.90576805939,8.63179340381
 03/30  13:00:00,226.912045086,31.4736631323,39.8013027929,1.34060319462,37.1018798503,116.476155989,105.855348693,95.9295806339,9.90576805939,0.02
 03/30  14:00:00,229.013727032,31.6638675932,42.302963388,0.750572649736,37.1018798503,116.476155989,112.612886445,94.0722076966,9.90576805939,8.63491068915
 03/30  15:00:00,228.978842548,31.8050933233,42.3379440901,0.445390986788,37.1018798503,116.476155989,102.333296125,92.4075280657,9.90576805939,0.02
 03/30  16:00:00,228.415070673,31.8409007817,41.913946097,0.34365526463,37.1018798503,116.476155989,101.920706852,91.9949387923,9.90576805939,0.02
 03/30  17:00:00,229.822413039,31.8845567624,41.3840870851,0.300532124851,37.1018798503,116.476155989,110.184037907,91.6592432697,9.90576805939,8.61902657779
 03/30  18:00:00,144.466059106,29.189269584,33.4748789171,0.0,24.7345865669,47.5788473902,73.1843779825,68.2114939528,4.9528840297,0.02
 03/30  19:00:00,151.854910175,29.6427419831,31.4375720716,0.0,24.7345865669,47.5788473902,81.309349197,76.3364651673,4.9528840297,0.02
 03/30  20:00:00,129.71799166,28.8491652847,24.8878739543,0.0,12.3672932834,38.6892022431,97.5564168145,94.5646863967,2.97173041782,0.02
 03/30  21:00:00,94.7979557458,17.5815826103,16.2083780514,0.0,12.3672932834,27.0668015668,66.5608286959,63.569098278,2.97173041782,0.02
 03/30  22:00:00,84.0963686,22.9072900728,15.1979176151,0.0,4.12243109448,15.9888894789,95.2265539574,92.2348235396,2.97173041782,0.02
 03/30  23:00:00,81.5015565466,19.5048602959,16.6988502795,0.00654602028892,4.12243109448,15.9888894789,79.0415695555,76.0498391377,2.97173041782,0.02
 03/30  24:00:00,86.7670561421,22.9072900728,15.0531348614,0.0,4.12243109448,15.9888894789,100.526669505,97.5349390873,2.97173041782,0.02
 03/31  01:00:00,82.1475557202,19.459513056,15.7682376172,0.270794222347,4.12243109448,15.9888894789,81.9270206777,78.9352902599,2.97173041782,0.02
 03/31  02:00:00,85.9724120282,22.9072900728,12.8403552767,0.0,4.12243109448,15.9888894789,102.769561754,99.7778313361,2.97173041782,0.02
 03/31  03:00:00,82.443386782,19.3234713363,13.7503087013,0.78553602983,4.12243109448,15.9888894789,83.8221441318,80.830413714,2.97173041782,0.02
 03/31  04:00:00,123.132085573,29.3631006703,21.4623896858,1.50024013037,12.3672932834,24.9413748627,126.310453106,112.755707265,4.9528840297,8.60186181159
 03/31  05:00:00,144.529169775,29.3691388726,24.1074806959,20.1509021047,12.3672932834,24.9413748627,187.364897103,182.392013073,4.9528840297,0.02
 03/31  06:00:00,193.190754264,30.3738026356,17.3432873249,19.5604374985,24.7345865669,70.7195625826,153.668639169,143.742871109,9.90576805939,0.02
 03/31  07:00:00,207.25842026,30.5407875227,18.6809823444,13.6020993413,37.1018798503,92.3937384068,133.25206667,123.326298611,9.90576805939,0.02
 03/31  08:00:00,211.628275012,30.618725606,25.6611999136,8.71032833208,37.1018798503,104.434947198,124.816192174,114.890424115,9.90576805939,0.02
 03/31  09:00:00,224.924143003,30.6799578459,32.3416670753,5.33960144618,37.1018798503,116.476155989,127.561917098,109.026367632,9.90576805939,8.6297814065
 03/31  10:00:00,228.51344056,30.7981909387,35.17401483,3.77393843821,37.1018798503,116.476155989,113.974405379,104.04863732,9.90576805939,0.02
 03/31  11:00:00,231.274913427,31.085108011,38.6652312765,2.26179172232,37.1018798503,116.476155989,118.372949667,99.8306251117,9.90576805939,8.63655649628
 03/31  12:00:00,221.371419037,31.4961346255,41.8781983946,0.9771301671,37.1018798503,104.434947198,106.280804821,96.3550367614,9.90576805939,0.02
 03/31  13:00:00,234.690480308,31.8577342173,45.5461825392,0.493050908711,37.1018798503,116.476155989,111.989039439,93.4467460804,9.90576805939,8.63652529903
 03/31  14:00:00,238.335281826,32.111652355,48.537554806,0.24676887416,37.1018798503,116.476155989,101.307960595,91.3821925354,9.90576805939,0.02
 03/31  15:00:00,239.124550227,32.3258106547,50.4009098112,0.118734467956,37.1018798503,116.476155989,108.322605595,89.783693236,9.90576805939,8.63314429916
 03/31  16:00:00,243.38797804,32.5284049024,50.6483968951,0.0204308267306,37.1018798503,116.476155989,98.4066314137,88.4808633543,9.90576805939,0.02
 03/31  17:00:00,244.343770726,32.4989219327,50.9327174775,0.0422055346209,37.1018798503,116.476155989,98.8575150336,88.9317469743,9.90576805939,0.02
 03/31  18:00:00,148.155254107,29.3933321636,39.1312173018,0.0,24.7345865669,47.5788473902,71.6828132541,66.7099292244,4.9528840297,0.02
 03/31  19:00:00,148.789940091,29.3026376838,32.8065935399,0.0,24.7345865669,47.5788473902,79.7968677984,74.8239837687,4.9528840297,0.02
 03/31  20:00:00,134.81688642,29.3026376838,29.9699916569,0.0,12.3672932834,38.6892022431,104.278030015,92.6971344007,2.97173041782,8.60916519655
 03/31  21:00:00,97.469054389,16.2931662834,19.3546456297,0.0,12.3672932834,27.0668015668,57.3370370665,54.3453066487,2.97173041782,0.02
 03/31  22:00:00,86.3686797815,20.6118876632,19.5344633762,0.0,4.12243109448,15.9888894789,85.8009856253,82.8092552074,2.97173041782,0.02
 03/31  23:00:00,77.4986591831,16.3932075679,17.4861284281,0.0,4.12243109448,15.9888894789,71.1170123835,68.1252819657,2.97173041782,0.02
 03/31  24:00:00,91.8130176062,23.3607624719,21.5282739848,0.0,4.12243109448,15.9888894789,98.0778382131,95.0861077952,2.97173041782,0.02
 04/01  01:00:00,71.2078397949,18.3258320583,17.5391663555,0.0,4.12243109448,15.9888894789,80.426101485,77.4343710672,2.97173041782,0.02
 04/01  02:00:00,87.8734249363,24.0863183105,28.9856921707,0.0,4.12243109448,15.9888894789,101.261368445,98.2696380269,2.97173041782,0.02
 04/01  03:00:00,72.9946165703,18.3258320583,19.9863781469,0.0,4.12243109448,15.9888894789,82.1039363033,79.1122058855,2.97173041782,0.02
 04/01  04:00:00,98.0103963601,28.6224290851,34.3822397567,0.0224646801422,4.12243109448,16.0517297156,120.628257351,117.636526933,2.97173041782,0.02
 04/01  05:00:00,94.9647202478,27.9422204865,31.995448934,0.0437879640428,4.12243109448,16.0517297156,121.484642902,118.492912484,2.97173041782,0.02
 04/01  06:00:00,124.325177084,30.209582482,37.5282249135,0.399198610917,4.12243109448,39.6058045677,102.585878117,99.5941476995,2.97173041782,0.02
 04/01  07:00:00,169.943614306,30.2537273905,41.3641459535,19.8912035426,12.3672932834,65.3531420225,160.543838234,155.570954204,4.9528840297,0.02
 04/01  08:00:00,171.230059507,30.2386416506,42.9417090761,16.7242590973,12.3672932834,68.2430321324,157.351339931,152.378455901,4.9528840297,0.02
 04/01  09:00:00,198.369439782,30.2706640098,45.5845281023,12.1718934649,16.4897243779,93.1370602926,146.832247479,138.887633031,7.92461444751,0.02
 04/01  10:00:00,200.336684773,30.2724043352,49.7692571928,9.95256625846,16.4897243779,93.1370602926,150.380601439,133.841767314,7.92461444751,8.61421967748
 04/01  11:00:00,200.853473443,30.2772962805,54.0040666578,6.22967816593,16.4897243779,93.1370602926,136.744686037,128.80007159,7.92461444751,0.02
 04/01  12:00:00,194.936717888,30.3166431369,59.1876151332,4.24166076796,16.4897243779,83.9857416113,132.195121019,124.250506571,7.92461444751,0.02
 04/01  13:00:00,200.584374122,30.4318522664,66.1939194313,2.76779496654,16.4897243779,83.9857416113,128.483216301,120.538601854,7.92461444751,0.02
 04/01  14:00:00,205.095394876,30.5211021838,71.5732163567,1.81031385318,16.4897243779,83.9857416113,125.975123838,118.03050939,7.92461444751,0.02
 04/01  15:00:00,184.71103507,30.209582482,70.7675824639,0.0,12.3672932834,70.6512738906,72.1978325424,58.6337476724,4.9528840297,8.61120084034
 04/01  16:00:00,185.090779082,30.209582482,71.147348965,0.0,12.3672932834,70.6512738906,62.0494345845,57.0765505548,4.9528840297,0.02
 04/01  17:00:00,170.571624359,30.209582482,69.1517503433,0.0,12.3672932834,58.1284167478,65.5752640029,60.6023799732,4.9528840297,0.02
 04/01  18:00:00,126.637447747,29.4840266434,59.1306510089,0.0,12.3672932834,24.9413748627,89.2448873989,84.2720033692,4.9528840297,0.02
 04/01  19:00:00,129.882713966,29.189269584,53.2740076098,0.0,12.3672932834,24.9413748627,98.4287904289,93.4559063992,4.9528840297,0.02
 04/01  20:00:00,104.477641966,27.4887480874,42.0056310929,0.0,4.12243109448,16.0517297156,109.112640213,106.120909795,2.97173041782,0.02
 04/01  21:00:00,68.7595049368,13.7443740437,20.4517326475,0.0,4.12243109448,15.9888894789,59.2286831325,56.2369527146,2.97173041782,0.02
 04/01  22:00:00,74.7870269377,14.8327078015,25.3909208674,0.0,4.12243109448,15.9888894789,59.8559093848,56.8641789669,2.97173041782,0.02
 04/01  23:00:00,74.0961684621,16.035103051,23.4381630619,0.0,4.12243109448,15.9888894789,77.328015121,74.3362847032,2.97173041782,0.02
 04/01  24:00:00,79.660568184,17.3955202483,27.6421455563,0.0,4.12243109448,15.9888894789,72.1394480976,69.1477176798,2.97173041782,0.02
 04/02  01:00:00,71.1521221823,16.035103051,22.5553323152,0.0,2.06121554724,15.9888894789,78.487932587,75.4962021692,2.97173041782,0.02
 04/02  02:00:00,66.2965737633,13.7443740437,20.0500169209,0.0,2.06121554724,15.9888894789,64.0700949836,61.0783645658,2.97173041782,0.02
 04/02  03:00:00,67.4875781429,12.6629047673,22.3819945914,0.0,2.06121554724,15.9888894789,57.4633636932,54.4716332754,2.97173041782,0.02
 04/02  04:00:00,74.6929858564,16.7986793867,25.3127848516,0.0,2.06121554724,15.9888894789,84.8758780813,81.8841476634,2.97173041782,0.02
 04/02  05:00:00,73.602856861,16.3374179837,24.7037518995,0.0,2.06121554724,15.9888894789,75.9464759069,72.954745489,2.97173041782,0.02
 04/02  06:00:00,79.6017514982,19.2327768565,30.0969502302,0.0,2.06121554724,15.9888894789,87.8031552686,84.8114248508,2.97173041782,0.02
 04/02  07:00:00,74.3930697565,22.9072900728,32.840580449,0.0,2.06121554724,15.9888894789,107.361102119,104.369371701,2.97173041782,0.02
 04/02  08:00:00,101.941545208,20.1623952746,35.4444057536,0.0,4.12243109448,41.7362269337,83.0227933979,78.0499093682,4.9528840297,0.02
 04/02  09:00:00,116.401304464,24.7211796692,45.2263724545,0.0,4.12243109448,41.7362269337,99.8105450283,94.8376609986,4.9528840297,0.02
 04/02  10:00:00,105.1972192,19.6862492555,39.1762256568,0.0,4.12243109448,41.7362269337,78.6890300324,73.7161460027,4.9528840297,0.02
 04/02  11:00:00,120.88585116,24.2677072701,50.1643914373,0.0,4.12243109448,41.7362269337,93.9373245126,88.9644404829,4.9528840297,0.02
 04/02  12:00:00,114.235562176,20.479825954,47.4209918189,0.0,4.12243109448,41.7362269337,73.8417539551,68.8688699254,4.9528840297,0.02
 04/02  13:00:00,127.589979298,24.7221930254,56.4140337266,0.0,4.12243109448,41.7362269337,94.2311104293,80.6763628972,4.9528840297,8.60186350247
 04/02  14:00:00,116.989884324,20.6035930763,50.0515468771,0.0,4.12243109448,41.7362269337,68.2247377664,63.2518537367,4.9528840297,0.02
 04/02  15:00:00,129.064229914,24.7275000211,57.882977485,0.0,4.12243109448,41.7362269337,82.6456073111,77.6727232814,4.9528840297,0.02
 04/02  16:00:00,100.762795385,20.6033995201,50.6823439332,0.0,4.12243109448,24.8785346261,69.4260952227,64.453211193,4.9528840297,0.02
 04/02  17:00:00,96.6430294535,23.8053237973,54.2163079839,0.0,2.06121554724,15.9888894789,88.6725306591,85.6808002413,2.97173041782,0.02
 04/02  18:00:00,82.413933628,19.5257449845,44.3857991217,0.0,2.06121554724,15.9888894789,74.9414368551,71.9497064372,2.97173041782,0.02
 04/02  19:00:00,93.655292191,21.0560132576,44.6526195369,0.0,2.06121554724,15.9888894789,84.1493841182,81.1576537004,2.97173041782,0.02
 04/02  20:00:00,81.9548994205,16.4839020477,32.9212111566,0.0,2.06121554724,15.9888894789,70.431856522,67.4401261042,2.97173041782,0.02
 04/02  21:00:00,81.555465787,16.9467212515,32.0351567185,0.0,2.06121554724,15.9888894789,76.5027113944,73.5109809766,2.97173041782,0.02
 04/02  22:00:00,77.7203100428,16.035103051,29.12352,0.0,2.06121554724,15.9888894789,79.0479830802,76.0562526624,2.97173041782,0.02
 04/02  23:00:00,84.291522085,17.2821521485,34.447682953,0.0,2.06121554724,15.9888894789,78.401344686,75.4096142682,2.97173041782,0.02
 04/02  24:00:00,74.0525007982,14.8897385473,26.630827297,0.0,2.06121554724,15.9888894789,77.9328695558,74.9411391379,2.97173041782,0.02
 04/03  01:00:00,86.2476944239,18.0850756516,33.5159146704,0.0,4.12243109448,15.9888894789,81.3520238852,78.3602934674,2.97173041782,0.02
 04/03  02:00:00,78.6945057214,15.569947146,28.5314081145,0.0,4.12243109448,15.9888894789,78.3011405544,75.3094101366,2.97173041782,0.02
 04/03  03:00:00,80.1453368026,16.2595025493,29.2688821587,0.0,4.12243109448,15.9888894789,76.4466641408,73.454933723,2.97173041782,0.02
 04/03  04:00:00,137.64821969,29.3253113037,56.2051380291,0.0,12.3672932834,24.9413748627,123.840996942,118.868112913,4.9528840297,0.02
 04/03  05:00:00,147.142627,29.3406364086,58.3549965238,7.32922368941,12.3672932834,24.9413748627,190.149864085,185.176980056,4.9528840297,0.02
 04/03  06:00:00,208.114648354,30.3463427074,65.8082494724,4.04597143523,24.7345865669,70.7195625826,155.698321169,145.772553109,9.90576805939,0.02
 04/03  07:00:00,230.991616287,30.5078760506,67.5894043812,2.68375370724,37.1018798503,92.3937384068,134.74969559,124.82392753,9.90576805939,0.02
 04/03  08:00:00,242.745744887,30.6120951229,67.6910689888,2.18856589959,37.1018798503,104.434947198,136.889835218,118.357916906,9.90576805939,8.62615025268
 04/03  09:00:00,255.585754844,30.7075254336,68.7530913808,1.82953420205,37.1018798503,116.476155989,123.565424498,113.639656439,9.90576805939,0.02
 04/03  10:00:00,253.479280652,30.7921674621,66.8106617503,1.58014183154,37.1018798503,116.476155989,129.737142294,111.196713123,9.90576805939,8.63466111239
 04/03  11:00:00,249.691269621,30.8644976532,63.1142602286,1.41605248016,37.1018798503,116.476155989,119.473458225,109.547690166,9.90576805939,0.02
 04/03  12:00:00,239.599112653,30.9530514023,65.176842043,1.21449633975,37.1018798503,104.434947198,125.941150011,107.403981148,9.90576805939,8.6314008037
 04/03  13:00:00,253.352735541,31.089045107,67.0169930275,0.950236424646,37.1018798503,116.476155989,114.767369391,104.841601331,9.90576805939,0.02
 04/03  14:00:00,253.719656184,31.1923926846,67.4894197845,0.741534314493,37.1018798503,116.476155989,121.604994573,103.064651109,9.90576805939,8.63457540403
 04/03  15:00:00,256.9962029,31.3123170643,70.8375742495,0.550281296788,37.1018798503,116.476155989,111.095343139,101.16957508,9.90576805939,0.02
 04/03  16:00:00,257.924532206,31.4127777396,71.8134938729,0.402769471087,37.1018798503,116.476155989,109.442716012,99.5169479526,9.90576805939,0.02
 04/03  17:00:00,255.328905001,31.3874180605,69.1300792773,0.517118188324,37.1018798503,116.476155989,117.563597009,99.0389687877,9.90576805939,8.61886016235
 04/03  18:00:00,151.092849534,28.9625333845,49.1018762134,0.0,24.7345865669,47.5788473902,79.8059590612,74.8330750315,4.9528840297,0.02
 04/03  19:00:00,158.895434265,29.5293738833,46.9409504548,0.0,24.7345865669,47.5788473902,85.8795800867,80.906696057,4.9528840297,0.02
 04/03  20:00:00,131.221536177,27.9422204865,37.4128059419,0.0,12.3672932834,38.6892022431,100.270615504,97.2788850864,2.97173041782,0.02
 04/03  21:00:00,92.1332954009,15.5676104448,22.6552253597,0.0,12.3672932834,27.0668015668,59.254702262,56.2629718442,2.97173041782,0.02
 04/03  22:00:00,80.3066554672,20.1584152641,25.418229975,0.0,4.12243109448,15.9888894789,88.7220153528,85.730284935,2.97173041782,0.02
 04/03  23:00:00,70.6115053484,14.0978051583,21.9741029112,0.0,4.12243109448,15.9888894789,60.8138950103,57.8221645925,2.97173041782,0.02
 04/03  24:00:00,80.6405033403,20.1584152641,25.7520777988,0.0,4.12243109448,15.9888894789,96.4085339429,93.4168035251,2.97173041782,0.02
 04/04  01:00:00,65.7838510462,12.2652219524,19.0266350517,0.0,4.12243109448,15.9888894789,51.6571572852,48.6654268674,2.97173041782,0.02
 04/04  02:00:00,77.9236976776,19.2421236612,23.9753653476,0.0,4.12243109448,15.9888894789,87.4888176214,84.4970872035,2.97173041782,0.02
 04/04  03:00:00,65.6546268256,12.3559164322,18.7582797677,0.048436513928,4.12243109448,15.9888894789,51.1528955671,48.1611651492,2.97173041782,0.02
 04/04  04:00:00,121.632343614,29.3404270504,40.1163260948,0.0578195578789,12.3672932834,24.9413748627,117.985085842,113.012201812,4.9528840297,0.02
 04/04  05:00:00,133.298827113,29.3844577153,40.2312773376,11.5653211137,12.3672932834,24.9413748627,192.353252151,178.798514747,4.9528840297,8.60185337433
 04/04  06:00:00,186.099932758,30.3853499425,38.381186224,9.41931136954,24.7345865669,70.7195625826,149.915326352,139.989558292,9.90576805939,0.02
 04/04  07:00:00,203.195234119,30.6602670601,37.4554049931,4.86898486624,37.1018798503,92.3937384068,129.679220084,119.753452025,9.90576805939,0.02
 04/04  08:00:00,213.381537475,30.7554082811,37.6444555538,2.72770654613,37.1018798503,104.434947198,122.277436899,112.35166884,9.90576805939,0.02
 04/04  09:00:00,226.946233082,30.8557022226,39.7945445128,2.00033199167,37.1018798503,116.476155989,117.46723465,107.541466591,9.90576805939,0.02
 04/04  10:00:00,228.935982788,31.094627742,42.0830527321,1.46205295578,37.1018798503,116.476155989,121.966464195,103.426139779,9.90576805939,8.63455635612
 04/04  11:00:00,232.232107022,31.4528832518,45.7460329293,0.736676819741,37.1018798503,116.476155989,109.525147554,99.5993794949,9.90576805939,0.02
 04/04  12:00:00,223.444820548,31.8321020774,49.0717201726,0.28633423322,37.1018798503,104.434947198,114.764626814,96.2272491615,9.90576805939,8.63160959357
 04/04  13:00:00,238.685192589,32.2559064142,52.0017677372,0.131009414351,37.1018798503,116.476155989,103.096064003,93.1702959434,9.90576805939,0.02
 04/04  14:00:00,243.370442613,32.6729364952,56.3713647047,0.0298901368652,37.1018798503,116.476155989,109.687736188,91.1475087987,9.90576805939,8.63445933031
 04/04  15:00:00,246.266250948,33.0156866384,58.9544884195,0.0,37.1018798503,116.476155989,99.181088371,89.2553203116,9.90576805939,0.02
 04/04  16:00:00,247.794375916,33.2420302033,60.256887629,0.0,37.1018798503,116.476155989,106.561384665,88.0275290165,9.90576805939,8.62808758946
 04/04  17:00:00,247.779441906,33.3397771405,60.1453890199,0.0,37.1018798503,116.476155989,97.4155194206,87.4897513612,9.90576805939,0.02
 04/04  18:00:00,148.727208752,29.4856971977,46.2130591536,0.0,24.7345865669,47.5788473902,70.0971567417,65.124272712,4.9528840297,0.02
 04/04  19:00:00,152.146435527,29.3027819759,40.4185290175,0.0,24.7345865669,47.5788473902,77.6429999876,72.6701159579,4.9528840297,0.02
 04/04  20:00:00,133.844734948,29.4537951501,38.5244158667,0.0,12.3672932834,38.6892022431,102.50826701,90.9274795372,2.97173041782,8.60905705476
 04/04  21:00:00,93.2112170943,16.1722403103,23.1285186457,0.0,12.3672932834,27.0668015668,58.6911002117,55.6993697938,2.97173041782,0.02
 04/04  22:00:00,81.561075403,21.1787281621,25.6523375547,0.0,4.12243109448,15.9888894789,82.7990835042,79.8073530863,2.97173041782,0.02
 04/04  23:00:00,67.0523633487,13.9617634385,18.5510032278,0.0,4.12243109448,15.9888894789,58.0966026964,55.1048722786,2.97173041782,0.02
 04/04  24:00:00,74.8434332843,19.2421236612,20.8951016151,0.0,4.12243109448,15.9888894789,84.8228237725,81.8310933547,2.97173041782,0.02
 04/05  01:00:00,65.4042626157,13.0908190755,17.797648574,0.0,4.12243109448,15.9888894789,54.4843943961,51.4926639782,2.97173041782,0.02
 04/05  02:00:00,75.308952054,19.2421236612,21.3606204666,0.0,4.12243109448,15.9888894789,88.0728680686,85.0811376508,2.97173041782,0.02
 04/05  03:00:00,64.206158036,12.3559164322,17.358248277,0.0,4.12243109448,15.9888894789,50.0024588121,47.0107283943,2.97173041782,0.02
 04/05  04:00:00,115.47134457,28.8491652847,34.5044091999,0.0,12.3672932834,24.9413748627,112.545917242,107.573033212,4.9528840297,0.02
 04/05  05:00:00,131.831650377,29.9833572649,40.8724838268,8.85803919553,12.3672932834,24.9413748627,180.170261722,175.197377692,4.9528840297,0.02
 04/05  06:00:00,184.858926016,30.4037142784,40.8585337324,5.68259356933,24.7345865669,70.7195625826,147.218059109,137.29229105,9.90576805939,0.02
 04/05  07:00:00,207.025781154,30.784191059,43.7434404579,2.28757424703,37.1018798503,92.3937384068,126.719082761,116.793314702,9.90576805939,0.02
 04/05  08:00:00,222.175185683,30.8981431812,47.8219285021,1.20110468986,37.1018798503,104.434947198,119.347563741,109.421795682,9.90576805939,0.02
 04/05  09:00:00,239.96632937,31.0073874221,53.6884894189,0.974841926707,37.1018798503,116.476155989,125.016317024,106.481701323,9.90576805939,8.62884764094
 04/05  10:00:00,247.068114134,31.1035337851,60.8185507697,0.849754809345,37.1018798503,116.476155989,114.186390782,104.260622722,9.90576805939,0.02
 04/05  11:00:00,255.725104846,31.4644888778,69.5605530908,0.403585659094,37.1018798503,116.476155989,118.251960565,99.7101496743,9.90576805939,8.63604283081
 04/05  12:00:00,248.900251323,31.7585394448,74.7712101922,0.115813152383,37.1018798503,104.434947198,103.023542893,93.0977748333,9.90576805939,0.02
 04/05  13:00:00,263.230643792,32.0467420078,76.8391162184,0.0483036041949,37.1018798503,116.476155989,103.828201331,85.2862585004,9.90576805939,8.63617477131
 04/05  14:00:00,263.566395615,32.0565573542,77.211879611,0.00168675458697,37.1018798503,116.476155989,93.8535067589,83.9277386995,9.90576805939,0.02
 04/05  15:00:00,263.992175863,32.0920372701,77.604083949,0.0,37.1018798503,116.476155989,100.245042461,81.706591758,9.90576805939,8.63268264405
 04/05  16:00:00,264.521013664,32.0920769428,78.133481224,0.0,37.1018798503,116.476155989,87.4045543726,77.4787863132,9.90576805939,0.02
 04/05  17:00:00,257.278072636,31.9645023003,71.0192613617,0.0,37.1018798503,116.476155989,106.266115757,87.7417794882,9.90576805939,8.61856820974
 04/05  18:00:00,152.040223668,29.0985751042,49.9131994435,0.0,24.7345865669,47.5788473902,76.3273398508,71.3544558211,4.9528840297,0.02
 04/05  19:00:00,160.552895407,29.6427419831,48.4850477774,0.0,24.7345865669,47.5788473902,82.4113805785,77.4384965488,4.9528840297,0.02
 04/05  20:00:00,135.131533736,28.8491652847,40.4158672705,0.0,12.3672932834,38.6892022431,96.7056679784,93.7139375606,2.97173041782,0.02
 04/05  21:00:00,86.6841100325,14.6606656466,18.1129902563,0.0,12.3672932834,27.0668015668,63.0894699669,60.0977395491,2.97173041782,0.02
 04/05  22:00:00,84.0705309638,21.1560545421,28.1844667557,0.0,4.12243109448,15.9888894789,86.7012718425,83.7095414247,2.97173041782,0.02
 04/05  23:00:00,61.9631045027,12.8280824408,14.5954253473,0.0,4.12243109448,15.9888894789,58.7730492923,55.7813188745,2.97173041782,0.02
 04/05  24:00:00,82.9447520604,21.3374435017,26.8772988478,0.0,4.12243109448,15.9888894789,93.5129623472,90.5212319293,2.97173041782,0.02
 04/06  01:00:00,57.9901404933,11.9117908379,11.3879202595,0.0,4.12243109448,15.9888894789,55.2270514058,52.2353209879,2.97173041782,0.02
 04/06  02:00:00,84.3364217932,24.2677072701,24.6029088377,0.00557744331795,4.12243109448,15.9888894789,105.989558548,102.99782813,2.97173041782,0.02
 04/06  03:00:00,69.1591509986,18.5072210179,14.7264535177,0.0,4.12243109448,15.9888894789,82.3596405885,79.3679101707,2.97173041782,0.02
 04/06  04:00:00,109.555962882,29.6049526165,27.6763367653,0.156903166544,12.3672932834,24.9413748627,115.376022222,110.403138192,4.9528840297,0.02
 04/06  05:00:00,123.916491135,29.4395256894,29.828240179,11.8037102409,12.3672932834,24.9413748627,184.369285936,179.396401907,4.9528840297,0.02
 04/06  06:00:00,175.537808563,30.375365065,25.8708099743,11.2899488638,24.7345865669,70.7195625826,150.580206466,140.654438406,9.90576805939,0.02
 04/06  07:00:00,193.893678988,30.704945298,27.189738762,5.78841053539,37.1018798503,92.3937384068,129.871930134,119.946162075,9.90576805939,0.02
 04/06  08:00:00,205.47634584,30.794932297,29.3635330176,3.06391103169,37.1018798503,104.434947198,130.170406744,111.640387249,9.90576805939,8.62425143617
 04/06  09:00:00,219.449856442,30.9169290406,31.9745588569,2.26275353855,37.1018798503,116.476155989,117.072285233,107.146517173,9.90576805939,0.02
 04/06  10:00:00,222.919240069,31.0983396963,35.734248128,1.79037254975,37.1018798503,116.476155989,122.006615871,103.466483744,9.90576805939,8.63436406757
 04/06  11:00:00,226.150597292,31.3560070338,39.3537151937,1.14440954351,37.1018798503,116.476155989,110.075224431,100.149456372,9.90576805939,0.02
 04/06  12:00:00,217.624914692,31.6880507317,43.1316950531,0.550470725417,37.1018798503,104.434947198,115.541532266,97.004538031,9.90576805939,8.63122617539
 04/06  13:00:00,234.444554911,32.0088518618,47.8722675922,0.266974774527,37.1018798503,116.476155989,103.929794295,94.0040262361,9.90576805939,0.02
