Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,237.775462052,32.2691885343,51.0582282666,0.151762364773,37.1018798503,116.476155989,110.484442947,91.9443746436,9.90576805939,8.63430024365
 04/06  15:00:00,240.302939278,32.5394179931,53.417905629,0.0495843060934,37.1018798503,116.476155989,100.105906844,90.1801387847,9.90576805939,0.02
 04/06  16:00:00,241.7983672,32.7252149028,54.7776614889,0.0,37.1018798503,116.476155989,107.40450532,88.870808493,9.90576805939,8.62792876758
 04/06  17:00:00,241.470140262,32.7966050439,54.3792754083,0.0,37.1018798503,116.476155989,98.142917127,88.2171490676,9.90576805939,0.02
 04/06  18:00:00,145.5942729,29.484696223,43.0811354956,0.0,24.7345865669,47.5788473902,70.8055541166,65.8326700869,4.9528840297,0.02
 04/06  19:00:00,148.4488347,29.3026376838,36.7210842187,0.0,24.7345865669,47.5788473902,78.6320108545,73.6591268248,4.9528840297,0.02
 04/06  20:00:00,127.153318585,29.3026376838,31.9841677283,0.0,12.3672932834,38.6892022431,95.2406872828,92.248956865,2.97173041782,0.02
 04/06  21:00:00,88.4549416719,16.0210828439,18.2333696775,0.0,12.3672932834,27.0668015668,57.6063391329,54.6146087151,2.97173041782,0.02
 04/06  22:00:00,77.8545291558,21.0653600623,21.2581940839,0.0,4.12243109448,15.9888894789,86.573458264,83.5817278461,2.97173041782,0.02
 04/06  23:00:00,66.0018107034,15.5769572495,14.0462752913,0.0,4.12243109448,15.9888894789,71.5418627715,68.5501323537,2.97173041782,0.02
 04/06  24:00:00,85.0405533623,24.2677072701,25.0418521821,0.0,4.12243109448,15.9888894789,98.0525825711,95.0608521533,2.97173041782,0.02
 04/07  01:00:00,71.1821053016,18.3258320583,16.6245006333,0.0,4.12243109448,15.9888894789,88.4677629444,76.8941697556,2.97173041782,8.601862771
 04/07  02:00:00,80.7621917179,23.3607624719,21.8990466652,0.0,4.12243109448,15.9888894789,100.918478402,97.9267479845,2.97173041782,0.02
 04/07  03:00:00,74.069482412,19.2327768565,19.2865129914,0.0,4.12243109448,15.9888894789,81.21386192,78.2221315022,2.97173041782,0.02
 04/07  04:00:00,112.199255555,29.3631006703,30.7010985027,0.0172856861837,12.3672932834,24.9413748627,114.57537955,109.602495521,4.9528840297,0.02
 04/07  05:00:00,126.994728834,29.4045246784,34.3235186272,11.1489149089,12.3672932834,24.9413748627,183.450051733,178.477167703,4.9528840297,0.02
 04/07  06:00:00,179.388880458,30.4502830512,34.408884372,8.96479481165,24.7345865669,70.7195625826,149.212245232,139.286477172,9.90576805939,0.02
 04/07  07:00:00,202.793062252,30.7454668192,37.688240512,4.14877961362,37.1018798503,92.3937384068,128.489807162,118.564039103,9.90576805939,0.02
 04/07  08:00:00,220.217835827,30.8602499546,45.1019662989,2.00164369831,37.1018798503,104.434947198,120.39191693,110.466148871,9.90576805939,0.02
 04/07  09:00:00,239.750429868,31.0579659766,52.9792308218,1.4175865616,37.1018798503,116.476155989,123.441275038,104.90625146,9.90576805939,8.6292555182
 04/07  10:00:00,246.606966697,31.4072282285,60.1276880656,0.775819651432,37.1018798503,116.476155989,110.631643815,100.705875755,9.90576805939,0.02
 04/07  11:00:00,252.479758481,31.8762453525,66.0273589808,0.279649043563,37.1018798503,116.476155989,114.854242895,96.3126235361,9.90576805939,8.63585129996
 04/07  12:00:00,245.764228944,32.3481229337,71.0160443887,0.145413860649,37.1018798503,104.434947198,102.478935123,92.5531670632,9.90576805939,0.02
 04/07  13:00:00,262.451759048,32.8514462058,75.2521692485,0.0516364179352,37.1018798503,116.476155989,107.990266469,89.4486311773,9.90576805939,8.63586723236
 04/07  14:00:00,267.090563021,33.2909409696,79.5033930945,0.0,37.1018798503,116.476155989,97.4026221295,87.4768540701,9.90576805939,0.02
 04/07  15:00:00,272.203814706,33.6517235104,84.2560113844,0.0,37.1018798503,116.476155989,104.322104256,85.7838131766,9.90576805939,8.63252301963
 04/07  16:00:00,273.611420532,33.8017478204,85.5142443785,0.0,37.1018798503,116.476155989,94.8678019672,84.9420339078,9.90576805939,0.02
 04/07  17:00:00,269.64459528,33.604449507,81.7458658414,0.0,37.1018798503,116.476155989,96.0147875123,86.0890194529,9.90576805939,0.02
 04/07  18:00:00,163.684587303,29.4844949211,61.1716378198,0.0,24.7345865669,47.5788473902,70.1187924836,65.1459084539,4.9528840297,0.02
 04/07  19:00:00,164.408947374,29.3029613212,55.0300261436,0.0,24.7345865669,47.5788473902,85.3653863576,71.8034804653,4.9528840297,8.60902186255
 04/07  20:00:00,147.555328119,29.4160057835,52.2728144193,0.0,12.3672932834,38.6892022431,91.9864707248,88.994740307,2.97173041782,0.02
 04/07  21:00:00,105.305036011,17.9670341495,33.379947377,0.0,12.3672932834,27.0668015668,62.4090503888,59.417319971,2.97173041782,0.02
 04/07  22:00:00,95.4576150485,22.2083878647,38.4954163171,0.0,4.12243109448,15.9888894789,83.7769965969,80.7852661791,2.97173041782,0.02
 04/07  23:00:00,73.8710061818,14.1884996381,25.1429102684,0.0,4.12243109448,15.9888894789,53.2038333656,50.2121029477,2.97173041782,0.02
 04/07  24:00:00,83.7732659139,20.1584152641,28.8848413957,0.0,4.12243109448,15.9888894789,91.8526348768,88.860904459,2.97173041782,0.02
 04/08  01:00:00,67.9402865249,12.9698931024,20.4545988049,0.0,4.12243109448,15.9888894789,54.8453063933,51.8535759755,2.97173041782,0.02
 04/08  02:00:00,79.0085613964,19.2421236612,25.0602301299,0.0,4.12243109448,15.9888894789,86.5767576403,83.5850272225,2.97173041782,0.02
 04/08  03:00:00,67.0675493528,12.3559164322,20.2196398888,0.0,4.12243109448,15.9888894789,50.2299450114,47.2382145936,2.97173041782,0.02
 04/08  04:00:00,99.9721705075,27.4887480874,37.5001599412,0.0,4.12243109448,16.0517297156,118.621421031,115.629690613,2.97173041782,0.02
 04/08  05:00:00,101.411919031,27.4887480874,38.9399084377,0.0,4.12243109448,16.0517297156,118.590880957,115.59915054,2.97173041782,0.02
 04/08  06:00:00,136.998489607,30.209582482,52.9499030702,0.0,4.12243109448,39.6058045677,99.3053596963,96.3136292785,2.97173041782,0.02
 04/08  07:00:00,177.887305175,30.2530020132,58.2798447219,10.9199213741,12.3672932834,65.3531420225,157.487393352,152.514509322,4.9528840297,0.02
 04/08  08:00:00,182.459960962,30.2357588332,60.8231286016,10.0756306639,12.3672932834,68.2430321324,154.555495201,149.582611171,4.9528840297,0.02
 04/08  09:00:00,211.053861644,30.2666612536,63.6282532053,6.81660223314,16.4897243779,93.1370602926,144.714074977,136.769460529,7.92461444751,0.02
 04/08  10:00:00,213.851076643,30.2687245659,67.5971352042,5.64277181655,16.4897243779,93.1370602926,147.201409077,130.662786106,7.92461444751,8.61400852366
 04/08  11:00:00,215.372478191,30.2827826953,71.1010626237,3.64621147405,16.4897243779,93.1370602926,124.654235765,116.709621317,7.92461444751,0.02
 04/08  12:00:00,207.538516757,30.2988074435,73.4650761999,2.58384284994,16.4897243779,83.9857416113,112.757630729,104.813016281,7.92461444751,0.02
 04/08  13:00:00,209.935731367,30.3128193555,76.3287103983,2.10340280198,16.4897243779,83.9857416113,101.373585826,93.4289713783,7.92461444751,0.02
 04/08  14:00:00,209.267187406,30.3233029881,75.8866660587,1.86646424794,16.4897243779,83.9857416113,100.507350341,92.5627358939,7.92461444751,0.02
 04/08  15:00:00,187.186314402,30.209582482,73.2428693707,0.0,12.3672932834,70.6512738906,70.2239553245,56.6601128392,4.9528840297,8.61095845564
 04/08  16:00:00,185.818390281,30.209582482,71.8749673189,0.0,12.3672932834,70.6512738906,67.0761514521,62.1032674224,4.9528840297,0.02
 04/08  17:00:00,171.383023057,30.209582482,69.9631526641,0.0,12.3672932834,58.1284167478,72.9928142637,68.019930234,4.9528840297,0.02
 04/08  18:00:00,123.331026568,28.5468503519,56.7614064913,0.0,12.3672932834,24.9413748627,95.5869663836,90.6140823539,4.9528840297,0.02
 04/08  19:00:00,130.101236834,28.6224290851,56.4085380152,0.0,12.3672932834,24.9413748627,102.279570894,97.3066868645,4.9528840297,0.02
 04/08  20:00:00,110.837080836,27.4887480874,48.3650703364,0.0,4.12243109448,16.0517297156,111.452526942,108.460796524,2.97173041782,0.02
 04/08  21:00:00,63.2550377079,11.4536450364,17.297498854,0.0,4.12243109448,15.9888894789,57.1644644334,54.1727340156,2.97173041782,0.02
 04/08  22:00:00,74.7333825944,17.4095404553,22.6040134255,0.0,4.12243109448,15.9888894789,84.7908307489,81.7991003311,2.97173041782,0.02
 04/08  23:00:00,79.9052447306,19.3234713363,25.406714993,0.0,4.12243109448,15.9888894789,82.6953441423,79.7036137244,2.97173041782,0.02
 04/08  24:00:00,59.4004430181,11.4536450364,12.9143583288,0.0,4.12243109448,15.9888894789,57.7574837743,54.7657533565,2.97173041782,0.02
 04/09  01:00:00,59.3016408517,11.4536450364,13.5365213932,0.0,2.06121554724,15.9888894789,59.8622061327,56.8704757149,2.97173041782,0.02
 04/09  02:00:00,75.1720974368,17.3955202483,24.1887595524,0.00937523134178,2.06121554724,15.9888894789,74.5665218489,71.5747914311,2.97173041782,0.02
 04/09  03:00:00,66.5980309376,16.035103051,18.0012413807,0.0,2.06121554724,15.9888894789,78.0446213227,75.0528909049,2.97173041782,0.02
 04/09  04:00:00,69.7721167707,18.3258320583,18.4601331285,0.0,2.06121554724,15.9888894789,88.8686911289,85.8769607111,2.97173041782,0.02
 04/09  05:00:00,73.9678828954,19.5955547757,21.4047128527,0.0531065657855,2.06121554724,15.9888894789,86.9875763742,83.9958459564,2.97173041782,0.02
 04/09  06:00:00,70.7567940437,22.9072900728,19.6781730121,0.0,2.06121554724,15.9888894789,109.586376791,106.594646373,2.97173041782,0.02
 04/09  07:00:00,60.2844493832,19.6862492555,21.6532017529,0.140938686745,2.06121554724,15.9888894789,87.8816887337,84.8899583159,2.97173041782,0.02
 04/09  08:00:00,99.7099394933,24.6909481759,28.0490632635,0.105120006006,4.12243109448,41.7362269337,104.903014211,99.9301301815,4.9528840297,0.02
 04/09  09:00:00,91.6710137451,20.1397216546,24.3388547825,0.15887234712,4.12243109448,41.7362269337,83.2645116719,78.2916276422,4.9528840297,0.02
 04/09  10:00:00,98.9110290276,24.2677072701,27.7408153658,0.176664987503,4.12243109448,41.7362269337,103.104997244,98.1321132143,4.9528840297,0.02
 04/09  11:00:00,91.0354148728,19.7769437354,24.2784001053,0.227500264709,4.12243109448,41.7362269337,83.3368391215,78.3639550918,4.9528840297,0.02
 04/09  12:00:00,102.189149483,24.7211796692,30.4248957846,0.391323462196,4.12243109448,41.7362269337,104.064167829,99.0912837995,4.9528840297,0.02
 04/09  13:00:00,93.1246362635,20.1397216546,25.8249714342,0.422209030619,4.12243109448,41.7362269337,92.0600551238,78.5053172426,4.9528840297,8.60185385147
 04/09  14:00:00,100.111224998,24.2677072701,28.8615605099,0.322895047156,4.12243109448,41.7362269337,103.336961686,98.3640776562,4.9528840297,0.02
 04/09  15:00:00,91.6384952134,19.7769437354,24.9299773908,0.228824499435,4.12243109448,41.7362269337,82.8684347926,77.8955507629,4.9528840297,0.02
 04/09  16:00:00,85.4924270784,24.7211796692,30.6665377145,0.297440807914,4.12243109448,24.8785346261,102.703651175,97.7307671454,4.9528840297,0.02
 04/09  17:00:00,42.6558191783,11.1435410997,12.9223452304,0.125483066152,2.06121554724,15.9888894789,55.325247603,52.3335171852,2.97173041782,0.02
 04/09  18:00:00,49.0172205999,14.2885409226,15.9205186473,0.129448042159,2.06121554724,15.9888894789,67.1878039399,64.1960735221,2.97173041782,0.02
 04/09  19:00:00,68.8648260752,21.0700334646,21.92824939,0.233348408476,2.06121554724,15.9888894789,99.1428293608,96.151098943,2.97173041782,0.02
 04/09  20:00:00,73.3543840445,19.5048602959,20.244512486,0.983820535147,2.06121554724,15.9888894789,89.7125407571,86.7208103392,2.97173041782,0.02
 04/09  21:00:00,77.5192374305,23.7008667712,19.628793903,1.18573701081,2.06121554724,15.9888894789,113.560171156,110.568440738,2.97173041782,0.02
 04/09  22:00:00,66.2959340147,18.7793044574,13.7384898561,0.861416647699,2.06121554724,15.9888894789,92.5199652671,89.5282348493,2.97173041782,0.02
 04/09  23:00:00,81.7929172739,24.2677072701,21.3314407992,3.207311563,2.06121554724,15.9888894789,115.09460874,112.102878322,2.97173041782,0.02
 04/09  24:00:00,68.79306614,18.7793044574,16.1630303012,1.22954071136,2.06121554724,15.9888894789,92.8580026539,89.8662722361,2.97173041782,0.02
 04/10  01:00:00,83.0974049176,23.814234871,21.7628253663,2.71893041113,4.12243109448,15.9888894789,114.781461439,111.789731022,2.97173041782,0.02
 04/10  02:00:00,78.6947962611,19.6862492555,20.023373789,4.3027670497,4.12243109448,15.9888894789,92.1483284041,89.1565979863,2.97173041782,0.02
 04/10  03:00:00,91.3893869854,24.7211796692,25.8832481156,5.98354491641,4.12243109448,15.9888894789,115.024969276,112.033238858,2.97173041782,0.02
 04/10  04:00:00,113.485567218,29.000322751,28.635974132,3.73150035619,12.3672932834,24.9413748627,129.642826689,124.66994266,4.9528840297,0.02
 04/10  05:00:00,152.168695207,29.7864799006,35.4279555439,34.8364897651,12.3672932834,24.9413748627,198.189780928,193.216896898,4.9528840297,0.02
 04/10  06:00:00,193.696250622,30.2832802012,33.3029603001,24.5450924315,24.7345865669,70.7195625826,163.757611662,153.831843603,9.90576805939,0.02
 04/10  07:00:00,211.659032451,30.3222519962,35.6462042393,15.4800007684,37.1018798503,92.3937384068,141.04571126,131.119943201,9.90576805939,0.02
 04/10  08:00:00,223.292711548,30.3420921949,38.7591756212,11.9374464594,37.1018798503,104.434947198,141.342226173,122.810808008,9.90576805939,8.62565010535
 04/10  09:00:00,237.813526878,30.3783251768,44.0433469934,9.09627738988,37.1018798503,116.476155989,127.758736944,117.832968885,9.90576805939,0.02
 04/10  10:00:00,243.199897522,30.448925768,52.2376527799,6.21703866128,37.1018798503,116.476155989,131.812150949,113.272375293,9.90576805939,8.63400759633
 04/10  11:00:00,250.913628801,30.5636952521,62.1624958788,3.89100790592,37.1018798503,116.476155989,117.944298219,108.01853016,9.90576805939,0.02
 04/10  12:00:00,248.135439136,30.8129140426,72.9101497584,2.15768284537,37.1018798503,104.434947198,110.08688197,100.161113911,9.90576805939,0.02
 04/10  13:00:00,266.970279836,31.1536014066,80.4601877169,1.0600545956,37.1018798503,116.476155989,96.2962721114,77.7562959002,9.90576805939,8.63420815184
 04/10  14:00:00,268.997156722,31.4326804332,82.7415139746,0.52668873519,37.1018798503,116.476155989,81.8642835574,71.938515498,9.90576805939,0.02
 04/10  15:00:00,268.699151545,31.6989125127,82.5400125127,0.164214633439,37.1018798503,116.476155989,96.7355253905,78.1975224095,9.90576805939,8.6322349216
 04/10  16:00:00,268.640443502,31.9924322998,82.2988647764,0.0536920155808,37.1018798503,116.476155989,90.6651873527,80.7394192933,9.90576805939,0.02
 04/10  17:00:00,261.548823561,32.1352201973,75.036269488,0.083040991427,37.1018798503,116.476155989,107.876727496,89.3524990387,9.90576805939,8.61846039738
 04/10  18:00:00,155.344414472,29.484339495,52.8316410235,0.0,24.7345865669,47.5788473902,71.5397574608,66.5668734311,4.9528840297,0.02
 04/10  19:00:00,154.89465258,29.3026376838,45.5160810681,0.0,24.7345865669,47.5788473902,78.978130606,74.0052465763,4.9528840297,0.02
 04/10  20:00:00,137.204932198,29.0759014842,40.7974641203,0.0,12.3672932834,38.6892022431,95.2698899924,92.2781595746,2.97173041782,0.02
 04/10  21:00:00,97.2147609828,16.2024718035,24.3447865308,0.0,12.3672932834,27.0668015668,57.1668393093,54.1751088915,2.97173041782,0.02
 04/10  22:00:00,84.2752275733,20.6118876632,24.5867692646,0.0,4.12243109448,15.9888894789,85.6319062299,82.6401758121,2.97173041782,0.02
 04/10  23:00:00,65.1229166343,11.993138513,16.0437613914,0.0,4.12243109448,15.9888894789,48.3230606437,45.3313302259,2.97173041782,0.02
 04/10  24:00:00,84.8592619658,20.1584152641,21.9057494896,0.0,4.12243109448,15.9888894789,91.4346719927,88.4429415749,2.97173041782,0.02
 04/11  01:00:00,66.1347338781,12.2652219524,16.2030138741,0.0,4.12243109448,15.9888894789,50.5455311299,47.5538007121,2.97173041782,0.02
 04/11  02:00:00,79.4255867888,19.2421236612,18.665238172,0.0,4.12243109448,15.9888894789,85.8108737607,82.8191433429,2.97173041782,0.02
 04/11  03:00:00,72.430572972,15.7943466443,18.289729852,0.0,4.12243109448,15.9888894789,66.4367567626,63.4450263448,2.97173041782,0.02
 04/11  04:00:00,113.242609699,29.0910172309,29.7321223534,0.0,12.3672932834,24.9413748627,113.657440361,108.684556332,4.9528840297,0.02
 04/11  05:00:00,129.029573935,29.3731884232,32.3259612673,11.3538864809,12.3672932834,24.9413748627,183.665595492,178.692711462,4.9528840297,0.02
 04/11  06:00:00,177.380366916,30.3679476852,28.6989370019,9.59802863595,24.7345865669,70.7195625826,150.010915945,140.085147885,9.90576805939,0.02
 04/11  07:00:00,194.301339374,30.5933664745,29.2683244778,4.10620325043,37.1018798503,92.3937384068,138.037877225,119.523635654,9.90576805939,8.60847351141
 04/11  08:00:00,206.217113175,30.6924665761,31.1467936144,2.12391336825,37.1018798503,104.434947198,121.229436554,111.303668495,9.90576805939,0.02
 04/11  09:00:00,220.618411172,30.8021932562,33.6572586289,1.86334873867,37.1018798503,116.476155989,116.955154526,107.029386467,9.90576805939,0.02
 04/11  10:00:00,223.671979585,30.9940759908,36.8999539783,1.48170534095,37.1018798503,116.476155989,122.202214726,103.662565625,9.90576805939,8.63388104168
 04/11  11:00:00,225.147671659,31.1939734187,38.7431959183,0.914045680771,37.1018798503,116.476155989,110.646035151,100.720267092,9.90576805939,0.02
 04/11  12:00:00,215.069804839,31.4477171696,40.985692899,0.381727984736,37.1018798503,104.434947198,116.583815945,98.0472751939,9.90576805939,8.63077269168
 04/11  13:00:00,229.781426827,31.6766486829,43.6230047334,0.185324640248,37.1018798503,116.476155989,105.600387775,95.6746197157,9.90576805939,0.02
 04/11  14:00:00,231.414361137,31.8418658339,45.1615042059,0.114738199525,37.1018798503,116.476155989,112.593200628,94.0546759219,9.90576805939,8.63275664644
 04/11  15:00:00,232.267267077,31.9818044953,45.9410464375,0.0483976954504,37.1018798503,116.476155989,102.491150326,92.5653822666,9.90576805939,0.02
 04/11  16:00:00,232.288068122,32.0921326574,45.8988714052,0.00159484091235,37.1018798503,116.476155989,109.862217636,91.3288849782,9.90576805939,8.62756459832
 04/11  17:00:00,231.438895324,32.1230197123,45.0116763072,0.00995088396648,37.1018798503,116.476155989,100.657152408,90.7313843481,9.90576805939,0.02
 04/11  18:00:00,139.1765758,29.4840266434,36.6641115132,0.0,24.7345865669,47.5788473902,72.7200644785,67.7471804488,4.9528840297,0.02
 04/11  19:00:00,142.194001783,29.3026376838,32.8154213859,0.0,24.7345865669,47.5788473902,80.4517344455,75.4788504158,4.9528840297,0.02
 04/11  20:00:00,123.059061533,28.8491652847,28.343386472,0.0,12.3672932834,38.6892022431,96.5804579916,93.5887275738,2.97173041782,0.02
 04/11  21:00:00,88.296036559,16.0210828439,17.4756525862,0.0,12.3672932834,27.0668015668,58.1040609717,55.1123305539,2.97173041782,0.02
 04/11  22:00:00,72.3234821876,20.1584152641,16.383824644,0.0,4.12243109448,15.9888894789,87.1887410987,84.1970106809,2.97173041782,0.02
 04/11  23:00:00,69.1036580183,18.5072210179,14.7391838259,0.0,4.12243109448,15.9888894789,79.8811117559,76.8893813381,2.97173041782,0.02
 04/11  24:00:00,79.0594797022,23.814234871,19.4811366411,0.0,4.12243109448,15.9888894789,107.939385812,96.3657982591,2.97173041782,8.60185713497
 04/12  01:00:00,69.2226713268,18.6886099775,13.0038917177,0.0,4.12243109448,15.9888894789,81.8151461815,78.8234157637,2.97173041782,0.02
 04/12  02:00:00,79.2057946268,23.814234871,17.2521600453,0.0747571163043,4.12243109448,15.9888894789,103.396533054,100.404802637,2.97173041782,0.02
 04/12  03:00:00,73.4927916218,19.459513056,14.9588563722,0.385709139357,4.12243109448,15.9888894789,84.0885274903,81.0967970725,2.97173041782,0.02
 04/12  04:00:00,105.398476614,28.6980078183,18.6044798628,0.350164279655,12.3672932834,24.9413748627,117.896446103,112.923562073,4.9528840297,0.02
 04/12  05:00:00,136.407061118,29.8357215898,25.543513467,20.7653908534,12.3672932834,24.9413748627,187.217618171,182.244734141,4.9528840297,0.02
 04/12  06:00:00,176.947478344,30.3376401756,18.7245339698,16.2313561633,24.7345865669,70.7195625826,153.287932242,143.362164182,9.90576805939,0.02
 04/12  07:00:00,195.59965742,30.5510259226,25.3487127831,9.25254868428,37.1018798503,92.3937384068,131.739368197,121.813600138,9.90576805939,0.02
 04/12  08:00:00,208.853194712,30.6385347922,30.5099723869,5.45072411121,37.1018798503,104.434947198,122.801700083,112.875932023,9.90576805939,0.02
 04/12  09:00:00,223.685638805,30.7352113751,34.9887414343,3.66605981612,37.1018798503,116.476155989,126.503081533,107.96846726,9.90576805939,8.62884621412
 04/12  10:00:00,226.786267493,30.9027785936,39.0628201461,2.52445832803,37.1018798503,116.476155989,113.987081147,104.061313087,9.90576805939,0.02
 04/12  11:00:00,228.640319155,31.1386307981,41.8926584504,1.31254738611,37.1018798503,116.476155989,119.143394774,100.602282236,9.90576805939,8.63534447885
 04/12  12:00:00,220.343004243,31.4838626,46.0126658936,0.591847623114,37.1018798503,104.434947198,107.40409883,97.4783307709,9.90576805939,0.02
 04/12  13:00:00,236.126412787,31.8022678667,49.7601802582,0.267478837258,37.1018798503,116.476155989,113.095480441,94.5543779666,9.90576805939,8.63533441535
 04/12  14:00:00,237.835181896,32.0436772026,51.3516328048,0.143665495991,37.1018798503,116.476155989,102.64461574,92.7188476806,9.90576805939,0.02
 04/12  15:00:00,239.055584778,32.3159533913,52.4115767784,0.0319944982649,37.1018798503,116.476155989,109.695705478,91.1579327455,9.90576805939,8.63200467298
 04/12  16:00:00,240.155494992,32.5303330775,53.3297501123,0.0,37.1018798503,116.476155989,99.768176107,89.8424080476,9.90576805939,0.02
 04/12  17:00:00,240.562243824,32.6411913174,53.6267864873,0.0,37.1018798503,116.476155989,98.9554166301,89.0296485707,9.90576805939,0.02
 04/12  18:00:00,145.134305128,29.4840984467,42.6217583329,0.0,24.7345865669,47.5788473902,71.5165166935,66.5436326638,4.9528840297,0.02
 04/12  19:00:00,145.339833794,29.3026376838,35.961242297,0.0,24.7345865669,47.5788473902,79.3693542979,74.3964702682,4.9528840297,0.02
 04/12  20:00:00,124.775214882,29.3026376838,29.6060686721,0.0,12.3672932834,38.6892022431,104.635764774,93.0562829499,2.97173041782,8.60775140624
 04/12  21:00:00,90.1135794983,16.3838607632,19.2481036098,0.0,12.3672932834,27.0668015668,57.9377879786,54.9460575607,2.97173041782,0.02
 04/12  22:00:00,74.9156641084,20.6118876632,18.5995424181,0.0,4.12243109448,15.9888894789,86.6904350439,83.6987046261,2.97173041782,0.02
 04/12  23:00:00,74.8900863376,19.6862492555,19.1379677001,0.0,4.12243109448,15.9888894789,79.3535699128,76.361839495,2.97173041782,0.02
 04/12  24:00:00,74.7553667466,22.9072900728,15.9652521763,0.0,4.12243109448,15.9888894789,99.0321560453,96.0404256275,2.97173041782,0.02
 04/13  01:00:00,67.552147534,18.3258320583,12.9709688197,0.0,4.12243109448,15.9888894789,81.5442993057,78.5525688879,2.97173041782,0.02
 04/13  02:00:00,79.3675755815,23.814234871,19.7766867909,0.0171631930005,4.12243109448,15.9888894789,102.361135138,99.3694047198,2.97173041782,0.02
 04/13  03:00:00,70.3085462668,18.7793044574,15.2001706627,0.0291288275682,4.12243109448,15.9888894789,83.1130299938,80.121299576,2.97173041782,0.02
 04/13  04:00:00,108.842271496,29.3631006703,27.2236472066,0.137754088561,12.3672932834,24.9413748627,116.376221654,111.403337625,4.9528840297,0.02
 04/13  05:00:00,125.107943209,29.385323865,29.7693141327,13.8355356587,12.3672932834,24.9413748627,185.596429254,180.623545224,4.9528840297,0.02
 04/13  06:00:00,175.965000588,30.3977871996,27.8564917583,12.1458043818,24.7345865669,70.7195625826,151.226355903,141.300587844,9.90576805939,0.02
 04/13  07:00:00,200.046887749,30.6356915782,31.3766320226,7.82399585305,37.1018798503,92.3937384068,131.591513728,121.665745669,9.90576805939,0.02
 04/13  08:00:00,214.560800875,30.7278214778,35.347574964,6.23141280163,37.1018798503,104.434947198,133.827516441,115.29636884,9.90576805939,8.62537954141
 04/13  09:00:00,229.318064817,30.7997371455,39.3784856456,4.84427324122,37.1018798503,116.476155989,121.350423176,111.424655116,9.90576805939,0.02
 04/13  10:00:00,230.267551153,30.8544203148,41.2395065801,3.87737433801,37.1018798503,116.476155989,118.536256668,108.610488608,9.90576805939,0.02
 04/13  11:00:00,230.925664294,30.904616332,42.4474134274,3.27720087621,37.1018798503,116.476155989,124.928389084,106.387404908,9.90576805939,8.63521611575
 04/13  12:00:00,219.062429238,30.9847147669,43.1073263924,2.71572577912,37.1018798503,104.434947198,113.977426478,104.051658418,9.90576805939,0.02
 04/13  13:00:00,233.786313839,31.1188941923,46.3163582929,2.05461864322,37.1018798503,116.476155989,119.527892543,100.986793485,9.90576805939,8.63533099835
 04/13  14:00:00,238.153793471,31.3331026863,51.3106488826,1.21380280746,37.1018798503,116.476155989,107.496032066,97.570264007,9.90576805939,0.02
 04/13  15:00:00,239.690966235,31.4284726177,53.2649450336,0.701525617033,37.1018798503,116.476155989,114.694432734,96.1567353459,9.90576805939,8.63192932891
 04/13  16:00:00,237.662034293,31.4246327778,51.2841903487,0.657785017829,37.1018798503,116.476155989,106.093495767,96.1677277072,9.90576805939,0.02
 04/13  17:00:00,235.642483611,31.3772062679,48.9871592333,0.983828321778,37.1018798503,116.476155989,106.740169854,96.8144017951,9.90576805939,0.02
 04/13  18:00:00,140.107428165,28.8491652847,38.2298176374,0.0,24.7345865669,47.5788473902,87.5464391764,73.9846738209,4.9528840297,8.60888132578
 04/13  19:00:00,148.499124672,29.5293738833,38.893819105,0.0,24.7345865669,47.5788473902,85.0129439295,80.0400598998,4.9528840297,0.02
 04/13  20:00:00,123.685540273,27.9422204865,29.8768271445,0.0,12.3672932834,38.6892022431,99.3391707989,96.347440381,2.97173041782,0.02
 04/13  21:00:00,88.1284157508,15.5676104448,18.6503561461,0.0,12.3672932834,27.0668015668,59.1028799172,56.1111494994,2.97173041782,0.02
 04/13  22:00:00,74.6840852941,20.1584152641,19.7956608662,0.0,4.12243109448,15.9888894789,88.3145835695,85.3228531517,2.97173041782,0.02
 04/13  23:00:00,71.3376147237,16.7559854872,19.9706281605,0.0,4.12243109448,15.9888894789,71.1970758508,68.205345433,2.97173041782,0.02
 04/13  24:00:00,82.4361991764,23.5874986715,24.0293802688,0.0179061645886,4.12243109448,15.9888894789,100.581929768,97.5901993498,2.97173041782,0.02
 04/14  01:00:00,72.3005342649,18.7793044574,18.7838460363,0.0549778390226,4.12243109448,15.9888894789,81.8330560302,78.8413256123,2.97173041782,0.02
 04/14  02:00:00,84.4576618602,24.0409710706,25.4409688613,0.174307858166,4.12243109448,15.9888894789,102.368291227,99.3765608096,2.97173041782,0.02
 04/14  03:00:00,74.7208564924,19.2327768565,20.4330948242,0.3725788154,4.12243109448,15.9888894789,83.4700562616,80.4783258437,2.97173041782,0.02
 04/14  04:00:00,112.870386534,29.1514802174,31.0638727689,0.537263727115,12.3672932834,24.9413748627,116.793756922,111.820872892,4.9528840297,0.02
 04/14  05:00:00,137.122703331,29.8703498137,37.0098399925,18.1247436641,12.3672932834,24.9413748627,185.123549444,180.150665415,4.9528840297,0.02
 04/14  06:00:00,181.870549918,30.3557344161,34.423416533,13.8756480628,24.7345865669,70.7195625826,151.557703371,141.631935312,9.90576805939,0.02
 04/14  07:00:00,206.042544528,30.6204725643,35.9225810479,9.28891533385,37.1018798503,92.3937384068,132.341370666,122.415602606,9.90576805939,0.02
 04/14  08:00:00,217.690277661,30.697116116,36.4353208454,8.3038889955,37.1018798503,104.434947198,135.53589341,117.004819217,9.90576805939,8.62530613366
 04/14  09:00:00,229.180305515,30.7515479947,36.7060330817,7.42714539421,37.1018798503,116.476155989,123.943943436,114.018175376,9.90576805939,0.02
 04/14  10:00:00,227.755751468,30.7958984425,36.0816491472,6.58194915865,37.1018798503,116.476155989,129.91716154,111.377887364,9.90576805939,8.63350611696
 04/14  11:00:00,226.555951817,30.8340128915,35.5600301057,5.86549032439,37.1018798503,116.476155989,119.063074735,109.137306676,9.90576805939,0.02
 04/14  12:00:00,214.128460244,30.8586647538,35.6055402921,5.40957647766,37.1018798503,104.434947198,126.14877247,107.612532092,9.90576805939,8.63047231836
 04/14  13:00:00,226.815178419,30.8700083506,36.298247164,5.35051026869,37.1018798503,116.476155989,116.588791532,106.663023472,9.90576805939,0.02
 04/14  14:00:00,227.393023035,30.8806171009,37.0000265973,5.21611687722,37.1018798503,116.476155989,124.269708559,105.732013436,9.90576805939,8.63192706288
 04/14  15:00:00,228.205904713,30.9070023367,38.1824976964,4.8204187615,37.1018798503,116.476155989,114.138777665,104.213009606,9.90576805939,0.02
 04/14  16:00:00,227.881039556,30.9255033488,38.0493726988,4.61070424547,37.1018798503,116.476155989,112.90756907,102.981801011,9.90576805939,0.02
 04/14  17:00:00,227.10451872,30.9370508344,37.338372147,4.53483653961,37.1018798503,116.476155989,120.837804881,102.313718808,9.90576805939,8.61831801318
 04/14  18:00:00,133.158368128,28.7357971849,31.3941416286,0.0,24.7345865669,47.5788473902,83.8533081866,78.8804241569,4.9528840297,0.02
 04/14  19:00:00,144.173654914,29.6049526165,34.4927693101,0.0,24.7345865669,47.5788473902,89.1392458972,84.1663618675,4.9528840297,0.02
 04/14  20:00:00,121.009573907,27.9422204865,27.1724011641,0.0284527306197,12.3672932834,38.6892022431,102.552240639,99.560510221,2.97173041782,0.02
 04/14  21:00:00,87.1282108297,15.5676104448,17.6094212324,0.0407252501218,12.3672932834,27.0668015668,60.5615231819,57.5697927641,2.97173041782,0.02
 04/14  22:00:00,78.7788098377,22.9072900728,21.0701052427,0.0,4.12243109448,15.9888894789,98.972998861,95.9812684432,2.97173041782,0.02
 04/14  23:00:00,75.9944596606,19.5955547757,21.182630499,0.533867948523,4.12243109448,15.9888894789,81.0431655109,78.0514350931,2.97173041782,0.02
 04/14  24:00:00,81.2653274498,23.5874986715,22.4210744221,0.45533978517,4.12243109448,15.9888894789,102.740311169,99.7485807516,2.97173041782,0.02
 04/15  01:00:00,71.5254469356,18.7793044574,17.6006900899,0.463045954029,4.12243109448,15.9888894789,83.4788263231,80.4870959053,2.97173041782,0.02
 04/15  02:00:00,84.3298964972,24.0409710706,24.1492637083,1.3382471434,4.12243109448,15.9888894789,104.536709374,101.544978956,2.97173041782,0.02
 04/15  03:00:00,76.2497921389,19.459513056,20.4315047346,1.67636784468,4.12243109448,15.9888894789,84.8712827726,81.8795523548,2.97173041782,0.02
 04/15  04:00:00,87.3815367578,27.7154842869,24.3995114633,0.283278013056,4.12243109448,16.0517297156,125.295443693,122.303713275,2.97173041782,0.02
 04/15  05:00:00,91.3399465994,28.3956928856,26.2627421267,1.69824856709,4.12243109448,16.0517297156,134.070040033,122.496462443,2.97173041782,8.60184717212
 04/15  06:00:00,113.877603826,30.209582482,26.4135227951,5.76466075686,4.12243109448,39.6058045677,106.154770595,103.163040178,2.97173041782,0.02
 04/15  07:00:00,171.501481351,30.2581270629,30.0526652802,32.7561516605,12.3672932834,65.3531420225,164.382527786,159.409643756,4.9528840297,0.02
 04/15  08:00:00,168.620903328,30.2429569879,29.2943340308,27.758180535,12.3672932834,68.2430321324,161.678154366,156.705270336,4.9528840297,0.02
 04/15  09:00:00,192.056233563,30.2760934978,29.6621449901,21.7756876984,16.4897243779,93.1370602926,151.33963099,143.395016542,7.92461444751,0.02
 04/15  10:00:00,191.131719366,30.2759455358,30.051108279,20.4622439223,16.4897243779,93.1370602926,147.384450917,139.43983647,7.92461444751,0.02
 04/15  11:00:00,188.82242467,30.2739456915,28.482440089,19.723603795,16.4897243779,93.1370602926,145.472691753,137.528077305,7.92461444751,0.02
 04/15  12:00:00,175.319910242,30.2718435152,24.5161636457,19.324476743,16.4897243779,83.9857416113,152.641626761,136.105865914,7.92461444751,8.61114639922
 04/15  13:00:00,172.571321969,30.2700960805,21.7845510826,19.3258873269,16.4897243779,83.9857416113,143.21381393,135.269199482,7.92461444751,0.02
 04/15  14:00:00,172.112877391,30.2684185239,21.2847066699,19.3690293398,16.4897243779,83.9857416113,142.509086993,134.564472545,7.92461444751,0.02
 04/15  15:00:00,131.590377963,30.209582482,16.7288029462,0.814028502592,12.3672932834,70.6512738906,83.3721385378,78.3992545081,4.9528840297,0.02
 04/15  16:00:00,132.55127906,30.209582482,16.0843343741,2.21269550988,12.3672932834,70.6512738906,81.9485607635,76.9756767338,4.9528840297,0.02
 04/15  17:00:00,121.550986264,30.209582482,16.0679587051,3.30579182036,12.3672932834,58.1284167478,84.9396837544,79.9667997247,4.9528840297,0.02
 04/15  18:00:00,84.9952177262,27.4887480874,16.619642102,0.0,12.3672932834,24.9413748627,106.468923509,101.496039479,4.9528840297,0.02
 04/15  19:00:00,99.432968238,28.3956928856,19.6589642308,1.18011149458,12.3672932834,24.9413748627,112.506218717,107.533334687,4.9528840297,0.02
 04/15  20:00:00,88.7422728014,27.9422204865,17.0999686737,0.966181732238,4.12243109448,16.0517297156,121.149781448,118.15805103,2.97173041782,0.02
 04/15  21:00:00,81.1284188701,22.444470869,14.199761938,1.39489948009,4.12243109448,15.9888894789,102.230744122,99.2390137039,2.97173041782,0.02
 04/15  22:00:00,90.2205556534,20.5931940537,17.4923309136,8.59952541132,4.12243109448,15.9888894789,86.6029576454,83.6112272276,2.97173041782,0.02
 04/15  23:00:00,98.7867839011,24.7211796692,18.3948882783,8.04492631988,4.12243109448,15.9888894789,108.47166216,105.479931742,2.97173041782,0.02
 04/15  24:00:00,93.5463194173,20.5931940537,16.857191557,11.284106932,4.12243109448,15.9888894789,87.7765226394,84.7847922216,2.97173041782,0.02
 04/16  01:00:00,98.0641041876,24.7211796692,18.0628317906,10.3840701966,2.06121554724,15.9888894789,119.699657875,108.126077657,2.97173041782,8.60184980028
 04/16  02:00:00,92.6301078133,20.5931940537,16.5386320227,13.8170489615,2.06121554724,15.9888894789,90.0257191376,87.0339887198,2.97173041782,0.02
 04/16  03:00:00,99.8501222313,24.7211796692,18.0732173195,11.8780127216,2.06121554724,15.9888894789,112.726178776,109.734448359,2.97173041782,0.02
 04/16  04:00:00,95.6365435099,20.5931940537,16.6944491932,15.3291680964,2.06121554724,15.9888894789,90.9500461508,87.958315733,2.97173041782,0.02
 04/16  05:00:00,102.350394852,24.7211796692,17.8797495279,13.088516542,2.06121554724,15.9888894789,113.753059949,110.761329531,2.97173041782,0.02
 04/16  06:00:00,91.2981044732,20.5931940537,15.9993423115,16.7874821693,2.06121554724,15.9888894789,91.7964793642,88.8047489463,2.97173041782,0.02
 04/16  07:00:00,91.0668506729,24.7211796692,17.3627735468,13.8407049947,2.06121554724,15.9888894789,114.346912619,111.355182202,2.97173041782,0.02
 04/16  08:00:00,111.052351764,20.5931940537,16.2338908814,14.7874562675,4.12243109448,41.7362269337,89.6387434949,84.6658594652,4.9528840297,0.02
 04/16  09:00:00,117.013258465,24.7211796692,17.7138087561,11.4669311789,4.12243109448,41.7362269337,109.26243038,104.28954635,4.9528840297,0.02
 04/16  10:00:00,110.405813525,20.5931940537,16.8313037534,13.7387638317,4.12243109448,41.7362269337,87.8014456838,82.8285616541,4.9528840297,0.02
 04/16  11:00:00,116.064119291,24.7211796692,18.5317107612,10.7237284896,4.12243109448,41.7362269337,108.191088825,103.218204795,4.9528840297,0.02
 04/16  12:00:00,108.901524361,20.5931940537,17.1634013771,12.6390926168,4.12243109448,41.7362269337,87.2489710472,82.2760870175,4.9528840297,0.02
 04/16  13:00:00,116.758224439,24.7211796692,19.5156471096,9.45446133841,4.12243109448,41.7362269337,106.974944251,102.002060221,4.9528840297,0.02
 04/16  14:00:00,109.993555405,20.5931940537,17.6636673297,11.7589220911,4.12243109448,41.7362269337,86.6206123883,81.6477283586,4.9528840297,0.02
 04/16  15:00:00,115.994803391,24.7211796692,19.7840343434,8.49148524684,4.12243109448,41.7362269337,106.225547012,101.252662983,4.9528840297,0.02
 04/16  16:00:00,85.7714293805,20.4420365874,17.723337846,9.74359557536,4.12243109448,24.8785346261,86.4931227567,81.520238727,4.9528840297,0.02
 04/16  17:00:00,73.9586869876,24.2677072701,17.6138750205,7.61543752349,2.06121554724,15.9888894789,111.583641263,108.591910846,2.97173041782,0.02
 04/16  18:00:00,76.3766520129,20.5931940537,16.2584880671,14.6435969739,2.06121554724,15.9888894789,91.8132570928,88.821526675,2.97173041782,0.02
 04/16  19:00:00,93.1139485005,24.7211796692,17.4253632512,12.9078240398,2.06121554724,15.9888894789,114.593515257,111.601784839,2.97173041782,0.02
 04/16  20:00:00,98.0176571176,20.5931940537,15.7512788957,17.28852833,2.06121554724,15.9888894789,92.8835945454,89.8918641276,2.97173041782,0.02
 04/16  21:00:00,104.732842625,24.7211796692,16.8120622149,15.0290448343,2.06121554724,15.9888894789,116.054810654,113.063080236,2.97173041782,0.02
 04/16  22:00:00,98.8303291166,20.5931940537,15.069471326,19.7622938493,2.06121554724,15.9888894789,94.0999221194,91.1081917016,2.97173041782,0.02
 04/16  23:00:00,103.988110509,24.7211796692,15.5320399852,17.0258696242,2.06121554724,15.9888894789,117.522391564,114.530661146,2.97173041782,0.02
 04/16  24:00:00,100.20224118,20.5931940537,14.0835189534,22.0103783578,2.06121554724,15.9888894789,95.0400202529,92.0482898351,2.97173041782,0.02
 04/17  01:00:00,104.887663091,24.7211796692,14.5615343929,17.9456664217,4.12243109448,15.9888894789,117.756794276,114.765063858,2.97173041782,0.02
 04/17  02:00:00,101.782249325,20.5931940537,13.557386914,22.8906714359,4.12243109448,15.9888894789,94.7758928423,91.7841624245,2.97173041782,0.02
 04/17  03:00:00,106.55770354,24.7211796692,14.3561086894,19.0808206303,4.12243109448,15.9888894789,117.954073188,114.96234277,2.97173041782,0.02
 04/17  04:00:00,134.759097502,29.7561100829,17.6086228907,19.1646560716,12.3672932834,24.9413748627,143.206583652,129.651885128,4.9528840297,8.60181449454
 04/17  05:00:00,170.20662044,29.3026389742,22.0692132392,50.6127890281,12.3672932834,24.9413748627,205.0250679,200.05218387,4.9528840297,0.02
 04/17  06:00:00,214.683362963,30.2096321066,15.5773403516,52.3895668772,24.7345865669,70.7195625826,178.281892567,168.356124507,9.90576805939,0.02
 04/17  07:00:00,221.623895092,30.2180891586,15.6624802016,35.8329961197,37.1018798503,92.3937384068,155.844190533,145.918422474,9.90576805939,0.02
 04/17  08:00:00,225.501799832,30.2275451357,16.5181138333,29.8036938881,37.1018798503,104.434947198,145.240780972,135.315012913,9.90576805939,0.02
 04/17  09:00:00,232.890095251,30.2383929485,17.3166132011,25.9299700888,37.1018798503,116.476155989,137.848166918,127.922398859,9.90576805939,0.02
 04/17  10:00:00,228.605121896,30.2479039695,17.8916095755,22.8520447542,37.1018798503,116.476155989,141.502750148,122.965501977,9.90576805939,8.6314801122
 04/17  11:00:00,224.842971318,30.255202099,18.8715472996,19.948641239,37.1018798503,116.476155989,129.590828781,119.665060722,9.90576805939,0.02
 04/17  12:00:00,212.646850551,30.2619040369,20.4330846696,17.4813735061,37.1018798503,104.434947198,135.39796687,116.861854221,9.90576805939,8.63034458888
 04/17  13:00:00,222.238863905,30.2714555726,21.8356054155,15.3700564082,37.1018798503,116.476155989,123.996242469,114.070474409,9.90576805939,0.02
 04/17  14:00:00,221.416311679,30.2849752583,22.335700983,13.6404158152,37.1018798503,116.476155989,130.40919959,111.870274419,9.90576805939,8.63315711159
 04/17  15:00:00,220.988387926,30.2981488069,22.8861226268,12.4776097948,37.1018798503,116.476155989,120.272684736,110.346916677,9.90576805939,0.02
 04/17  16:00:00,221.072272862,30.3161032808,23.8728472489,11.3573656539,37.1018798503,116.476155989,127.457533881,108.924691342,9.90576805939,8.62707447928
 04/17  17:00:00,221.769246178,30.340031003,24.368753095,10.5076121373,37.1018798503,116.476155989,117.635658769,107.709890709,9.90576805939,0.02
 04/17  18:00:00,125.649158184,27.4887480874,18.152101107,0.0,24.7345865669,47.5788473902,87.7640210887,82.791137059,4.9528840297,0.02
 04/17  19:00:00,139.638312181,28.8491652847,22.6252057951,0.0,24.7345865669,47.5788473902,92.9086353315,87.9357513018,4.9528840297,0.02
 04/17  20:00:00,119.363912807,27.4887480874,15.6159330468,0.0,12.3672932834,38.6892022431,107.05184483,104.060114412,2.97173041782,0.02
 04/17  21:00:00,95.8817879841,21.074706867,12.0728011453,0.0,12.3672932834,27.0668015668,89.7986808318,86.806950414,2.97173041782,0.02
 04/17  22:00:00,70.582027602,18.3258320583,10.4660875758,0.0,4.12243109448,15.9888894789,90.1874604567,78.6138810873,2.97173041782,8.60184895166
 04/17  23:00:00,80.9415007844,22.9072900728,13.4624928611,0.0,4.12243109448,15.9888894789,104.091007891,101.099277474,2.97173041782,0.02
 04/17  24:00:00,77.5595157418,19.3234713363,14.2535080629,2.00508950408,4.12243109448,15.9888894789,84.6455734693,81.6538430515,2.97173041782,0.02
 04/18  01:00:00,80.2328555622,22.9072900728,13.223537209,0.0,4.12243109448,15.9888894789,105.155505753,102.163775335,2.97173041782,0.02
 04/18  02:00:00,79.9831023523,19.5955547757,14.744755264,3.74540708503,4.12243109448,15.9888894789,85.134603776,82.1428733582,2.97173041782,0.02
 04/18  03:00:00,98.3071070471,25.0839575885,19.9236362942,7.95750934451,4.12243109448,15.9888894789,107.087602542,104.095872125,2.97173041782,0.02
 04/18  04:00:00,117.109130708,28.8491652847,17.450495937,4.36266813743,12.3672932834,24.9413748627,121.589858799,116.616974769,4.9528840297,0.02
 04/18  05:00:00,153.015000817,29.3303947572,21.7174097512,32.7604061531,12.3672932834,24.9413748627,192.612692936,187.639808906,4.9528840297,0.02
 04/18  06:00:00,194.841439563,30.298753709,15.1129564199,31.0648302783,24.7345865669,70.7195625826,165.632846817,155.707078758,9.90576805939,0.02
 04/18  07:00:00,204.754288713,30.350641653,17.6508083423,19.622559979,37.1018798503,92.3937384068,137.802652855,127.876884795,9.90576805939,0.02
 04/18  08:00:00,209.483323207,30.3729421549,22.5866299973,13.8384441792,37.1018798503,104.434947198,126.952650747,117.026882688,9.90576805939,0.02
 04/18  09:00:00,221.959842006,30.3979120075,27.2987730862,9.9675598948,37.1018798503,116.476155989,130.348676142,111.815084942,9.90576805939,8.62782314053
 04/18  10:00:00,223.559225071,30.4399477735,31.8538903496,6.96920076876,37.1018798503,116.476155989,118.048217758,108.122449699,9.90576805939,0.02
 04/18  11:00:00,226.379529699,30.5337777415,36.0161416777,4.63216776692,37.1018798503,116.476155989,123.228697951,104.688202223,9.90576805939,8.63472766923
 04/18  12:00:00,220.782691003,30.7034939662,39.3856222675,2.87203799144,37.1018798503,104.434947198,110.76545188,100.839683821,9.90576805939,0.02
 04/18  13:00:00,235.455462293,30.9004082655,40.7705641629,1.57877802518,37.1018798503,116.476155989,116.415354333,97.8749007808,9.90576805939,8.63468549273
 04/18  14:00:00,236.54258957,31.0382503519,42.6934099557,0.906638674946,37.1018798503,116.476155989,105.910078301,95.9843102413,9.90576805939,0.02
 04/18  15:00:00,238.95125794,31.1655850599,45.7817432661,0.465669586734,37.1018798503,116.476155989,112.486797828,93.9495632883,9.90576805939,8.63146648037
 04/18  16:00:00,241.477908729,31.2551409292,46.5124194383,0.335077769706,37.1018798503,116.476155989,102.220287462,92.2945194028,9.90576805939,0.02
 04/18  17:00:00,242.979296112,31.3011922603,46.1300799102,0.263168233154,37.1018798503,116.476155989,102.159436673,92.2336686138,9.90576805939,0.02
 04/18  18:00:00,156.187970814,29.0759014842,36.6160862841,0.0,24.7345865669,47.5788473902,73.3839941901,68.4111101604,4.9528840297,0.02
 04/18  19:00:00,157.690761681,29.6427419831,33.6365265596,0.0,24.7345865669,47.5788473902,80.7501109762,75.7772269465,4.9528840297,0.02
 04/18  20:00:00,138.581076972,28.8491652847,27.140571895,0.0,12.3672932834,38.6892022431,105.440991497,93.8621606613,2.97173041782,8.60710041811
 04/18  21:00:00,94.6810155353,15.6583049246,15.4153342327,0.0,12.3672932834,27.0668015668,58.4111386129,55.4194081951,2.97173041782,0.02
 04/18  22:00:00,89.7421271294,22.9072900728,15.8628244775,0.0,4.12243109448,15.9888894789,96.0182973686,93.0265669508,2.97173041782,0.02
 04/18  23:00:00,85.42672246,19.5955547757,17.4022794619,0.0,4.12243109448,15.9888894789,79.1305447994,76.1388143816,2.97173041782,0.02
 04/18  24:00:00,89.2779195101,22.9072900728,15.1260666416,0.0,4.12243109448,15.9888894789,100.470101082,97.4783706639,2.97173041782,0.02
 04/19  01:00:00,81.5274796838,18.8699989372,14.4207945247,0.0449331169703,4.12243109448,15.9888894789,81.8801568754,78.8884264576,2.97173041782,0.02
 04/19  02:00:00,90.5684860662,23.3607624719,16.8884482493,0.096834019895,4.12243109448,15.9888894789,102.711067494,99.7193370763,2.97173041782,0.02
 04/19  03:00:00,84.6930201457,19.6862492555,17.9185874113,0.784342118142,4.12243109448,15.9888894789,82.6160807462,79.6243503284,2.97173041782,0.02
 04/19  04:00:00,121.014273746,28.6980078183,24.2733861928,0.355268217149,12.3672932834,24.9413748627,116.169821698,111.196937668,4.9528840297,0.02
 04/19  05:00:00,150.454799533,29.8198306127,31.9772017341,21.9686505044,12.3672932834,24.9413748627,185.530403729,180.557519699,4.9528840297,0.02
 04/19  06:00:00,187.889940177,30.324436939,28.5362678198,15.5377050222,24.7345865669,70.7195625826,150.660120384,140.734352324,9.90576805939,0.02
 04/19  07:00:00,202.107935087,30.4991268495,31.1265056046,7.98941762652,37.1018798503,92.3937384068,129.362359297,119.436591237,9.90576805939,0.02
 04/19  08:00:00,215.011750263,30.5936337232,37.6642273413,4.49992216527,37.1018798503,104.434947198,121.372089678,111.446321619,9.90576805939,0.02
 04/19  09:00:00,231.058514132,30.7017032716,43.1497375337,2.91152027881,37.1018798503,116.476155989,124.650092286,106.116087694,9.90576805939,8.6282365323
 04/19  10:00:00,234.73998133,30.8893557606,47.6078372457,1.9465760016,37.1018798503,116.476155989,112.426251539,102.500483479,9.90576805939,0.02
 04/19  11:00:00,239.57994762,31.0931727079,53.0164126712,1.17394685184,37.1018798503,116.476155989,118.031251793,99.4908912991,9.90576805939,8.6345924349
 04/19  12:00:00,232.617457062,31.4074439008,58.5495996955,0.405788147426,37.1018798503,104.434947198,106.282115757,96.3563476976,9.90576805939,0.02
 04/19  13:00:00,249.945985769,31.7248934439,63.7513652546,0.173299493321,37.1018798503,116.476155989,112.072212139,93.5317717409,9.90576805939,8.63467233833
 04/19  14:00:00,252.231497079,32.0440888737,65.8319855176,0.0592268928563,37.1018798503,116.476155989,101.645495579,91.7197275192,9.90576805939,0.02
 04/19  15:00:00,252.394139575,32.3359691076,65.762156077,0.0,37.1018798503,116.476155989,108.521785786,89.9846529752,9.90576805939,8.63136475167
 04/19  16:00:00,251.582744794,32.5553625564,64.7319917564,0.0,37.1018798503,116.476155989,98.5133453777,88.5875773183,9.90576805939,0.02
 04/19  17:00:00,248.228496258,32.6136809184,61.3205510394,0.0,37.1018798503,116.476155989,97.8921805781,87.9664125187,9.90576805939,0.02
 04/19  18:00:00,149.117255945,29.4847920975,46.6040161192,0.0,24.7345865669,47.5788473902,73.5146450632,65.4236118622,4.9528840297,3.13814917137
 04/19  19:00:00,147.862138596,29.3026376838,40.8327315691,0.0,24.7345865669,47.5788473902,82.9907689303,72.5489467987,4.9528840297,5.48893810192
 04/19  20:00:00,132.734403012,29.3026376838,37.5652791486,0.0,12.3672932834,38.6892022431,93.8444886586,90.8527582408,2.97173041782,0.02
 04/19  21:00:00,93.5236208521,16.3838607632,22.3452614369,0.0,12.3672932834,27.0668015668,56.8562530001,53.8645225823,2.97173041782,0.02
 04/19  22:00:00,78.1560622622,20.6118876632,20.6539163407,0.0,4.12243109448,15.9888894789,85.5096051875,82.5178747696,2.97173041782,0.02
 04/19  23:00:00,65.3950589272,13.9164161986,14.9687182059,0.0,4.12243109448,15.9888894789,55.8347287396,52.8429983218,2.97173041782,0.02
 04/19  24:00:00,79.6219437456,22.9072900728,17.5535803654,0.0,4.12243109448,15.9888894789,103.577072226,100.585341808,2.97173041782,0.02
 04/20  01:00:00,75.2582027791,19.4141658161,17.5773512847,0.0,4.12243109448,15.9888894789,80.0776675785,77.0859371607,2.97173041782,0.02
 04/20  02:00:00,78.7236763249,22.9072900728,16.2684550256,0.0,4.12243109448,15.9888894789,101.825802473,98.834072055,2.97173041782,0.02
 04/20  03:00:00,74.1838069476,19.0513878968,13.9089042588,0.0126333871848,4.12243109448,15.9888894789,83.0651402251,80.0734098073,2.97173041782,0.02
 04/20  04:00:00,108.793113287,29.000322751,20.1433067162,0.0919535264427,12.3672932834,24.9413748627,116.545511744,111.572627715,4.9528840297,0.02
