Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  05:00:00,134.771449459,29.8517051326,26.3148818459,16.8913912863,12.3672932834,24.9413748627,185.764367074,180.791483044,4.9528840297,0.02
 04/20  06:00:00,173.455543535,30.3375332606,19.6345266621,13.2468970561,24.7345865669,70.7195625826,151.829692966,141.903924907,9.90576805939,0.02
 04/20  07:00:00,196.847462533,30.5776862832,29.9672011418,6.09201016952,37.1018798503,92.3937384068,130.041569663,120.115801604,9.90576805939,0.02
 04/20  08:00:00,215.482991432,30.6844858595,39.4206999876,3.1238496178,37.1018798503,104.434947198,129.242677552,110.713521894,9.90576805939,8.62338759806
 04/20  09:00:00,232.077194727,30.8911611224,44.7340064837,2.15648745075,37.1018798503,116.476155989,115.391468788,105.465700729,9.90576805939,0.02
 04/20  10:00:00,235.428079775,31.1350937851,48.5764046665,1.4203441925,37.1018798503,116.476155989,120.271152761,101.73373095,9.90576805939,8.63165375113
 04/20  11:00:00,238.572725377,31.4366465752,52.2457969385,0.593903042296,37.1018798503,116.476155989,108.298294808,98.3725267487,9.90576805939,0.02
 04/20  12:00:00,231.283162162,31.8036181429,57.0144591665,0.210435292476,37.1018798503,104.434947198,105.038825595,95.1130575359,9.90576805939,0.02
 04/20  13:00:00,250.956698312,32.1952250383,64.373505367,0.0915780563827,37.1018798503,116.476155989,110.928316822,92.389684408,9.90576805939,8.63286435446
 04/20  14:00:00,258.057357209,32.541870498,71.2144721382,0.00479356204134,37.1018798503,116.476155989,100.571874847,90.6461067876,9.90576805939,0.02
 04/20  15:00:00,265.079566574,32.7589677906,78.0246217215,0.0,37.1018798503,116.476155989,108.006539255,89.469543873,9.90576805939,8.63122732298
 04/20  16:00:00,269.338485701,32.9151692562,82.1279083649,0.0,37.1018798503,116.476155989,98.1874218037,88.2616537443,9.90576805939,0.02
 04/20  17:00:00,269.015507987,33.017926291,81.7033057607,0.0,37.1018798503,116.476155989,105.667790681,87.1440576256,9.90576805939,8.61796499554
 04/20  18:00:00,163.276891532,29.4842817782,60.7641805303,0.0,24.7345865669,47.5788473902,69.0289386015,64.0560545718,4.9528840297,0.02
 04/20  19:00:00,161.656504922,29.3027254261,54.6270234688,0.0,24.7345865669,47.5788473902,75.8046752687,70.831791239,4.9528840297,0.02
 04/20  20:00:00,147.451087143,29.4160057835,52.1685955125,0.0,12.3672932834,38.6892022431,91.5776752163,88.5859447985,2.97173041782,0.02
 04/20  21:00:00,104.762449307,17.9670341495,32.8373661956,0.0,12.3672932834,27.0668015668,62.4138408067,59.4221103889,2.97173041782,0.02
 04/20  22:00:00,95.8747464015,22.2083878647,38.9125480892,0.0,4.12243109448,15.9888894789,84.022903085,81.0311726672,2.97173041782,0.02
 04/20  23:00:00,73.9384096272,13.8257217188,25.5730920337,0.0,4.12243109448,15.9888894789,53.5427394751,50.5510090573,2.97173041782,0.02
 04/20  24:00:00,93.862244156,21.2467490219,37.8854862632,0.0,4.12243109448,15.9888894789,89.1012182535,86.1094878357,2.97173041782,0.02
 04/21  01:00:00,67.6931232136,12.8280824408,20.3254449099,0.0,4.12243109448,15.9888894789,58.5019059085,55.5101754907,2.97173041782,0.02
 04/21  02:00:00,93.044855586,21.3374435017,36.9774032182,0.0,4.12243109448,15.9888894789,93.1528981107,90.1611676929,2.97173041782,0.02
 04/21  03:00:00,61.0786704341,10.995499235,15.5911785136,0.0,4.12243109448,15.9888894789,50.230958139,47.2392277212,2.97173041782,0.02
 04/21  04:00:00,126.738141238,29.2346168239,45.3857549315,0.0,12.3672932834,24.9413748627,111.211259619,106.238375589,4.9528840297,0.02
 04/21  05:00:00,133.375322053,29.4409502075,47.3518783718,4.46472395108,12.3672932834,24.9413748627,179.125932985,174.153048955,4.9528840297,0.02
 04/21  06:00:00,186.10734721,30.6105800163,51.5066352846,3.12354800678,24.7345865669,70.7195625826,145.862885493,135.937117433,9.90576805939,0.02
 04/21  07:00:00,217.177867104,30.9174889465,54.5681131364,1.48169510172,37.1018798503,92.3937384068,126.120266843,116.194498783,9.90576805939,0.02
 04/21  08:00:00,234.785606405,31.0997725175,60.6890975176,0.742817975628,37.1018798503,104.434947198,126.583095634,108.053606419,9.90576805939,8.62372115561
 04/21  09:00:00,254.248877451,31.5381237012,67.9630768231,0.452122434189,37.1018798503,116.476155989,112.346945323,102.421177263,9.90576805939,0.02
 04/21  10:00:00,257.68935889,31.980553291,71.2855937328,0.126991961069,37.1018798503,116.476155989,117.224334029,98.6857278127,9.90576805939,8.63283815717
 04/21  11:00:00,261.45094202,32.1807790779,74.9496020972,0.0241768877209,37.1018798503,116.476155989,106.534498162,96.6087301026,9.90576805939,0.02
 04/21  12:00:00,254.332720251,32.6305896118,79.4474808344,0.0,37.1018798503,104.434947198,109.70633703,91.1707907605,9.90576805939,8.62977821006
 04/21  13:00:00,271.04009727,33.0761934357,83.6675279887,0.0,37.1018798503,116.476155989,93.3313088057,83.4055407463,9.90576805939,0.02
 04/21  14:00:00,274.179498314,33.4989546499,86.3843116274,0.0,37.1018798503,116.476155989,100.739415962,82.2009154609,9.90576805939,8.63273244207
 04/21  15:00:00,276.831237804,33.8788556155,88.6564299471,0.0,37.1018798503,116.476155989,91.2138855362,81.2881174768,9.90576805939,0.02
 04/21  16:00:00,277.052795998,34.1234529942,88.6339169024,0.0,37.1018798503,116.476155989,91.9772139973,82.0514459379,9.90576805939,0.02
 04/21  17:00:00,273.845483891,34.1011398333,85.4500912057,0.0,37.1018798503,116.476155989,102.844748997,84.321080477,9.90576805939,8.61790046067
 04/21  18:00:00,165.94773736,29.4885372044,63.4307792486,0.0,24.7345865669,47.5788473902,67.8125165217,62.839632492,4.9528840297,0.02
 04/21  19:00:00,163.736740876,29.3044692975,56.705514827,0.0,24.7345865669,47.5788473902,74.0715061961,69.0986221664,4.9528840297,0.02
 04/21  20:00:00,149.840747175,29.5295246823,54.4447329829,0.0,12.3672932834,38.6892022431,89.8347690184,86.8430386006,2.97173041782,0.02
 04/21  21:00:00,106.478483028,18.0804022493,34.4400292906,0.0,12.3672932834,27.0668015668,61.8690249687,58.8772945509,2.97173041782,0.02
 04/21  22:00:00,95.9896832352,22.4351240643,38.8007484602,0.0,4.12243109448,15.9888894789,82.6663345885,79.6746041707,2.97173041782,0.02
 04/21  23:00:00,77.123928112,15.6583049246,26.8784238051,0.0,4.12243109448,15.9888894789,62.7444712161,59.7527407983,2.97173041782,0.02
 04/21  24:00:00,91.0265784392,21.2920962618,35.0044730402,0.0,4.12243109448,15.9888894789,89.88621496,86.8944845422,2.97173041782,0.02
 04/22  01:00:00,74.503006264,14.8780550414,25.0615534708,0.0,4.12243109448,15.9888894789,61.9181613312,58.9264309134,2.97173041782,0.02
 04/22  02:00:00,84.4254717089,20.1584152641,29.53704731,0.0,4.12243109448,15.9888894789,92.6214113308,89.629680913,2.97173041782,0.02
 04/22  03:00:00,72.4832109094,14.0071106784,23.9365040323,0.0,4.12243109448,15.9888894789,58.5524624646,55.5607320467,2.97173041782,0.02
 04/22  04:00:00,101.81715478,27.4887480874,39.3451442751,0.0,4.12243109448,16.0517297156,117.910527342,114.918796924,2.97173041782,0.02
 04/22  05:00:00,108.166773636,28.6224290851,44.5610820914,0.0,4.12243109448,16.0517297156,116.668779257,113.677048839,2.97173041782,0.02
 04/22  06:00:00,130.578861592,30.209582482,51.2286084208,0.0,4.12243109448,39.6058045677,97.6404703626,94.6487399448,2.97173041782,0.02
 04/22  07:00:00,170.455384807,30.2312801469,55.4637914442,6.32577620187,12.3672932834,65.3531420225,164.118425165,150.56369961,4.9528840297,8.60184152478
 04/22  08:00:00,174.414559114,30.2228110643,56.8020780166,6.06424712637,12.3672932834,68.2430321324,152.920132074,147.947248044,4.9528840297,0.02
 04/22  09:00:00,202.472172616,30.257804296,58.9928944861,2.87918210913,16.4897243779,93.1370602926,142.72025685,134.775642402,7.92461444751,0.02
 04/22  10:00:00,206.246496508,30.2784885672,63.8334884595,1.79211577115,16.4897243779,93.1370602926,137.603953425,129.659338977,7.92461444751,0.02
 04/22  11:00:00,207.751851811,30.2901824859,65.5109622786,1.60829030786,16.4897243779,93.1370602926,135.35422455,127.409610102,7.92461444751,0.02
 04/22  12:00:00,199.953368055,30.3333247494,67.3682692676,1.0609825478,16.4897243779,83.9857416113,132.119854568,124.175240121,7.92461444751,0.02
 04/22  13:00:00,201.259590268,30.3604628124,69.0066064177,0.701729225962,16.4897243779,83.9857416113,138.419632001,121.88410701,7.92461444751,8.61091054436
 04/22  14:00:00,202.258187644,30.3872788732,70.2272260936,0.452967543797,16.4897243779,83.9857416113,128.366807038,120.422192591,7.92461444751,0.02
 04/22  15:00:00,179.0483245,30.209582482,65.1049270827,0.0,12.3672932834,70.6512738906,67.1159033547,62.143019325,4.9528840297,0.02
 04/22  16:00:00,175.694524051,30.209582482,61.7511205081,0.0,12.3672932834,70.6512738906,67.780919048,62.8080350183,4.9528840297,0.02
 04/22  17:00:00,160.44366962,30.209582482,59.0238019647,0.0,12.3672932834,58.1284167478,72.461850078,67.4889660483,4.9528840297,0.02
 04/22  18:00:00,117.297500774,28.6980078183,50.57672342,0.0,12.3672932834,24.9413748627,95.4036690374,90.4307850077,4.9528840297,0.02
 04/22  19:00:00,122.682819375,28.8491652847,51.1125512005,0.0,12.3672932834,24.9413748627,102.161781058,97.1888970278,4.9528840297,0.02
 04/22  20:00:00,106.308079826,27.4887480874,43.8360694925,0.0,4.12243109448,16.0517297156,111.196072231,108.204341813,2.97173041782,0.02
 04/22  21:00:00,74.6715002812,13.7780377777,26.3598168143,0.0,4.12243109448,15.9888894789,59.0206335674,56.0289031495,2.97173041782,0.02
 04/22  22:00:00,69.6633423278,13.7443740437,21.3555705357,0.0,4.12243109448,15.9888894789,60.6385814158,57.646850998,2.97173041782,0.02
 04/22  23:00:00,74.852306811,16.035103051,24.1943019226,0.0,4.12243109448,15.9888894789,78.0171639661,75.0254335483,2.97173041782,0.02
 04/22  24:00:00,75.74412963,16.3374179837,24.7838097706,0.0,4.12243109448,15.9888894789,74.0376991683,71.0459687505,2.97173041782,0.02
 04/23  01:00:00,80.3246429429,17.7056241849,30.0374977687,0.0,2.06121554724,15.9888894789,85.5215690151,82.5298385973,2.97173041782,0.02
 04/23  02:00:00,66.4203445721,13.7443740437,20.1737882337,0.0,2.06121554724,15.9888894789,64.6477865709,61.6560561531,2.97173041782,0.02
 04/23  03:00:00,60.0857535774,11.4536450364,16.1894302554,0.0,2.06121554724,15.9888894789,66.716086612,55.1425181481,2.97173041782,8.60183804605
 04/23  04:00:00,75.7445216159,17.2141312886,25.9687039781,0.0,2.06121554724,15.9888894789,75.4383668981,72.4466364803,2.97173041782,0.02
 04/23  05:00:00,73.9177712527,18.3258320583,22.9707488793,0.0,2.06121554724,15.9888894789,90.6386982098,87.6469677919,2.97173041782,0.02
 04/23  06:00:00,66.7020239179,19.2327768565,24.2305605032,0.0141629867069,2.06121554724,15.9888894789,85.9510714112,82.9593409934,2.97173041782,0.02
 04/23  07:00:00,67.7139351893,23.3607624719,25.7047709532,0.00320348519773,2.06121554724,15.9888894789,108.33269926,105.340968842,2.97173041782,0.02
 04/23  08:00:00,91.1816161613,19.958332695,24.8343006277,0.0479726711784,4.12243109448,41.7362269337,84.5049718921,79.5320878624,4.9528840297,0.02
 04/23  09:00:00,101.064242309,24.7211796692,29.6936057218,0.140980737709,4.12243109448,41.7362269337,103.631301217,98.6584171872,4.9528840297,0.02
 04/23  10:00:00,91.803642963,20.1397216546,25.0716023694,0.201999630561,4.12243109448,41.7362269337,83.8433553655,78.8704713358,4.9528840297,0.02
 04/23  11:00:00,99.2495798895,24.2677072701,28.1959453216,0.144001831421,4.12243109448,41.7362269337,102.734755158,97.7618711286,4.9528840297,0.02
 04/23  12:00:00,90.1057949929,19.6862492555,23.776850189,0.15848278642,4.12243109448,41.7362269337,82.8243292714,77.8514452417,4.9528840297,0.02
 04/23  13:00:00,103.145878128,24.7211796692,31.3275159332,0.191592321814,4.12243109448,41.7362269337,102.137208614,97.1643245843,4.9528840297,0.02
 04/23  14:00:00,92.9021094736,20.1397216546,26.0591641822,0.13045278168,4.12243109448,41.7362269337,82.3842243482,77.4113403185,4.9528840297,0.02
 04/23  15:00:00,103.417819464,24.7211796692,31.7020407585,0.0587141045699,4.12243109448,41.7362269337,100.29111389,95.3182298599,4.9528840297,0.02
 04/23  16:00:00,74.966724101,19.6862492555,25.5014521684,0.0402781567401,4.12243109448,24.8785346261,80.3882931906,75.4154091609,4.9528840297,0.02
 04/23  17:00:00,57.7899089719,18.3258320583,20.3156311078,0.0,2.06121554724,15.9888894789,82.3476282402,79.3558978224,2.97173041782,0.02
 04/23  18:00:00,55.6529199821,16.5185758127,20.4637903965,0.023299718941,2.06121554724,15.9888894789,73.6829099363,70.6911795185,2.97173041782,0.02
 04/23  19:00:00,54.2909306946,16.035103051,15.0811512063,0.0,2.06121554724,15.9888894789,80.5543266981,77.5625962802,2.97173041782,0.02
 04/23  20:00:00,73.4193874347,19.5728811558,20.9429838327,0.228992419152,2.06121554724,15.9888894789,89.7025781725,86.7108477547,2.97173041782,0.02
 04/23  21:00:00,77.91480966,23.3607624719,21.6041166653,0.209732423437,2.06121554724,15.9888894789,112.120824077,109.129093659,2.97173041782,0.02
 04/23  22:00:00,71.0395661783,19.2327768565,18.5177045756,0.611020205551,2.06121554724,15.9888894789,90.2684277639,87.276697346,2.97173041782,0.02
 04/23  23:00:00,80.8347222582,24.0863183105,22.8517005778,1.12434187531,2.06121554724,15.9888894789,113.12133129,110.129600873,2.97173041782,0.02
 04/23  24:00:00,67.7952043805,18.6659363576,15.9459144266,0.307813793479,2.06121554724,15.9888894789,91.3782947561,88.3865643383,2.97173041782,0.02
 04/24  01:00:00,80.7933886357,23.814234871,20.7405283196,1.29529677225,4.12243109448,15.9888894789,113.89041914,110.898688722,2.97173041782,0.02
 04/24  02:00:00,73.6849754467,19.4141658161,17.7861137271,1.61276998334,4.12243109448,15.9888894789,90.6738169058,87.682086488,2.97173041782,0.02
 04/24  03:00:00,83.7690967856,24.2677072701,22.0399050432,2.5694585266,4.12243109448,15.9888894789,113.863303823,110.871573406,2.97173041782,0.02
 04/24  04:00:00,110.160558932,29.1817117107,26.4820029978,2.37907471985,12.3672932834,24.9413748627,129.085126869,124.112242839,4.9528840297,0.02
 04/24  05:00:00,138.415588736,29.3276108059,31.086094222,25.884114159,12.3672932834,24.9413748627,199.353658535,194.380774506,4.9528840297,0.02
 04/24  06:00:00,181.134313278,30.2985468744,28.6160122931,21.3531701762,24.7345865669,70.7195625826,163.891852799,153.966084739,9.90576805939,0.02
 04/24  07:00:00,204.796651583,30.3307530638,29.350323726,14.905013034,37.1018798503,92.3937384068,150.907036168,132.393091193,9.90576805939,8.60817691587
 04/24  08:00:00,215.760476756,30.3533578538,30.2386091677,12.9146182728,37.1018798503,104.434947198,135.437228366,125.511460307,9.90576805939,0.02
 04/24  09:00:00,227.685932231,30.3909646277,31.996182182,11.0032254905,37.1018798503,116.476155989,131.027872166,121.102104107,9.90576805939,0.02
 04/24  10:00:00,227.384969567,30.4491783882,33.6055642505,9.03404307623,37.1018798503,116.476155989,135.817690311,117.279432172,9.90576805939,8.63249007949
 04/24  11:00:00,227.631402705,30.5171721521,35.5706749524,7.24716897475,37.1018798503,116.476155989,123.835641793,113.909873733,9.90576805939,0.02
 04/24  12:00:00,217.8287231,30.5913350863,39.6023376774,5.38043046966,37.1018798503,104.434947198,129.213131621,110.677986045,9.90576805939,8.6293775171
 04/24  13:00:00,231.377174056,30.6911001155,42.5194544668,3.87024684916,37.1018798503,116.476155989,116.826251561,106.900483502,9.90576805939,0.02
 04/24  14:00:00,231.685438351,30.7834244419,43.6566153637,2.94919197644,37.1018798503,116.476155989,122.359508848,103.821295942,9.90576805939,8.63244484581
 04/24  15:00:00,233.260019047,30.8944972483,46.0474254246,2.02215143819,37.1018798503,116.476155989,111.193597388,101.267829329,9.90576805939,0.02
 04/24  16:00:00,232.699878313,31.0222773141,45.9803447125,1.40182939259,37.1018798503,116.476155989,117.710877853,99.1786537017,9.90576805939,8.62645609186
 04/24  17:00:00,231.169752985,31.0549629205,44.5858730263,1.23469226159,37.1018798503,116.476155989,108.703746062,98.7779780026,9.90576805939,0.02
 04/24  18:00:00,138.754610521,28.9625333845,36.7636584705,0.0,24.7345865669,47.5788473902,78.6422169549,73.6693329252,4.9528840297,0.02
 04/24  19:00:00,145.149312308,29.6427419831,37.7798142801,0.0,24.7345865669,47.5788473902,85.3950048601,80.4221208304,4.9528840297,0.02
 04/24  20:00:00,124.316677679,28.3956928856,30.0544954839,0.0,12.3672932834,38.6892022431,100.928517897,97.9367874791,2.97173041782,0.02
 04/24  21:00:00,87.4384615425,15.476915965,18.0510973608,0.0,12.3672932834,27.0668015668,62.5595158171,59.5677853992,2.97173041782,0.02
 04/24  22:00:00,79.2571379073,21.0653600623,23.4617687568,0.0,4.12243109448,15.9888894789,89.8016014646,86.8098710468,2.97173041782,0.02
 04/24  23:00:00,65.5240930048,15.5769572495,15.1381457664,0.0,4.12243109448,15.9888894789,73.8064251369,70.8146947191,2.97173041782,0.02
 04/24  24:00:00,83.6299158942,24.0409710706,24.5782939078,0.018457817189,4.12243109448,15.9888894789,101.410624093,98.4188936751,2.97173041782,0.02
 04/25  01:00:00,71.4035276408,18.7793044574,17.5927352312,0.0750821249044,4.12243109448,15.9888894789,82.3347275604,79.3429971426,2.97173041782,0.02
 04/25  02:00:00,81.600776947,23.814234871,22.598052214,0.213470891106,4.12243109448,15.9888894789,103.248766087,100.25703567,2.97173041782,0.02
 04/25  03:00:00,75.5728380798,19.6862492555,19.8534475279,0.767902877176,4.12243109448,15.9888894789,83.4649692781,80.4732388602,2.97173041782,0.02
 04/25  04:00:00,106.971928969,28.6980078183,25.8486731554,0.307478242617,12.3672932834,24.9413748627,117.847374573,112.874490543,4.9528840297,0.02
 04/25  05:00:00,134.891592934,29.8208041685,33.0247267472,19.9282922928,12.3672932834,24.9413748627,195.943408287,182.38872603,4.9528840297,8.6017982268
 04/25  06:00:00,175.170909398,30.319378678,28.9659255187,15.0190212353,24.7345865669,70.7195625826,152.515166298,142.589398238,9.90576805939,0.02
 04/25  07:00:00,200.748777663,30.4967723678,29.9711476186,10.0703012933,37.1018798503,92.3937384068,132.919448403,122.993680344,9.90576805939,0.02
 04/25  08:00:00,212.425675891,30.5818704525,30.9447207618,8.64518826468,37.1018798503,104.434947198,127.012979911,117.087211852,9.90576805939,0.02
 04/25  09:00:00,225.345673402,30.637305886,32.5480527027,7.86474339506,37.1018798503,116.476155989,124.131159042,114.205390982,9.90576805939,0.02
 04/25  10:00:00,225.151541632,30.6835289137,33.076145689,7.09570861156,37.1018798503,116.476155989,130.670459725,112.13354707,9.90576805939,8.63114459652
 04/25  11:00:00,225.021205691,30.70601908,33.0696226832,6.94916455979,37.1018798503,116.476155989,120.643037195,110.717269135,9.90576805939,0.02
 04/25  12:00:00,213.03957217,30.7259570846,33.3022246934,6.7567947096,37.1018798503,104.434947198,128.137681069,109.602553927,9.90576805939,8.62935908236
 04/25  13:00:00,225.322768775,30.7468907673,33.7026554299,6.5768391801,37.1018798503,116.476155989,118.276925325,108.351157266,9.90576805939,0.02
 04/25  14:00:00,225.525560376,30.762448985,34.0349500991,6.43197608128,37.1018798503,116.476155989,125.809720447,107.271662314,9.90576805939,8.63229007417
 04/25  15:00:00,224.80519853,30.7725890369,33.2928241697,6.44383263232,37.1018798503,116.476155989,116.300043374,106.374275315,9.90576805939,0.02
 04/25  16:00:00,224.300834718,30.7799290934,32.6996506579,6.52583388643,37.1018798503,116.476155989,124.199121744,105.667000996,9.90576805939,8.6263526886
 04/25  17:00:00,224.369969592,30.7843719781,32.6522884468,6.63909661521,37.1018798503,116.476155989,115.104131926,105.178363867,9.90576805939,0.02
 04/25  18:00:00,130.403021189,28.8491652847,28.5222252758,0.00321048236306,24.7345865669,47.5788473902,86.387472968,81.4145889383,4.9528840297,0.02
 04/25  19:00:00,137.322920198,29.3026376838,30.2935242665,0.0,24.7345865669,47.5788473902,90.8402301356,85.8673461059,4.9528840297,0.02
 04/25  20:00:00,118.506818208,27.9422204865,24.6664989906,0.0316069515228,12.3672932834,38.6892022431,103.765853384,100.774122966,2.97173041782,0.02
 04/25  21:00:00,95.2881317862,20.2397629392,20.8864912846,0.132419819221,12.3672932834,27.0668015668,79.8460356989,76.8543052811,2.97173041782,0.02
 04/25  22:00:00,68.7161304412,18.3258320583,15.7078923945,0.0,4.12243109448,15.9888894789,79.1055564007,76.1138259829,2.97173041782,0.02
 04/25  23:00:00,84.9016189593,24.1770127903,25.1054466555,0.817745394954,4.12243109448,15.9888894789,101.26795769,98.276227272,2.97173041782,0.02
 04/25  24:00:00,73.4402968989,19.0060406569,19.2389292533,0.512920951255,4.12243109448,15.9888894789,82.3913817806,79.3996513628,2.97173041782,0.02
 04/26  01:00:00,81.5628299481,23.3607624719,22.867988941,0.53266442674,4.12243109448,15.9888894789,102.813584573,99.8218541552,2.97173041782,0.02
 04/26  02:00:00,77.9440056468,19.6862492555,21.7739978699,1.80135250379,4.12243109448,15.9888894789,92.4024539523,80.8288899907,2.97173041782,8.60183354374
 04/26  03:00:00,83.8661489403,23.7235403912,24.1345617268,1.20663278598,4.12243109448,15.9888894789,104.236161133,101.244430715,2.97173041782,0.02
 04/26  04:00:00,114.038177476,29.1514802174,30.792172049,1.97675559057,12.3672932834,24.9413748627,117.585212264,112.612328234,4.9528840297,0.02
 04/26  05:00:00,143.440827923,29.8287076164,36.8105685788,24.6837821951,12.3672932834,24.9413748627,186.804563906,181.831679876,4.9528840297,0.02
 04/26  06:00:00,184.547019053,30.3304577413,34.2519951011,19.097982416,24.7345865669,70.7195625826,153.15390986,143.228141801,9.90576805939,0.02
 04/26  07:00:00,210.359382568,30.5055199538,36.4352832824,13.2080236799,37.1018798503,92.3937384068,133.321862959,123.3960949,9.90576805939,0.02
 04/26  08:00:00,223.871999185,30.5973911007,40.3863834855,10.6343216254,37.1018798503,104.434947198,126.576612585,116.650844526,9.90576805939,0.02
 04/26  09:00:00,239.222150641,30.6686721943,45.862892204,8.39500800022,37.1018798503,116.476155989,130.88580632,112.352496568,9.90576805939,8.62754169273
 04/26  10:00:00,242.979951183,30.7698806209,52.1433840974,5.77054887867,37.1018798503,116.476155989,117.958927993,108.033159933,9.90576805939,0.02
 04/26  11:00:00,247.854428001,30.8788028619,59.0525071778,3.62670760941,37.1018798503,116.476155989,113.95932967,104.03356161,9.90576805939,0.02
 04/26  12:00:00,237.532596284,30.9963439719,61.780647422,2.50103228855,37.1018798503,104.434947198,119.537763828,101.002488318,9.90576805939,8.6295074512
 04/26  13:00:00,254.686205406,31.1011747818,67.4460894242,1.84254809364,37.1018798503,116.476155989,108.927102324,99.0013342648,9.90576805939,0.02
 04/26  14:00:00,260.697327249,31.3677795444,74.0433094642,0.990074197325,37.1018798503,116.476155989,109.090355822,90.552401759,9.90576805939,8.63218600392
 04/26  15:00:00,259.673061428,31.5181830857,73.402198807,0.456719137962,37.1018798503,116.476155989,99.1444982725,89.2187302131,9.90576805939,0.02
 04/26  16:00:00,259.45417734,31.6286707115,73.1777063752,0.352394824741,37.1018798503,116.476155989,110.800026692,92.2679549404,9.90576805939,8.62630369216
 04/26  17:00:00,259.514341992,31.6146394874,73.1191357258,0.486356113558,37.1018798503,116.476155989,102.501431804,92.5756637445,9.90576805939,0.02
 04/26  18:00:00,157.760289868,29.0985751042,55.6332929897,0.0,24.7345865669,47.5788473902,76.3026766931,71.3297926634,4.9528840297,0.02
 04/26  19:00:00,162.884058517,29.6427419831,55.5145563887,0.0,24.7345865669,47.5788473902,82.324209565,77.3513255353,4.9528840297,0.02
 04/26  20:00:00,144.322048656,28.6224290851,49.8331257968,0.0,12.3672932834,38.6892022431,96.405641931,93.4139115132,2.97173041782,0.02
 04/26  21:00:00,100.917747165,16.0210828439,30.9862135501,0.0,12.3672932834,27.0668015668,57.8774286687,54.8856982509,2.97173041782,0.02
 04/26  22:00:00,88.1889016162,20.1584152641,33.3004770065,0.0,4.12243109448,15.9888894789,86.239435882,83.2477054641,2.97173041782,0.02
 04/26  23:00:00,74.8199290658,14.0373421717,26.2429904976,0.0,4.12243109448,15.9888894789,58.4086949181,55.4169645003,2.97173041782,0.02
 04/26  24:00:00,85.4614465022,20.1584152641,30.5730218706,0.0,4.12243109448,15.9888894789,102.639852442,91.0662881358,2.97173041782,8.60183388888
 04/27  01:00:00,69.6720814395,13.0908190755,22.065467761,0.0,4.12243109448,15.9888894789,55.0459625619,52.0542321441,2.97173041782,0.02
 04/27  02:00:00,79.8113688373,19.2421236612,25.8630377041,0.0,4.12243109448,15.9888894789,88.3205615135,85.3288310956,2.97173041782,0.02
 04/27  03:00:00,64.7366256604,12.1745274726,18.0701054001,0.0,4.12243109448,15.9888894789,51.0481574174,48.0564269996,2.97173041782,0.02
 04/27  04:00:00,121.079546806,29.4160057835,39.5445628769,0.00120867780121,12.3672932834,24.9413748627,115.615734197,110.642850168,4.9528840297,0.02
 04/27  05:00:00,132.992249781,29.4091906557,41.202306362,10.2629833647,12.3672932834,24.9413748627,181.541610597,176.568726567,4.9528840297,0.02
 04/27  06:00:00,181.12023096,30.4848814484,42.0264635335,7.74230230197,24.7345865669,70.7195625826,147.47238819,137.546620131,9.90576805939,0.02
 04/27  07:00:00,209.809488074,30.8162700792,45.9776195988,2.8050431781,37.1018798503,92.3937384068,125.986282175,116.060514116,9.90576805939,0.02
 04/27  08:00:00,225.139368074,30.9274225467,49.956795836,2.00124150478,37.1018798503,104.434947198,118.2419091,108.31614104,9.90576805939,0.02
 04/27  09:00:00,236.498965079,30.9906269908,49.4801306115,1.73263719141,37.1018798503,116.476155989,124.946025774,106.413964495,9.90576805939,8.62629321982
 04/27  10:00:00,236.364658395,31.0394722631,49.4770285781,1.55202550476,37.1018798503,116.476155989,115.027022753,105.101254693,9.90576805939,0.02
 04/27  11:00:00,237.348346836,31.154186828,50.5875194286,1.31022805979,37.1018798503,116.476155989,121.142439684,102.603019055,9.90576805939,8.63365256981
 04/27  12:00:00,225.27346056,31.262192105,50.6783513846,1.07835919192,37.1018798503,104.434947198,110.677234129,100.751466069,9.90576805939,0.02
 04/27  13:00:00,236.88814061,31.371899588,50.2413954841,0.978444938076,37.1018798503,116.476155989,109.19913678,99.2733687209,9.90576805939,0.02
 04/27  14:00:00,235.414348196,31.3998292111,48.6738442506,1.04452982453,37.1018798503,116.476155989,117.062813773,98.5249911907,9.90576805939,8.63205452253
 04/27  15:00:00,234.797198153,31.3754769726,47.8822050723,1.24354966733,37.1018798503,116.476155989,108.378388881,98.452620822,9.90576805939,0.02
 04/27  16:00:00,234.93839139,31.3775082403,47.8861041132,1.37939040866,37.1018798503,116.476155989,116.297551974,97.7655717759,9.90576805939,8.62621213875
 04/27  17:00:00,232.964785152,31.3303614082,45.8322389566,1.50797350122,37.1018798503,116.476155989,107.534096953,97.6083288935,9.90576805939,0.02
 04/27  18:00:00,137.879151397,28.8491652847,36.0015631009,0.0,24.7345865669,47.5788473902,79.3949894431,74.4221054134,4.9528840297,0.02
 04/27  19:00:00,145.131160142,29.5293738833,37.8750247559,0.0,24.7345865669,47.5788473902,85.2237561546,80.2508721249,4.9528840297,0.02
 04/27  20:00:00,123.909989172,27.9422204865,30.0993672952,0.00190620435806,12.3672932834,38.6892022431,99.2130835755,96.2213531577,2.97173041782,0.02
 04/27  21:00:00,88.8656862673,15.5676104448,19.3876242572,0.0,12.3672932834,27.0668015668,58.9900620821,55.9983316642,2.97173041782,0.02
 04/27  22:00:00,76.3943670412,20.1584152641,21.5059423599,0.0,4.12243109448,15.9888894789,96.6017473978,85.0284726812,2.97173041782,8.6015442987
 04/27  23:00:00,67.5876653893,14.0978051583,18.9489635038,0.00130037393834,4.12243109448,15.9888894789,58.8744128704,55.8826824526,2.97173041782,0.02
 04/27  24:00:00,79.2323341181,20.7630451295,23.7335016195,0.00577815675912,4.12243109448,15.9888894789,94.6935495435,91.7018191257,2.97173041782,0.02
 04/28  01:00:00,71.9680231423,17.8630128544,19.4302435678,0.0161625400537,4.12243109448,15.9888894789,78.61113116,75.6194007422,2.97173041782,0.02
 04/28  02:00:00,86.3711250333,24.0409710706,27.4079272419,0.120812899999,4.12243109448,15.9888894789,101.743012019,98.7512816008,2.97173041782,0.02
 04/28  03:00:00,77.2292500287,19.459513056,22.864862998,0.222468338519,4.12243109448,15.9888894789,82.5994557696,79.6077253518,2.97173041782,0.02
 04/28  04:00:00,113.19810338,28.7735865515,32.1226961506,0.184051321162,12.3672932834,24.9413748627,115.360721864,110.387837835,4.9528840297,0.02
 04/28  05:00:00,138.139840323,29.8714550251,40.055565389,16.0950506096,12.3672932834,24.9413748627,183.527912336,178.555028306,4.9528840297,0.02
 04/28  06:00:00,179.931966208,30.3814785738,39.3386625094,11.6944082037,24.7345865669,70.7195625826,149.509312806,139.583544746,9.90576805939,0.02
 04/28  07:00:00,209.185224589,30.7059404416,41.0892636015,7.17946569588,37.1018798503,92.3937384068,130.08107266,120.1553046,9.90576805939,0.02
 04/28  08:00:00,221.537804795,30.7985301811,42.519860762,5.96550211918,37.1018798503,104.434947198,124.286394934,114.360626875,9.90576805939,0.02
 04/28  09:00:00,233.83653351,30.8473579409,43.424585686,5.26903257826,37.1018798503,116.476155989,130.066122499,111.532984363,9.90576805939,8.62737007684
 04/28  10:00:00,233.54726967,30.8879281431,43.5887504795,4.77445908177,37.1018798503,116.476155989,119.361789677,109.436021617,9.90576805939,0.02
 04/28  11:00:00,231.450890679,30.9186747744,41.8297761092,4.40603472168,37.1018798503,116.476155989,126.030912602,107.491584026,9.90576805939,8.63356051602
 04/28  12:00:00,217.209506061,30.9274510797,39.6139942318,4.41350783854,37.1018798503,104.434947198,116.60458715,106.678819091,9.90576805939,0.02
 04/28  13:00:00,228.583664158,30.9422086172,39.0350108444,4.31004051589,37.1018798503,116.476155989,124.056208386,105.516906252,9.90576805939,8.63353407463
 04/28  14:00:00,227.444483462,30.9659165285,38.1671320268,4.01530531481,37.1018798503,116.476155989,113.922118713,103.996350654,9.90576805939,0.02
 04/28  15:00:00,226.62989034,30.9836590025,37.4956385736,3.85462282293,37.1018798503,116.476155989,112.679094988,102.753326929,9.90576805939,0.02
 04/28  16:00:00,225.643321951,31.0053665964,36.7335214624,3.60906006182,37.1018798503,116.476155989,120.100667155,101.568816709,9.90576805939,8.62608238653
 04/28  17:00:00,225.788494195,31.0106922746,36.8533118097,3.63027817541,37.1018798503,116.476155989,110.998838135,101.073070075,9.90576805939,0.02
 04/28  18:00:00,133.148655484,28.7357971849,31.3844345769,0.0,24.7345865669,47.5788473902,82.790853721,77.8179696913,4.9528840297,0.02
 04/28  19:00:00,141.478120145,29.5293738833,34.2219839958,0.0,24.7345865669,47.5788473902,88.4054125447,83.432528515,4.9528840297,0.02
 04/28  20:00:00,120.967271786,27.9422204865,27.145372264,0.0131830629527,12.3672932834,38.6892022431,101.856806808,98.8650763904,2.97173041782,0.02
 04/28  21:00:00,87.1053625659,15.5676104448,17.6273006022,0.0,12.3672932834,27.0668015668,68.7066702689,57.1295690369,2.97173041782,8.60537081423
 04/28  22:00:00,79.2009860668,22.9072900728,21.4922820877,0.0,4.12243109448,15.9888894789,98.0927575448,95.101027127,2.97173041782,0.02
 04/28  23:00:00,77.1584929194,19.6862492555,22.5333465036,0.256491458503,4.12243109448,15.9888894789,80.0230913024,77.0313608846,2.97173041782,0.02
 04/28  24:00:00,82.48325925,23.5874986715,23.8900805809,0.204266273803,4.12243109448,15.9888894789,101.320532856,98.3288024383,2.97173041782,0.02
 04/29  01:00:00,72.4731749469,18.7793044574,18.7539157681,0.257549248273,4.12243109448,15.9888894789,82.2750734686,79.2833430508,2.97173041782,0.02
 04/29  02:00:00,84.9042531364,24.0409710706,25.3224484677,0.739420082049,4.12243109448,15.9888894789,103.168838138,100.17710772,2.97173041782,0.02
 04/29  03:00:00,76.3254804077,19.459513056,21.1590616269,1.02450037143,4.12243109448,15.9888894789,83.7287554088,80.737024991,2.97173041782,0.02
 04/29  04:00:00,88.0847882455,27.7154842869,25.2420944228,0.143947777367,4.12243109448,16.0517297156,123.619015614,120.627285197,2.97173041782,0.02
 04/29  05:00:00,91.6143397769,28.3956928856,27.0017536392,1.23363153245,4.12243109448,16.0517297156,124.471698866,121.479968448,2.97173041782,0.02
 04/29  06:00:00,109.218882573,30.209582482,27.6821782869,4.5356185966,4.12243109448,39.6058045677,105.465896226,102.474165808,2.97173041782,0.02
 04/29  07:00:00,172.074912855,30.2586981317,33.379360789,30.002317774,12.3672932834,65.3531420225,163.549328397,158.576444367,4.9528840297,0.02
 04/29  08:00:00,171.427134557,30.2436639909,36.2599839084,23.5980699647,12.3672932834,68.2430321324,159.031246122,154.058362092,4.9528840297,0.02
 04/29  09:00:00,196.803498995,30.2765462575,38.5100777551,17.6745777303,16.4897243779,93.1370602926,148.06095538,140.116340932,7.92461444751,0.02
 04/29  10:00:00,196.505339698,30.2764139201,40.2929262256,15.5935858317,16.4897243779,93.1370602926,143.56826671,135.623652263,7.92461444751,0.02
 04/29  11:00:00,196.610368879,30.2744927179,42.3933821271,13.6000789577,16.4897243779,93.1370602926,149.297912589,132.760411382,7.92461444751,8.61288676009
 04/29  12:00:00,188.31213909,30.2723240373,46.0037845404,10.8452756267,16.4897243779,83.9857416113,137.420082877,129.47546843,7.92461444751,0.02
 04/29  13:00:00,191.260780582,30.2703433113,51.9735691361,7.82611317537,16.4897243779,83.9857416113,134.118135658,126.173521211,7.92461444751,0.02
 04/29  14:00:00,190.223698611,30.2700545769,53.4572136443,5.30572055785,16.4897243779,83.9857416113,131.51025706,123.565642613,7.92461444751,0.02
 04/29  15:00:00,164.026646647,30.209582482,50.083245147,0.0,12.3672932834,70.6512738906,68.6577262853,63.6848422556,4.9528840297,0.02
 04/29  16:00:00,163.544910904,30.209582482,49.6015009326,0.0,12.3672932834,70.6512738906,66.5109242769,61.5380402472,4.9528840297,0.02
 04/29  17:00:00,149.267537135,30.209582482,47.8476664438,0.0,12.3672932834,58.1284167478,69.5518653693,64.5789813396,4.9528840297,0.02
 04/29  18:00:00,109.731577329,29.189269584,42.5195379097,0.0,12.3672932834,24.9413748627,101.063959727,87.5098764494,4.9528840297,8.60119924831
 04/29  19:00:00,103.872162446,28.3956928856,35.1045331508,0.0,12.3672932834,24.9413748627,101.112180394,96.1392963644,4.9528840297,0.02
 04/29  20:00:00,89.6553769185,27.4887480874,27.183366538,0.0,4.12243109448,16.0517297156,112.477951469,109.486221051,2.97173041782,0.02
 04/29  21:00:00,58.558625556,11.6350339961,12.2443156126,0.0,4.12243109448,15.9888894789,57.2471631421,54.2554327243,2.97173041782,0.02
 04/29  22:00:00,79.0102496638,21.0653600623,23.0598232455,0.0,4.12243109448,15.9888894789,95.3351641522,92.3434337344,2.97173041782,0.02
 04/29  23:00:00,70.264895183,18.3258320583,17.1354009455,0.0,4.12243109448,15.9888894789,83.97260265,80.9808722322,2.97173041782,0.02
 04/29  24:00:00,79.25525471,22.9072900728,21.2375833497,0.0,4.12243109448,15.9888894789,106.031186293,103.039455875,2.97173041782,0.02
 04/30  01:00:00,69.3499769744,18.7793044574,17.6934357451,0.0532784013556,2.06121554724,15.9888894789,86.4910579652,83.4993275474,2.97173041782,0.02
 04/30  02:00:00,79.3197193035,23.814234871,22.1780271885,0.170441013068,2.06121554724,15.9888894789,108.943454245,105.951723828,2.97173041782,0.02
 04/30  03:00:00,65.6989017258,18.3258320583,14.5167013432,0.0,2.06121554724,15.9888894789,88.4455448529,85.4538144351,2.97173041782,0.02
 04/30  04:00:00,80.3239448682,24.1770127903,21.8539342685,0.980633950651,2.06121554724,15.9888894789,111.227439581,108.235709163,2.97173041782,0.02
 04/30  05:00:00,64.2025393179,18.3258320583,12.7148720349,0.0,2.06121554724,15.9888894789,89.7374923109,86.745761893,2.97173041782,0.02
 04/30  06:00:00,68.0376013871,24.2677072701,20.0884931967,1.71854121448,2.06121554724,15.9888894789,112.765350146,109.773619728,2.97173041782,0.02
 04/30  07:00:00,50.9508902314,18.3258320583,13.5701283002,0.0,2.06121554724,15.9888894789,89.5464292106,86.5546987928,2.97173041782,0.02
 04/30  08:00:00,99.4541235789,24.811874149,26.2857555022,0.252969808661,4.12243109448,41.7362269337,104.393394337,99.4205103068,4.9528840297,0.02
 04/30  09:00:00,89.8713696966,19.7769437354,22.4622498402,0.173183647377,4.12243109448,41.7362269337,81.4643868621,76.4915028324,4.9528840297,0.02
 04/30  10:00:00,102.493106185,24.3584017499,29.3098900018,0.0606630418161,4.12243109448,41.7362269337,99.1993179418,94.2264339121,4.9528840297,0.02
 04/30  11:00:00,94.6284969871,20.1397216546,27.1461446709,0.0317279641354,4.12243109448,41.7362269337,79.8602499445,74.8873659148,4.9528840297,0.02
 04/30  12:00:00,107.207310057,24.7211796692,33.8941749115,0.0,4.12243109448,41.7362269337,97.1873723713,92.2144883416,4.9528840297,0.02
 04/30  13:00:00,93.3209381769,19.3234713363,26.6048768295,0.0,4.12243109448,41.7362269337,78.3756401076,73.4027560779,4.9528840297,0.02
 04/30  14:00:00,113.725717601,24.7211796692,37.4496557824,0.0,4.12243109448,41.7362269337,96.383409789,91.4105257593,4.9528840297,0.02
 04/30  15:00:00,103.186191694,20.1397216546,31.8003134832,0.0,4.12243109448,41.7362269337,77.0649658493,72.0920818196,4.9528840297,0.02
 04/30  16:00:00,96.5118098266,24.3810753699,36.5260042597,0.0,4.12243109448,24.8785346261,94.1821174663,89.2092334366,4.9528840297,0.02
 04/30  17:00:00,66.9937009434,17.8536660497,27.4468710614,0.0,2.06121554724,15.9888894789,73.3325041337,70.3407737158,2.97173041782,0.02
 04/30  18:00:00,71.7772991274,20.1397216546,29.8338967635,0.0,2.06121554724,15.9888894789,82.3483831356,79.3566527178,2.97173041782,0.02
 04/30  19:00:00,61.6462053022,18.7793044574,20.5202612772,0.0,2.06121554724,15.9888894789,83.1149832176,80.1232527998,2.97173041782,0.02
 04/30  20:00:00,65.6370440397,14.9234022813,16.7701072715,0.0,2.06121554724,15.9888894789,64.8907787441,61.8990483263,2.97173041782,0.02
 04/30  21:00:00,72.4654920944,19.3461449562,18.8581749209,0.0,2.06121554724,15.9888894789,87.6706700139,84.678939596,2.97173041782,0.02
 04/30  22:00:00,77.0857453213,23.3607624719,19.6633785192,0.0303420342667,2.06121554724,15.9888894789,119.921747343,108.348218225,2.97173041782,8.60179869964
 04/30  23:00:00,70.3151868884,19.2327768565,17.1455390646,0.068670397764,2.06121554724,15.9888894789,89.89035958,86.8986291622,2.97173041782,0.02
 04/30  24:00:00,73.4890287579,22.9072900728,17.4590902717,0.0,2.06121554724,15.9888894789,113.078336938,110.08660652,2.97173041782,0.02
 05/01  01:00:00,73.9746041063,19.6862492555,19.0061042586,0.271959018873,4.12243109448,15.9888894789,90.5356785742,87.5439481563,2.97173041782,0.02
 05/01  02:00:00,75.9526536271,22.9072900728,18.1727852663,0.0,4.12243109448,15.9888894789,112.999619142,110.007888725,2.97173041782,0.02
 05/01  03:00:00,73.1504441266,19.5048602959,18.1928237642,0.620894340233,4.12243109448,15.9888894789,91.0241514468,88.032421029,2.97173041782,0.02
 05/01  04:00:00,109.142004337,29.3631006703,26.8381612811,0.822973517278,12.3672932834,24.9413748627,128.559244487,123.586360457,4.9528840297,0.02
 05/01  05:00:00,134.75640634,29.3295421934,30.2718252865,23.0372700325,12.3672932834,24.9413748627,197.441118253,192.468234223,4.9528840297,0.02
 05/01  06:00:00,175.546569433,30.3029102025,27.6349585802,19.0912841861,24.7345865669,70.7195625826,163.210997073,153.285229014,9.90576805939,0.02
 05/01  07:00:00,202.310030617,30.337587416,28.2052038462,13.5566906343,37.1018798503,92.3937384068,142.176940789,132.25117273,9.90576805939,0.02
 05/01  08:00:00,212.523876026,30.3618561982,28.2674431439,11.6406792594,37.1018798503,104.434947198,134.878479271,124.952711212,9.90576805939,0.02
 05/01  09:00:00,223.464893862,30.383732715,28.4833619731,10.3022530306,37.1018798503,116.476155989,139.331008345,120.798150915,9.90576805939,8.62708937056
 05/01  10:00:00,222.477870898,30.4221036548,28.7130106392,9.04664286429,37.1018798503,116.476155989,127.373203578,117.447435519,9.90576805939,0.02
 05/01  11:00:00,221.326490861,30.475777094,28.6399665419,7.91435683542,37.1018798503,116.476155989,133.072379512,114.533447114,9.90576805939,8.63316433831
 05/01  12:00:00,208.928744277,30.5067799035,28.4333962183,7.73403102154,37.1018798503,104.434947198,123.077283121,113.151515062,9.90576805939,0.02
 05/01  13:00:00,221.182293752,30.5444330588,29.0714468765,7.27003122449,37.1018798503,116.476155989,121.341901612,111.416133553,9.90576805939,0.02
 05/01  14:00:00,220.208748933,30.5866349342,28.9578655917,6.36812903776,37.1018798503,116.476155989,127.44890233,108.911497428,9.90576805939,8.63163684238
 05/01  15:00:00,218.558032005,30.6165717323,27.6810092073,5.96450334536,37.1018798503,116.476155989,117.130364618,107.204596559,9.90576805939,0.02
 05/01  16:00:00,217.708707625,30.6427435059,27.0707556984,5.69983761058,37.1018798503,116.476155989,124.452782253,105.921154562,9.90576805939,8.6258596313
 05/01  17:00:00,217.642748631,30.6623597985,27.0579625988,5.62822639726,37.1018798503,116.476155989,114.883421612,104.957653552,9.90576805939,0.02
 05/01  18:00:00,127.057134603,28.8491652847,25.1795513385,0.0,24.7345865669,47.5788473902,85.8130559513,80.8401719216,4.9528840297,0.02
 05/01  19:00:00,130.685548698,29.3026376838,26.0053212703,0.0,24.7345865669,47.5788473902,91.2330377651,86.2601537354,4.9528840297,0.02
 05/01  20:00:00,113.13823942,27.9422204865,19.3165313632,0.0129975190911,12.3672932834,38.6892022431,104.679011763,101.687281346,2.97173041782,0.02
 05/01  21:00:00,94.7391001612,22.1328091316,17.9328965825,0.160085856641,12.3672932834,27.0668015668,87.3899329899,84.398202572,2.97173041782,0.02
 05/01  22:00:00,64.9759238204,18.3258320583,11.4435440295,0.0,4.12243109448,15.9888894789,88.4332972609,76.8614411272,2.97173041782,8.60012571591
 05/01  23:00:00,80.6802345964,24.1770127903,18.6707611433,1.35664834046,4.12243109448,15.9888894789,102.446595055,99.4548646369,2.97173041782,0.02
 05/01  24:00:00,69.4443844974,19.0060406569,13.1276997646,1.07693695484,4.12243109448,15.9888894789,83.4631813363,80.4714509185,2.97173041782,0.02
 05/02  01:00:00,76.33020557,23.3607624719,14.5386003726,0.895078987141,4.12243109448,15.9888894789,104.38530761,101.393577192,2.97173041782,0.02
 05/02  02:00:00,76.7383086776,19.958332695,15.4053208041,4.06021348694,4.12243109448,15.9888894789,84.5838131664,81.5920827485,2.97173041782,0.02
 05/02  03:00:00,91.273954474,25.1746520683,19.5061136482,7.60669321674,4.12243109448,15.9888894789,105.573671859,102.581941441,2.97173041782,0.02
 05/02  04:00:00,107.011936559,28.8491652847,18.5541556557,3.45557744346,12.3672932834,24.9413748627,119.707118099,114.73423407,4.9528840297,0.02
 05/02  05:00:00,147.887570868,29.7989440819,26.2901511516,35.6063861594,12.3672932834,24.9413748627,190.299726873,185.326842843,4.9528840297,0.02
 05/02  06:00:00,175.399631354,30.3011957191,18.9682991131,25.3358962649,24.7345865669,70.7195625826,154.681218623,144.755450563,9.90576805939,0.02
 05/02  07:00:00,197.555096917,30.3718450112,21.5193374558,15.4447122096,37.1018798503,92.3937384068,132.066732272,122.140964213,9.90576805939,0.02
 05/02  08:00:00,209.250814209,30.4198452844,25.8481100289,10.7289646372,37.1018798503,104.434947198,123.316400102,113.390632043,9.90576805939,0.02
 05/02  09:00:00,223.13146173,30.4870012447,30.2086144928,8.14030344427,37.1018798503,116.476155989,127.18249526,108.649746365,9.90576805939,8.62698083523
 05/02  10:00:00,222.282991328,30.5558002279,31.6149107736,5.8161728077,37.1018798503,116.476155989,115.338666252,105.412898193,9.90576805939,0.02
 05/02  11:00:00,222.559257734,30.6461874739,33.5444177119,4.07226711121,37.1018798503,116.476155989,121.278811649,102.741630777,9.90576805939,8.63141281262
 05/02  12:00:00,213.526504745,30.7349560606,37.6468088062,2.68390884727,37.1018798503,104.434947198,111.017182265,101.091414205,9.90576805939,0.02
 05/02  13:00:00,226.778832425,30.8475049993,39.8442599904,1.79069274346,37.1018798503,116.476155989,108.435666916,98.509898857,9.90576805939,0.02
 05/02  14:00:00,230.673747725,30.9702309212,44.0736114002,1.33378883288,37.1018798503,116.476155989,115.161555149,96.6242871864,9.90576805939,8.63149990313
 05/02  15:00:00,230.34963259,31.0585334342,44.0421714366,0.952987659441,37.1018798503,116.476155989,105.254949844,95.3291817848,9.90576805939,0.02
 05/02  16:00:00,228.685646427,31.1576929608,42.5668999277,0.665683656924,37.1018798503,116.476155989,112.299995677,93.7685050256,9.90576805939,8.62572259234
 05/02  17:00:00,229.327128248,31.2458100823,43.2039497674,0.583172545777,37.1018798503,116.476155989,101.972629307,92.0468612474,9.90576805939,0.02
 05/02  18:00:00,137.684680086,29.0759014842,35.5803625979,0.0,24.7345865669,47.5788473902,73.6116882614,68.6388042317,4.9528840297,0.02
 05/02  19:00:00,140.537412273,29.6427419831,35.5170825578,0.0,24.7345865669,47.5788473902,80.4033053709,75.4304213412,4.9528840297,0.02
 05/02  20:00:00,123.278993177,28.8491652847,28.5633398848,0.0,12.3672932834,38.6892022431,95.9503395569,92.958609139,2.97173041782,0.02
 05/02  21:00:00,91.0020207029,16.7106382473,18.2818573237,0.0,12.3672932834,27.0668015668,66.5147762035,63.5230457857,2.97173041782,0.02
 05/02  22:00:00,73.5008112866,20.1584152641,16.8341591685,0.0,4.12243109448,15.9888894789,86.561318968,83.5695885501,2.97173041782,0.02
 05/02  23:00:00,68.9448860848,16.3932075679,16.3911087807,0.0,4.12243109448,15.9888894789,80.2942176071,68.7223521201,2.97173041782,8.60013506922
 05/02  24:00:00,78.3383218202,23.3607624719,19.7077223988,0.0,4.12243109448,15.9888894789,98.83063301,95.8389025922,2.97173041782,0.02
 05/03  01:00:00,69.3661577371,18.5072210179,15.4066501608,0.0,4.12243109448,15.9888894789,80.506508442,77.5147780242,2.97173041782,0.02
 05/03  02:00:00,80.4546716152,23.814234871,21.5365204788,0.0164165727619,4.12243109448,15.9888894789,100.608840827,97.6171104091,2.97173041782,0.02
 05/03  03:00:00,74.9023599505,19.6862492555,19.8987378857,0.258480848411,4.12243109448,15.9888894789,81.9629162441,78.9711858263,2.97173041782,0.02
 05/03  04:00:00,107.702916442,28.6980078183,26.7644763985,0.12266319188,12.3672932834,24.9413748627,114.309798776,109.336914746,4.9528840297,0.02
 05/03  05:00:00,135.155637331,29.838666047,35.2083136254,17.9908886885,12.3672932834,24.9413748627,183.203840474,178.230956444,4.9528840297,0.02
 05/03  06:00:00,173.625254625,30.3416151943,31.1552087103,13.6110141334,24.7345865669,70.7195625826,148.864985301,138.939217242,9.90576805939,0.02
 05/03  07:00:00,200.849992752,30.5811121143,31.315853387,8.7424786306,37.1018798503,92.3937384068,129.419724725,119.493956666,9.90576805939,0.02
 05/03  08:00:00,212.968530114,30.6653833281,32.7699903353,7.27926876262,37.1018798503,104.434947198,123.378679331,113.452911272,9.90576805939,0.02
 05/03  09:00:00,226.038727832,30.7310740645,35.0762660251,5.93584637137,37.1018798503,116.476155989,128.40875592,109.876107151,9.90576805939,8.62688071025
 05/03  10:00:00,226.842095061,30.7957357968,37.1138825575,4.63637681854,37.1018798503,116.476155989,116.718890414,106.793122355,9.90576805939,0.02
 05/03  11:00:00,227.739516416,30.8576619326,38.8953898557,3.69008479177,37.1018798503,116.476155989,122.501191449,103.962490464,9.90576805939,8.63293292594
 05/03  12:00:00,216.334297698,30.9152776065,40.0311119346,3.13338024053,37.1018798503,104.434947198,111.60161472,101.675846661,9.90576805939,0.02
 05/03  13:00:00,228.651595617,30.9728997685,40.697633404,2.68469889233,37.1018798503,116.476155989,109.544771603,99.619003544,9.90576805939,0.02
 05/03  14:00:00,227.198502921,31.016383818,39.5339201077,2.35208155409,37.1018798503,116.476155989,116.740493999,98.2033243783,9.90576805939,8.63140156113
 05/03  15:00:00,226.379653252,31.0498699172,38.8925645976,2.14128918176,37.1018798503,116.476155989,107.173747404,97.2479793451,9.90576805939,0.02
 05/03  16:00:00,225.315571892,31.0611452067,37.8339756365,2.1250787264,37.1018798503,116.476155989,115.28351365,96.7521200992,9.90576805939,8.62562549129
 05/03  17:00:00,223.127239924,31.0445808429,35.4837573388,2.30471063438,37.1018798503,116.476155989,106.83413784,96.9083697805,9.90576805939,0.02
 05/03  18:00:00,130.673034964,28.7357971849,28.9088244413,0.0,24.7345865669,47.5788473902,80.4811502855,75.5082662558,4.9528840297,0.02
 05/03  19:00:00,136.864378225,29.5293738833,31.9574193368,0.0,24.7345865669,47.5788473902,86.7102823589,81.7373983292,4.9528840297,0.02
