Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  20:00:00,116.699388432,27.4887480874,23.3441550981,0.0,12.3672932834,38.6892022431,99.748373238,96.7566428202,2.97173041782,0.02
 05/03  21:00:00,89.2068499712,16.0210828439,19.2695208723,0.0058002542408,12.3672932834,27.0668015668,62.5264091744,59.5346787566,2.97173041782,0.02
 05/03  22:00:00,73.1530506191,20.1584152641,18.2646264875,0.0,4.12243109448,15.9888894789,88.2646255406,85.2728951227,2.97173041782,0.02
 05/03  23:00:00,74.3637358775,19.4141658161,20.1383431993,0.0894243793122,4.12243109448,15.9888894789,79.933102004,76.9413715862,2.97173041782,0.02
 05/03  24:00:00,80.2541191416,23.5874986715,21.7118515262,0.1330468873,4.12243109448,15.9888894789,108.474743171,96.9028051057,2.97173041782,8.60020764772
 05/04  01:00:00,70.4834621585,18.7793044574,16.7802285296,0.194191287998,4.12243109448,15.9888894789,81.2245851714,78.2328547535,2.97173041782,0.02
 05/04  02:00:00,83.287748456,24.2677072701,23.2339666609,0.955488547978,4.12243109448,15.9888894789,101.575766177,98.5840357597,2.97173041782,0.02
 05/04  03:00:00,72.4111639629,19.1420823766,17.7548480635,0.771533032832,4.12243109448,15.9888894789,82.9285440062,79.9368135883,2.97173041782,0.02
 05/04  04:00:00,110.121586599,29.1514802174,27.4923191251,1.36001826339,12.3672932834,24.9413748627,115.724215528,110.751331499,4.9528840297,0.02
 05/04  05:00:00,137.669529869,29.8433552785,33.9409258121,21.7674798557,12.3672932834,24.9413748627,183.3775147,178.40463067,4.9528840297,0.02
 05/04  06:00:00,176.38823665,30.345924391,30.2593663886,17.2655293381,24.7345865669,70.7195625826,150.416371688,140.490603629,9.90576805939,0.02
 05/04  07:00:00,204.415412285,30.5520813681,32.2220166687,11.4307672559,37.1018798503,92.3937384068,130.712123815,120.786355756,9.90576805939,0.02
 05/04  08:00:00,215.265781105,30.6343648371,33.2833775475,9.09415971503,37.1018798503,104.434947198,123.905669558,113.979901499,9.90576805939,0.02
 05/04  09:00:00,226.28458463,30.7029530751,34.4297294203,6.85636073957,37.1018798503,116.476155989,128.040330277,109.507768087,9.90576805939,8.62679413055
 05/04  10:00:00,226.172337603,30.7750620678,36.156547788,4.94463563461,37.1018798503,116.476155989,116.167442945,106.241674886,9.90576805939,0.02
 05/04  11:00:00,226.882188689,30.8632098744,38.4463999904,3.27620803548,37.1018798503,116.476155989,121.403252618,102.864677425,9.90576805939,8.63280713334
 05/04  12:00:00,216.957712477,30.9569976099,41.2431992042,2.50298743338,37.1018798503,104.434947198,110.12546381,100.199695751,9.90576805939,0.02
 05/04  13:00:00,231.17306232,31.01599504,43.4458237216,2.41489445624,37.1018798503,116.476155989,108.879303459,98.9535354001,9.90576805939,0.02
 05/04  14:00:00,232.532121999,31.156008086,45.1136270686,1.9663648138,37.1018798503,116.476155989,115.271500327,96.7344614761,9.90576805939,8.63127079197
 05/04  15:00:00,231.538362171,31.2844365011,44.7477052703,1.21030417643,37.1018798503,116.476155989,104.233898778,94.3081307184,9.90576805939,0.02
 05/04  16:00:00,230.713636247,31.3532584401,44.1308622554,0.934138390142,37.1018798503,116.476155989,111.601925186,93.0705912688,9.90576805939,8.62556585799
 05/04  17:00:00,229.655452083,31.4248100371,42.9989600369,0.937495551292,37.1018798503,116.476155989,102.268022908,92.3422548487,9.90576805939,0.02
 05/04  18:00:00,136.433092341,28.9625333845,34.4421488552,0.0,24.7345865669,47.5788473902,75.5962965359,70.6234125062,4.9528840297,0.02
 05/04  19:00:00,141.628860314,29.6427419831,36.6085367394,0.0,24.7345865669,47.5788473902,82.3710315654,77.3981475357,4.9528840297,0.02
 05/04  20:00:00,126.732422223,28.8491652847,32.0167751885,0.0,12.3672932834,38.6892022431,96.94253386,93.9508034422,2.97173041782,0.02
 05/04  21:00:00,89.7908562981,16.4839020477,19.37270859,0.0,12.3672932834,27.0668015668,66.9243275681,63.9325971503,2.97173041782,0.02
 05/04  22:00:00,76.0680296652,20.6118876632,20.7261333314,0.0,4.12243109448,15.9888894789,86.8015255651,83.8097951472,2.97173041782,0.02
 05/04  23:00:00,64.6048960533,15.5769572495,14.3717042099,0.0,4.12243109448,15.9888894789,71.9745893524,68.9828589346,2.97173041782,0.02
 05/04  24:00:00,83.3857497588,24.1770127903,24.3580331715,0.0234734141949,4.12243109448,15.9888894789,99.4678229899,96.4760925721,2.97173041782,0.02
 05/05  01:00:00,68.2679808384,18.3258320583,15.1831192764,0.0,4.12243109448,15.9888894789,89.0796051075,77.5060493506,2.97173041782,8.60182533913
 05/05  02:00:00,81.6693329171,24.0409710706,22.5893133797,0.17726718275,4.12243109448,15.9888894789,101.380504685,98.3887742667,2.97173041782,0.02
 05/05  03:00:00,73.5315730857,19.459513056,18.7368340909,0.511707711578,4.12243109448,15.9888894789,82.553108608,79.5613781901,2.97173041782,0.02
 05/05  04:00:00,106.51451165,28.6980078183,25.3574721547,0.341262696952,12.3672932834,24.9413748627,115.001517664,110.028633634,4.9528840297,0.02
 05/05  05:00:00,134.450898058,29.8525014468,33.146090718,19.3345369951,12.3672932834,24.9413748627,182.991647995,178.018763965,4.9528840297,0.02
 05/05  06:00:00,172.926013964,30.3583373286,28.8115131184,15.23874702,24.7345865669,70.7195625826,149.832636115,139.906868056,9.90576805939,0.02
 05/05  07:00:00,202.309364457,30.602039632,31.0656297285,10.4311498229,37.1018798503,92.3937384068,130.728194753,120.802426694,9.90576805939,0.02
 05/05  08:00:00,214.779050429,30.686964613,33.3900405625,8.44817703133,37.1018798503,104.434947198,124.0855945,114.15982644,9.90576805939,0.02
 05/05  09:00:00,226.512653917,30.7762974918,36.0300555289,5.41076253444,37.1018798503,116.476155989,127.254354953,108.721925818,9.90576805939,8.62666107531
 05/05  10:00:00,226.930904897,30.8589018109,38.7982645112,2.9776500543,37.1018798503,116.476155989,114.24135386,104.315585801,9.90576805939,0.02
 05/05  11:00:00,228.464682843,30.9619862013,41.1097659023,2.09657660178,37.1018798503,116.476155989,110.886925285,100.961157226,9.90576805939,0.02
 05/05  12:00:00,220.074368906,31.1429696007,45.3789442065,1.29791843474,37.1018798503,104.434947198,116.563366733,98.0290055872,9.90576805939,8.62859308617
 05/05  13:00:00,235.522473087,31.3624159787,49.245238028,0.618487573284,37.1018798503,116.476155989,105.517382265,95.5916142057,9.90576805939,0.02
 05/05  14:00:00,237.03994131,31.5471991414,50.7481851226,0.448427047441,37.1018798503,116.476155989,112.699354801,94.1624100799,9.90576805939,8.63117666209
 05/05  15:00:00,239.681787416,31.7581744461,53.2849731868,0.342739318279,37.1018798503,116.476155989,102.732007617,92.8062395571,9.90576805939,0.02
 05/05  16:00:00,240.787117132,31.9649721544,54.3267713048,0.199992455815,37.1018798503,116.476155989,109.170089093,90.6388643942,9.90576805939,8.62545663976
 05/05  17:00:00,240.121776218,32.0031448307,53.684275798,0.140170592016,37.1018798503,116.476155989,100.11021333,90.1844452704,9.90576805939,0.02
 05/05  18:00:00,145.198984027,29.211943204,42.9586344228,0.0,24.7345865669,47.5788473902,73.3856837406,68.4127997109,4.9528840297,0.02
 05/05  19:00:00,148.12984166,29.7561100829,42.9961540433,0.0,24.7345865669,47.5788473902,79.5066337469,74.5337497172,4.9528840297,0.02
 05/05  20:00:00,130.747840741,28.8491652847,36.0321979121,0.0,12.3672932834,38.6892022431,94.2897370613,91.2980066435,2.97173041782,0.02
 05/05  21:00:00,92.3039685882,16.846679967,21.4646268061,0.0,12.3672932834,27.0668015668,65.8842753359,62.8925449181,2.97173041782,0.02
 05/05  22:00:00,78.8576333092,21.2467490219,22.8808758548,0.0,4.12243109448,15.9888894789,82.9742152122,79.9824847944,2.97173041782,0.02
 05/05  23:00:00,59.480049074,12.8280824408,12.025876591,0.0,4.12243109448,15.9888894789,58.2390671386,55.2473367208,2.97173041782,0.02
 05/05  24:00:00,80.6325039426,21.5188324614,24.2458862616,0.00388799706609,4.12243109448,15.9888894789,94.5953388748,91.603608457,2.97173041782,0.02
 05/06  01:00:00,69.629304771,18.3258320583,16.2200680268,0.0,4.12243109448,15.9888894789,81.397690001,78.4059595832,2.97173041782,0.02
 05/06  02:00:00,77.7303009633,22.9072900728,19.8785534884,0.0,4.12243109448,15.9888894789,100.590362524,97.5986321065,2.97173041782,0.02
 05/06  03:00:00,75.9147532587,19.6862492555,21.2811636747,0.111133015211,4.12243109448,15.9888894789,89.9588452797,78.3852919587,2.97173041782,8.60182290326
 05/06  04:00:00,89.7313877856,28.168956686,26.4799740077,0.0991954143394,4.12243109448,16.0517297156,120.090795162,117.099064744,2.97173041782,0.02
 05/06  05:00:00,88.8992138716,27.9422204865,25.8272232994,0.146508507106,4.12243109448,16.0517297156,121.185876286,118.194145868,2.97173041782,0.02
 05/06  06:00:00,108.600740972,30.209582482,29.926663615,1.67299186508,4.12243109448,39.6058045677,101.931537381,98.9398069631,2.97173041782,0.02
 05/06  07:00:00,167.155638655,30.2556605605,35.4276050002,23.0378371835,12.3672932834,65.3531420225,158.961638582,153.988754552,4.9528840297,0.02
 05/06  08:00:00,168.247929712,30.2397076183,38.2580607215,18.424756815,12.3672932834,68.2430321324,154.687927776,149.715043746,4.9528840297,0.02
 05/06  09:00:00,194.012971936,30.2715479355,41.406671863,11.9924814818,16.4897243779,93.1370602926,142.933688889,134.989074442,7.92461444751,0.02
 05/06  10:00:00,194.883721105,30.2724960463,44.9326467531,9.33619621581,16.4897243779,93.1370602926,137.839057311,129.894442864,7.92461444751,0.02
 05/06  11:00:00,194.64376137,30.2720752536,46.1763553319,7.85293576136,16.4897243779,93.1370602926,135.407933968,127.463319521,7.92461444751,0.02
 05/06  12:00:00,183.035847452,30.2712693482,45.4572128429,6.11659144364,16.4897243779,83.9857416113,141.713257946,125.178210084,7.92461444751,8.61043341514
 05/06  13:00:00,180.276391953,30.2703694483,43.9125880201,4.90267978168,16.4897243779,83.9857416113,131.385597369,123.440982922,7.92461444751,0.02
 05/06  14:00:00,177.867451141,30.2695563876,42.5260882501,3.88111614855,16.4897243779,83.9857416113,130.011482184,122.066867737,7.92461444751,0.02
 05/06  15:00:00,152.424101905,30.209582482,38.480724537,0.0,12.3672932834,70.6512738906,68.9813248123,64.0084407826,4.9528840297,0.02
 05/06  16:00:00,148.836007623,30.209582482,34.89262317,0.0,12.3672932834,70.6512738906,68.6652768866,63.6923928569,4.9528840297,0.02
 05/06  17:00:00,133.752148361,30.209582482,32.3322889613,0.0,12.3672932834,58.1284167478,73.0504694349,68.0775854052,4.9528840297,0.02
 05/06  18:00:00,91.0534734931,27.4887480874,25.5419566964,0.0,12.3672932834,24.9413748627,96.1540662897,91.1811822601,4.9528840297,0.02
 05/06  19:00:00,101.509767901,28.8491652847,32.2886672191,0.0,12.3672932834,24.9413748627,103.419241095,98.4463570657,4.9528840297,0.02
 05/06  20:00:00,87.9263872328,27.4887480874,25.4543777253,0.0,4.12243109448,16.0517297156,113.016840973,110.025110555,2.97173041782,0.02
 05/06  21:00:00,60.9986196271,13.7443740437,12.3646042996,0.0,4.12243109448,15.9888894789,61.1624465072,58.1707160894,2.97173041782,0.02
 05/06  22:00:00,78.1376581696,22.9072900728,20.4289549599,0.0,4.12243109448,15.9888894789,101.15811847,98.1663880524,2.97173041782,0.02
 05/06  23:00:00,75.9878332473,19.6862492555,21.5247007538,0.0944781732081,4.12243109448,15.9888894789,82.0400433347,79.0483129168,2.97173041782,0.02
 05/06  24:00:00,78.25821455,22.9072900728,20.5495112668,0.0,4.12243109448,15.9888894789,105.25565427,102.263923852,2.97173041782,0.02
 05/07  01:00:00,67.2733360216,18.3258320583,16.3263144394,0.0,2.06121554724,15.9888894789,85.7767278095,82.7849973917,2.97173041782,0.02
 05/07  02:00:00,82.2698262501,24.0409710706,24.958235511,0.530422018613,2.06121554724,15.9888894789,116.506736067,104.933203531,2.97173041782,8.60180211796
 05/07  03:00:00,68.1535881327,18.4165265381,17.1158721362,0.0,2.06121554724,15.9888894789,87.1232779031,84.1315474853,2.97173041782,0.02
 05/07  04:00:00,82.1533286968,23.814234871,24.7155734596,0.883322886649,2.06121554724,15.9888894789,108.721760815,105.730030397,2.97173041782,0.02
 05/07  05:00:00,73.6221744225,19.2327768565,20.6355216681,1.13268660152,2.06121554724,15.9888894789,87.9652067823,84.9734763645,2.97173041782,0.02
 05/07  06:00:00,66.8045581813,23.3607624719,24.1194638518,0.679134519353,2.06121554724,15.9888894789,109.914145993,106.922415575,2.97173041782,0.02
 05/07  07:00:00,61.4232422349,19.3234713363,22.3584737238,1.21510800054,2.06121554724,15.9888894789,87.9715782282,84.9798478104,2.97173041782,0.02
 05/07  08:00:00,103.674950812,24.6304851894,31.7730908493,0.738092814244,4.12243109448,41.7362269337,103.603690483,98.6308064532,4.9528840297,0.02
 05/07  09:00:00,94.1014419334,19.7769437354,27.5761617594,0.323023241404,4.12243109448,41.7362269337,80.8230141272,75.8501300975,4.9528840297,0.02
 05/07  10:00:00,108.218157078,24.3584017499,37.0943443664,0.142396903105,4.12243109448,41.7362269337,97.9449621338,92.9720781041,4.9528840297,0.02
 05/07  11:00:00,101.705876944,20.1397216546,35.1396223715,0.0910848271217,4.12243109448,41.7362269337,78.4904060009,73.5175219712,4.9528840297,0.02
 05/07  12:00:00,116.024990573,24.7211796692,44.8385733289,0.0114874547038,4.12243109448,41.7362269337,95.4914046808,90.5185206511,4.9528840297,0.02
 05/07  13:00:00,103.559511084,19.3234713363,37.9012977478,0.0,4.12243109448,41.7362269337,76.6286026121,71.6557185824,4.9528840297,0.02
 05/07  14:00:00,125.280418883,24.7211796692,54.1054891131,0.0,4.12243109448,41.7362269337,93.217208163,88.2443241333,4.9528840297,0.02
 05/07  15:00:00,111.176851906,20.1397216546,44.7023882587,0.0,4.12243109448,41.7362269337,74.6044469255,69.6315628958,4.9528840297,0.02
 05/07  16:00:00,106.433945306,24.7211796692,52.1167078415,0.0,4.12243109448,24.8785346261,91.5974738899,86.6245898602,4.9528840297,0.02
 05/07  17:00:00,69.3311934403,17.590929415,33.2378766444,0.0,2.06121554724,15.9888894789,74.9978764355,72.0061460177,2.97173041782,0.02
 05/07  18:00:00,80.9447183854,21.0653600623,41.3055660648,0.0,2.06121554724,15.9888894789,85.8238343839,82.8321039661,2.97173041782,0.02
 05/07  19:00:00,71.9293266096,16.9373744468,34.1880013282,0.0,2.06121554724,15.9888894789,69.0478381923,66.0561077745,2.97173041782,0.02
 05/07  20:00:00,83.1082977006,17.4908881304,33.0438237596,0.0,2.06121554724,15.9888894789,75.0532094986,72.0614790808,2.97173041782,0.02
 05/07  21:00:00,79.7904790967,16.1594612648,31.0990848342,0.0,2.06121554724,15.9888894789,71.5937551106,68.6020246928,2.97173041782,0.02
 05/07  22:00:00,79.1442021363,16.4839020477,30.1100283564,0.000487490030656,2.06121554724,15.9888894789,74.4243628673,71.4326324494,2.97173041782,0.02
 05/07  23:00:00,82.204467954,18.7793044574,30.8039743584,0.0,2.06121554724,15.9888894789,86.1796444621,83.1879140442,2.97173041782,0.02
 05/07  24:00:00,72.0660750596,14.7420133217,24.8218806724,0.0,2.06121554724,15.9888894789,64.2196108313,61.2278804135,2.97173041782,0.02
 05/08  01:00:00,69.3779774694,13.9711102432,20.8434706492,0.0,4.12243109448,15.9888894789,63.7006808165,60.7089503987,2.97173041782,0.02
 05/08  02:00:00,72.0025463807,14.6513188419,22.7878309213,0.0,4.12243109448,15.9888894789,63.6746181291,60.6828877113,2.97173041782,0.02
 05/08  03:00:00,84.4996815157,19.6862492555,30.0817544411,0.0492730509424,4.12243109448,15.9888894789,83.4695567836,80.4778263658,2.97173041782,0.02
 05/08  04:00:00,123.470507582,29.2572904439,42.0952491025,0.000199434450054,12.3672932834,24.9413748627,119.651920079,114.679036049,4.9528840297,0.02
 05/08  05:00:00,140.191481735,29.3336213629,44.3056939895,14.4343977332,12.3672932834,24.9413748627,189.766637833,184.793753803,4.9528840297,0.02
 05/08  06:00:00,184.041892322,30.3114198684,46.7208684597,10.8413542981,24.7345865669,70.7195625826,164.2549353,145.747352913,9.90576805939,8.60181432763
 05/08  07:00:00,214.825239969,30.3941415788,48.6134092575,5.60714906373,37.1018798503,92.3937384068,134.856942349,124.931174289,9.90576805939,0.02
 05/08  08:00:00,227.595204408,30.4912938979,50.8933792758,3.9566961904,37.1018798503,104.434947198,127.522478634,117.596710574,9.90576805939,0.02
 05/08  09:00:00,240.677539849,30.5654814888,52.6078860465,3.2086741206,37.1018798503,116.476155989,123.115600941,113.189832882,9.90576805939,0.02
 05/08  10:00:00,243.01816716,30.6591809451,55.8119717563,2.25090488025,37.1018798503,116.476155989,127.422301249,108.886714773,9.90576805939,8.62981841708
 05/08  11:00:00,247.657151396,30.7945862973,61.0569745615,1.50928913533,37.1018798503,116.476155989,115.116896527,105.191128468,9.90576805939,0.02
 05/08  12:00:00,239.474953274,30.9882990338,65.3583473221,0.873744961213,37.1018798503,104.434947198,120.509906851,101.976151742,9.90576805939,8.62798704899
 05/08  13:00:00,250.881828006,31.2462131325,64.9471939013,0.392139228799,37.1018798503,116.476155989,108.687387934,98.7616198744,9.90576805939,0.02
 05/08  14:00:00,248.70526803,31.4933414394,62.7793292384,0.136452484033,37.1018798503,116.476155989,114.825287456,96.2887162447,9.90576805939,8.6308031521
 05/08  15:00:00,248.002286352,31.5506322366,62.0864766842,0.069314100284,37.1018798503,116.476155989,105.353454093,95.427686034,9.90576805939,0.02
 05/08  16:00:00,251.297707664,31.6838679291,65.2552267702,0.0632668007299,37.1018798503,116.476155989,104.01516717,94.0893991103,9.90576805939,0.02
 05/08  17:00:00,251.342794651,31.757923483,65.1865059195,0.104146356147,37.1018798503,116.476155989,111.425738008,92.9030874717,9.90576805939,8.61688247709
 05/08  18:00:00,154.236742238,29.211943204,51.9963983164,0.0,24.7345865669,47.5788473902,73.0083851426,68.0355011129,4.9528840297,0.02
 05/08  19:00:00,158.158760473,29.7561100829,53.0250834155,0.0,24.7345865669,47.5788473902,79.0145531079,74.0416690782,4.9528840297,0.02
 05/08  20:00:00,137.98499076,28.5468503519,43.5716751512,0.0,12.3672932834,38.6892022431,94.321014559,91.3292841412,2.97173041782,0.02
 05/08  21:00:00,97.4045871632,16.1117773237,27.3823753168,0.0,12.3672932834,27.0668015668,60.4669943415,57.4752639237,2.97173041782,0.02
 05/08  22:00:00,87.7001304197,21.0653600623,31.9047626473,0.0,4.12243109448,15.9888894789,85.7925205108,82.800790093,2.97173041782,0.02
 05/08  23:00:00,64.6594524354,12.8280824408,17.2917752356,0.0,4.12243109448,15.9888894789,59.1512059914,56.1594755735,2.97173041782,0.02
 05/08  24:00:00,88.1582360328,21.367674995,32.060553282,0.0,4.12243109448,15.9888894789,93.1160604145,90.1243299967,2.97173041782,0.02
 05/09  01:00:00,63.79953662,12.8280824408,16.4318594413,0.0,4.12243109448,15.9888894789,60.2861133378,57.29438292,2.97173041782,0.02
 05/09  02:00:00,86.1158174843,21.2920962618,30.093713481,0.0,4.12243109448,15.9888894789,92.5726954929,89.5809650751,2.97173041782,0.02
 05/09  03:00:00,58.7072191339,10.995499235,13.2197283378,0.0,4.12243109448,15.9888894789,50.0719463684,47.0802159506,2.97173041782,0.02
 05/09  04:00:00,122.604341716,29.4386794035,41.0478939541,0.0,12.3672932834,24.9413748627,113.433484673,108.460600644,4.9528840297,0.02
 05/09  05:00:00,133.182688669,29.3955161962,42.5111814979,9.15822257571,12.3672932834,24.9413748627,180.135314765,175.162430735,4.9528840297,0.02
 05/09  06:00:00,177.819949814,30.4282876284,44.711175901,6.5122368393,24.7345865669,70.7195625826,146.269965267,136.344197207,9.90576805939,0.02
 05/09  07:00:00,211.969664309,30.746936361,48.3536777657,2.6584994568,37.1018798503,92.3937384068,133.838243021,115.324658326,9.90576805939,8.60781663574
 05/09  08:00:00,228.160644315,30.8640476752,53.4527339782,1.59002633734,37.1018798503,104.434947198,117.328605704,107.402837645,9.90576805939,0.02
 05/09  09:00:00,245.600981421,30.9791479281,59.0461159823,1.2802431656,37.1018798503,116.476155989,114.134904563,104.209136504,9.90576805939,0.02
 05/09  10:00:00,249.421170072,31.1535246661,63.083137916,0.888378798919,37.1018798503,116.476155989,119.640692516,101.104116262,9.90576805939,8.630808195
 05/09  11:00:00,252.889193909,31.4732934594,66.6283287627,0.491296401703,37.1018798503,116.476155989,107.402747437,97.4769793774,9.90576805939,0.02
 05/09  12:00:00,247.248616597,31.8805225613,72.9962120538,0.117313896952,37.1018798503,104.434947198,112.533494178,93.9998292413,9.90576805939,8.62789687697
 05/09  13:00:00,266.657744912,32.2756312477,80.0801575389,0.00568502444035,37.1018798503,116.476155989,100.502432182,90.5766641222,9.90576805939,0.02
 05/09  14:00:00,267.24026172,32.5829315555,80.3612053498,0.0,37.1018798503,116.476155989,98.5506380258,88.6248699664,9.90576805939,0.02
 05/09  15:00:00,266.747045738,32.9128915857,79.5382747074,0.0,37.1018798503,116.476155989,105.374163092,86.8391898563,9.90576805939,8.62920517622
 05/09  16:00:00,264.698114661,33.1795192086,77.2232737645,0.0,37.1018798503,116.476155989,95.0821098655,85.1563418061,9.90576805939,0.02
 05/09  17:00:00,262.647200196,33.2569770917,75.0960025654,0.0,37.1018798503,116.476155989,94.4568602576,84.5310921982,9.90576805939,0.02
 05/09  18:00:00,160.772291797,29.4846699889,58.2592053659,0.0,24.7345865669,47.5788473902,76.6234208687,63.0623302622,4.9528840297,8.60820657685
 05/09  19:00:00,157.164772015,29.3034339757,52.4837703827,0.0,24.7345865669,47.5788473902,74.2617294993,69.2888454696,4.9528840297,0.02
 05/09  20:00:00,145.048039005,29.5293738833,49.652204372,0.0,12.3672932834,38.6892022431,89.6545807229,86.6628503051,2.97173041782,0.02
 05/09  21:00:00,102.297378605,17.9670341495,30.3723100662,0.0,12.3672932834,27.0668015668,61.5932619288,58.601531511,2.97173041782,0.02
 05/09  22:00:00,89.4021255866,21.4054643616,33.2666538713,0.0,4.12243109448,15.9888894789,79.5137869641,76.5220565463,2.97173041782,0.02
 05/09  23:00:00,70.0689041694,13.9164161986,21.6128935709,0.0,4.12243109448,15.9888894789,53.0808750727,50.0891446549,2.97173041782,0.02
 05/09  24:00:00,81.8409733643,20.3851514636,26.7258145068,0.0,4.12243109448,15.9888894789,91.3980589488,88.406328531,2.97173041782,0.02
 05/10  01:00:00,67.2346078976,13.735027239,18.9599862858,0.0,4.12243109448,15.9888894789,55.5885376386,52.5968072207,2.97173041782,0.02
 05/10  02:00:00,78.3390628746,20.1584152641,23.4506402366,0.0,4.12243109448,15.9888894789,92.9717864413,89.9800560235,2.97173041782,0.02
 05/10  03:00:00,65.6683792446,13.0908190755,18.0617673563,0.0,4.12243109448,15.9888894789,54.7025225635,51.7107921457,2.97173041782,0.02
 05/10  04:00:00,115.60470635,28.9398597645,34.5470785994,0.0,12.3672932834,24.9413748627,110.187018389,105.214134359,4.9528840297,0.02
 05/10  05:00:00,129.176903897,29.8820557165,39.502627289,7.67445286712,12.3672932834,24.9413748627,177.384188285,172.411304255,4.9528840297,0.02
 05/10  06:00:00,169.353793947,30.4609582055,37.898534773,4.82605189938,24.7345865669,70.7195625826,144.703083545,134.777315486,9.90576805939,0.02
 05/10  07:00:00,203.124555409,30.8360630402,39.1731730522,2.90477510173,37.1018798503,92.3937384068,125.753501843,115.827733784,9.90576805939,0.02
 05/10  08:00:00,215.674290041,30.9152976286,39.9610715796,2.54405515766,37.1018798503,104.434947198,128.666629002,110.138338269,9.90576805939,8.62252267346
 05/10  09:00:00,229.187397405,30.9891713521,41.6664057241,2.23636936958,37.1018798503,116.476155989,116.705567903,106.779799843,9.90576805939,0.02
 05/10  10:00:00,231.166158524,31.0513263096,43.8243436453,1.99435573511,37.1018798503,116.476155989,122.864974822,104.328593952,9.90576805939,8.63061281039
 05/10  11:00:00,232.798442769,31.1111275647,45.6109565594,1.78009371305,37.1018798503,116.476155989,112.219697249,102.29392919,9.90576805939,0.02
 05/10  12:00:00,221.023724063,31.1716654865,46.0209770993,1.57653875784,37.1018798503,104.434947198,110.419682348,100.493914288,9.90576805939,0.02
 05/10  13:00:00,234.551742935,31.259532221,47.6203208547,1.37559674456,37.1018798503,116.476155989,117.073812733,98.5358562668,9.90576805939,8.63218840669
 05/10  14:00:00,236.485662817,31.3437711533,49.6583279094,1.18747177267,37.1018798503,116.476155989,106.920577387,96.9948093273,9.90576805939,0.02
 05/10  15:00:00,237.052936908,31.4281832526,50.3056448994,1.02320134515,37.1018798503,116.476155989,114.113850468,95.57900649,9.90576805939,8.62907591913
 05/10  16:00:00,238.561895745,31.4961764886,51.8552741327,0.915147560953,37.1018798503,116.476155989,104.469188587,94.5434205275,9.90576805939,0.02
 05/10  17:00:00,237.393080908,31.498620561,50.6518590112,0.948398862996,37.1018798503,116.476155989,103.925047031,93.9992789718,9.90576805939,0.02
 05/10  18:00:00,140.944914274,28.8491652847,39.0673288322,0.0,24.7345865669,47.5788473902,76.6463748173,71.6734907876,4.9528840297,0.02
 05/10  19:00:00,142.8666104,29.5293738833,40.3088175503,0.0,24.7345865669,47.5788473902,90.745356144,77.1859998178,4.9528840297,8.60647229652
 05/10  20:00:00,125.424502019,27.9422204865,31.6158185396,0.0,12.3672932834,38.6892022431,96.1206940529,93.1289636351,2.97173041782,0.02
 05/10  21:00:00,89.7115732411,15.5676104448,20.2335337037,0.0,12.3672932834,27.0668015668,57.5876657201,54.5959353022,2.97173041782,0.02
 05/10  22:00:00,77.0455813969,20.1584152641,22.157159053,0.0,4.12243109448,15.9888894789,86.1154984655,83.1237680477,2.97173041782,0.02
 05/10  23:00:00,67.6112668343,14.0373421717,19.0343305462,0.0,4.12243109448,15.9888894789,58.5050744333,55.5133440155,2.97173041782,0.02
 05/10  24:00:00,76.1948518495,20.1584152641,21.3064294842,0.0,4.12243109448,15.9888894789,94.2456971049,91.253966687,2.97173041782,0.02
 05/11  01:00:00,65.8326328617,13.9164161986,17.3766225923,0.0,4.12243109448,15.9888894789,59.4889094777,56.4971790599,2.97173041782,0.02
 05/11  02:00:00,80.9553452678,21.3374435017,24.8284655904,0.0594291120543,4.12243109448,15.9888894789,95.2504170238,92.258686606,2.97173041782,0.02
 05/11  03:00:00,70.2058151352,18.3258320583,17.1409862014,0.0,4.12243109448,15.9888894789,82.7035217416,79.7117913238,2.97173041782,0.02
 05/11  04:00:00,114.29580312,29.5142581367,32.4793231306,0.184454192114,12.3672932834,24.9413748627,112.869870462,107.896986432,4.9528840297,0.02
 05/11  05:00:00,128.544326971,29.4103081634,34.633987953,12.3822631625,12.3672932834,24.9413748627,180.858538657,175.885654628,4.9528840297,0.02
 05/11  06:00:00,171.255564241,30.4734631294,34.3357124044,10.2781399773,24.7345865669,70.7195625826,147.050586636,137.124818576,9.90576805939,0.02
 05/11  07:00:00,204.04989662,30.7675079116,36.6391367438,6.43271424593,37.1018798503,92.3937384068,127.856781789,117.93101373,9.90576805939,0.02
 05/11  08:00:00,216.607588598,30.8550882001,38.1036553668,5.39495886066,37.1018798503,104.434947198,130.468354734,111.939483181,9.90576805939,8.62310349348
 05/11  09:00:00,228.794456063,30.9218817939,39.0802831948,4.49685143758,37.1018798503,116.476155989,118.250789608,108.325021549,9.90576805939,0.02
 05/11  10:00:00,231.596644198,30.9973944015,42.7715184684,3.53163152276,37.1018798503,116.476155989,115.052833748,105.127065689,9.90576805939,0.02
 05/11  11:00:00,233.739115243,31.0911224052,45.5162851769,2.83541526303,37.1018798503,116.476155989,120.827982887,102.29023723,9.90576805939,8.63197759745
 05/11  12:00:00,221.003372396,31.1899803919,45.3218253365,2.23705546217,37.1018798503,104.434947198,109.945312516,100.019544457,9.90576805939,0.02
 05/11  13:00:00,233.09737894,31.2741592844,45.774141219,1.75275844881,37.1018798503,116.476155989,116.563188987,98.0255179931,9.90576805939,8.63190293451
 05/11  14:00:00,234.624183045,31.3516758988,47.5665683409,1.4098787429,37.1018798503,116.476155989,106.419302746,96.4935346869,9.90576805939,0.02
 05/11  15:00:00,234.63966201,31.4333571862,47.6545976779,1.25578438463,37.1018798503,116.476155989,113.857377083,95.3226236896,9.90576805939,8.62898533427
 05/11  16:00:00,234.126889991,31.4409861762,47.0870150555,1.30360131452,37.1018798503,116.476155989,105.014865142,95.0890970831,9.90576805939,0.02
 05/11  17:00:00,232.830026115,31.4127420229,45.662806281,1.46029445253,37.1018798503,116.476155989,105.078141562,95.1523735023,9.90576805939,0.02
 05/11  18:00:00,137.88464463,28.8491652847,36.0070678427,0.0,24.7345865669,47.5788473902,78.1286387142,73.1557546845,4.9528840297,0.02
 05/11  19:00:00,140.031186146,29.5293738833,37.4733955944,0.0,24.7345865669,47.5788473902,84.228636421,79.2557523913,4.9528840297,0.02
 05/11  20:00:00,122.796446797,27.9422204865,28.987308437,0.000435352750222,12.3672932834,38.6892022431,106.424520372,94.8447248962,2.97173041782,8.60806505757
 05/11  21:00:00,87.7489343144,15.5676104448,18.2708886672,0.0,12.3672932834,27.0668015668,58.3333998436,55.3416694258,2.97173041782,0.02
 05/11  22:00:00,75.1147533804,20.3095727305,20.0751732848,0.0,4.12243109448,15.9888894789,87.146574595,84.1548441772,2.97173041782,0.02
 05/11  23:00:00,63.7267528161,13.735027239,15.4521312204,0.0,4.12243109448,15.9888894789,56.1767712381,53.1850408203,2.97173041782,0.02
 05/11  24:00:00,83.3889013996,23.9049293508,24.4804770944,0.0719114431137,4.12243109448,15.9888894789,103.549316692,100.557586274,2.97173041782,0.02
 05/12  01:00:00,70.6164030463,18.6886099775,16.9629868623,0.0394790609708,4.12243109448,15.9888894789,80.4891126269,77.4973822091,2.97173041782,0.02
 05/12  02:00:00,81.0299580938,23.814234871,22.0171695806,0.250295894135,4.12243109448,15.9888894789,101.621235507,98.6295050892,2.97173041782,0.02
 05/12  03:00:00,75.0736306468,19.6862492555,19.6228624899,0.746965447967,4.12243109448,15.9888894789,81.9119882498,78.920257832,2.97173041782,0.02
 05/12  04:00:00,109.094305987,29.1817117107,27.1527005931,0.642125968149,12.3672932834,24.9413748627,114.876055427,109.903171397,4.9528840297,0.02
 05/12  05:00:00,129.165956017,29.3840498,31.1103566091,16.5537818924,12.3672932834,24.9413748627,183.150046617,178.177162588,4.9528840297,0.02
 05/12  06:00:00,169.65332722,30.407609182,29.2372865546,13.840182759,24.7345865669,70.7195625826,148.338503077,138.412735018,9.90576805939,0.02
 05/12  07:00:00,201.743354064,30.6599256636,34.1672654389,6.70562848159,37.1018798503,92.3937384068,126.540154598,116.614386539,9.90576805939,0.02
 05/12  08:00:00,215.720133566,30.7712529406,38.7788284082,3.9161863421,37.1018798503,104.434947198,118.354108926,108.428340867,9.90576805939,0.02
 05/12  09:00:00,230.046997156,30.904020584,42.0864965978,2.76100795911,37.1018798503,116.476155989,122.232100017,103.70029444,9.90576805939,8.62603751684
 05/12  10:00:00,233.823027873,31.0751690542,46.3186406443,2.13315403424,37.1018798503,116.476155989,110.42296598,100.497197921,9.90576805939,0.02
 05/12  11:00:00,238.676828568,31.2487258305,51.6819169194,1.44986572654,37.1018798503,116.476155989,116.397626445,97.8616830121,9.90576805939,8.63017537346
 05/12  12:00:00,231.657929096,31.4957678099,57.1930440821,0.714634540493,37.1018798503,104.434947198,105.53555195,95.6097838908,9.90576805939,0.02
 05/12  13:00:00,248.308746852,31.6154982744,61.9391001901,0.457823171022,37.1018798503,116.476155989,113.146721956,94.6091099687,9.90576805939,8.63184392812
 05/12  14:00:00,252.137430234,31.8955382633,65.6167305494,0.329110747882,37.1018798503,116.476155989,102.903413084,92.9776450242,9.90576805939,0.02
 05/12  15:00:00,253.290618979,32.1042438778,66.7331936362,0.157291285753,37.1018798503,116.476155989,101.141173115,91.2154050556,9.90576805939,0.02
 05/12  16:00:00,255.871555799,32.2269080565,69.2786389577,0.0706851004735,37.1018798503,116.476155989,108.498362835,89.9677844979,9.90576805939,8.62481027812
 05/12  17:00:00,255.518402611,32.224575838,68.9392463954,0.0604148639681,37.1018798503,116.476155989,99.5117310424,89.585962983,9.90576805939,0.02
 05/12  18:00:00,156.134977154,29.3026376838,53.8039369793,0.0,24.7345865669,47.5788473902,72.630042745,67.6571587153,4.9528840297,0.02
 05/12  19:00:00,155.52420487,29.7561100829,52.739687346,0.0,24.7345865669,47.5788473902,78.5921022105,73.6192181808,4.9528840297,0.02
 05/12  20:00:00,136.644110062,28.5468503519,42.2307854393,0.0,12.3672932834,38.6892022431,93.235050551,90.2433201331,2.97173041782,0.02
 05/12  21:00:00,95.7090553141,15.9303883641,25.8682270772,0.0,12.3672932834,27.0668015668,60.21492136,57.2231909422,2.97173041782,0.02
 05/12  22:00:00,88.093250017,21.1787281621,32.1845136016,0.0,4.12243109448,15.9888894789,82.1362343615,79.1445039437,2.97173041782,0.02
 05/12  23:00:00,65.6038922031,12.8280824408,18.2362144587,0.0,4.12243109448,15.9888894789,57.6206126225,54.6288822047,2.97173041782,0.02
 05/12  24:00:00,91.3845188102,21.5188324614,35.1276695232,0.00800857649668,4.12243109448,15.9888894789,96.8861314821,85.3125957592,2.97173041782,8.60180530508
 05/13  01:00:00,66.3091658536,12.8280824408,18.9414883224,0.0,4.12243109448,15.9888894789,58.5760316375,55.5843012197,2.97173041782,0.02
 05/13  02:00:00,91.7430357731,21.2920962618,35.7209315502,0.0,4.12243109448,15.9888894789,91.4772995608,88.4855691429,2.97173041782,0.02
 05/13  03:00:00,64.9208203711,11.9117908379,18.4932362551,0.0,4.12243109448,15.9888894789,52.8941592985,49.9024288807,2.97173041782,0.02
 05/13  04:00:00,112.417508834,28.5770818452,48.8571659866,0.0,4.12243109448,16.0517297156,116.42525203,113.433521612,2.97173041782,0.02
 05/13  05:00:00,112.958266038,28.3956928856,49.5705422516,0.00876996719446,4.12243109448,16.0517297156,116.182896332,113.191165914,2.97173041782,0.02
 05/13  06:00:00,137.072547538,30.209582482,62.4105776045,0.0100517253802,4.12243109448,39.6058045677,97.0576943387,94.0659639209,2.97173041782,0.02
 05/13  07:00:00,189.890494565,30.2503144029,68.6665377907,12.5391070515,12.3672932834,65.3531420225,149.945063897,144.972179868,4.9528840297,0.02
 05/13  08:00:00,191.424281926,30.2367263051,70.0582775602,9.80388181136,12.3672932834,68.2430321324,139.311949562,134.339065532,4.9528840297,0.02
 05/13  09:00:00,217.60147286,30.275411098,72.5008642282,4.48293405259,16.4897243779,93.1370602926,119.910904861,111.966290413,7.92461444751,0.02
 05/13  10:00:00,220.052115322,30.2985407218,77.3906113964,2.02058761768,16.4897243779,93.1370602926,100.135333612,92.1907191645,7.92461444751,0.02
 05/13  11:00:00,222.821933045,30.3512085278,80.8301510232,1.29818483751,16.4897243779,93.1370602926,87.5947934238,79.6501789763,7.92461444751,0.02
 05/13  12:00:00,217.111834432,30.4283815965,84.786438619,0.706263476198,16.4897243779,83.9857416113,86.6991959097,70.1643204897,7.92461444751,8.61026097249
 05/13  13:00:00,220.85646693,30.5483542861,88.8256379543,0.291744890798,16.4897243779,83.9857416113,68.5286250176,60.5840105701,7.92461444751,0.02
 05/13  14:00:00,222.987060327,30.6571924972,91.0907082419,0.0484793174634,16.4897243779,83.9857416113,64.3879694182,56.4433549707,7.92461444751,0.02
 05/13  15:00:00,204.752845313,30.209582482,90.8094749544,0.0,12.3672932834,70.6512738906,25.778896178,20.8060121483,4.9528840297,0.02
 05/13  16:00:00,204.482745676,30.209582482,90.5393675088,0.0,12.3672932834,70.6512738906,24.8692411361,19.8963571064,4.9528840297,0.02
 05/13  17:00:00,190.402762338,30.209582482,88.9829056135,0.0,12.3672932834,58.1284167478,29.0279123206,24.0550282909,4.9528840297,0.02
 05/13  18:00:00,142.645602424,29.4840266434,75.1388073386,0.0,12.3672932834,24.9413748627,50.57808176,45.6051977304,4.9528840297,0.02
 05/13  19:00:00,138.697535843,29.3026376838,71.3721296954,0.0,12.3672932834,24.9413748627,65.9212686203,60.9483845906,4.9528840297,0.02
 05/13  20:00:00,133.899016927,29.4160057835,69.4997499901,0.0,4.12243109448,16.0517297156,83.6479354751,80.6562050573,2.97173041782,0.02
 05/13  21:00:00,91.0908688615,16.474555243,40.0291153738,0.0,4.12243109448,15.9888894789,52.7637390571,49.7720086393,2.97173041782,0.02
 05/13  22:00:00,106.137261299,22.3444295845,49.0390220867,0.0,4.12243109448,15.9888894789,84.3653750764,81.3736446585,2.97173041782,0.02
 05/13  23:00:00,77.4677828491,13.8257217188,29.102466075,0.0,4.12243109448,15.9888894789,63.0418798462,51.4683508185,2.97173041782,8.60179860995
 05/13  24:00:00,98.1421038274,21.7502420633,41.6499530094,0.0,4.12243109448,15.9888894789,92.9361617688,89.944431351,2.97173041782,0.02
 05/14  01:00:00,65.942989552,11.9024440331,21.6097695081,0.0,2.06121554724,15.9888894789,49.5889379681,46.5972075502,2.97173041782,0.02
 05/14  02:00:00,80.6398790897,18.7793044574,29.2018364697,0.0,2.06121554724,15.9888894789,81.4137293719,78.4219989541,2.97173041782,0.02
 05/14  03:00:00,70.4383680683,16.035103051,21.8415802464,0.0,2.06121554724,15.9888894789,75.3615691465,72.3698387287,2.97173041782,0.02
 05/14  04:00:00,63.7897888237,13.7443740437,17.3630502583,0.0,2.06121554724,15.9888894789,62.7572883297,59.7655579119,2.97173041782,0.02
 05/14  05:00:00,57.7796294375,11.4536450364,13.8833078564,0.0,2.06121554724,15.9888894789,56.7739682664,53.7822378486,2.97173041782,0.02
 05/14  06:00:00,76.1908383691,24.2677072701,33.0191727514,0.0,2.06121554724,15.9888894789,103.076064047,100.084333629,2.97173041782,0.02
 05/14  07:00:00,59.5901679164,18.3258320583,22.6840617459,0.0,2.06121554724,15.9888894789,80.8216056529,77.8298752351,2.97173041782,0.02
 05/14  08:00:00,112.009271669,25.0839575885,39.8745227321,0.0,4.12243109448,41.7362269337,95.9374186794,90.9645346497,4.9528840297,0.02
 05/14  09:00:00,100.480686721,20.1397216546,33.4976908183,0.0,4.12243109448,41.7362269337,75.302924617,70.3300405873,4.9528840297,0.02
 05/14  10:00:00,116.564645879,25.1759195885,43.8262354771,0.000407190503301,4.12243109448,41.7362269337,92.2728702032,87.2999861735,4.9528840297,0.02
 05/14  11:00:00,103.216405801,20.1397216546,36.2298048273,0.0,4.12243109448,41.7362269337,74.3187354244,69.3458513947,4.9528840297,0.02
 05/14  12:00:00,120.862528299,25.1746520683,48.3703411012,0.0,4.12243109448,41.7362269337,91.250846924,86.2779628944,4.9528840297,0.02
 05/14  13:00:00,107.138746477,20.0490271748,40.4382673259,0.0,4.12243109448,41.7362269337,73.7210033224,68.7481192927,4.9528840297,0.02
 05/14  14:00:00,124.750002411,24.9932631087,52.8585910545,0.0,4.12243109448,41.7362269337,90.4166845992,85.4438005695,4.9528840297,0.02
 05/14  15:00:00,109.822820572,20.1397216546,43.1442674623,0.0,4.12243109448,41.7362269337,72.402389289,67.4295052593,4.9528840297,0.02
 05/14  16:00:00,108.985395197,25.1746520683,53.8953072071,0.0,4.12243109448,24.8785346261,88.9134968843,83.9406128546,4.9528840297,0.02
 05/14  17:00:00,76.5166801296,19.0420410921,38.9722520847,0.0,2.06121554724,15.9888894789,72.418997493,69.4272670751,2.97173041782,0.02
 05/14  18:00:00,84.5820101148,22.3350827797,43.6731354962,0.0,2.06121554724,15.9888894789,84.9237237892,81.9319933714,2.97173041782,0.02
 05/14  19:00:00,69.7760178843,18.0804022493,33.2170302569,0.0,2.06121554724,15.9888894789,74.2928014708,71.301071053,2.97173041782,0.02
 05/14  20:00:00,84.8634386174,19.459513056,32.7827369117,0.0,2.06121554724,15.9888894789,82.0443152517,79.0525848339,2.97173041782,0.02
 05/14  21:00:00,76.4282987045,16.5745965275,27.3039183597,0.0,2.06121554724,15.9888894789,73.0891805581,70.0974501403,2.97173041782,0.02
 05/14  22:00:00,76.9236877162,16.9373744468,27.4365294171,0.0,2.06121554724,15.9888894789,72.1198381087,69.1281076908,2.97173041782,0.02
 05/14  23:00:00,75.1389741766,18.3258320583,24.1919533636,0.0,2.06121554724,15.9888894789,84.078355145,81.0866247272,2.97173041782,0.02
 05/14  24:00:00,63.2491966996,13.7443740437,17.0026419679,0.0,2.06121554724,15.9888894789,63.8382460099,60.8465155921,2.97173041782,0.02
 05/15  01:00:00,71.4989602779,15.104791241,21.8307728342,0.0,4.12243109448,15.9888894789,63.8080374762,60.8163070584,2.97173041782,0.02
 05/15  02:00:00,71.1903425724,16.7986793867,19.6812170904,0.0,4.12243109448,15.9888894789,81.6956587843,78.7039283665,2.97173041782,0.02
 05/15  03:00:00,82.425043978,22.9072900728,24.716341394,0.0,4.12243109448,15.9888894789,115.150660581,103.577147698,2.97173041782,8.6017824652
 05/15  04:00:00,117.461731137,29.3253113037,36.01865167,0.0,12.3672932834,24.9413748627,121.097945929,116.125061899,4.9528840297,0.02
 05/15  05:00:00,129.444895477,29.3285798632,38.5476758306,9.4508717065,12.3672932834,24.9413748627,190.77961688,185.80673285,4.9528840297,0.02
 05/15  06:00:00,171.242626203,30.2906818805,39.152883999,5.63081131953,24.7345865669,70.7195625826,155.483292345,145.557524285,9.90576805939,0.02
 05/15  07:00:00,206.022044567,30.4031217057,43.3578651738,2.05052698022,37.1018798503,92.3937384068,133.995195474,124.069427415,9.90576805939,0.02
 05/15  08:00:00,224.148920646,30.511016322,49.7161879743,1.66790122271,37.1018798503,104.434947198,126.949526118,117.023758058,9.90576805939,0.02
 05/15  09:00:00,240.365481882,30.6042340262,54.1162794519,1.34949105588,37.1018798503,116.476155989,122.208181084,112.282413025,9.90576805939,0.02
 05/15  10:00:00,243.385757989,30.7266716575,57.5286900986,0.834343972044,37.1018798503,116.476155989,126.848184084,108.314070835,9.90576805939,8.62834518954
 05/15  11:00:00,246.331396462,30.9473981721,60.7150037706,0.372724585344,37.1018798503,116.476155989,114.483304449,104.55753639,9.90576805939,0.02
 05/15  12:00:00,237.524511262,31.2435954462,63.9223049578,0.104094237812,37.1018798503,104.434947198,119.672760791,101.13978764,9.90576805939,8.62720509116
 05/15  13:00:00,251.53288002,31.4981913938,65.7363114577,0.00213342304867,37.1018798503,116.476155989,108.249282623,98.3235145639,9.90576805939,0.02
 05/15  14:00:00,256.588754376,31.76203305,70.5306174192,0.0,37.1018798503,116.476155989,114.561118182,96.0253141872,9.90576805939,8.63003593554
 05/15  15:00:00,262.410595195,32.1101828901,76.0045879958,0.0,37.1018798503,116.476155989,102.74465139,92.8188833303,9.90576805939,0.02
 05/15  16:00:00,265.923573231,32.3458390137,79.2824197789,0.0,37.1018798503,116.476155989,100.82793754,90.9021694811,9.90576805939,0.02
 05/15  17:00:00,267.435565864,32.4283027637,80.71306439,0.0,37.1018798503,116.476155989,109.04089524,90.5186828675,9.90576805939,8.61644431336
 05/15  18:00:00,166.297546224,29.3938679829,63.8752867724,0.0,24.7345865669,47.5788473902,71.6275185457,66.654634516,4.9528840297,0.02
 05/15  19:00:00,162.243606221,29.3033401875,59.9118753449,0.0,24.7345865669,47.5788473902,77.152084764,72.1792007343,4.9528840297,0.02
 05/15  20:00:00,152.690849592,29.5293738833,57.295020267,0.0,12.3672932834,38.6892022431,92.0802754953,89.0885450775,2.97173041782,0.02
 05/15  21:00:00,107.554068178,17.9670341495,35.6290017732,0.0,12.3672932834,27.0668015668,62.371507738,59.3797773202,2.97173041782,0.02
 05/15  22:00:00,98.7508677426,22.4351240643,41.5619348997,0.0,4.12243109448,15.9888894789,83.6454039535,80.6536735357,2.97173041782,0.02
 05/15  23:00:00,78.7353011679,15.104791241,29.0671140996,0.0,4.12243109448,15.9888894789,60.2917336993,57.3000032815,2.97173041782,0.02
 05/15  24:00:00,96.195782878,22.1630406248,39.2789334296,0.0,4.12243109448,15.9888894789,96.3880702325,93.3963398147,2.97173041782,0.02
 05/16  01:00:00,69.5827884906,13.1001658802,21.9430284289,0.0,4.12243109448,15.9888894789,57.3857310573,54.3940006395,2.97173041782,0.02
 05/16  02:00:00,91.9315515925,21.0653600623,36.1361843457,0.0,4.12243109448,15.9888894789,89.3178299575,86.3260995397,2.97173041782,0.02
 05/16  03:00:00,67.1223212796,12.8280824408,19.7546445918,0.0,4.12243109448,15.9888894789,58.8472302106,55.8554997928,2.97173041782,0.02
 05/16  04:00:00,131.643557622,29.3253113037,50.2004785177,0.0,12.3672932834,24.9413748627,111.690499279,106.717615249,4.9528840297,0.02
 05/16  05:00:00,137.835678991,29.4243946022,51.3861333641,4.9073831834,12.3672932834,24.9413748627,178.150893711,173.178009681,4.9528840297,0.02
 05/16  06:00:00,187.584255522,30.5489176972,57.7178337762,3.14925516131,24.7345865669,70.7195625826,144.646045798,134.720277739,9.90576805939,0.02
 05/16  07:00:00,223.251363951,30.7992494144,60.2825810436,1.95899217329,37.1018798503,92.3937384068,125.341714033,115.415945974,9.90576805939,0.02
 05/16  08:00:00,237.224150482,30.9393699297,62.70629156,1.32467856281,37.1018798503,104.434947198,127.454240751,108.926446232,9.90576805939,8.62202645861
 05/16  09:00:00,259.038922476,31.2501841152,72.9658400546,0.527463355807,37.1018798503,116.476155989,105.701416157,95.7756480978,9.90576805939,0.02
 05/16  10:00:00,265.736381546,31.7022383265,79.5726274398,0.165419733584,37.1018798503,116.476155989,94.1073714601,75.5716022883,9.90576805939,8.63000111242
 05/16  11:00:00,270.506049512,32.0867460211,84.12153091,0.00154655469929,37.1018798503,116.476155989,76.3181945505,66.3924264911,9.90576805939,0.02
 05/16  12:00:00,264.747631562,32.3113294695,90.1817776808,0.0,37.1018798503,104.434947198,58.8147991291,48.8890310697,9.90576805939,0.02
 05/16  13:00:00,277.992301347,32.3850708736,91.3109905007,0.0,37.1018798503,116.476155989,62.8100676704,44.2742674079,9.90576805939,8.63003220313
 05/16  14:00:00,278.761170368,32.581400041,91.8837027709,0.0,37.1018798503,116.476155989,54.8479169826,44.9221489232,9.90576805939,0.02
 05/16  15:00:00,280.399663295,32.7097485183,93.3940504988,0.0,37.1018798503,116.476155989,55.5638750741,37.0296585263,9.90576805939,8.62844848837
 05/16  16:00:00,282.977612417,32.8730381991,95.8093004948,0.0,37.1018798503,116.476155989,40.254096736,30.3283286766,9.90576805939,0.02
 05/16  17:00:00,281.803335829,32.8924414379,94.6167069167,0.0,37.1018798503,116.476155989,39.9785673606,30.0527993012,9.90576805939,0.02
 05/16  18:00:00,170.779728559,29.3935396645,68.3577753631,0.0,24.7345865669,47.5788473902,43.7129326466,38.7400486169,4.9528840297,0.02
 05/16  19:00:00,168.232209339,29.302881913,65.900920196,0.0,24.7345865669,47.5788473902,66.0104596102,52.4495415197,4.9528840297,8.60803406088
 05/16  20:00:00,161.998864292,29.5293738833,66.6030372426,0.0,12.3672932834,38.6892022431,71.546740299,68.5550098812,2.97173041782,0.02
 05/16  21:00:00,112.609047204,17.9670341495,40.6839852937,0.0,12.3672932834,27.0668015668,50.1722436619,47.1805132441,2.97173041782,0.02
 05/16  22:00:00,105.34996972,22.4351240643,48.1610373953,0.0,4.12243109448,15.9888894789,69.8229728413,66.8312424234,2.97173041782,0.02
 05/16  23:00:00,83.5068437842,15.7489994044,33.1706474587,0.0,4.12243109448,15.9888894789,56.7668904539,53.775160036,2.97173041782,0.02
 05/16  24:00:00,100.935603794,22.2083878647,43.9734076425,0.0,4.12243109448,15.9888894789,89.0252060315,86.0334756137,2.97173041782,0.02
 05/17  01:00:00,82.0347778503,15.9303883641,31.5171926084,0.0,4.12243109448,15.9888894789,66.1168404296,63.1251100118,2.97173041782,0.02
 05/17  02:00:00,95.471650415,21.7549154656,38.9629266983,0.0,4.12243109448,15.9888894789,96.9376460019,93.9459155841,2.97173041782,0.02
 05/17  03:00:00,70.9084301171,13.2815548399,23.0872815933,0.0,4.12243109448,15.9888894789,58.3576727002,55.3659422824,2.97173041782,0.02
 05/17  04:00:00,133.016631924,29.1212487241,51.7776159696,0.0,12.3672932834,24.9413748627,109.389954866,104.417070836,4.9528840297,0.02
 05/17  05:00:00,142.637147831,29.9172794224,55.3935953045,5.20850584066,12.3672932834,24.9413748627,175.639002975,170.666118945,4.9528840297,0.02
 05/17  06:00:00,186.26061711,30.5012731839,56.740208305,2.85088731892,24.7345865669,70.7195625826,143.181670352,133.255902293,9.90576805939,0.02
 05/17  07:00:00,220.995190995,30.8832450718,58.0688618903,1.83255342933,37.1018798503,92.3937384068,124.224812608,114.299044548,9.90576805939,0.02
 05/17  08:00:00,234.145501765,31.0227630774,59.3056704161,1.56320831535,37.1018798503,104.434947198,126.897993231,108.369654258,9.90576805939,8.62257091354
 05/17  09:00:00,248.275474372,31.1622893433,61.5624281155,1.25534835264,37.1018798503,116.476155989,114.920830047,104.995061988,9.90576805939,0.02
 05/17  10:00:00,248.86259832,31.2810309177,62.33518652,0.950316298338,37.1018798503,116.476155989,112.214647216,102.288879156,9.90576805939,0.02
 05/17  11:00:00,248.019162685,31.3992183691,61.59139838,0.73228804641,37.1018798503,116.476155989,118.675386824,100.138382393,9.90576805939,8.63123637196
 05/17  12:00:00,235.10537324,31.5525162043,60.8026514401,0.495729710822,37.1018798503,104.434947198,108.010695834,98.0849277745,9.90576805939,0.02
 05/17  13:00:00,246.922987033,31.6934006109,60.6620763237,0.271220660457,37.1018798503,116.476155989,114.625343707,96.0883489185,9.90576805939,8.63122672861
