Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,247.055136177,31.7890752688,60.8449494057,0.125091856916,37.1018798503,116.476155989,104.599876905,94.6741088456,9.90576805939,0.02
 05/17  15:00:00,259.338549142,31.9230059587,73.0726252784,0.047032278547,37.1018798503,116.476155989,94.4525294779,84.5267614185,9.90576805939,0.02
 05/17  16:00:00,255.56270695,31.9317804148,69.297539722,0.0381179772766,37.1018798503,116.476155989,100.096809545,81.5666813705,9.90576805939,8.62436011554
 05/17  17:00:00,246.328852576,31.8463514038,60.0041959334,0.184146249284,37.1018798503,116.476155989,102.36772214,92.4419540803,9.90576805939,0.02
 05/17  18:00:00,150.921353786,29.0985751042,48.7943781901,0.0,24.7345865669,47.5788473902,75.4514415093,70.4785574796,4.9528840297,0.02
 05/17  19:00:00,152.99900775,29.6427419831,50.3278602249,0.0,24.7345865669,47.5788473902,81.201692236,76.2288082063,4.9528840297,0.02
 05/17  20:00:00,139.324026796,28.6224290851,44.8351253084,0.0,12.3672932834,38.6892022431,94.7587470195,91.7670166016,2.97173041782,0.02
 05/17  21:00:00,99.7291689285,16.7106382473,29.0842913424,0.0,12.3672932834,27.0668015668,74.4686717902,62.8918581134,2.97173041782,8.605083259
 05/17  22:00:00,85.0804192032,20.1584152641,30.1919963814,0.0,4.12243109448,15.9888894789,85.0192349495,82.0275045317,2.97173041782,0.02
 05/17  23:00:00,66.8998666666,12.8280824408,19.5321897276,0.0,4.12243109448,15.9888894789,58.3794762939,55.3877458761,2.97173041782,0.02
 05/17  24:00:00,92.2607349083,21.2920962618,36.238631253,0.0,4.12243109448,15.9888894789,90.3681229426,87.3763925247,2.97173041782,0.02
 05/18  01:00:00,67.0300191171,12.8280824408,19.6623423984,0.0,4.12243109448,15.9888894789,58.6943854868,55.702655069,2.97173041782,0.02
 05/18  02:00:00,93.5383275671,21.4281379816,37.3801823931,0.0,4.12243109448,15.9888894789,93.7188949061,90.7271644882,2.97173041782,0.02
 05/18  03:00:00,67.4716020464,12.8280824408,20.103925434,0.0,4.12243109448,15.9888894789,58.7885509631,55.7968205453,2.97173041782,0.02
 05/18  04:00:00,134.233367042,29.4386794035,52.6769199909,0.0,12.3672932834,24.9413748627,112.272100299,107.299216269,4.9528840297,0.02
 05/18  05:00:00,141.253410016,29.4486512667,55.3519591107,6.68419869136,12.3672932834,24.9413748627,177.154234651,172.181350621,4.9528840297,0.02
 05/18  06:00:00,194.602866293,30.6593394645,63.8309280682,3.94435016898,24.7345865669,70.7195625826,143.060289003,133.134520944,9.90576805939,0.02
 05/18  07:00:00,230.912196863,31.0113442387,68.0965737303,1.59375005553,37.1018798503,92.3937384068,122.497606609,112.57183855,9.90576805939,0.02
 05/18  08:00:00,245.927631461,31.2193600252,71.2432174021,1.21122285185,37.1018798503,104.434947198,111.845704385,101.919936325,9.90576805939,0.02
 05/18  09:00:00,260.724406948,31.5966719927,73.9336648007,0.898607564255,37.1018798503,116.476155989,110.735245622,92.2040415069,9.90576805939,8.62543605527
 05/18  10:00:00,261.175327093,31.9991693398,74.4127059309,0.467437025555,37.1018798503,116.476155989,99.8610360801,89.9352680207,9.90576805939,0.02
 05/18  11:00:00,251.276428842,32.1474202795,64.7061145349,0.126601327496,37.1018798503,116.476155989,113.196863971,94.6602595672,9.90576805939,8.63083634481
 05/18  12:00:00,233.451158603,32.1986404438,58.9359990562,0.062070580431,37.1018798503,104.434947198,104.484870373,94.5591023134,9.90576805939,0.02
 05/18  13:00:00,245.879133972,32.1956323914,59.2075744273,0.179662866259,37.1018798503,116.476155989,104.202725147,94.2769570877,9.90576805939,0.02
 05/18  14:00:00,246.003468163,32.1958804949,59.2585377941,0.253003421258,37.1018798503,116.476155989,111.818227398,93.2827724969,9.90576805939,8.62968684193
 05/18  15:00:00,239.547340073,32.2521384576,52.9672199564,0.0321498805737,37.1018798503,116.476155989,101.370653081,91.444885022,9.90576805939,0.02
 05/18  16:00:00,233.195363013,32.2052730063,46.6947669527,0.0,37.1018798503,116.476155989,109.317566011,90.7875690109,9.90576805939,8.6242289407
 05/18  17:00:00,231.196182414,32.1141192377,44.7632990339,0.0246184582819,37.1018798503,116.476155989,100.695838182,90.7700701223,9.90576805939,0.02
 05/18  18:00:00,137.992098887,29.0759014842,35.8878092523,0.0,24.7345865669,47.5788473902,74.6336634105,69.6607793808,4.9528840297,0.02
 05/18  19:00:00,140.256094348,29.6427419831,37.5849599847,0.0,24.7345865669,47.5788473902,81.4332632077,76.460379178,4.9528840297,0.02
 05/18  20:00:00,127.393013534,28.8491652847,32.6773893784,0.0,12.3672932834,38.6892022431,95.9251098716,92.9333794538,2.97173041782,0.02
 05/18  21:00:00,88.1949212407,16.1211241284,18.139564269,0.0,12.3672932834,27.0668015668,66.6516345899,63.6599041721,2.97173041782,0.02
 05/18  22:00:00,76.1733520325,20.6118876632,20.8314569842,0.0,4.12243109448,15.9888894789,86.3316550184,83.3399246006,2.97173041782,0.02
 05/18  23:00:00,59.5918978135,12.8280824408,12.2242209379,0.0,4.12243109448,15.9888894789,59.3897859927,56.3980555749,2.97173041782,0.02
 05/18  24:00:00,84.6614005787,24.0409710706,25.7924582124,0.0,4.12243109448,15.9888894789,103.234919672,100.243189254,2.97173041782,0.02
 05/19  01:00:00,70.9786520026,18.6886099775,17.6024159307,0.0,4.12243109448,15.9888894789,80.048246212,77.0565157942,2.97173041782,0.02
 05/19  02:00:00,82.6642056258,23.814234871,24.033319546,0.0152389277377,4.12243109448,15.9888894789,100.792272106,97.8005416884,2.97173041782,0.02
 05/19  03:00:00,75.165265117,19.459513056,20.9234608464,0.099887005674,4.12243109448,15.9888894789,81.6076315833,78.6159011655,2.97173041782,0.02
 05/19  04:00:00,110.5988656,29.1817117107,29.13728375,0.162102104014,12.3672932834,24.9413748627,113.752132646,108.779248616,4.9528840297,0.02
 05/19  05:00:00,124.093549535,29.3947892278,31.1511227413,13.7790362082,12.3672932834,24.9413748627,190.918483282,177.363800038,4.9528840297,8.60179921432
 05/19  06:00:00,166.277687897,30.4221323726,28.0585058882,11.6288007037,24.7345865669,70.7195625826,148.574257778,138.648489718,9.90576805939,0.02
 05/19  07:00:00,198.397605554,30.6843851607,31.6369821253,5.86571108502,37.1018798503,92.3937384068,128.170980976,118.245212917,9.90576805939,0.02
 05/19  08:00:00,212.734317054,30.794160922,36.5093318763,3.1770312859,37.1018798503,104.434947198,119.377487579,109.45171952,9.90576805939,0.02
 05/19  09:00:00,228.554384182,30.9425617517,41.0142761524,2.30209706703,37.1018798503,116.476155989,114.048880909,104.123112849,9.90576805939,0.02
 05/19  10:00:00,231.351431462,31.1229315781,44.0939677457,1.83849008032,37.1018798503,116.476155989,119.183228754,100.647812411,9.90576805939,8.62964828315
 05/19  11:00:00,232.917679941,31.2440984236,46.1283590049,1.24898940904,37.1018798503,116.476155989,108.472323929,98.5465558693,9.90576805939,0.02
 05/19  12:00:00,223.915399238,31.4839860332,49.5344042433,0.64249948665,37.1018798503,104.434947198,114.745614866,96.213072526,9.90576805939,8.62677428082
 05/19  13:00:00,248.415357845,31.8837839538,62.0585501983,0.176815079208,37.1018798503,116.476155989,103.233004388,93.3072363281,9.90576805939,0.02
 05/19  14:00:00,254.020982143,32.3064582389,67.3939966703,0.0244468019096,37.1018798503,116.476155989,109.26707014,90.7317511031,9.90576805939,8.62955097768
 05/19  15:00:00,249.175454976,32.6701763605,62.2094706962,0.0,37.1018798503,116.476155989,98.2598074758,88.3340394165,9.90576805939,0.02
 05/19  16:00:00,246.825101788,33.0416475633,59.4881731698,0.0,37.1018798503,116.476155989,96.3366914352,86.4109233758,9.90576805939,0.02
 05/19  17:00:00,247.30375221,33.2524640252,59.7570946581,0.0,37.1018798503,116.476155989,104.03732581,85.5153614643,9.90576805939,8.61619628678
 05/19  18:00:00,149.600324101,29.4856967887,47.0862292761,0.0,24.7345865669,47.5788473902,69.1576029477,64.184718918,4.9528840297,0.02
 05/19  19:00:00,146.755189498,29.3044840259,44.4223192098,0.0,24.7345865669,47.5788473902,75.1612055831,70.1883215534,4.9528840297,0.02
 05/19  20:00:00,139.251488987,29.643610055,43.7414315899,0.0,12.3672932834,38.6892022431,90.7937894421,87.8020590243,2.97173041782,0.02
 05/19  21:00:00,94.3960809813,16.2478190434,24.2378380647,0.0,12.3672932834,27.0668015668,56.7198104452,53.7280800274,2.97173041782,0.02
 05/19  22:00:00,83.9607119748,21.5188324614,27.7118728845,0.0,4.12243109448,15.9888894789,81.0575040049,78.0657735871,2.97173041782,0.02
 05/19  23:00:00,66.2787245775,13.9164161986,17.8227147034,0.0,4.12243109448,15.9888894789,53.9578471444,50.9661167266,2.97173041782,0.02
 05/19  24:00:00,80.3777200805,20.9142025959,24.7335108148,0.0,4.12243109448,15.9888894789,92.2702576908,89.278527273,2.97173041782,0.02
 05/20  01:00:00,63.1261991148,13.2815548399,15.3050506291,0.0,4.12243109448,15.9888894789,59.479148483,56.4874180652,2.97173041782,0.02
 05/20  02:00:00,76.1438940128,20.1584152641,21.2554721016,0.0,4.12243109448,15.9888894789,94.9812874362,91.9895570183,2.97173041782,0.02
 05/20  03:00:00,72.2230835603,16.846679967,20.7498987582,0.0,4.12243109448,15.9888894789,71.9317959244,68.9400655065,2.97173041782,0.02
 05/20  04:00:00,88.4328912878,27.4887480874,25.9608832768,0.0,4.12243109448,16.0517297156,118.210571164,115.218840746,2.97173041782,0.02
 05/20  05:00:00,85.9030851652,27.4887480874,25.7802437825,0.0,4.12243109448,16.0517297156,119.430895866,116.439165448,2.97173041782,0.02
 05/20  06:00:00,106.515301286,30.209582482,31.8633839485,0.0,4.12243109448,39.6058045677,99.7370788418,96.745348424,2.97173041782,0.02
 05/20  07:00:00,158.801707705,30.2527519623,36.2961598751,13.8182613257,12.3672932834,65.3531420225,154.749566794,149.776682765,4.9528840297,0.02
 05/20  08:00:00,162.198391155,30.2358821131,41.2749392011,9.36217604887,12.3672932834,68.2430321324,149.628826924,144.655942894,4.9528840297,0.02
 05/20  09:00:00,193.158447222,30.2667610046,47.7557880664,4.79363529144,16.4897243779,93.1370602926,147.127401141,130.591277642,7.92461444751,8.61150905139
 05/20  10:00:00,195.579106995,30.2691740863,52.0571733566,2.91042384181,16.4897243779,93.1370602926,134.301874796,126.357260348,7.92461444751,0.02
 05/20  11:00:00,198.571765063,30.2741350845,56.3620151303,1.59327592475,16.4897243779,93.1370602926,131.415761538,123.471147091,7.92461444751,0.02
 05/20  12:00:00,192.53295451,30.303726724,60.0782738581,0.960226650409,16.4897243779,83.9857416113,128.760413161,120.815798714,7.92461444751,0.02
 05/20  13:00:00,194.498854081,30.3299994834,62.3910242814,0.587094574366,16.4897243779,83.9857416113,127.535713359,119.591098911,7.92461444751,0.02
 05/20  14:00:00,197.90537082,30.3479031166,65.9087642467,0.458010304923,16.4897243779,83.9857416113,126.580683868,118.636069421,7.92461444751,0.02
 05/20  15:00:00,177.776518811,30.209582482,63.8331397799,0.0,12.3672932834,70.6512738906,73.3197856259,59.7572521347,4.9528840297,8.60964946147
 05/20  16:00:00,179.99164595,30.209582482,66.0482917068,0.0,12.3672932834,70.6512738906,63.0302638446,58.0573798149,4.9528840297,0.02
 05/20  17:00:00,165.846938847,30.209582482,64.4270972312,0.0,12.3672932834,58.1284167478,66.3732337068,61.4003496771,4.9528840297,0.02
 05/20  18:00:00,118.797066328,28.7357971849,52.0385022876,0.0,12.3672932834,24.9413748627,90.120082539,85.1471985093,4.9528840297,0.02
 05/20  19:00:00,117.748562682,29.5293738833,50.1964219331,0.0,12.3672932834,24.9413748627,98.3452695932,93.3723855635,4.9528840297,0.02
 05/20  20:00:00,104.953673367,28.6224290851,41.3479847372,0.0,4.12243109448,16.0517297156,108.683024131,105.691293713,2.97173041782,0.02
 05/20  21:00:00,66.8920925033,13.7443740437,18.5843234558,0.0,4.12243109448,15.9888894789,58.9719037589,55.980173341,2.97173041782,0.02
 05/20  22:00:00,73.9261790435,15.104791241,24.2579927763,0.0,4.12243109448,15.9888894789,59.1906661287,56.1989357109,2.97173041782,0.02
 05/20  23:00:00,77.1109031979,18.3258320583,24.10266798,0.0,4.12243109448,15.9888894789,78.6398734078,75.6481429899,2.97173041782,0.02
 05/20  24:00:00,80.7145163257,19.0513878968,26.98072524,0.0,4.12243109448,15.9888894789,79.838177406,76.8464469882,2.97173041782,0.02
 05/21  01:00:00,71.7529384909,16.4885754501,22.7026794987,0.0,2.06121554724,15.9888894789,76.0791257674,73.0873953496,2.97173041782,0.02
 05/21  02:00:00,64.2436657847,13.7443740437,17.9971122172,0.0,2.06121554724,15.9888894789,63.2487265106,60.2569960928,2.97173041782,0.02
 05/21  03:00:00,64.7528968828,12.5873260342,19.7228953404,0.0,2.06121554724,15.9888894789,57.2033035864,54.2115731686,2.97173041782,0.02
 05/21  04:00:00,74.7059350916,18.3258320583,23.758915323,0.0,2.06121554724,15.9888894789,84.5981084845,81.6063780667,2.97173041782,0.02
 05/21  05:00:00,66.817037198,16.035103051,20.5694171136,0.0,2.06121554724,15.9888894789,74.699640426,71.7079100082,2.97173041782,0.02
 05/21  06:00:00,66.7151616093,19.5955547757,28.57195336,0.0214656740424,2.06121554724,15.9888894789,88.1425114969,85.1507810791,2.97173041782,0.02
 05/21  07:00:00,69.8623337338,22.9072900728,28.3098477059,0.0,2.06121554724,15.9888894789,106.11700474,103.125274322,2.97173041782,0.02
 05/21  08:00:00,95.4960955922,19.8676382152,29.287609923,0.00610655410353,4.12243109448,41.7362269337,82.1186822517,77.145798222,4.9528840297,0.02
 05/21  09:00:00,106.844378291,24.4490962298,35.909307994,0.0059679249032,4.12243109448,41.7362269337,99.8663669397,94.89348291,4.9528840297,0.02
 05/21  10:00:00,97.0954018442,19.9129854551,30.7144170088,0.0,4.12243109448,41.7362269337,79.8922875324,74.9194035027,4.9528840297,0.02
 05/21  11:00:00,107.363211299,24.0409710706,36.2491594497,0.0,4.12243109448,41.7362269337,96.7915880018,91.8187039721,4.9528840297,0.02
 05/21  12:00:00,97.2443556996,19.5955547757,30.8886408846,0.0,4.12243109448,41.7362269337,76.9463290319,71.9734450022,4.9528840297,0.02
 05/21  13:00:00,111.675621259,24.5397907096,39.8415715966,0.0,4.12243109448,41.7362269337,94.6338931122,89.6610090825,4.9528840297,0.02
 05/21  14:00:00,101.519261218,20.1397216546,34.644941743,0.0,4.12243109448,41.7362269337,84.6685737585,71.1153039223,4.9528840297,8.60038580649
 05/21  15:00:00,112.950808608,24.3810753699,41.4693314141,0.0,4.12243109448,41.7362269337,93.5125482156,88.5396641859,4.9528840297,0.02
 05/21  16:00:00,86.6158464308,20.0943744147,36.8393408928,0.0,4.12243109448,24.8785346261,76.2457221067,71.272838077,4.9528840297,0.02
 05/21  17:00:00,81.5232089802,22.6165130239,40.1625862306,0.0,2.06121554724,15.9888894789,90.9415393151,87.9498088973,2.97173041782,0.02
 05/21  18:00:00,63.8819148373,16.5745965275,28.852535215,0.0,2.06121554724,15.9888894789,70.6127351809,67.621004763,2.97173041782,0.02
 05/21  19:00:00,70.1055925314,18.7699576526,32.8332485832,0.0,2.06121554724,15.9888894789,80.7413613331,77.7496309153,2.97173041782,0.02
 05/21  20:00:00,74.2454510739,15.7187679112,26.0007017663,0.0,2.06121554724,15.9888894789,69.0546396418,66.062909224,2.97173041782,0.02
 05/21  21:00:00,69.1271693355,14.3792354024,22.2457541856,0.0,2.06121554724,15.9888894789,64.461544287,61.4698138692,2.97173041782,0.02
 05/21  22:00:00,67.721308887,14.1978464428,21.0151327164,0.00615000129977,2.06121554724,15.9888894789,64.3590002941,61.3672698763,2.97173041782,0.02
 05/21  23:00:00,71.3403585995,15.0140967612,23.7536693774,0.0704127492587,2.06121554724,15.9888894789,64.8182930518,61.826562634,2.97173041782,0.02
 05/21  24:00:00,68.9974640936,16.035103051,20.4006772862,0.0,2.06121554724,15.9888894789,74.4716852423,71.4799548245,2.97173041782,0.02
 05/22  01:00:00,83.8098654448,20.3002259257,28.7465553197,0.0568793022205,4.12243109448,15.9888894789,92.8039884407,89.8122580229,2.97173041782,0.02
 05/22  02:00:00,66.6577421342,14.107151963,17.9519039331,0.0352910682684,4.12243109448,15.9888894789,65.0152527023,62.0235222845,2.97173041782,0.02
 05/22  03:00:00,88.8413131901,23.814234871,30.0982413114,0.127425616564,4.12243109448,15.9888894789,107.669829103,104.678098685,2.97173041782,0.02
 05/22  04:00:00,119.248406994,29.2724061905,37.7050378703,0.153195851299,12.3672932834,24.9413748627,121.708801559,116.735917529,4.9528840297,0.02
 05/22  05:00:00,134.943620029,29.3321815351,41.3034959711,14.5393420925,12.3672932834,24.9413748627,191.198765301,186.225881271,4.9528840297,0.02
 05/22  06:00:00,182.950412199,30.3097851411,46.5771616121,9.8952173257,24.7345865669,70.7195625826,155.068973867,145.143205808,9.90576805939,0.02
 05/22  07:00:00,216.929768377,30.4234704512,53.1386671237,3.15710511494,37.1018798503,92.3937384068,132.045637295,122.119869236,9.90576805939,0.02
 05/22  08:00:00,234.806249071,30.5487178274,59.4891609766,2.51452951287,37.1018798503,104.434947198,133.973762187,115.445847527,9.90576805939,8.62214660004
 05/22  09:00:00,252.304652409,30.6572803712,65.1427930371,2.20919210433,37.1018798503,116.476155989,121.020172919,111.094404859,9.90576805939,0.02
 05/22  10:00:00,257.162527793,30.7798366633,70.4906465841,1.59601856541,37.1018798503,116.476155989,117.126392545,107.200624486,9.90576805939,0.02
 05/22  11:00:00,260.396172419,30.9665609854,74.239525689,0.893846263692,37.1018798503,116.476155989,120.552536508,102.016045624,9.90576805939,8.63072282385
 05/22  12:00:00,251.151327545,31.248168881,77.2217477193,0.426971975828,37.1018798503,104.434947198,102.317172517,92.3914044578,9.90576805939,0.02
 05/22  13:00:00,265.046481427,31.5386187809,79.0880908718,0.12350393744,37.1018798503,116.476155989,104.177621775,85.6411320077,9.90576805939,8.63072170802
 05/22  14:00:00,267.174620127,31.8059418758,81.0720394185,0.000654488442311,37.1018798503,116.476155989,92.1395965134,82.213828454,9.90576805939,0.02
 05/22  15:00:00,269.866965237,32.0463726394,83.5247509659,0.0,37.1018798503,116.476155989,86.1938865919,76.2681185325,9.90576805939,0.02
 05/22  16:00:00,272.157804775,32.2722075704,85.5903275692,0.0,37.1018798503,116.476155989,88.7956120509,70.2659625827,9.90576805939,8.62388140886
 05/22  17:00:00,271.391183878,32.3497183536,84.7473304126,0.0,37.1018798503,116.476155989,80.1059660988,70.1801980394,9.90576805939,0.02
 05/22  18:00:00,169.764863986,29.3031771303,67.4332976135,0.0,24.7345865669,47.5788473902,67.3492128547,62.376328825,4.9528840297,0.02
 05/22  19:00:00,169.194856136,29.7568626366,66.4095993964,0.0,24.7345865669,47.5788473902,75.9424545102,70.9695704805,4.9528840297,0.02
 05/22  20:00:00,150.681364741,29.0759014842,58.0881690937,0.0,12.3672932834,38.6892022431,91.1436659998,88.151935582,2.97173041782,0.02
 05/22  21:00:00,110.637848077,18.4205065486,38.2593059243,0.0,12.3672932834,27.0668015668,61.415931368,58.4242009502,2.97173041782,0.02
 05/22  22:00:00,98.5117528825,22.3444295845,41.4135141762,0.0,4.12243109448,15.9888894789,84.997160699,82.0054302811,2.97173041782,0.02
 05/22  23:00:00,78.1841220155,15.104791241,28.5159346027,0.0,4.12243109448,15.9888894789,56.3838200496,53.3920896318,2.97173041782,0.02
 05/22  24:00:00,93.9762294766,21.3374435017,37.9087784678,0.0,4.12243109448,15.9888894789,97.8316196379,86.2580887633,2.97173041782,8.60180045683
 05/23  01:00:00,67.3295934485,12.8280824408,19.9619166596,0.0,4.12243109448,15.9888894789,57.7440970996,54.7523666818,2.97173041782,0.02
 05/23  02:00:00,91.7229507381,21.2165175286,35.7764259917,0.0,4.12243109448,15.9888894789,91.2373374212,88.2456070034,2.97173041782,0.02
 05/23  03:00:00,66.4945924739,12.8280824408,19.1269158778,0.0,4.12243109448,15.9888894789,59.0710985752,56.0793681574,2.97173041782,0.02
 05/23  04:00:00,129.686249523,29.3253113037,48.2431706265,0.0,12.3672932834,24.9413748627,111.50608764,106.53320361,4.9528840297,0.02
 05/23  05:00:00,134.56445404,29.429925412,50.0436458051,5.32228196632,12.3672932834,24.9413748627,178.105396323,173.132512293,4.9528840297,0.02
 05/23  06:00:00,187.150506585,30.5641182592,57.0403065141,3.37783334525,24.7345865669,70.7195625826,144.254249797,134.328481738,9.90576805939,0.02
 05/23  07:00:00,224.879910593,30.8477852287,61.7552743618,2.06632785641,37.1018798503,92.3937384068,124.531071582,114.605303523,9.90576805939,0.02
 05/23  08:00:00,241.30029148,31.0267183925,66.5319989092,1.48777853242,37.1018798503,104.434947198,118.030437486,108.104669427,9.90576805939,0.02
 05/23  09:00:00,261.661497233,31.2831064197,75.2523244823,0.830613421309,37.1018798503,116.476155989,117.698800728,99.1681033952,9.90576805939,8.62492927324
 05/23  10:00:00,265.867503469,31.556797354,79.7452780351,0.269447621508,37.1018798503,116.476155989,93.6587918989,83.7330238395,9.90576805939,0.02
 05/23  11:00:00,268.277038222,31.8316316961,82.1008648196,0.0483044541272,37.1018798503,116.476155989,90.3651625416,80.4393944823,9.90576805939,0.02
 05/23  12:00:00,257.552068266,32.0843510046,83.2132616662,0.0,37.1018798503,104.434947198,97.4324164794,78.9002317458,9.90576805939,8.62641667422
 05/23  13:00:00,271.088983642,32.3132598577,84.479519866,0.0,37.1018798503,116.476155989,83.5241398512,73.5983717919,9.90576805939,0.02
 05/23  14:00:00,276.004645757,32.5848609699,89.1237331013,0.0,37.1018798503,116.476155989,81.2777518218,62.7446070504,9.90576805939,8.62737671201
 05/23  15:00:00,277.424471246,32.7304487661,90.3982422665,0.0,37.1018798503,116.476155989,66.2515969574,56.325828898,9.90576805939,0.02
 05/23  16:00:00,275.91893948,32.8259802622,88.7976790054,0.0,37.1018798503,116.476155989,67.9504576818,58.0246896224,9.90576805939,0.02
 05/23  17:00:00,276.688377585,32.9014900961,89.4927163796,0.0,37.1018798503,116.476155989,74.574397558,56.0526768562,9.90576805939,8.61595264241
 05/23  18:00:00,173.390338844,29.3937596174,70.9681994961,0.0,24.7345865669,47.5788473902,53.4479678647,48.475083835,4.9528840297,0.02
 05/23  19:00:00,170.916742696,29.3031702706,68.5851927579,0.0,24.7345865669,47.5788473902,65.4805509722,60.5076669425,4.9528840297,0.02
 05/23  20:00:00,160.620827852,29.5293738833,67.5741760517,0.0,12.3672932834,38.6892022431,84.2298507801,81.2381203623,2.97173041782,0.02
 05/23  21:00:00,112.452164851,17.9670341495,40.5271044768,0.0,12.3672932834,27.0668015668,56.8204402138,53.8287097959,2.97173041782,0.02
 05/23  22:00:00,105.324095289,22.3746610777,48.1956260367,0.0,4.12243109448,15.9888894789,77.2902649388,74.298534521,2.97173041782,0.02
 05/23  23:00:00,85.7844634718,16.1117773237,35.0854893032,0.0,4.12243109448,15.9888894789,56.9634030813,53.9716726635,2.97173041782,0.02
 05/23  24:00:00,101.694980182,22.2083878647,44.7327840977,0.0,4.12243109448,15.9888894789,90.6601435112,87.6684130934,2.97173041782,0.02
 05/24  01:00:00,75.4041318025,14.2885409226,26.5521956827,0.0,4.12243109448,15.9888894789,60.5426451114,57.5509146936,2.97173041782,0.02
 05/24  02:00:00,91.1838243478,21.0653600623,35.388457707,0.0,4.12243109448,15.9888894789,88.2135933083,85.2218628905,2.97173041782,0.02
 05/24  03:00:00,70.3212875137,13.6443327592,22.1373611138,0.0,4.12243109448,15.9888894789,59.2750111421,56.2832807243,2.97173041782,0.02
 05/24  04:00:00,128.835708324,29.3026376838,47.4153034453,0.0,12.3672932834,24.9413748627,109.263849146,104.290965116,4.9528840297,0.02
 05/24  05:00:00,135.116334447,29.5477396194,51.1686676607,4.63132659911,12.3672932834,24.9413748627,176.695258848,171.722374818,4.9528840297,0.02
 05/24  06:00:00,185.682815452,30.4954338869,55.9765925728,3.04254071253,24.7345865669,70.7195625826,143.391288593,133.465520533,9.90576805939,0.02
 05/24  07:00:00,223.530413946,30.9174057764,60.982148045,1.42032914478,37.1018798503,92.3937384068,123.402035627,113.476267568,9.90576805939,0.02
 05/24  08:00:00,242.488581775,31.1295464584,68.3325289103,0.772731159613,37.1018798503,104.434947198,124.535491413,106.007754795,9.90576805939,8.62196855928
 05/24  09:00:00,258.035618682,31.4594897871,71.7503447533,0.530391994753,37.1018798503,116.476155989,110.340881078,100.415113019,9.90576805939,0.02
 05/24  10:00:00,258.802414262,31.8681554438,72.439182375,0.199023475872,37.1018798503,116.476155989,115.658077246,97.1233189565,9.90576805939,8.62899023058
 05/24  11:00:00,259.513910956,32.123185298,73.0940383393,0.000514460875438,37.1018798503,116.476155989,104.353067117,94.4272990579,9.90576805939,0.02
 05/24  12:00:00,249.32409097,32.293505085,74.7761138682,0.0,37.1018798503,104.434947198,100.723624196,90.7978561367,9.90576805939,0.02
 05/24  13:00:00,263.160771308,32.390874895,76.473691791,0.0,37.1018798503,116.476155989,105.26099671,86.7265160631,9.90576805939,8.62871258739
 05/24  14:00:00,264.74203513,32.6007916436,77.8452380453,0.0,37.1018798503,116.476155989,89.7706170157,79.8448489563,9.90576805939,0.02
 05/24  15:00:00,265.118845039,32.8643566221,77.9586487793,0.0,37.1018798503,116.476155989,96.0941727218,77.560804207,9.90576805939,8.62760045536
 05/24  16:00:00,265.897840556,33.1390928495,78.4635236541,0.0,37.1018798503,116.476155989,87.3642240316,77.4384559722,9.90576805939,0.02
 05/24  17:00:00,267.109420939,33.3361288788,79.4791406178,0.0,37.1018798503,116.476155989,84.0349443229,74.1091762635,9.90576805939,0.02
 05/24  18:00:00,163.712196923,29.3942267522,61.2895727259,0.0,24.7345865669,47.5788473902,66.6876333904,61.7147493607,4.9528840297,0.02
 05/24  19:00:00,157.716014019,29.3037737689,55.3838377577,0.0,24.7345865669,47.5788473902,74.8602889583,69.8874049286,4.9528840297,0.02
 05/24  20:00:00,144.520317924,29.5297050501,51.473321529,0.0,12.3672932834,38.6892022431,98.8141369783,87.234583368,2.97173041782,8.6078231925
 05/24  21:00:00,100.409767769,17.0507425466,29.4248030992,0.0,12.3672932834,27.0668015668,58.5463699245,55.5546395067,2.97173041782,0.02
 05/24  22:00:00,89.9795697553,21.4054643616,33.844099306,0.0,4.12243109448,15.9888894789,80.4088078607,77.4170774429,2.97173041782,0.02
 05/24  23:00:00,70.6369292636,13.9164161986,22.1809199596,0.0,4.12243109448,15.9888894789,53.3884933552,50.3967629374,2.97173041782,0.02
 05/24  24:00:00,81.949294654,20.1584152641,27.0608733177,0.0,4.12243109448,15.9888894789,91.6931249459,88.7013945281,2.97173041782,0.02
 05/25  01:00:00,70.5503233081,14.0978051583,21.912925128,0.0,4.12243109448,15.9888894789,58.0859858066,55.0942553888,2.97173041782,0.02
 05/25  02:00:00,80.3674072005,20.1584152641,25.4789859376,0.0,4.12243109448,15.9888894789,93.2533425457,90.2616121279,2.97173041782,0.02
 05/25  03:00:00,70.282330737,14.1884996381,21.5542380625,0.0,4.12243109448,15.9888894789,60.2709339887,57.2792035708,2.97173041782,0.02
 05/25  04:00:00,119.611428754,28.9398597645,38.5538024227,0.0,12.3672932834,24.9413748627,111.216792964,106.243908934,4.9528840297,0.02
 05/25  05:00:00,131.800056424,29.8820051089,44.2304279,7.91902349709,12.3672932834,24.9413748627,177.670239887,172.697355858,4.9528840297,0.02
 05/25  06:00:00,176.335933078,30.4504722273,44.4871623764,5.2300508652,24.7345865669,70.7195625826,145.071990591,135.146222531,9.90576805939,0.02
 05/25  07:00:00,208.282899561,30.8220494845,43.8948536963,3.35547911088,37.1018798503,92.3937384068,126.449528666,116.523760607,9.90576805939,0.02
 05/25  08:00:00,220.606298265,30.9224925751,44.7277052511,2.70228598411,37.1018798503,104.434947198,120.301943893,110.376175833,9.90576805939,0.02
 05/25  09:00:00,234.932388231,30.9830840936,47.2197940045,2.43411218804,37.1018798503,116.476155989,125.814149069,107.283604515,9.90576805939,8.62477649511
 05/25  10:00:00,235.607206667,31.0492687841,48.1320490483,2.1298999559,37.1018798503,116.476155989,114.571043777,104.645275717,9.90576805939,0.02
 05/25  11:00:00,236.989003258,31.1234964872,49.7526610395,1.81660275901,37.1018798503,116.476155989,120.869382629,102.333312086,9.90576805939,8.63030248381
 05/25  12:00:00,227.042427843,31.2024818639,52.0560811806,1.52945568903,37.1018798503,104.434947198,110.179699528,100.253931469,9.90576805939,0.02
 05/25  13:00:00,240.222646641,31.3029766707,53.3409477021,1.28248622335,37.1018798503,116.476155989,108.165842884,98.2400748248,9.90576805939,0.02
 05/25  14:00:00,240.323393917,31.3828525366,53.5409886954,1.10356552567,37.1018798503,116.476155989,115.417395048,96.8827346302,9.90576805939,8.62889235815
 05/25  15:00:00,239.841085363,31.4343894322,53.0857412564,1.02515330061,37.1018798503,116.476155989,105.724588104,95.7988200445,9.90576805939,0.02
 05/25  16:00:00,239.124901726,31.459214331,52.3340791964,1.03632315904,37.1018798503,116.476155989,113.594532894,95.0652497048,9.90576805939,8.62351512985
 05/25  17:00:00,238.770472319,31.4529773973,51.9000597537,1.12331416938,37.1018798503,116.476155989,104.667191292,94.7414232329,9.90576805939,0.02
 05/25  18:00:00,142.949912147,28.8491652847,41.0723673195,0.0,24.7345865669,47.5788473902,77.2608095345,72.2879255048,4.9528840297,0.02
 05/25  19:00:00,145.844974538,29.5293738833,43.2872167046,0.0,24.7345865669,47.5788473902,82.5684078576,77.5955238279,4.9528840297,0.02
 05/25  20:00:00,126.505573603,27.9422204865,35.0460693227,0.0,12.3672932834,38.6892022431,96.2841622639,93.292431846,2.97173041782,0.02
 05/25  21:00:00,91.4602588089,15.5676104448,21.98222183,0.0,12.3672932834,27.0668015668,57.5083526052,54.5166221874,2.97173041782,0.02
 05/25  22:00:00,79.6690199474,20.1584152641,24.7805977678,0.0,4.12243109448,15.9888894789,85.8990100784,82.9072796606,2.97173041782,0.02
 05/25  23:00:00,68.8716660702,13.9164161986,20.4156559065,0.0,4.12243109448,15.9888894789,55.4968028859,52.5050724681,2.97173041782,0.02
 05/25  24:00:00,80.1120544618,20.1584152641,25.2236322354,0.0,4.12243109448,15.9888894789,93.5280142059,90.536283788,2.97173041782,0.02
 05/26  01:00:00,69.3729241247,14.0071106784,20.8262195048,0.0,4.12243109448,15.9888894789,59.0636956418,56.071965224,2.97173041782,0.02
 05/26  02:00:00,84.6031379232,21.0653600623,28.7874397924,0.0203311230781,4.12243109448,15.9888894789,91.6883119323,88.6965815145,2.97173041782,0.02
 05/26  03:00:00,63.5868364757,12.365263237,16.7013989451,0.00438190632795,4.12243109448,15.9888894789,54.420906385,51.4291759672,2.97173041782,0.02
 05/26  04:00:00,124.406214318,29.4386794035,42.8368238161,0.0129435571385,12.3672932834,24.9413748627,121.995455631,108.44078295,4.9528840297,8.60178865122
 05/26  05:00:00,132.488668866,29.4255929877,43.1134851696,10.1809899225,12.3672932834,24.9413748627,178.754647184,173.781763154,4.9528840297,0.02
 05/26  06:00:00,178.419160831,30.5280113057,43.8416111965,7.88128996345,24.7345865669,70.7195625826,145.431707033,135.505938974,9.90576805939,0.02
 05/26  07:00:00,212.226600849,30.8436085541,46.1490012529,5.02347289297,37.1018798503,92.3937384068,126.41174654,116.48597848,9.90576805939,0.02
 05/26  08:00:00,225.554728756,30.935060154,48.1737762145,4.19212842802,37.1018798503,104.434947198,120.552044319,110.62627626,9.90576805939,0.02
 05/26  09:00:00,238.818887491,31.0020412161,50.073066689,3.44836402171,37.1018798503,116.476155989,117.107851569,107.18208351,9.90576805939,0.02
 05/26  10:00:00,240.122878228,31.0629284157,51.8199646188,2.94398527235,37.1018798503,116.476155989,122.96877933,104.434153712,9.90576805939,8.6288575577
 05/26  11:00:00,243.317270302,31.1490971757,55.4349319694,2.43705440958,37.1018798503,116.476155989,111.880420511,101.954652452,9.90576805939,0.02
 05/26  12:00:00,232.69880827,31.2407934722,57.2849656833,1.91857344823,37.1018798503,104.434947198,118.195922284,99.6639843559,9.90576805939,8.62616986921
 05/26  13:00:00,244.981033839,31.3205300307,57.8320004641,1.53234194156,37.1018798503,116.476155989,107.574759146,97.648991087,9.90576805939,0.02
 05/26  14:00:00,245.450383836,31.3992223006,58.4448866219,1.31024399906,37.1018798503,116.476155989,106.284811108,96.3590430485,9.90576805939,0.02
 05/26  15:00:00,245.59029573,31.46877856,58.6093418874,1.21639461767,37.1018798503,116.476155989,113.908797473,95.3756420995,9.90576805939,8.6273873146
 05/26  16:00:00,245.146126381,31.5044518458,58.1505354102,1.19590151169,37.1018798503,116.476155989,104.644485418,94.7187173582,9.90576805939,0.02
 05/26  17:00:00,244.649390055,31.5036996825,57.6071636769,1.24436227091,37.1018798503,116.476155989,104.268854873,94.3430868136,9.90576805939,0.02
 05/26  18:00:00,147.571232053,28.8491652847,45.693666669,0.0,24.7345865669,47.5788473902,85.7958909564,72.2352304725,4.9528840297,8.60777645426
 05/26  19:00:00,150.904847308,29.5293738833,48.3470915166,0.0,24.7345865669,47.5788473902,82.6740878345,77.7012038048,4.9528840297,0.02
 05/26  20:00:00,134.342095303,28.3956928856,42.4291319641,0.0,12.3672932834,38.6892022431,96.0525115257,93.0607811079,2.97173041782,0.02
 05/26  21:00:00,92.6952657867,15.1141380457,23.670710555,0.0,12.3672932834,27.0668015668,60.3958541987,57.4041237809,2.97173041782,0.02
 05/26  22:00:00,85.4619990194,20.3095727305,30.4224203511,0.0,4.12243109448,15.9888894789,85.898910838,82.9071804202,2.97173041782,0.02
 05/26  23:00:00,70.9897052192,13.735027239,22.7150849991,0.0,4.12243109448,15.9888894789,54.8911085901,51.8993781723,2.97173041782,0.02
 05/26  24:00:00,90.9258350898,21.5188324614,34.667615851,0.00938080518203,4.12243109448,15.9888894789,92.8724986616,89.8807682437,2.97173041782,0.02
 05/27  01:00:00,65.684370988,12.8280824408,18.3166956028,0.0,4.12243109448,15.9888894789,60.0790721929,57.087341775,2.97173041782,0.02
 05/27  02:00:00,90.8191455282,21.2165175286,34.8726220568,0.0,4.12243109448,15.9888894789,92.8166128184,89.8248824005,2.97173041782,0.02
 05/27  03:00:00,69.9928529352,12.9698931024,22.5071684538,0.0,4.12243109448,15.9888894789,55.66562199,52.6738915722,2.97173041782,0.02
 05/27  04:00:00,107.228183334,28.168956686,44.075967434,0.0,4.12243109448,16.0517297156,121.181753003,118.190022585,2.97173041782,0.02
 05/27  05:00:00,103.338030527,27.9422204865,42.7617174576,0.0,4.12243109448,16.0517297156,117.111947083,114.120216665,2.97173041782,0.02
 05/27  06:00:00,129.694371335,30.209582482,54.8500580822,0.192396630231,4.12243109448,39.6058045677,97.8252472643,94.8335168465,2.97173041782,0.02
 05/27  07:00:00,184.743258615,30.2591833424,59.7988460672,16.2506953805,12.3672932834,65.3531420225,155.098388497,150.125504467,4.9528840297,0.02
 05/27  08:00:00,188.469113558,30.2430540983,63.4272513291,13.4734290289,12.3672932834,68.2430321324,152.252734628,147.279850598,4.9528840297,0.02
 05/27  09:00:00,217.424975224,30.2774686567,67.5285011161,9.27674886152,16.4897243779,93.1370602926,150.459529195,133.923698536,7.92461444751,8.61121621152
 05/27  10:00:00,217.857209945,30.282586545,69.4024345207,7.82985784548,16.4897243779,93.1370602926,132.616144364,124.671529916,7.92461444751,0.02
 05/27  11:00:00,218.637119384,30.2870648733,71.7562126596,6.25152307974,16.4897243779,93.1370602926,122.241698934,114.297084487,7.92461444751,0.02
 05/27  12:00:00,210.835062977,30.2930075282,74.8837627852,4.46758373992,16.4897243779,83.9857416113,111.415787141,103.471172693,7.92461444751,0.02
 05/27  13:00:00,211.967455632,30.3090116084,77.2497065489,3.21802067266,16.4897243779,83.9857416113,101.843168677,93.8985542291,7.92461444751,0.02
 05/27  14:00:00,211.114624097,30.327653701,76.9364303814,2.65986530487,16.4897243779,83.9857416113,100.328118104,92.383503656,7.92461444751,0.02
 05/27  15:00:00,185.015222489,30.209582482,71.0718560293,0.0,12.3672932834,70.6512738906,62.1208063985,57.1479223688,4.9528840297,0.02
 05/27  16:00:00,182.581426066,30.209582482,68.6380634984,0.0,12.3672932834,70.6512738906,76.0643115843,62.5019755166,4.9528840297,8.60945203804
 05/27  17:00:00,168.102948526,30.209582482,66.6831101176,0.0,12.3672932834,58.1284167478,71.0464402554,66.0735562257,4.9528840297,0.02
 05/27  18:00:00,123.296608386,28.8491652847,56.4246767132,0.0,12.3672932834,24.9413748627,92.9322269529,87.9593429232,4.9528840297,0.02
 05/27  19:00:00,121.299974039,28.6224290851,54.6547785761,0.0,12.3672932834,24.9413748627,99.6340160166,94.6611319869,4.9528840297,0.02
 05/27  20:00:00,104.067281381,27.4887480874,43.9444409233,0.0,4.12243109448,16.0517297156,109.056416609,106.064686191,2.97173041782,0.02
 05/27  21:00:00,74.1770758545,14.6513188419,24.9623625345,0.0,4.12243109448,15.9888894789,58.8292690838,55.8375386659,2.97173041782,0.02
 05/27  22:00:00,70.9898801678,14.1978464428,22.2286392419,0.0,4.12243109448,15.9888894789,60.1515932171,57.1598627993,2.97173041782,0.02
 05/27  23:00:00,79.5272988663,18.3258320583,26.5190642079,0.0,4.12243109448,15.9888894789,80.8093792212,77.8176488034,2.97173041782,0.02
 05/27  24:00:00,78.3650158459,18.3258320583,25.3567811737,0.0,4.12243109448,15.9888894789,79.5317938367,76.5400634189,2.97173041782,0.02
 05/28  01:00:00,81.0995986343,18.7699576526,29.7006141806,0.0316414168688,2.06121554724,15.9888894789,77.8007208256,74.8089904078,2.97173041782,0.02
 05/28  02:00:00,59.3407803408,11.4536450364,15.4444604383,0.0,2.06121554724,15.9888894789,58.0521627121,55.0604322943,2.97173041782,0.02
 05/28  03:00:00,64.347657706,13.7443740437,18.1011047173,0.0,2.06121554724,15.9888894789,63.8913138314,60.8995834136,2.97173041782,0.02
 05/28  04:00:00,79.8420299887,18.7699576526,28.4386710129,0.0360158637727,2.06121554724,15.9888894789,77.5377132231,74.5459828052,2.97173041782,0.02
 05/28  05:00:00,67.2812998887,16.035103051,21.0336804455,0.0,2.06121554724,15.9888894789,77.1214016048,74.129671187,2.97173041782,0.02
 05/28  06:00:00,66.2799910493,19.3461449562,28.37030249,0.0373564557263,2.06121554724,15.9888894789,88.0454681363,85.0537377185,2.97173041782,0.02
 05/28  07:00:00,71.3159899561,22.9072900728,29.7635045909,0.0,2.06121554724,15.9888894789,105.045839676,102.054109258,2.97173041782,0.02
 05/28  08:00:00,99.2924454881,20.2757633744,32.4870624758,0.0353990134429,4.12243109448,41.7362269337,79.381033052,74.4081490223,4.9528840297,0.02
 05/28  09:00:00,109.322195858,24.3810753699,37.903895176,0.0191141825926,4.12243109448,41.7362269337,95.5022830416,90.5293990119,4.9528840297,0.02
 05/28  10:00:00,100.027469189,19.9129854551,33.4526463367,0.000833154500121,4.12243109448,41.7362269337,76.4979649091,71.5250808794,4.9528840297,0.02
 05/28  11:00:00,114.906317534,24.7211796692,43.1964010463,0.00463009616491,4.12243109448,41.7362269337,94.143763744,89.1708797143,4.9528840297,0.02
 05/28  12:00:00,99.3761197956,19.3234713363,33.458761073,0.0,4.12243109448,41.7362269337,76.0156203316,71.0427363019,4.9528840297,0.02
 05/28  13:00:00,117.385962705,24.7211796692,45.6966769224,0.0,4.12243109448,41.7362269337,93.9707179478,88.9978339181,4.9528840297,0.02
 05/28  14:00:00,105.270348824,20.1397216546,38.5861579334,0.0,4.12243109448,41.7362269337,75.3489144296,70.3760303999,4.9528840297,0.02
 05/28  15:00:00,116.147044159,24.3810753699,44.9385236676,0.0,4.12243109448,41.7362269337,92.2383582905,87.2654742608,4.9528840297,0.02
 05/28  16:00:00,87.2822116289,20.0943744147,37.5708867893,0.0,4.12243109448,24.8785346261,75.1358110813,70.1629270516,4.9528840297,0.02
 05/28  17:00:00,80.0919624371,22.6165130239,38.7664685575,0.0,2.06121554724,15.9888894789,98.7085601113,87.1350409898,2.97173041782,8.60178870369
 05/28  18:00:00,64.6364170557,17.8536660497,28.3041665993,0.0,2.06121554724,15.9888894789,74.2114009357,71.2196705179,2.97173041782,0.02
 05/28  19:00:00,60.500945275,17.5158984516,24.4511690704,0.0,2.06121554724,15.9888894789,78.1814446216,75.1897142038,2.97173041782,0.02
 05/28  20:00:00,65.2836771174,15.3432109464,19.757701406,0.0,2.06121554724,15.9888894789,71.9707547406,68.9790243228,2.97173041782,0.02
 05/28  21:00:00,73.7550634956,17.2821521485,23.9062557819,0.00497216180061,2.06121554724,15.9888894789,77.3624780826,74.3707476648,2.97173041782,0.02
 05/28  22:00:00,76.6546468979,19.2327768565,24.4317508746,0.0332449511211,2.06121554724,15.9888894789,86.7588664123,83.7671359945,2.97173041782,0.02
 05/28  23:00:00,64.0142241389,14.1978464428,16.9876229614,0.0172449131647,2.06121554724,15.9888894789,65.1448223072,62.1530918894,2.97173041782,0.02
 05/28  24:00:00,63.8883274692,14.1978464428,16.7700386602,0.0365500425526,2.06121554724,15.9888894789,64.627616492,61.6358860742,2.97173041782,0.02
 05/29  01:00:00,60.1294138045,12.3605898346,15.2607477415,0.0654011531571,2.06121554724,15.9888894789,54.7708763059,51.7791458881,2.97173041782,0.02
 05/29  02:00:00,80.0531708649,22.9072900728,24.106696081,0.0,2.06121554724,15.9888894789,107.3834881,104.391757682,2.97173041782,0.02
 05/29  03:00:00,76.3886049962,19.6862492555,23.9057541102,0.175414425097,2.06121554724,15.9888894789,87.6907073886,84.6989769708,2.97173041782,0.02
 05/29  04:00:00,79.3362799541,22.9072900728,23.6887945753,0.0,2.06121554724,15.9888894789,109.727814156,106.736083738,2.97173041782,0.02
 05/29  05:00:00,73.8847671714,19.6862492555,23.6640664578,0.262430927986,2.06121554724,15.9888894789,88.4911543078,85.49942389,2.97173041782,0.02
 05/29  06:00:00,70.9136665177,24.1770127903,27.8270402213,0.264418198587,2.06121554724,15.9888894789,110.376809355,107.385078937,2.97173041782,0.02
 05/29  07:00:00,55.2700892372,18.3258320583,18.3542720943,0.0,2.06121554724,15.9888894789,88.072329427,85.0805990092,2.97173041782,0.02
 05/29  08:00:00,103.318275441,24.811874149,31.1014887166,0.196674867867,4.12243109448,41.7362269337,102.946310951,97.9734269215,4.9528840297,0.02
 05/29  09:00:00,93.8224930192,19.8676382152,26.9142936026,0.135348563509,4.12243109448,41.7362269337,80.5612993285,75.5884152988,4.9528840297,0.02
 05/29  10:00:00,106.884634159,24.5397907096,34.8012975092,0.0900312377977,4.12243109448,41.7362269337,98.0443500664,93.0714660367,4.9528840297,0.02
 05/29  11:00:00,95.7422270683,19.7769437354,29.121323279,0.0671342007332,4.12243109448,41.7362269337,79.8322796937,74.859395664,4.9528840297,0.02
 05/29  12:00:00,108.495771801,24.3584017499,36.7905719267,0.0385173512778,4.12243109448,41.7362269337,98.0723301998,93.0994461701,4.9528840297,0.02
 05/29  13:00:00,99.6363233944,20.1397216546,32.7201630108,0.00944172541204,4.12243109448,41.7362269337,79.0178945795,74.0450105498,4.9528840297,0.02
 05/29  14:00:00,111.774395473,24.7211796692,39.6614193289,0.0,4.12243109448,41.7362269337,96.5866753998,91.6137913701,4.9528840297,0.02
 05/29  15:00:00,96.661430216,19.3234713363,30.5337755331,0.0,4.12243109448,41.7362269337,77.6463363433,72.6734523136,4.9528840297,0.02
 05/29  16:00:00,97.6685501762,24.811874149,42.4501664698,0.0,4.12243109448,24.8785346261,94.8143173056,89.8414332759,4.9528840297,0.02
 05/29  17:00:00,64.2057367058,17.4001936506,28.3269588064,0.0,2.06121554724,15.9888894789,73.8685524238,70.8768220059,2.97173041782,0.02
 05/29  18:00:00,71.6958954996,21.0653600623,32.0567446579,0.0,2.06121554724,15.9888894789,88.6552646698,85.663534252,2.97173041782,0.02
 05/29  19:00:00,62.2590839135,16.9373744468,26.8669267477,0.0,2.06121554724,15.9888894789,70.7336975004,67.7419670826,2.97173041782,0.02
 05/29  20:00:00,71.9722542004,16.7106382473,25.0609998515,0.0,2.06121554724,15.9888894789,75.1585811331,72.1668507153,2.97173041782,0.02
 05/29  21:00:00,71.4673098489,16.0234195451,22.8894505496,0.0225081505519,2.06121554724,15.9888894789,71.1496183247,68.1578879069,2.97173041782,0.02
 05/29  22:00:00,64.4421747467,14.0164574832,17.7830187809,0.00601923363139,2.06121554724,15.9888894789,73.3516248887,61.7781340511,2.97173041782,8.60176041969
 05/29  23:00:00,64.1859686916,13.5059543382,18.1299624202,0.0776244226233,2.06121554724,15.9888894789,59.4017232036,56.4099927858,2.97173041782,0.02
 05/29  24:00:00,62.2956519484,13.7443740437,15.8635109883,0.0,2.06121554724,15.9888894789,65.1322700668,62.140539649,2.97173041782,0.02
 05/30  01:00:00,90.1327618485,24.2677072701,30.700538326,0.185001388965,4.12243109448,15.9888894789,107.87939427,104.887663852,2.97173041782,0.02
 05/30  02:00:00,77.2161569577,19.2327768565,23.1385306859,0.162446501177,4.12243109448,15.9888894789,87.4524630081,84.4607325903,2.97173041782,0.02
 05/30  03:00:00,84.2929782006,23.3607624719,26.0364074982,0.0943972577368,4.12243109448,15.9888894789,109.166323033,106.174592616,2.97173041782,0.02
 05/30  04:00:00,117.840451244,29.5142581367,35.9679975928,0.240428902665,12.3672932834,24.9413748627,123.724757267,118.751873237,4.9528840297,0.02
 05/30  05:00:00,135.715124122,29.3243989879,38.2650547074,18.3570705146,12.3672932834,24.9413748627,193.135675765,188.162791736,4.9528840297,0.02
 05/30  06:00:00,179.949319442,30.2956852365,40.4254202536,13.0599663972,24.7345865669,70.7195625826,157.754817475,147.829049416,9.90576805939,0.02
 05/30  07:00:00,211.134959239,30.3495367175,44.7979174947,5.77699389306,37.1018798503,92.3937384068,134.980961407,125.055193348,9.90576805939,0.02
 05/30  08:00:00,226.279295528,30.4069623597,49.8708317135,3.74773211218,37.1018798503,104.434947198,127.836641169,117.910873109,9.90576805939,0.02
 05/30  09:00:00,242.066870284,30.4849906241,54.4233270787,2.86313643552,37.1018798503,116.476155989,131.681102524,113.151051966,9.90576805939,8.62428249881
 05/30  10:00:00,242.611397784,30.575585202,55.4955876651,2.24428978513,37.1018798503,116.476155989,119.10493092,109.179162861,9.90576805939,0.02
 05/30  11:00:00,244.353148525,30.690649359,57.8278450226,1.53845591137,37.1018798503,116.476155989,115.485349421,105.559581362,9.90576805939,0.02
 05/30  12:00:00,234.998878658,30.8547516605,60.9340018703,0.955712092111,37.1018798503,104.434947198,120.929770739,102.398242921,9.90576805939,8.62575975902
 05/30  13:00:00,248.975498704,31.0768230617,63.0936929227,0.50882258731,37.1018798503,116.476155989,109.330635892,99.4048678325,9.90576805939,0.02
 05/30  14:00:00,253.530468851,31.3338530137,67.6774009803,0.223202719333,37.1018798503,116.476155989,115.45255817,96.9184449617,9.90576805939,8.62834514863
 05/30  15:00:00,256.682432153,31.6159168054,70.7100478556,0.0607292349247,37.1018798503,116.476155989,104.090521602,94.1647535425,9.90576805939,0.02
 05/30  16:00:00,255.989941409,31.7879071862,69.9067921308,0.0,37.1018798503,116.476155989,102.35534381,92.4295757506,9.90576805939,0.02
 05/30  17:00:00,255.052481578,31.8424155197,68.9159101283,0.0,37.1018798503,116.476155989,110.639391094,92.118067909,9.90576805939,8.61555512588
 05/30  18:00:00,157.591418992,29.3026376838,55.2604093645,0.0,24.7345865669,47.5788473902,73.0700031653,68.0971191356,4.9528840297,0.02
 05/30  19:00:00,158.341699131,29.7561100829,55.5572196548,0.0,24.7345865669,47.5788473902,78.7343323904,73.7614483607,4.9528840297,0.02
 05/30  20:00:00,140.17664164,28.8113759181,47.8479990164,0.0,12.3672932834,38.6892022431,93.4909231492,90.4991927314,2.97173041782,0.02
 05/30  21:00:00,102.563715714,17.3908468459,31.2386506826,0.0,12.3672932834,27.0668015668,58.9915026685,55.9997722507,2.97173041782,0.02
 05/30  22:00:00,90.2429828154,21.367674995,34.1453019136,0.0,4.12243109448,15.9888894789,83.884185353,80.8924549352,2.97173041782,0.02
 05/30  23:00:00,67.3862925168,13.2815548399,19.5651447224,0.0,4.12243109448,15.9888894789,57.7740864392,54.7823560214,2.97173041782,0.02
 05/30  24:00:00,87.8764283154,21.2920962618,31.8543261037,0.0,4.12243109448,15.9888894789,89.7652071223,86.7734767045,2.97173041782,0.02
 05/31  01:00:00,63.6729366275,12.8280824408,16.3052612603,0.0,4.12243109448,15.9888894789,57.7934658148,54.801735397,2.97173041782,0.02
 05/31  02:00:00,83.9524425732,20.330457419,28.9157808471,0.0,4.12243109448,15.9888894789,87.5186150965,84.5268846787,2.97173041782,0.02
 05/31  03:00:00,59.4359902587,10.995499235,13.9485012766,0.0,4.12243109448,15.9888894789,49.2997704517,46.3080400339,2.97173041782,0.02
 05/31  04:00:00,125.519411746,29.4386794035,43.9629657998,0.0,12.3672932834,24.9413748627,112.103357144,107.130473115,4.9528840297,0.02
 05/31  05:00:00,132.352694626,29.389867759,45.6212904177,7.57293653392,12.3672932834,24.9413748627,179.358383659,174.38549963,4.9528840297,0.02
 05/31  06:00:00,180.787506638,30.4412521365,48.8133334491,5.36467342482,24.7345865669,70.7195625826,145.792594526,135.866826466,9.90576805939,0.02
 05/31  07:00:00,214.672476267,30.7040298906,50.8011000689,2.95682651121,37.1018798503,92.3937384068,126.333471718,116.407703658,9.90576805939,0.02
 05/31  08:00:00,227.975958978,30.8134703105,52.7871256574,2.12160439373,37.1018798503,104.434947198,128.016272051,109.490797888,9.90576805939,8.61970610439
 05/31  09:00:00,241.3294391,30.9081172762,54.658991596,1.46698256937,37.1018798503,116.476155989,115.470350869,105.54458281,9.90576805939,0.02
