Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  10:00:00,243.537430417,31.0709750792,57.2375845475,0.932860456437,37.1018798503,116.476155989,120.692970856,102.158913611,9.90576805939,8.62828918551
 05/31  11:00:00,245.744538673,31.34990439,59.5324295073,0.566069961734,37.1018798503,116.476155989,108.866411373,98.9406433139,9.90576805939,0.02
 05/31  12:00:00,234.385526718,31.5116843682,60.3261262351,0.293298616334,37.1018798503,104.434947198,107.171367334,97.2455992746,9.90576805939,0.02
 05/31  13:00:00,246.401206788,31.7024930726,60.207143507,0.195384345803,37.1018798503,116.476155989,114.079859966,95.5444964618,9.90576805939,8.6295954446
 05/31  14:00:00,246.17840722,31.7848911053,59.9656788114,0.131893855864,37.1018798503,116.476155989,104.457874455,94.5321063952,9.90576805939,0.02
 05/31  15:00:00,246.100244723,31.9410959319,59.8253857521,0.0379501613714,37.1018798503,116.476155989,111.432097077,92.8994634449,9.90576805939,8.62686557268
 05/31  16:00:00,247.687628489,32.1095964433,61.2784917611,0.00434737214056,37.1018798503,116.476155989,100.887263972,90.9614959124,9.90576805939,0.02
 05/31  17:00:00,249.907323705,32.1056770552,63.5075311496,0.0,37.1018798503,116.476155989,100.549372238,90.6236041788,9.90576805939,0.02
 05/31  18:00:00,153.767820966,29.211943204,51.5274965348,0.0,24.7345865669,47.5788473902,73.494997524,68.5221134943,4.9528840297,0.02
 05/31  19:00:00,156.373483977,29.7561100829,53.588987788,0.0,24.7345865669,47.5788473902,79.5180795939,74.5451955642,4.9528840297,0.02
 05/31  20:00:00,138.329322142,28.5468503519,46.2651856521,0.0,12.3672932834,38.6892022431,93.6393448967,90.6476144789,2.97173041782,0.02
 05/31  21:00:00,98.5703452887,16.0210828439,28.6388348506,0.0,12.3672932834,27.0668015668,68.6458783778,57.0708249308,2.97173041782,8.60332302919
 05/31  22:00:00,89.5063410781,21.0653600623,33.7109743132,0.0,4.12243109448,15.9888894789,84.7430055621,81.7512751443,2.97173041782,0.02
 05/31  23:00:00,65.9485301337,12.9187769206,18.4901595856,0.0,4.12243109448,15.9888894789,58.1523443389,55.1606139211,2.97173041782,0.02
 05/31  24:00:00,87.4882166318,21.0653600623,31.6928500615,0.0,4.12243109448,15.9888894789,89.1845938579,86.1928634401,2.97173041782,0.02
 06/01  01:00:00,66.9473460284,13.1908603601,19.2168922904,0.0,4.12243109448,15.9888894789,59.7117191426,56.7199887248,2.97173041782,0.02
 06/01  02:00:00,87.1375628966,21.0653600623,31.3421965549,0.0,4.12243109448,15.9888894789,94.5685019691,91.5767715513,2.97173041782,0.02
 06/01  03:00:00,64.1431587538,12.8280824408,16.7754830666,0.0,4.12243109448,15.9888894789,59.9096945133,56.9179640955,2.97173041782,0.02
 06/01  04:00:00,124.527593451,29.4386794035,42.9711473365,0.0,12.3672932834,24.9413748627,112.504034182,107.531150152,4.9528840297,0.02
 06/01  05:00:00,130.876630366,29.4225216839,43.8466347975,7.8388738846,12.3672932834,24.9413748627,177.654134131,172.681250102,4.9528840297,0.02
 06/01  06:00:00,180.4610441,30.5365966587,48.2316874446,5.5245123633,24.7345865669,70.7195625826,143.480291891,133.554523831,9.90576805939,0.02
 06/01  07:00:00,217.20731328,30.8622145986,53.2963480619,2.83823920328,37.1018798503,92.3937384068,123.003455817,113.077687757,9.90576805939,0.02
 06/01  08:00:00,232.780381113,30.9907633627,57.983022598,1.55282954435,37.1018798503,104.434947198,114.960865741,105.035097682,9.90576805939,0.02
 06/01  09:00:00,248.599583796,31.1871964541,62.0488109313,1.06817369649,37.1018798503,116.476155989,118.168355403,99.6384930461,9.90576805939,8.62409429753
 06/01  10:00:00,252.340042435,31.56537042,65.8245046943,0.654243907603,37.1018798503,116.476155989,104.698246937,94.7724788779,9.90576805939,0.02
 06/01  11:00:00,254.842546542,31.9822711785,68.3732178268,0.190867492813,37.1018798503,116.476155989,101.389632932,91.4638648729,9.90576805939,0.02
 06/01  12:00:00,247.754955297,32.4635449421,73.0279438274,0.00906971418058,37.1018798503,104.434947198,106.990898542,88.4595136271,9.90576805939,8.62561685567
 06/01  13:00:00,264.8686413,32.8333796766,77.7391113584,0.0,37.1018798503,116.476155989,95.8448732983,85.9191052389,9.90576805939,0.02
 06/01  14:00:00,266.632728486,33.173471263,79.1632587219,0.0,37.1018798503,116.476155989,99.5247091063,80.9908479187,9.90576805939,8.62809312829
 06/01  15:00:00,264.38175036,33.4573209448,76.6287021862,0.0,37.1018798503,116.476155989,90.4423491527,80.5165810933,9.90576805939,0.02
 06/01  16:00:00,263.781602561,33.6158933681,75.8704757121,0.0,37.1018798503,116.476155989,91.4163818681,81.4906138088,9.90576805939,0.02
 06/01  17:00:00,263.801268742,33.6262558433,75.880863875,0.0,37.1018798503,116.476155989,99.5524110556,81.0311830909,9.90576805939,8.61545990535
 06/01  18:00:00,160.301033743,29.3949890758,57.8776758027,0.0,24.7345865669,47.5788473902,66.983738156,62.0108541263,4.9528840297,0.02
 06/01  19:00:00,158.657736232,29.3048377248,56.3245319241,0.0,24.7345865669,47.5788473902,73.2661235714,68.2932395417,4.9528840297,0.02
 06/01  20:00:00,149.312308339,29.6436670351,56.1513773352,0.0,12.3672932834,38.6892022431,87.2709438757,84.2792134579,2.97173041782,0.02
 06/01  21:00:00,106.296792797,18.0804022493,34.2583722557,0.0,12.3672932834,27.0668015668,60.7134636002,57.7217331824,2.97173041782,0.02
 06/01  22:00:00,91.230006308,22.4351240643,34.041074867,0.0,4.12243109448,15.9888894789,81.1281321908,78.136401773,2.97173041782,0.02
 06/01  23:00:00,73.1642300763,16.0210828439,22.5559511865,0.0,4.12243109448,15.9888894789,58.615271333,55.6235409151,2.97173041782,0.02
 06/01  24:00:00,80.645843563,21.074706867,24.8173292763,0.0,4.12243109448,15.9888894789,92.8421046792,89.8503742614,2.97173041782,0.02
 06/02  01:00:00,73.7869097696,16.0210828439,23.1786309077,0.0,4.12243109448,15.9888894789,66.4212688937,63.4295384759,2.97173041782,0.02
 06/02  02:00:00,79.9844029246,21.074706867,24.155888659,0.0,4.12243109448,15.9888894789,97.3625807795,94.3708503617,2.97173041782,0.02
 06/02  03:00:00,70.7617768501,14.8780550414,21.3203273487,0.0,4.12243109448,15.9888894789,62.2821663632,59.2904359454,2.97173041782,0.02
 06/02  04:00:00,121.229380458,28.9398597645,40.1717543021,0.0,12.3672932834,24.9413748627,107.177307984,102.204423954,4.9528840297,0.02
 06/02  05:00:00,134.346059597,29.8775266539,46.1441388798,8.55579429952,12.3672932834,24.9413748627,173.13628848,168.16340445,4.9528840297,0.02
 06/02  06:00:00,179.656498399,30.4519003583,48.1771327724,4.85921779262,24.7345865669,70.7195625826,140.254820936,130.329052876,9.90576805939,0.02
 06/02  07:00:00,216.093989155,30.8614685372,53.4922038648,1.52979954178,37.1018798503,92.3937384068,118.263547798,108.337779738,9.90576805939,0.02
 06/02  08:00:00,234.472621596,31.0667541243,60.063782395,1.08833531205,37.1018798503,104.434947198,118.606514877,100.081286625,9.90576805939,8.61946019305
 06/02  09:00:00,253.787587805,31.4163592766,67.2732303965,0.80266112378,37.1018798503,116.476155989,105.162666268,95.2368982088,9.90576805939,0.02
 06/02  10:00:00,258.843753408,31.7816995517,72.3685718736,0.397484549003,37.1018798503,116.476155989,101.83380331,91.9080352509,9.90576805939,0.02
 06/02  11:00:00,262.885667528,32.2721046572,76.2589068827,0.0585320745208,37.1018798503,116.476155989,106.602340244,88.0671832708,9.90576805939,8.6293889138
 06/02  12:00:00,255.427632913,32.5458027427,80.6274256675,0.0,37.1018798503,104.434947198,90.7316384373,80.8058703779,9.90576805939,0.02
 06/02  13:00:00,269.496510293,32.875807317,82.3245259259,0.0,37.1018798503,116.476155989,94.9069545341,76.3735526522,9.90576805939,8.6276338225
 06/02  14:00:00,270.09217352,33.1866330067,82.6096120006,0.0,37.1018798503,116.476155989,89.1245672621,79.1987992027,9.90576805939,0.02
 06/02  15:00:00,272.512441756,33.6516766457,84.5649656564,0.0,37.1018798503,116.476155989,92.270875599,76.7475778946,9.90576805939,5.61752964501
 06/02  16:00:00,274.358646348,34.0534538053,86.010004172,0.0,37.1018798503,116.476155989,84.0558467705,71.1239168109,9.90576805939,3.02616190021
 06/02  17:00:00,274.317543773,34.1804049885,85.843031965,0.0,37.1018798503,116.476155989,79.6872097238,69.7614416644,9.90576805939,0.02
 06/02  18:00:00,167.566758054,29.4882949605,65.0500858104,0.0,24.7345865669,47.5788473902,64.4026312221,59.4297471924,4.9528840297,0.02
 06/02  19:00:00,161.36754663,29.3070643739,59.0321001384,0.0,24.7345865669,47.5788473902,69.7408155488,64.7679315191,4.9528840297,0.02
 06/02  20:00:00,150.375923065,29.7585636666,57.1000772868,0.0,12.3672932834,38.6892022431,83.9296722364,80.9379418186,2.97173041782,0.02
 06/02  21:00:00,107.199985318,18.193770349,35.0481860942,0.0,12.3672932834,27.0668015668,59.5331623967,56.5414319789,2.97173041782,0.02
 06/02  22:00:00,97.1383596678,22.4653555576,39.9191956897,0.0,4.12243109448,15.9888894789,90.1215687786,78.5495375544,2.97173041782,8.60030080637
 06/02  23:00:00,79.7704119352,16.1117773237,29.0714376534,0.0,4.12243109448,15.9888894789,57.758562069,54.7668316512,2.97173041782,0.02
 06/02  24:00:00,91.0286004235,21.7549154656,34.5198767604,0.0,4.12243109448,15.9888894789,91.1372345714,88.1455041536,2.97173041782,0.02
 06/03  01:00:00,72.5610310742,14.6513188419,23.3463171827,0.0,4.12243109448,15.9888894789,56.911848488,53.9201180701,2.97173041782,0.02
 06/03  02:00:00,86.6100905887,21.074706867,30.7815757874,0.0,4.12243109448,15.9888894789,93.9717638502,90.9800334324,2.97173041782,0.02
 06/03  03:00:00,74.2696630861,15.104791241,24.6014769596,0.0,4.12243109448,15.9888894789,61.2588797171,58.2671492993,2.97173041782,0.02
 06/03  04:00:00,97.3437821228,27.4887480874,34.8717746577,0.0,4.12243109448,16.0517297156,113.955363527,110.963633109,2.97173041782,0.02
 06/03  05:00:00,100.25895878,28.3956928856,39.2291732413,0.0,4.12243109448,16.0517297156,112.752896188,109.76116577,2.97173041782,0.02
 06/03  06:00:00,121.753900314,30.209582482,47.1019837095,0.0,4.12243109448,39.6058045677,93.0189566057,90.0272261879,2.97173041782,0.02
 06/03  07:00:00,173.443365583,30.2299938448,54.8057970988,9.97304091411,12.3672932834,65.3531420225,149.025015282,144.052131253,4.9528840297,0.02
 06/03  08:00:00,181.302700632,30.2219699254,61.7817005407,7.97366475343,12.3672932834,68.2430321324,146.234735699,141.26185167,4.9528840297,0.02
 06/03  09:00:00,212.434437637,30.261498022,67.9482354694,3.88248290077,16.4897243779,93.1370602926,135.526511636,127.581897189,7.92461444751,0.02
 06/03  10:00:00,214.316686893,30.2846544344,71.3402440518,2.34945838004,16.4897243779,93.1370602926,130.036258416,122.091643968,7.92461444751,0.02
 06/03  11:00:00,215.354502502,30.311152816,73.355037601,1.34596957529,16.4897243779,93.1370602926,126.011894399,118.067279952,7.92461444751,0.02
 06/03  12:00:00,207.358525297,30.3537965203,75.1306460496,0.683371986847,16.4897243779,83.9857416113,129.662307698,113.129849954,7.92461444751,8.60784329711
 06/03  13:00:00,209.091914536,30.394303928,77.2295537762,0.277366376177,16.4897243779,83.9857416113,112.625851903,104.681237455,7.92461444751,0.02
 06/03  14:00:00,210.782233172,30.4438926648,79.0712173976,0.0764806417598,16.4897243779,83.9857416113,101.769150389,93.8245359414,7.92461444751,0.02
 06/03  15:00:00,192.676197729,30.209582482,78.7328655661,0.0,12.3672932834,70.6512738906,49.8678946135,44.8950105838,4.9528840297,0.02
 06/03  16:00:00,191.993268136,30.209582482,78.0499285789,0.0,12.3672932834,70.6512738906,51.8202093346,46.8473253049,4.9528840297,0.02
 06/03  17:00:00,178.188483679,30.209582482,76.7686438691,0.0,12.3672932834,58.1284167478,56.7527638563,51.7798798266,4.9528840297,0.02
 06/03  18:00:00,132.80394857,29.0759014842,65.7052803388,0.0,12.3672932834,24.9413748627,78.6417780652,73.6688940355,4.9528840297,0.02
 06/03  19:00:00,134.610737868,29.6427419831,66.9452291178,0.0,12.3672932834,24.9413748627,89.7066855833,84.7338015536,4.9528840297,0.02
 06/03  20:00:00,117.88290141,28.5468503519,56.7019582692,0.0,4.12243109448,16.0517297156,101.321309921,98.3295795033,2.97173041782,0.02
 06/03  21:00:00,78.4107455996,14.1884996381,29.6826526581,0.0,4.12243109448,15.9888894789,54.4192390466,51.4275086288,2.97173041782,0.02
 06/03  22:00:00,97.1439202574,21.2920962618,41.1218176888,0.0,4.12243109448,15.9888894789,86.8882523226,83.8965219048,2.97173041782,0.02
 06/03  23:00:00,73.9174553855,13.735027239,25.6428347772,0.0,4.12243109448,15.9888894789,55.0853487404,52.0936183226,2.97173041782,0.02
 06/03  24:00:00,95.0924839948,21.2165175286,39.1459600888,0.0,4.12243109448,15.9888894789,98.8316697541,87.2581633727,2.97173041782,8.60177596361
 06/04  01:00:00,61.5761263602,11.2245721357,17.914829331,0.0,2.06121554724,15.9888894789,50.8171266438,47.825396226,2.97173041782,0.02
 06/04  02:00:00,90.1733275618,20.5118463786,37.0164921969,0.0,2.06121554724,15.9888894789,83.1897921384,80.1980617206,2.97173041782,0.02
 06/04  03:00:00,60.8555756909,10.995499235,17.4293021473,0.0,2.06121554724,15.9888894789,47.997868786,45.0061383682,2.97173041782,0.02
 06/04  04:00:00,80.0290683462,18.3258320583,29.0820490813,0.0,2.06121554724,15.9888894789,78.2929330636,75.3012026458,2.97173041782,0.02
 06/04  05:00:00,81.942422455,19.6862492555,34.3230864416,0.0102329488958,2.06121554724,15.9888894789,78.5035489214,75.5118185036,2.97173041782,0.02
 06/04  06:00:00,65.3546734284,18.3258320583,28.5026542834,0.0,2.06121554724,15.9888894789,79.49740732,76.5056769022,2.97173041782,0.02
 06/04  07:00:00,78.5020528244,22.9072900728,36.9495676045,0.0,2.06121554724,15.9888894789,98.4577647797,95.4660343619,2.97173041782,0.02
 06/04  08:00:00,108.668986044,20.2304161345,42.1038299076,0.0,4.12243109448,41.7362269337,74.7405547551,69.7676707254,4.9528840297,0.02
 06/04  09:00:00,121.301102809,24.3584017499,50.4889529819,0.0,4.12243109448,41.7362269337,90.9086238718,85.9357398421,4.9528840297,0.02
 06/04  10:00:00,110.817217939,19.958332695,44.5241452989,0.0,4.12243109448,41.7362269337,71.3211909928,66.3483069631,4.9528840297,0.02
 06/04  11:00:00,124.634514244,24.4490962298,53.7316699813,0.0,4.12243109448,41.7362269337,88.6396600808,83.6667760511,4.9528840297,0.02
 06/04  12:00:00,112.258127903,20.1397216546,45.7836663354,0.0,4.12243109448,41.7362269337,67.8002397688,62.8273557391,4.9528840297,0.02
 06/04  13:00:00,125.173466858,24.5397907096,54.1799281357,0.0,4.12243109448,41.7362269337,78.7873548668,73.8144708371,4.9528840297,0.02
 06/04  14:00:00,115.282524241,20.4118050941,48.5359792436,0.0,4.12243109448,41.7362269337,61.4784625174,56.5055784877,4.9528840297,0.02
 06/04  15:00:00,128.824159467,24.7211796692,57.6492317843,0.0,4.12243109448,41.7362269337,72.3792790375,67.4063950078,4.9528840297,0.02
 06/04  16:00:00,102.333207532,20.5931940537,52.2629658718,0.0,4.12243109448,24.8785346261,52.1702696879,47.1973856582,4.9528840297,0.02
 06/04  17:00:00,102.319818647,24.6304851894,59.0441384259,0.0,2.06121554724,15.9888894789,64.8210614527,61.8293310349,2.97173041782,0.02
 06/04  18:00:00,82.0308270607,18.3978329286,45.1544104351,0.0,2.06121554724,15.9888894789,49.6920826921,46.7003522742,2.97173041782,0.02
 06/04  19:00:00,95.1222017655,23.5328046268,52.9680036927,0.0,2.06121554724,15.9888894789,72.0123536534,69.0206232356,2.97173041782,0.02
 06/04  20:00:00,82.6887019058,17.0280689266,37.8091841932,0.0,2.06121554724,15.9888894789,58.4957394347,55.5040090169,2.97173041782,0.02
 06/04  21:00:00,103.137100737,22.6618602638,47.7826485981,0.0,2.06121554724,15.9888894789,88.2455884401,85.2538580223,2.97173041782,0.02
 06/04  22:00:00,81.7250767353,16.0210828439,33.1780133358,0.0,2.06121554724,15.9888894789,64.296344557,61.3046141391,2.97173041782,0.02
 06/04  23:00:00,92.7489244863,20.6118876632,39.4682465049,0.0,2.06121554724,15.9888894789,90.6346121135,87.6428816957,2.97173041782,0.02
 06/04  24:00:00,75.6246884802,14.1884996381,28.9578114593,0.0,2.06121554724,15.9888894789,57.6686881951,54.6769577773,2.97173041782,0.02
 06/05  01:00:00,93.4370481275,21.1560545421,37.5509877211,0.0,4.12243109448,15.9888894789,91.0247300346,88.0329996168,2.97173041782,0.02
 06/05  02:00:00,67.8896773608,12.8280824408,20.5220019857,0.0,4.12243109448,15.9888894789,57.9877200278,54.99598961,2.97173041782,0.02
 06/05  03:00:00,94.1912754505,21.2165175286,38.2447519709,0.0,4.12243109448,15.9888894789,91.6162876986,88.6245572808,2.97173041782,0.02
 06/05  04:00:00,134.351001029,29.0305542443,53.202680242,0.0,12.3672932834,24.9413748627,113.152471551,108.179587522,4.9528840297,0.02
 06/05  05:00:00,142.892298381,29.796872598,58.090213324,7.58577921209,12.3672932834,24.9413748627,190.394631358,176.839967784,4.9528840297,8.60177954442
 06/05  06:00:00,192.274184773,30.3001188924,62.6210514604,3.18476690123,24.7345865669,70.7195625826,147.287105657,137.361337598,9.90576805939,0.02
 06/05  07:00:00,230.566952873,30.5335985274,68.5855075476,1.23734315745,37.1018798503,92.3937384068,125.533181466,115.607413407,9.90576805939,0.02
 06/05  08:00:00,247.265162167,30.7541084081,73.6850161294,0.572325009636,37.1018798503,104.434947198,109.581225141,99.6554570818,9.90576805939,0.02
 06/05  09:00:00,266.041979688,31.1040666909,80.4000990224,0.242459038002,37.1018798503,116.476155989,88.9129498512,78.9871817918,9.90576805939,0.02
 06/05  10:00:00,271.28608185,31.3796283654,85.5955240493,0.014970274508,37.1018798503,116.476155989,81.7740563224,63.2405256027,9.90576805939,8.62776266028
 06/05  11:00:00,272.927002826,31.6566252262,86.9742699835,0.0,37.1018798503,116.476155989,64.2416407809,54.3158727216,9.90576805939,0.02
 06/05  12:00:00,262.365752618,31.9438180952,88.1675101587,0.0,37.1018798503,104.434947198,57.1065218711,47.1807538117,9.90576805939,0.02
 06/05  13:00:00,273.190264692,32.2108346659,86.6833247987,0.0,37.1018798503,116.476155989,65.1624906625,46.6275449316,9.90576805939,8.62917767155
 06/05  14:00:00,269.078989384,32.3611881573,82.4218563446,0.0,37.1018798503,116.476155989,64.1998427275,54.2740746681,9.90576805939,0.02
 06/05  15:00:00,270.354647112,32.5348046261,83.5240790194,0.0,37.1018798503,116.476155989,75.754666076,57.2234270096,9.90576805939,8.62547100706
 06/05  16:00:00,270.676282452,32.6669188004,83.7141962512,0.0,37.1018798503,116.476155989,70.2247732811,60.2990052217,9.90576805939,0.02
 06/05  17:00:00,268.396074295,32.604672723,81.4972863654,0.0,37.1018798503,116.476155989,73.8864499479,63.9606818885,9.90576805939,0.02
 06/05  18:00:00,167.480966109,29.3030997912,65.1494849793,0.0,24.7345865669,47.5788473902,58.3289397197,53.35605569,4.9528840297,0.02
 06/05  19:00:00,170.257935237,29.7564687972,67.4730801852,0.0,24.7345865669,47.5788473902,64.7614632505,59.7885792208,4.9528840297,0.02
 06/05  20:00:00,151.760397348,28.9247440179,61.6675450452,0.0,12.3672932834,38.6892022431,90.5797983806,79.0010668545,2.97173041782,8.60700110826
 06/05  21:00:00,113.548128613,18.4205065486,41.1696075237,0.0,12.3672932834,27.0668015668,57.7608096565,54.7690792387,2.97173041782,0.02
 06/05  22:00:00,101.973906635,22.1630406248,45.0570592266,0.0,4.12243109448,15.9888894789,80.2698862112,77.2781557934,2.97173041782,0.02
 06/05  23:00:00,83.7650260627,15.7943466443,33.3834839968,0.0,4.12243109448,15.9888894789,57.7141928504,54.7224624326,2.97173041782,0.02
 06/05  24:00:00,102.416905914,22.1630406248,45.5000585232,0.0,4.12243109448,15.9888894789,81.544643301,78.5529128832,2.97173041782,0.02
 06/06  01:00:00,76.4233147623,14.6606656466,27.1754537786,0.0,4.12243109448,15.9888894789,62.0401905966,59.0484601787,2.97173041782,0.02
 06/06  02:00:00,101.274633864,22.2083878647,44.3124393074,0.0,4.12243109448,15.9888894789,90.7444552664,87.7527248486,2.97173041782,0.02
 06/06  03:00:00,75.7801046734,14.6606656466,26.5322436772,0.0,4.12243109448,15.9888894789,65.0399421152,62.0482116974,2.97173041782,0.02
 06/06  04:00:00,136.07127878,29.211943204,54.74156994,0.0,12.3672932834,24.9413748627,106.216369853,101.243485824,4.9528840297,0.02
 06/06  05:00:00,140.175619132,29.8987962298,57.2723232933,5.58506728895,12.3672932834,24.9413748627,172.517732629,167.544848599,4.9528840297,0.02
 06/06  06:00:00,190.267533913,30.4781610198,60.970460678,2.65066553809,24.7345865669,70.7195625826,139.202786214,129.277018155,9.90576805939,0.02
 06/06  07:00:00,225.55378716,30.8491084904,62.8931132647,1.60106412264,37.1018798503,92.3937384068,119.489804043,109.564035983,9.90576805939,0.02
 06/06  08:00:00,240.651821507,31.0339843467,66.152181772,1.21189660487,37.1018798503,104.434947198,112.95185592,103.02608786,9.90576805939,0.02
 06/06  09:00:00,256.40636662,31.2232246297,70.1108262477,0.776970342363,37.1018798503,116.476155989,117.532689299,99.0049863996,9.90576805939,8.62193484027
 06/06  10:00:00,261.625078882,31.4948271002,75.5880987918,0.246244555489,37.1018798503,116.476155989,99.4168849253,89.4911168659,9.90576805939,0.02
 06/06  11:00:00,265.782704886,31.8831132639,79.5989956737,0.00441913120492,37.1018798503,116.476155989,93.0613577403,74.5266578601,9.90576805939,8.62893182086
 06/06  12:00:00,258.243132727,32.3110532068,83.6777380425,0.0,37.1018798503,104.434947198,76.7733354676,66.8475674083,9.90576805939,0.02
 06/06  13:00:00,272.91098291,32.8069646331,85.8078783391,0.0,37.1018798503,116.476155989,72.1049731214,62.179205062,9.90576805939,0.02
 06/06  14:00:00,274.486219764,33.2196473394,86.9706258665,0.0,37.1018798503,116.476155989,78.6860904806,60.1527561701,9.90576805939,8.62756625109
 06/06  15:00:00,275.98097068,33.5063678913,88.1788928852,0.0,37.1018798503,116.476155989,67.2406793611,57.3149113017,9.90576805939,0.02
 06/06  16:00:00,275.459733692,33.6158275058,87.5486829797,0.0,37.1018798503,116.476155989,68.0370210669,58.1112530075,9.90576805939,0.02
 06/06  17:00:00,274.901010605,33.5590528808,87.0478427508,0.0,37.1018798503,116.476155989,77.2315784807,58.7105957882,9.90576805939,8.6152146332
 06/06  18:00:00,170.03881981,29.3948729375,67.6155877468,0.0,24.7345865669,47.5788473902,56.8700770631,51.8971930334,4.9528840297,0.02
 06/06  19:00:00,168.065998256,29.3045087513,65.7331286421,0.0,24.7345865669,47.5788473902,62.9701955673,57.9973115376,4.9528840297,0.02
 06/06  20:00:00,157.882601575,29.7574326133,66.9570760116,0.0,12.3672932834,38.6892022431,76.6441420913,73.6524116735,2.97173041782,0.02
 06/06  21:00:00,112.696323342,18.193770349,40.5445368892,0.0,12.3672932834,27.0668015668,54.3365217558,51.344791338,2.97173041782,0.02
 06/06  22:00:00,104.604591622,22.4653555576,47.3854289016,0.0,4.12243109448,15.9888894789,74.3422208186,71.3504904008,2.97173041782,0.02
 06/06  23:00:00,85.6263782246,16.1117773237,34.9274050683,0.0,4.12243109448,15.9888894789,53.0305630418,50.038832624,2.97173041782,0.02
 06/06  24:00:00,102.78381825,22.2083878647,45.8216231781,0.0,4.12243109448,15.9888894789,81.0494050353,78.0576746175,2.97173041782,0.02
 06/07  01:00:00,80.2381680355,15.2048325255,30.4461397028,0.0,4.12243109448,15.9888894789,55.5850010637,52.5932706459,2.97173041782,0.02
 06/07  02:00:00,101.541902516,21.9816516652,44.8064436622,0.0,4.12243109448,15.9888894789,81.1888494067,78.1971189888,2.97173041782,0.02
 06/07  03:00:00,83.985353638,15.7943466443,33.6038111219,0.0,4.12243109448,15.9888894789,57.5076921264,54.5159617086,2.97173041782,0.02
 06/07  04:00:00,139.352881018,28.6980078183,58.5371070174,0.0,12.3672932834,24.9413748627,97.0992561756,92.1263721459,4.9528840297,0.02
 06/07  05:00:00,145.839109172,30.2555996622,64.4211430436,3.74293357735,12.3672932834,24.9413748627,154.875634635,149.902750605,4.9528840297,0.02
 06/07  06:00:00,199.777352568,30.5726866206,71.9575429369,1.07887574325,24.7345865669,70.7195625826,116.92832525,107.002557191,9.90576805939,0.02
 06/07  07:00:00,239.844953347,31.3133245027,77.9605793597,0.360535867259,37.1018798503,92.3937384068,96.1604693328,77.6475892843,9.90576805939,8.60711198904
 06/07  08:00:00,258.910537481,31.9990642041,84.5097062219,0.14806016854,37.1018798503,104.434947198,64.733520117,54.8077520576,9.90576805939,0.02
 06/07  09:00:00,278.659295861,32.5462901109,91.8004259566,0.0172592280191,37.1018798503,116.476155989,40.559827605,30.6340595456,9.90576805939,0.02
 06/07  10:00:00,285.876955122,32.9887452694,98.5922368018,0.0,37.1018798503,116.476155989,34.036008809,15.5027579433,9.90576805939,8.62748280636
 06/07  11:00:00,292.128910674,33.3003314036,104.53249605,0.0,37.1018798503,116.476155989,17.0359506917,7.11018263227,9.90576805939,0.02
 06/07  12:00:00,285.11757494,33.9380556363,108.925134584,0.0,37.1018798503,104.434947198,13.7355307014,3.80976264196,9.90576805939,0.02
 06/07  13:00:00,278.944533569,34.2430170328,90.4053788422,0.0,37.1018798503,116.476155989,46.8999838645,28.3653178784,9.90576805939,8.62889792672
 06/07  14:00:00,266.200127231,34.2672029958,77.6370215172,0.0,37.1018798503,116.476155989,84.6845455518,74.7587774924,9.90576805939,0.02
 06/07  15:00:00,266.952386244,34.4227081566,78.2339042095,0.0,37.1018798503,116.476155989,92.6119066554,74.0799874372,9.90576805939,8.6261511588
 06/07  16:00:00,270.04308735,34.4807522303,81.267174837,0.0,37.1018798503,116.476155989,76.3021308122,66.3763627528,9.90576805939,0.02
 06/07  17:00:00,275.717495632,34.4757740174,86.9476297584,0.0,37.1018798503,116.476155989,61.9113456368,51.9855775774,9.90576805939,0.02
 06/07  18:00:00,171.400668847,29.3964239626,68.9758742164,0.0,24.7345865669,47.5788473902,44.312509431,39.3396254013,4.9528840297,0.02
 06/07  19:00:00,170.242157069,29.3058129786,67.9079686386,0.0,24.7345865669,47.5788473902,44.7145223901,39.7416383604,4.9528840297,0.02
 06/07  20:00:00,159.72356697,29.7578057836,68.7976524555,0.0,12.3672932834,38.6892022431,54.9432293257,51.9514989079,2.97173041782,0.02
 06/07  21:00:00,121.130690491,20.0263535549,47.098708573,0.0,12.3672932834,27.0668015668,42.3108839687,39.3191535508,2.97173041782,0.02
 06/07  22:00:00,112.391721469,23.5328046268,54.0813071758,0.0,4.12243109448,15.9888894789,59.7196673969,48.1461570536,2.97173041782,8.60177992546
 06/07  23:00:00,96.0196549107,18.216443969,43.1684111161,0.0,4.12243109448,15.9888894789,42.2230137247,39.2312833068,2.97173041782,0.02
 06/07  24:00:00,111.474934598,23.5328046268,53.1645205272,0.0,4.12243109448,15.9888894789,59.3404901694,56.3487597516,2.97173041782,0.02
 06/08  01:00:00,93.3670385288,17.8536660497,40.8785729393,0.0,4.12243109448,15.9888894789,45.5933594138,42.601628996,2.97173041782,0.02
 06/08  02:00:00,109.121247724,23.1700267076,51.1736118348,0.0,4.12243109448,15.9888894789,61.5356164809,58.5438860631,2.97173041782,0.02
 06/08  03:00:00,90.3116001271,17.4001936506,38.276607101,0.0,4.12243109448,15.9888894789,52.4045743705,49.4128439527,2.97173041782,0.02
 06/08  04:00:00,143.884354455,28.9625333845,62.8040547312,0.0,12.3672932834,24.9413748627,82.4867917551,77.5139077254,4.9528840297,0.02
 06/08  05:00:00,147.726828007,30.183018497,67.4550108611,2.66936570138,12.3672932834,24.9413748627,140.473403759,135.500519729,4.9528840297,0.02
 06/08  06:00:00,200.20948614,30.5931699319,72.5886136263,0.859455347363,24.7345865669,70.7195625826,119.047920908,109.122152849,9.90576805939,0.02
 06/08  07:00:00,232.148373215,31.224329012,70.436567194,0.27697377748,37.1018798503,92.3937384068,114.796704067,104.870936008,9.90576805939,0.02
 06/08  08:00:00,244.765419603,31.5192396509,70.9699612244,0.0224878941391,37.1018798503,104.434947198,107.828432389,97.9026643297,9.90576805939,0.02
 06/08  09:00:00,260.860065987,31.7468811552,74.817811015,0.0,37.1018798503,116.476155989,109.480026694,90.9507925501,9.90576805939,8.62346608418
 06/08  10:00:00,266.607724121,32.0355938383,80.2762494931,0.0,37.1018798503,116.476155989,83.3776321142,73.4518640548,9.90576805939,0.02
 06/08  11:00:00,271.538719762,32.3646815266,84.8779048603,0.0,37.1018798503,116.476155989,68.4192996466,58.4935315872,9.90576805939,0.02
 06/08  12:00:00,260.858411359,32.668102444,85.9359296516,0.0,37.1018798503,104.434947198,72.8252497742,54.2945674104,9.90576805939,8.62491430439
 06/08  13:00:00,272.314366349,32.8614404993,85.1568344707,0.0,37.1018798503,116.476155989,64.7796426212,54.8538745618,9.90576805939,0.02
 06/08  14:00:00,266.830074693,32.8582059275,79.675901131,0.0,37.1018798503,116.476155989,81.9530396709,63.4199110393,9.90576805939,8.62736057227
 06/08  15:00:00,263.28480808,32.8107892046,76.178331615,0.0,37.1018798503,116.476155989,83.9186168476,73.9928487882,9.90576805939,0.02
 06/08  16:00:00,264.889089879,32.7707485706,77.8231589477,0.0,37.1018798503,116.476155989,78.2573012957,68.3315332363,9.90576805939,0.02
 06/08  17:00:00,265.692412324,32.690487122,78.7077973813,0.0,37.1018798503,116.476155989,72.7822965508,62.8565284915,9.90576805939,0.02
 06/08  18:00:00,163.676347766,29.3026376838,61.3453311089,0.0,24.7345865669,47.5788473902,74.3556050576,60.7952798418,4.9528840297,8.6074411861
 06/08  19:00:00,162.902141694,29.7561100829,60.1176704547,0.0,24.7345865669,47.5788473902,74.8553158019,69.8824317722,4.9528840297,0.02
 06/08  20:00:00,140.122977084,28.5468503519,50.4080412826,0.0,12.3672932834,38.6892022431,87.6603149549,84.6685845371,2.97173041782,0.02
 06/08  21:00:00,106.218013477,18.1257494892,34.1342534152,0.0,12.3672932834,27.0668015668,62.3482257844,59.3564953665,2.97173041782,0.02
 06/08  22:00:00,93.2098387686,21.9816516652,36.4743805243,0.0,4.12243109448,15.9888894789,83.04086789,80.0491374722,2.97173041782,0.02
 06/08  23:00:00,78.6172374977,15.7943466443,28.2356956088,0.0,4.12243109448,15.9888894789,61.8189362522,58.8272058343,2.97173041782,0.02
 06/08  24:00:00,89.6303018496,21.074706867,33.8017883679,0.0,4.12243109448,15.9888894789,91.6880253777,88.6962949598,2.97173041782,0.02
 06/09  01:00:00,79.0917088872,15.7943466443,28.710167032,0.0,4.12243109448,15.9888894789,65.4469503708,62.4552199529,2.97173041782,0.02
 06/09  02:00:00,86.5168483723,20.1584152641,31.6284281416,0.0,4.12243109448,15.9888894789,86.0029090636,83.0111786458,2.97173041782,0.02
 06/09  03:00:00,72.7359047068,14.7513601264,23.3973493127,0.0,4.12243109448,15.9888894789,66.0202055042,63.0284750864,2.97173041782,0.02
 06/09  04:00:00,133.210009765,29.5293738833,51.5628703077,0.0,12.3672932834,24.9413748627,105.738679344,100.765795314,4.9528840297,0.02
 06/09  05:00:00,135.013910996,29.5882487359,53.5729311359,4.43329884667,12.3672932834,24.9413748627,171.130583274,166.157699244,4.9528840297,0.02
 06/09  06:00:00,189.677388962,30.5947617352,60.1160871549,2.79829341935,24.7345865669,70.7195625826,137.918467147,127.992699088,9.90576805939,0.02
 06/09  07:00:00,225.887659633,31.0682063219,63.1998342147,1.40911620776,37.1018798503,92.3937384068,117.688852745,107.763084685,9.90576805939,0.02
 06/09  08:00:00,241.156853476,31.2441059139,66.8614863279,0.797507377835,37.1018798503,104.434947198,119.355206942,100.828760376,9.90576805939,8.6206785074
 06/09  09:00:00,258.922153455,31.5206289955,72.70171901,0.404516782515,37.1018798503,116.476155989,102.055087025,92.1293189656,9.90576805939,0.02
 06/09  10:00:00,264.608110656,31.9412640202,78.2708380927,0.100082383312,37.1018798503,116.476155989,85.2695137693,75.3437457099,9.90576805939,0.02
 06/09  11:00:00,269.005405466,32.3224846367,82.3867965927,0.0,37.1018798503,116.476155989,82.3704290764,63.8360703629,9.90576805939,8.62859065412
 06/09  12:00:00,263.01382723,32.7561162805,88.0033727641,0.0,37.1018798503,104.434947198,59.3318281762,49.4060601168,9.90576805939,0.02
 06/09  13:00:00,281.633195427,33.1878390402,94.1491991257,0.0,37.1018798503,116.476155989,50.6881198864,32.1537437392,9.90576805939,8.62860808774
 06/09  14:00:00,286.964751528,33.7619972298,98.9068747557,0.0,37.1018798503,116.476155989,32.8231337246,22.8973656652,9.90576805939,0.02
 06/09  15:00:00,289.891122877,34.18125759,101.414142736,0.0,37.1018798503,116.476155989,26.49988825,16.5741201906,9.90576805939,0.02
 06/09  16:00:00,292.149831973,34.4850992875,103.369520077,0.0,37.1018798503,116.476155989,30.7761139939,12.24805794,9.90576805939,8.62228799454
 06/09  17:00:00,287.65858385,34.3099877463,99.054523493,0.0,37.1018798503,116.476155989,26.5677302799,16.6419622205,9.90576805939,0.02
 06/09  18:00:00,173.785045905,29.3973735868,71.359313929,0.0,24.7345865669,47.5788473902,37.5019978979,32.5291138682,4.9528840297,0.02
 06/09  19:00:00,170.914736418,29.3065401175,68.5798336671,0.0,24.7345865669,47.5788473902,48.939955842,43.9670718123,4.9528840297,0.02
 06/09  20:00:00,159.081550229,29.7579364959,68.1555180963,0.0,12.3672932834,38.6892022431,69.5513525804,66.5596221626,2.97173041782,0.02
 06/09  21:00:00,116.037935246,19.110061952,42.9460539059,0.0,12.3672932834,27.0668015668,55.8651272141,52.8733967963,2.97173041782,0.02
 06/09  22:00:00,107.738991444,23.5328046268,49.4285778625,0.0,4.12243109448,15.9888894789,79.9289939323,76.9372635145,2.97173041782,0.02
 06/09  23:00:00,85.4447187395,16.2931662834,34.5643564527,0.0,4.12243109448,15.9888894789,55.6180249804,52.6262945626,2.97173041782,0.02
 06/09  24:00:00,101.196252849,22.4351240643,44.007321406,0.0,4.12243109448,15.9888894789,85.2980578597,82.3063274418,2.97173041782,0.02
 06/10  01:00:00,78.4608978628,15.3862214852,28.4874803969,0.0,4.12243109448,15.9888894789,60.7910112781,57.7992808603,2.97173041782,0.02
 06/10  02:00:00,96.1203957291,21.9816516652,39.3849367012,0.0,4.12243109448,15.9888894789,90.2600621106,87.2683316928,2.97173041782,0.02
 06/10  03:00:00,78.1931467297,15.104791241,28.5249610634,0.0,4.12243109448,15.9888894789,60.3584929909,57.3667625731,2.97173041782,0.02
 06/10  04:00:00,105.104303296,27.4887480874,42.6322961864,0.0,4.12243109448,16.0517297156,111.329438876,108.337708458,2.97173041782,0.02
 06/10  05:00:00,100.733573664,27.7154842869,42.7331636886,0.0,4.12243109448,16.0517297156,119.397932101,107.824427176,2.97173041782,8.60177450671
 06/10  06:00:00,129.213793532,30.209582482,54.5618772696,0.0,4.12243109448,39.6058045677,91.4275824415,88.4358520236,2.97173041782,0.02
 06/10  07:00:00,173.289213615,30.2264730099,58.3494765826,6.27873068583,12.3672932834,65.3531420225,147.358125873,142.385241843,4.9528840297,0.02
 06/10  08:00:00,175.139029694,30.2184323212,59.1932511873,4.40199483397,12.3672932834,68.2430321324,144.451003474,139.478119444,4.9528840297,0.02
 06/10  09:00:00,202.897262632,30.2738508419,60.9451394884,1.33607953352,16.4897243779,93.1370602926,133.589899293,125.645284845,7.92461444751,0.02
 06/10  10:00:00,205.923002285,30.2918314798,64.3334073467,0.955467051984,16.4897243779,93.1370602926,128.707652108,120.763037661,7.92461444751,0.02
 06/10  11:00:00,210.146603097,30.3271883129,68.8313225083,0.645784414995,16.4897243779,93.1370602926,123.109321548,115.164707101,7.92461444751,0.02
 06/10  12:00:00,204.102394459,30.3614072299,72.1563073177,0.393976626244,16.4897243779,83.9857416113,111.27876578,103.334151332,7.92461444751,0.02
 06/10  13:00:00,205.239484713,30.4146493248,73.3554508177,0.278672979372,16.4897243779,83.9857416113,115.282619377,98.748747721,7.92461444751,8.6092572088
 06/10  14:00:00,205.889288136,30.450213196,74.0503843468,0.19804749209,16.4897243779,83.9857416113,106.085480178,98.1408657304,7.92461444751,0.02
 06/10  15:00:00,188.011460815,30.209582482,74.0681484936,0.0,12.3672932834,70.6512738906,52.944830828,47.9719467983,4.9528840297,0.02
 06/10  16:00:00,187.569266627,30.209582482,73.6259524476,0.0,12.3672932834,70.6512738906,51.7203049971,46.7474209674,4.9528840297,0.02
 06/10  17:00:00,174.356302999,30.209582482,72.9364748467,0.0,12.3672932834,58.1284167478,55.1242521525,50.1513681228,4.9528840297,0.02
 06/10  18:00:00,128.832587189,28.9625333845,61.8472882355,0.0,12.3672932834,24.9413748627,80.4449736364,75.4720896067,4.9528840297,0.02
 06/10  19:00:00,131.103312653,29.6427419831,63.4378050826,0.0,12.3672932834,24.9413748627,90.7993630355,85.8264790058,4.9528840297,0.02
 06/10  20:00:00,115.292213488,28.8491652847,56.1581232628,0.0,4.12243109448,16.0517297156,101.281347432,98.2896170146,2.97173041782,0.02
 06/10  21:00:00,76.5705984869,13.9164161986,28.1145901686,0.0,4.12243109448,15.9888894789,52.3392509389,49.3475205211,2.97173041782,0.02
 06/10  22:00:00,96.4822978599,21.5188324614,40.2334602776,0.0,4.12243109448,15.9888894789,85.9394350961,82.9477046783,2.97173041782,0.02
 06/10  23:00:00,70.1966397243,12.957114057,22.7177847019,0.0,4.12243109448,15.9888894789,55.1401173049,52.1483868871,2.97173041782,0.02
 06/10  24:00:00,84.8305146636,19.6955960603,30.4287150359,0.0,4.12243109448,15.9888894789,82.4450741954,79.4533437776,2.97173041782,0.02
 06/11  01:00:00,58.7816142079,10.995499235,15.3553415835,0.0,2.06121554724,15.9888894789,47.0670678682,44.0753374504,2.97173041782,0.02
 06/11  02:00:00,76.3892222337,18.3258320583,25.4422037731,0.0,2.06121554724,15.9888894789,78.0945855766,75.1028551587,2.97173041782,0.02
 06/11  03:00:00,75.321358532,18.3258320583,24.3743400279,0.0,2.06121554724,15.9888894789,78.0576011607,75.0658707429,2.97173041782,0.02
 06/11  04:00:00,69.749652103,14.7420133217,22.5054603971,0.0,2.06121554724,15.9888894789,60.7737806416,57.7820502238,2.97173041782,0.02
 06/11  05:00:00,61.3228736644,14.6606656466,18.8345612973,0.0,2.06121554724,15.9888894789,63.8205520823,60.8288216644,2.97173041782,0.02
 06/11  06:00:00,69.0371551978,22.9072900728,27.4846704274,0.0,2.06121554724,15.9888894789,99.3987706711,96.4070402533,2.97173041782,0.02
 06/11  07:00:00,64.7994419853,19.5955547757,26.6777005672,0.0,2.06121554724,15.9888894789,80.0143962821,77.0226658643,2.97173041782,0.02
 06/11  08:00:00,103.013473779,24.2677072701,32.1406304043,0.0,4.12243109448,41.7362269337,103.027452516,89.4742223135,4.9528840297,8.60034617262
 06/11  09:00:00,93.433300472,19.5955547757,27.1491478875,0.0,4.12243109448,41.7362269337,74.9012122588,69.9283282291,4.9528840297,0.02
 06/11  10:00:00,103.938580637,24.2677072701,33.0136763765,0.00347656721227,4.12243109448,41.7362269337,91.808047658,86.8351636283,4.9528840297,0.02
 06/11  11:00:00,95.6343494271,19.958332695,28.9502527445,0.0,4.12243109448,41.7362269337,73.9973946481,69.0245106184,4.9528840297,0.02
 06/11  12:00:00,107.838014236,24.811874149,36.3952359457,0.0,4.12243109448,41.7362269337,91.0887942667,86.115910237,4.9528840297,0.02
 06/11  13:00:00,96.0567868425,19.5048602959,29.9248012208,0.0,4.12243109448,41.7362269337,72.9606154995,67.9877314698,4.9528840297,0.02
 06/11  14:00:00,111.581551978,24.9025686288,40.0839127733,0.0,4.12243109448,41.7362269337,89.7151222116,84.7422381819,4.9528840297,0.02
 06/11  15:00:00,98.7220543937,19.7769437354,32.2272547851,0.0,4.12243109448,41.7362269337,72.2089543693,67.2360703396,4.9528840297,0.02
 06/11  16:00:00,97.3820441998,24.9932631087,42.6178738519,0.0,4.12243109448,24.8785346261,88.8476186,83.8747345703,4.9528840297,0.02
 06/11  17:00:00,61.8326542007,16.5745965275,26.8032762648,0.0,2.06121554724,15.9888894789,62.3779787548,59.3862483369,2.97173041782,0.02
 06/11  18:00:00,77.6101048168,22.6618602638,36.3506534311,0.0,2.06121554724,15.9888894789,88.4265512751,85.4348208573,2.97173041782,0.02
 06/11  19:00:00,59.3428104331,15.4675691603,25.4680631328,0.0,2.06121554724,15.9888894789,58.2553781499,55.2636477321,2.97173041782,0.02
 06/11  20:00:00,79.173481564,20.6932353383,30.5335916945,0.0,2.06121554724,15.9888894789,84.0636566191,81.0719262013,2.97173041782,0.02
 06/11  21:00:00,61.2531707475,11.9024440331,16.9199534428,0.0,2.06121554724,15.9888894789,49.3556850394,46.3639546216,2.97173041782,0.02
 06/11  22:00:00,74.4539135164,18.7793044574,22.9077156276,0.0,2.06121554724,15.9888894789,81.168125533,78.1763951151,2.97173041782,0.02
 06/11  23:00:00,77.05679757,19.5048602959,24.8177486128,0.0,2.06121554724,15.9888894789,80.9234312559,77.9317008381,2.97173041782,0.02
 06/11  24:00:00,62.7234864559,13.7443740437,16.476934247,0.0,2.06121554724,15.9888894789,61.6982878821,58.7065574643,2.97173041782,0.02
 06/12  01:00:00,75.318988307,16.7559854872,23.9520059216,0.0,4.12243109448,15.9888894789,69.7410067855,66.7492763677,2.97173041782,0.02
 06/12  02:00:00,66.9161806384,14.6606656466,17.6683196933,0.0,4.12243109448,15.9888894789,66.6754456359,63.6837152181,2.97173041782,0.02
 06/12  03:00:00,75.629046435,19.2421236612,21.6807193425,0.0,4.12243109448,15.9888894789,86.9194561492,83.9277257314,2.97173041782,0.02
 06/12  04:00:00,116.041738156,29.3631006703,34.5608718591,0.0,12.3672932834,24.9413748627,116.293802907,111.320918877,4.9528840297,0.02
 06/12  05:00:00,127.16730918,29.3298248193,36.8741526309,13.5438994051,12.3672932834,24.9413748627,186.014222768,181.041338738,4.9528840297,0.02
 06/12  06:00:00,176.468375107,30.2994065527,41.1228447637,8.87787709416,24.7345865669,70.7195625826,150.386136862,140.460368802,9.90576805939,0.02
 06/12  07:00:00,209.837285656,30.4201087914,46.1734136828,3.03325997128,37.1018798503,92.3937384068,127.717698743,117.791930684,9.90576805939,0.02
 06/12  08:00:00,226.37200455,30.5494349184,51.6147534465,1.95409265578,37.1018798503,104.434947198,127.16504469,108.638790429,9.90576805939,8.62048620158
 06/12  09:00:00,244.882115348,30.7772719441,58.2487554835,1.56080967841,37.1018798503,116.476155989,112.738654487,102.812886428,9.90576805939,0.02
 06/12  10:00:00,250.170291305,31.0621866026,63.7816687002,1.03051378513,37.1018798503,116.476155989,108.413959827,98.4881917675,9.90576805939,0.02
 06/12  11:00:00,251.215945938,31.2505585681,65.1904798571,0.478819461487,37.1018798503,116.476155989,114.466693667,95.9325538936,9.90576805939,8.62837171371
 06/12  12:00:00,240.645102651,31.5746214617,66.7534661159,0.0626833992559,37.1018798503,104.434947198,103.455513387,93.5297453277,9.90576805939,0.02
 06/12  13:00:00,252.28715928,31.9944354233,65.996583868,0.0,37.1018798503,116.476155989,109.055722017,90.5215897382,9.90576805939,8.62836421971
 06/12  14:00:00,252.605327893,32.2520257394,66.0574461806,0.0,37.1018798503,116.476155989,98.5620788357,88.6363107763,9.90576805939,0.02
 06/12  15:00:00,254.127197671,32.5802502034,67.2512326134,0.0,37.1018798503,116.476155989,95.9210973949,85.9953293356,9.90576805939,0.02
 06/12  16:00:00,255.85958885,32.9014918908,68.6629080248,0.0,37.1018798503,116.476155989,102.213220316,83.6853595816,9.90576805939,8.62209267533
 06/12  17:00:00,256.058156289,33.0390997889,68.7249930687,0.0,37.1018798503,116.476155989,92.7924329488,82.8666648894,9.90576805939,0.02
 06/12  18:00:00,156.581134517,29.4853265834,54.0674520632,0.0,24.7345865669,47.5788473902,67.4104099154,62.4375258857,4.9528840297,0.02
 06/12  19:00:00,152.30904908,29.3042535142,49.9764352986,0.0,24.7345865669,47.5788473902,72.8485524748,67.8756684451,4.9528840297,0.02
 06/12  20:00:00,139.601235048,29.6436298447,48.7895118879,0.0,12.3672932834,38.6892022431,87.7174110336,84.7256806158,2.97173041782,0.02
 06/12  21:00:00,101.834152743,18.0804022493,29.795734013,0.0,12.3672932834,27.0668015668,60.8778650561,57.8861346383,2.97173041782,0.02
 06/12  22:00:00,90.8840697122,22.4351240643,33.6951384435,0.0,4.12243109448,15.9888894789,81.2423866505,78.2506562327,2.97173041782,0.02
 06/12  23:00:00,75.1526727521,15.9303883641,24.6350885131,0.0,4.12243109448,15.9888894789,63.2046155352,60.2128851174,2.97173041782,0.02
 06/12  24:00:00,84.2049175593,21.3014430665,28.1496672428,0.0,4.12243109448,15.9888894789,95.306529768,92.3147993501,2.97173041782,0.02
 06/13  01:00:00,69.5080720569,14.6513188419,20.293358983,0.0,4.12243109448,15.9888894789,57.9586262291,54.9668958113,2.97173041782,0.02
 06/13  02:00:00,78.7636289671,20.1584152641,23.875208089,0.0,4.12243109448,15.9888894789,89.620078907,86.6283484892,2.97173041782,0.02
 06/13  03:00:00,68.376643167,14.1884996381,19.6485508523,0.0,4.12243109448,15.9888894789,57.4028632977,54.4111328799,2.97173041782,0.02
 06/13  04:00:00,115.35882021,29.0305542443,34.2104997846,0.0,12.3672932834,24.9413748627,116.749863922,103.195208854,4.9528840297,8.6017710381
 06/13  05:00:00,126.243387555,29.8415475168,39.1205827851,9.86182450362,12.3672932834,24.9413748627,175.496684549,170.523800519,4.9528840297,0.02
 06/13  06:00:00,170.697135682,30.3632952699,39.3348230528,4.83077036229,24.7345865669,70.7195625826,141.254480042,131.328711983,9.90576805939,0.02
 06/13  07:00:00,209.475707767,30.7102970257,47.0052781219,1.54963757456,37.1018798503,92.3937384068,119.2039414,109.278173341,9.90576805939,0.02
 06/13  08:00:00,226.980844449,30.8778749972,52.6538712986,1.19541436733,37.1018798503,104.434947198,111.328808283,101.403040224,9.90576805939,0.02
 06/13  09:00:00,244.894926967,31.2139375591,58.4796953453,0.905972815386,37.1018798503,116.476155989,105.774488483,95.8487204236,9.90576805939,0.02
 06/13  10:00:00,252.516003045,31.6255895894,66.079268482,0.515238322445,37.1018798503,116.476155989,110.199449014,91.6667241698,9.90576805939,8.62695678466
 06/13  11:00:00,253.385856692,31.940164723,67.0143231001,0.135308822782,37.1018798503,116.476155989,99.1702033662,89.2444353069,9.90576805939,0.02
 06/13  12:00:00,243.715562529,32.3463827835,69.1147973488,0.0,37.1018798503,104.434947198,96.7837148365,86.8579467771,9.90576805939,0.02
 06/13  13:00:00,260.025659067,32.8009047974,72.9286976219,0.0,37.1018798503,116.476155989,102.752741424,84.2186506867,9.90576805939,8.62832267792
 06/13  14:00:00,260.69918341,33.1836084782,73.2196808336,0.0,37.1018798503,116.476155989,92.3903073638,82.4645393044,9.90576805939,0.02
 06/13  15:00:00,261.369307586,33.377864957,73.6957149354,0.0,37.1018798503,116.476155989,100.275100169,81.7444884816,9.90576805939,8.62484362824
 06/13  16:00:00,261.79470081,33.557141863,73.9424336106,0.0,37.1018798503,116.476155989,90.8889708234,80.963202764,9.90576805939,0.02
 06/13  17:00:00,261.795117837,33.5493161808,73.9517160134,0.0,37.1018798503,116.476155989,90.5086150338,80.5828469744,9.90576805939,0.02
 06/13  18:00:00,159.907833502,29.3951297924,57.4843355555,0.0,24.7345865669,47.5788473902,65.7143679655,60.7414839358,4.9528840297,0.02
 06/13  19:00:00,157.523453895,29.3047957934,55.1902851465,0.0,24.7345865669,47.5788473902,70.6731652334,65.7002812037,4.9528840297,0.02
 06/13  20:00:00,144.1602443,29.7577061123,53.2344333581,0.0,12.3672932834,38.6892022431,93.2933541308,81.7142906799,2.97173041782,8.6073330331
 06/13  21:00:00,103.799386106,18.193770349,31.6476025907,0.0,12.3672932834,27.0668015668,59.9226147636,56.9308843458,2.97173041782,0.02
 06/13  22:00:00,91.3061084304,22.3746610777,34.1776408865,0.0,4.12243109448,15.9888894789,82.1195065433,79.1277761255,2.97173041782,0.02
 06/13  23:00:00,74.0694851641,15.7489994044,23.7332906806,0.0,4.12243109448,15.9888894789,58.1503312201,55.1586008023,2.97173041782,0.02
 06/13  24:00:00,88.3085517626,21.9816516652,31.5730936974,0.0,4.12243109448,15.9888894789,88.5393652024,85.5476347846,2.97173041782,0.02
 06/14  01:00:00,74.2858826123,15.7943466443,23.9043410158,0.0,4.12243109448,15.9888894789,65.4508574401,62.4591270222,2.97173041782,0.02
 06/14  02:00:00,80.3286878103,20.1584152641,25.4402678821,0.0,4.12243109448,15.9888894789,86.2753037614,83.2835733435,2.97173041782,0.02
 06/14  03:00:00,63.9667475693,12.8280824408,16.5990734476,0.0,4.12243109448,15.9888894789,57.4348965718,54.443166154,2.97173041782,0.02
 06/14  04:00:00,123.221906639,29.3253113037,41.7788301437,0.0,12.3672932834,24.9413748627,107.485559202,102.512675173,4.9528840297,0.02
 06/14  05:00:00,124.670306242,29.4563162041,42.7027919679,5.091766212,12.3672932834,24.9413748627,172.12426127,167.15137724,4.9528840297,0.02
 06/14  06:00:00,177.129990814,30.6373939455,48.0519450182,2.27240565188,24.7345865669,70.7195625826,137.941346246,128.015578187,9.90576805939,0.02
 06/14  07:00:00,214.797970232,30.9928520103,52.635517709,0.959109183593,37.1018798503,92.3937384068,116.60941376,106.6836457,9.90576805939,0.02
 06/14  08:00:00,231.701681992,31.2626280278,57.4613467017,0.723991405495,37.1018798503,104.434947198,109.053773755,99.1280056959,9.90576805939,0.02
 06/14  09:00:00,250.194960584,31.6909290062,63.7697442731,0.438959765203,37.1018798503,116.476155989,112.530906895,94.0021699807,9.90576805939,8.62296885448
 06/14  10:00:00,256.799569351,32.1840744937,70.1674769146,0.152168908641,37.1018798503,116.476155989,99.608590311,89.6828222516,9.90576805939,0.02
