Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  11:00:00,262.93883899,32.4823022058,76.1584476304,0.00197422393454,37.1018798503,116.476155989,97.0791008271,87.1533327677,9.90576805939,0.02
 06/14  12:00:00,256.342774542,32.7553878559,81.3330623729,0.0,37.1018798503,104.434947198,103.761606003,85.2312663225,9.90576805939,8.62457162139
 06/14  13:00:00,271.883982406,33.1264682224,84.4614470267,0.0,37.1018798503,116.476155989,88.7325684278,78.8068003684,9.90576805939,0.02
 06/14  14:00:00,276.142338498,33.6461860558,88.2002224319,0.0,37.1018798503,116.476155989,87.3127481234,68.7801718657,9.90576805939,8.62680819826
 06/14  15:00:00,277.442208151,34.1858970203,88.9606605703,0.0,37.1018798503,116.476155989,77.3952241949,67.4694561355,9.90576805939,0.02
 06/14  16:00:00,277.119423959,34.421405599,88.4028568641,0.0,37.1018798503,116.476155989,83.4336848038,73.5079167444,9.90576805939,0.02
 06/14  17:00:00,277.126910978,34.3103595189,88.5224373458,0.0,37.1018798503,116.476155989,80.7645211606,70.8387531013,9.90576805939,0.02
 06/14  18:00:00,171.479516822,29.3983183098,69.0528345557,0.0,24.7345865669,47.5788473902,72.128778613,58.568577606,4.9528840297,8.60731697722
 06/14  19:00:00,166.914382288,29.3069742192,64.5790573634,0.0,24.7345865669,47.5788473902,69.60887697,64.6359929403,4.9528840297,0.02
 06/14  20:00:00,153.126944426,29.7581436869,62.2007232041,0.0,12.3672932834,38.6892022431,83.1603986886,80.1686682708,2.97173041782,0.02
 06/14  21:00:00,112.722643531,19.110061952,39.6307733756,0.0,12.3672932834,27.0668015668,60.6206614839,57.6289310661,2.97173041782,0.02
 06/14  22:00:00,102.619777483,23.6234991067,44.2186705661,0.0,4.12243109448,15.9888894789,82.4708600644,79.4791296466,2.97173041782,0.02
 06/14  23:00:00,82.2349911048,16.2931662834,31.3546299665,0.0,4.12243109448,15.9888894789,56.4366896857,53.4449592679,2.97173041782,0.02
 06/14  24:00:00,98.0791314763,22.4351240643,40.8902011859,0.0,4.12243109448,15.9888894789,85.8691829566,82.8774525388,2.97173041782,0.02
 06/15  01:00:00,74.7683913012,15.2048325255,24.9763639497,0.0,4.12243109448,15.9888894789,60.8161749346,57.8244445168,2.97173041782,0.02
 06/15  02:00:00,91.5388989494,21.9816516652,34.8034410801,0.0,4.12243109448,15.9888894789,89.3818815499,86.3901511321,2.97173041782,0.02
 06/15  03:00:00,76.6538120466,15.7943466443,26.2722705177,0.0,4.12243109448,15.9888894789,65.5332844756,62.5415540577,2.97173041782,0.02
 06/15  04:00:00,125.866758499,28.8491652847,44.8998280223,0.0,12.3672932834,24.9413748627,104.481851679,99.5089676494,4.9528840297,0.02
 06/15  05:00:00,134.054561731,30.0591237201,51.8754225943,4.70058352077,12.3672932834,24.9413748627,170.37216798,165.39928395,4.9528840297,0.02
 06/15  06:00:00,184.656983369,30.5103830476,55.7606377896,2.21771626078,24.7345865669,70.7195625826,137.680822236,127.755054177,9.90576805939,0.02
 06/15  07:00:00,223.031634896,30.9996155438,60.7715901812,1.04993268179,37.1018798503,92.3937384068,117.361483895,107.435715836,9.90576805939,0.02
 06/15  08:00:00,240.3029486,31.3196560518,66.3583789753,0.371190333989,37.1018798503,104.434947198,117.328777327,98.8027460129,9.90576805939,8.62026325516
 06/15  09:00:00,258.138909845,31.5997622829,72.0822081571,0.16167993936,37.1018798503,116.476155989,104.808294519,94.88252646,9.90576805939,0.02
 06/15  10:00:00,265.659849781,32.0890464285,79.2461409675,0.0287683565438,37.1018798503,116.476155989,98.9871004106,89.0613323512,9.90576805939,0.02
 06/15  11:00:00,270.32849845,32.4262016611,83.6062096914,0.0,37.1018798503,116.476155989,96.2186657073,77.6849190811,9.90576805939,8.62797856679
 06/15  12:00:00,262.465724681,32.8183873686,87.3930314523,0.0,37.1018798503,104.434947198,75.9155299264,65.989761867,9.90576805939,0.02
 06/15  13:00:00,278.559425805,33.4017100521,90.8615955805,0.0,37.1018798503,116.476155989,75.03433872,56.5799446757,9.90576805939,8.54862598499
 06/15  14:00:00,281.777310992,33.8030611173,93.6784017617,0.0,37.1018798503,116.476155989,59.1163079096,49.1112732082,9.90576805939,0.0992666420691
 06/15  15:00:00,282.085225573,33.9221913387,93.8673496728,0.0,37.1018798503,116.476155989,55.5060016245,45.5802335651,9.90576805939,0.02
 06/15  16:00:00,281.863813406,33.9519873651,93.6166347486,0.0,37.1018798503,116.476155989,63.6845156914,45.1568960175,9.90576805939,8.62185161448
 06/15  17:00:00,279.09274529,33.8681828277,90.9305061238,0.0,37.1018798503,116.476155989,57.7997753399,47.8740072805,9.90576805939,0.02
 06/15  18:00:00,171.79856115,29.3956093662,69.3746029301,0.0,24.7345865669,47.5788473902,57.4392135251,52.4663294954,4.9528840297,0.02
 06/15  19:00:00,169.975304379,29.3049194665,67.642032184,0.0,24.7345865669,47.5788473902,66.6192340704,61.6463500407,4.9528840297,0.02
 06/15  20:00:00,157.039154968,29.7574818389,66.1135875847,0.0,12.3672932834,38.6892022431,82.7959554636,79.8042250458,2.97173041782,0.02
 06/15  21:00:00,110.533285648,18.0804022493,38.4948712944,0.0,12.3672932834,27.0668015668,58.4168957908,55.425165373,2.97173041782,0.02
 06/15  22:00:00,105.932994852,23.3816471605,47.7737393048,0.0,4.12243109448,15.9888894789,82.6189587381,79.6272283203,2.97173041782,0.02
 06/15  23:00:00,85.6477046245,16.2024718035,34.8580373859,0.0,4.12243109448,15.9888894789,56.3012143673,53.3094839495,2.97173041782,0.02
 06/15  24:00:00,99.9384629912,22.2083878647,42.9762683167,0.0,4.12243109448,15.9888894789,88.8636494059,85.8719189881,2.97173041782,0.02
 06/16  01:00:00,78.9249404266,15.3862214852,28.9515235272,0.0,4.12243109448,15.9888894789,61.0349965814,58.0432661636,2.97173041782,0.02
 06/16  02:00:00,96.9877272438,21.9816516652,40.2522687829,0.0,4.12243109448,15.9888894789,90.0969420354,87.1052116176,2.97173041782,0.02
 06/16  03:00:00,80.669263538,15.7943466443,30.2877214143,0.0,4.12243109448,15.9888894789,63.6220866587,60.6303562409,2.97173041782,0.02
 06/16  04:00:00,131.168036415,28.6980078183,50.3522628066,0.0,12.3672932834,24.9413748627,103.433027726,98.4601436961,4.9528840297,0.02
 06/16  05:00:00,136.792248521,30.288662759,55.4645128245,3.61964044079,12.3672932834,24.9413748627,169.176277889,164.20339386,4.9528840297,0.02
 06/16  06:00:00,186.740984801,30.5745023651,58.6278472309,1.37038833299,24.7345865669,70.7195625826,145.114233042,126.606724211,9.90576805939,8.60174077113
 06/16  07:00:00,226.703936621,31.1635853886,64.8905098889,0.439350051093,37.1018798503,92.3937384068,115.631767342,105.705999283,9.90576805939,0.02
 06/16  08:00:00,245.589715393,31.5553284498,71.5968500537,0.183876776295,37.1018798503,104.434947198,107.383184712,97.4574166527,9.90576805939,0.02
 06/16  09:00:00,263.843874168,32.0248831116,77.4911732009,0.032526835854,37.1018798503,116.476155989,101.312015389,91.3862473297,9.90576805939,0.02
 06/16  10:00:00,269.518804707,32.5865235107,82.6363672846,0.0,37.1018798503,116.476155989,98.9829819853,80.4505978219,9.90576805939,8.62661610403
 06/16  11:00:00,273.141394586,32.9526599289,85.8927066184,0.0,37.1018798503,116.476155989,80.7999399432,70.8741718838,9.90576805939,0.02
 06/16  12:00:00,264.487477141,33.3312158236,88.9019137595,0.0,37.1018798503,104.434947198,71.6415906855,61.7158226261,9.90576805939,0.02
 06/16  13:00:00,281.426979751,33.9107766031,93.2201319812,0.0,37.1018798503,116.476155989,70.0768018163,51.5430695033,9.90576805939,8.62796425355
 06/16  14:00:00,284.448170372,34.4884329468,95.6638816894,0.0,37.1018798503,116.476155989,55.5695264773,45.6437584179,9.90576805939,0.02
 06/16  15:00:00,285.414471952,34.9697783681,96.1489660455,0.0,37.1018798503,116.476155989,64.5317393604,46.0016079125,9.90576805939,8.62436338854
 06/16  16:00:00,286.099573883,35.1985405511,96.6059188104,0.0,37.1018798503,116.476155989,55.1993829719,45.2736149125,9.90576805939,0.02
 06/16  17:00:00,285.22032816,35.1899971282,95.7362666208,0.0,37.1018798503,116.476155989,54.5596630536,44.6338949942,9.90576805939,0.02
 06/16  18:00:00,174.545022006,29.4972539539,72.0194095649,0.0,24.7345865669,47.5788473902,53.3839139436,48.4110299139,4.9528840297,0.02
 06/16  19:00:00,170.854149275,29.3185697246,68.5072163755,0.0,24.7345865669,47.5788473902,63.0311504522,58.0582664225,4.9528840297,0.02
 06/16  20:00:00,158.899397793,29.7655342518,67.9657671884,0.0,12.3672932834,38.6892022431,80.8548167058,77.863086288,2.97173041782,0.02
 06/16  21:00:00,116.188249594,19.2234300517,42.9829997176,0.0,12.3672932834,27.0668015668,58.7785975104,55.7868670926,2.97173041782,0.02
 06/16  22:00:00,107.810917089,23.8653510528,49.1679570389,0.0,4.12243109448,15.9888894789,89.9227333067,78.349244904,2.97173041782,8.60175798485
 06/16  23:00:00,85.5211281294,16.474555243,34.4593769367,0.0,4.12243109448,15.9888894789,57.6560682191,54.6643378013,2.97173041782,0.02
 06/16  24:00:00,97.4202158931,22.1630406248,40.5033680826,0.0,4.12243109448,15.9888894789,85.1392097906,82.1474793728,2.97173041782,0.02
 06/17  01:00:00,80.0013707122,15.7943466443,29.6198284068,0.0,4.12243109448,15.9888894789,61.3923465052,58.4006160873,2.97173041782,0.02
 06/17  02:00:00,97.7022505429,22.2537351046,40.6947085173,0.0,4.12243109448,15.9888894789,88.3767755534,85.3850451355,2.97173041782,0.02
 06/17  03:00:00,72.219290591,14.6606656466,22.9714294539,0.0,4.12243109448,15.9888894789,64.2667119028,61.274981485,2.97173041782,0.02
 06/17  04:00:00,108.567108337,28.6224290851,44.9614208939,0.0,4.12243109448,16.0517297156,111.018297898,108.026567481,2.97173041782,0.02
 06/17  05:00:00,97.0242596458,27.4887480874,39.2505865948,0.0,4.12243109448,16.0517297156,110.570060402,107.578329984,2.97173041782,0.02
 06/17  06:00:00,128.39410789,30.209582482,53.7421923115,0.0,4.12243109448,39.6058045677,90.7683574965,87.7766270787,2.97173041782,0.02
 06/17  07:00:00,174.416570355,30.2211856038,62.5175307728,3.24332128208,12.3672932834,65.3531420225,144.651627763,139.678743733,4.9528840297,0.02
 06/17  08:00:00,181.974410927,30.2465777961,68.8580487786,1.54444002469,12.3672932834,68.2430321324,140.031017691,135.058133661,4.9528840297,0.02
 06/17  09:00:00,216.603464545,30.4494624055,75.0845457989,0.727265643968,16.4897243779,93.1370602926,123.593876091,115.649261644,7.92461444751,0.02
 06/17  10:00:00,218.911487727,30.5257863666,77.6260846506,0.417320147459,16.4897243779,93.1370602926,114.087198506,106.142584058,7.92461444751,0.02
 06/17  11:00:00,221.069126597,30.5481344225,79.983222081,0.195461581116,16.4897243779,93.1370602926,110.478262279,102.533647832,7.92461444751,0.02
 06/17  12:00:00,214.51711477,30.6461122846,82.5713262842,0.108980924799,16.4897243779,83.9857416113,110.44303943,93.9109001082,7.92461444751,8.60752487443
 06/17  13:00:00,216.60909994,30.7961792635,84.5993295947,0.0229227834642,16.4897243779,83.9857416113,99.8819730599,91.9373586124,7.92461444751,0.02
 06/17  14:00:00,218.116791075,30.9831095786,85.9430648422,0.0,16.4897243779,83.9857416113,98.6993464665,90.754732019,7.92461444751,0.02
 06/17  15:00:00,197.194041614,30.209582482,83.2507366897,0.0,12.3672932834,70.6512738906,50.4558512026,45.4829671729,4.9528840297,0.02
 06/17  16:00:00,197.077899818,30.209582482,83.1345881099,0.0,12.3672932834,70.6512738906,51.2742495781,46.3013655484,4.9528840297,0.02
 06/17  17:00:00,184.223645272,30.209582482,82.8038176949,0.0,12.3672932834,58.1284167478,52.3486229392,47.3757389095,4.9528840297,0.02
 06/17  18:00:00,140.987630933,29.5765524723,73.3883129406,0.0,12.3672932834,24.9413748627,73.7113417282,68.7384576985,4.9528840297,0.02
 06/17  19:00:00,136.911813184,29.3043112312,69.5847364126,0.0,12.3672932834,24.9413748627,81.7654084977,76.792524468,4.9528840297,0.02
 06/17  20:00:00,127.928830646,29.7573923995,67.8865133526,0.0,4.12243109448,16.0517297156,95.6545223094,92.6627918916,2.97173041782,0.02
 06/17  21:00:00,88.1741639593,16.3611871432,37.2257814989,0.0,4.12243109448,15.9888894789,57.9016135729,54.9098831551,2.97173041782,0.02
 06/17  22:00:00,105.728113161,22.6618602638,48.3124461993,0.0,4.12243109448,15.9888894789,86.6895115681,83.6977811503,2.97173041782,0.02
 06/17  23:00:00,83.0113548625,15.4675691603,32.9803919423,0.0,4.12243109448,15.9888894789,56.2104844165,53.2187539987,2.97173041782,0.02
 06/17  24:00:00,102.779461248,22.6165130239,45.4091414556,0.0,4.12243109448,15.9888894789,88.4936314293,85.5019010115,2.97173041782,0.02
 06/18  01:00:00,73.6349655055,13.735027239,27.4215616709,0.0,2.06121554724,15.9888894789,56.336775915,53.3450454972,2.97173041782,0.02
 06/18  02:00:00,90.7324462132,20.6118876632,37.4517689404,0.0,2.06121554724,15.9888894789,89.9914229843,86.9996925665,2.97173041782,0.02
 06/18  03:00:00,74.9031760953,14.1884996381,28.2362998242,0.0,2.06121554724,15.9888894789,66.194274382,54.6207802609,2.97173041782,8.60176370329
 06/18  04:00:00,91.4422629385,20.9142025959,37.8592708276,0.0,2.06121554724,15.9888894789,91.5690501291,88.5773197113,2.97173041782,0.02
 06/18  05:00:00,61.3708049467,12.365263237,21.2493002031,0.0,2.06121554724,15.9888894789,52.4640408494,49.4723104315,2.97173041782,0.02
 06/18  06:00:00,85.3687501135,23.9049293508,42.8186265364,0.0,2.06121554724,15.9888894789,101.476431317,98.4847008988,2.97173041782,0.02
 06/18  07:00:00,69.9778886529,18.5072210179,32.9444815786,0.0,2.06121554724,15.9888894789,78.6906626075,75.6989321897,2.97173041782,0.02
 06/18  08:00:00,123.071873031,24.811874149,51.8062517703,0.0,4.12243109448,41.7362269337,91.2569944744,86.2841104447,4.9528840297,0.02
 06/18  09:00:00,111.654291085,19.958332695,45.3612194312,0.0,4.12243109448,41.7362269337,69.8419293718,64.8690453421,4.9528840297,0.02
 06/18  10:00:00,131.757983961,25.1750568842,60.1291800489,0.0,4.12243109448,41.7362269337,74.4091360398,69.4362520101,4.9528840297,0.02
 06/18  11:00:00,116.751749867,20.1399273332,50.2770836444,0.0,4.12243109448,41.7362269337,53.9073273478,48.9344433181,4.9528840297,0.02
 06/18  12:00:00,135.708063522,25.1746520683,64.0796644814,0.0,4.12243109448,41.7362269337,68.2046888446,63.2318048149,4.9528840297,0.02
 06/18  13:00:00,117.414484249,20.1397216546,50.9400237476,0.0,4.12243109448,41.7362269337,57.2358818615,52.2629978318,4.9528840297,0.02
 06/18  14:00:00,133.672732882,25.1746520683,62.0443338721,0.0,4.12243109448,41.7362269337,77.3265740062,72.3536899765,4.9528840297,0.02
 06/18  15:00:00,116.535753686,20.1397216546,50.0612932039,0.0,4.12243109448,41.7362269337,63.4265707791,58.4536867495,4.9528840297,0.02
 06/18  16:00:00,116.361634148,25.1746520683,61.5909274546,0.0,4.12243109448,24.8785346261,77.7014358545,72.7285518248,4.9528840297,0.02
 06/18  17:00:00,87.0219865617,20.0490271748,48.4467735604,0.0,2.06121554724,15.9888894789,65.3347944764,62.3430640586,2.97173041782,0.02
 06/18  18:00:00,101.048844537,24.1676659856,58.2597862314,0.0,2.06121554724,15.9888894789,80.9449048312,77.9531744134,2.97173041782,0.02
 06/18  19:00:00,77.0411398059,17.8536660497,40.7088911531,0.0,2.06121554724,15.9888894789,62.7631480055,59.7714175877,2.97173041782,0.02
 06/18  20:00:00,104.40017201,23.9862770259,52.3958359691,0.0,2.06121554724,15.9888894789,89.8615779697,86.8698475519,2.97173041782,0.02
 06/18  21:00:00,81.6933587373,16.0210828439,33.1462964974,0.0,2.06121554724,15.9888894789,61.3669059552,58.3751755374,2.97173041782,0.02
 06/18  22:00:00,97.697289385,22.2083878647,42.7963107503,0.0,2.06121554724,15.9888894789,91.574178961,88.5824485432,2.97173041782,0.02
 06/18  23:00:00,76.4350462659,14.8327078015,29.1001606394,0.0,2.06121554724,15.9888894789,61.1577410095,58.1660105917,2.97173041782,0.02
 06/18  24:00:00,95.297753073,21.367674995,41.2612888723,0.0,2.06121554724,15.9888894789,91.2368164991,88.2450860813,2.97173041782,0.02
 06/19  01:00:00,80.5686426488,15.4722425626,30.5211059109,0.0,4.12243109448,15.9888894789,65.1302060186,62.1384756008,2.97173041782,0.02
 06/19  02:00:00,99.4448094209,22.2537351046,42.4372679435,0.0,4.12243109448,15.9888894789,96.3766634057,93.3849329879,2.97173041782,0.02
 06/19  03:00:00,69.7986776167,12.8280824408,22.4310033575,0.0,4.12243109448,15.9888894789,57.5509701039,54.5592396861,2.97173041782,0.02
 06/19  04:00:00,136.999248366,29.211943204,55.6695397857,0.0,12.3672932834,24.9413748627,112.386564778,107.413680749,4.9528840297,0.02
 06/19  05:00:00,142.557588543,29.8037017774,58.6334318456,6.70102283199,12.3672932834,24.9413748627,181.337365642,176.364481612,4.9528840297,0.02
 06/19  06:00:00,191.430294661,30.2876860052,63.380790644,1.59357154063,24.7345865669,70.7195625826,146.097484837,136.171716778,9.90576805939,0.02
 06/19  07:00:00,229.581433401,30.6310038067,68.1594798175,0.58045607666,37.1018798503,92.3937384068,131.674854103,113.162253607,9.90576805939,8.60683243666
 06/19  08:00:00,247.569360034,31.1266391165,73.8248919039,0.364181816349,37.1018798503,104.434947198,113.471158837,103.545390778,9.90576805939,0.02
 06/19  09:00:00,266.398331275,31.5796967314,80.4262574237,0.097108411552,37.1018798503,116.476155989,96.625690356,86.6999222966,9.90576805939,0.02
 06/19  10:00:00,271.894916083,31.7917138203,85.8072963789,0.0,37.1018798503,116.476155989,87.7521701809,69.2200175818,9.90576805939,8.62638453964
 06/19  11:00:00,274.599117007,32.096017568,88.2070913805,0.0,37.1018798503,116.476155989,72.5004274439,62.5746593846,9.90576805939,0.02
 06/19  12:00:00,264.467355029,32.4502623412,89.7627713889,0.0,37.1018798503,104.434947198,73.5649182132,63.6391501538,9.90576805939,0.02
 06/19  13:00:00,279.285902748,32.8272837294,92.1625467392,0.0,37.1018798503,116.476155989,76.7402136524,58.2067713764,9.90576805939,8.62767421666
 06/19  14:00:00,282.396407162,33.1697570896,94.9308226173,0.0,37.1018798503,116.476155989,59.9766814828,50.0509134234,9.90576805939,0.02
 06/19  15:00:00,285.236223395,33.4670665536,97.4734565656,0.0,37.1018798503,116.476155989,53.3182669448,43.3924988854,9.90576805939,0.02
 06/19  16:00:00,284.999737225,33.6251228789,97.0794902871,0.0,37.1018798503,116.476155989,63.1081458152,44.5808581713,9.90576805939,8.62151958449
 06/19  17:00:00,282.860539899,33.6223567838,94.9441344543,0.0,37.1018798503,116.476155989,60.6826212085,50.7568531491,9.90576805939,0.02
 06/19  18:00:00,175.00414526,29.3978374716,72.5779567229,0.0,24.7345865669,47.5788473902,51.4318432307,46.458959201,4.9528840297,0.02
 06/19  19:00:00,169.863647889,29.3068144812,67.5284777702,0.0,24.7345865669,47.5788473902,63.9114554513,58.9385714216,4.9528840297,0.02
 06/19  20:00:00,157.278931133,29.7579085983,66.3529338032,0.0,12.3672932834,38.6892022431,84.8177819144,81.8260514965,2.97173041782,0.02
 06/19  21:00:00,115.768127896,19.110061952,42.6762503869,0.0,12.3672932834,27.0668015668,60.7334129555,57.7416825376,2.97173041782,0.02
 06/19  22:00:00,108.196978821,23.6234991067,49.7958711436,0.0,4.12243109448,15.9888894789,82.7480419852,79.7563115674,2.97173041782,0.02
 06/19  23:00:00,87.7690944402,17.2094578863,35.9486393122,0.0,4.12243109448,15.9888894789,59.808444681,56.8167142632,2.97173041782,0.02
 06/19  24:00:00,101.751870663,22.5258185441,44.4722451234,0.0,4.12243109448,15.9888894789,86.4945585386,83.5028281208,2.97173041782,0.02
 06/20  01:00:00,81.1946774267,15.7943466443,30.8131352119,0.0,4.12243109448,15.9888894789,71.9358763301,60.3640790482,2.97173041782,8.60006686399
 06/20  02:00:00,92.8867971563,21.3014430665,36.8315472716,0.0,4.12243109448,15.9888894789,89.4630894084,86.4713589906,2.97173041782,0.02
 06/20  03:00:00,79.1088291216,15.5676104448,28.9540233082,0.0,4.12243109448,15.9888894789,60.9981545466,58.0064241288,2.97173041782,0.02
 06/20  04:00:00,134.451727322,29.1212487241,53.2127130438,0.0,12.3672932834,24.9413748627,104.612820624,99.6399365939,4.9528840297,0.02
 06/20  05:00:00,140.660730152,29.88379286,58.5757442868,4.78176086184,12.3672932834,24.9413748627,172.011960715,167.039076686,4.9528840297,0.02
 06/20  06:00:00,192.519273112,30.4295270464,64.4295579657,1.49194168745,24.7345865669,70.7195625826,138.208672393,128.282904333,9.90576805939,0.02
 06/20  07:00:00,232.449844541,30.9230248236,70.8482561773,0.468076292058,37.1018798503,92.3937384068,116.144061105,106.218293046,9.90576805939,0.02
 06/20  08:00:00,254.345726738,31.4503525453,80.4561551606,0.185552885301,37.1018798503,104.434947198,89.4127048764,79.486936817,9.90576805939,0.02
 06/20  09:00:00,272.039592174,32.0446820083,85.6968739895,0.00273353816215,37.1018798503,116.476155989,71.2840642437,61.3582961843,9.90576805939,0.02
 06/20  10:00:00,275.555665018,32.543891464,88.7159284921,0.0,37.1018798503,116.476155989,73.703305201,55.171239364,9.90576805939,8.62629777761
 06/20  11:00:00,280.070471862,32.9088128541,92.865628096,0.0,37.1018798503,116.476155989,48.5196396889,38.5938716295,9.90576805939,0.02
 06/20  12:00:00,272.480049484,33.3665254086,96.8591725495,0.0,37.1018798503,104.434947198,45.0953168374,26.5656741808,9.90576805939,8.62387459717
 06/20  13:00:00,289.35942196,33.9334909403,101.129926313,0.0,37.1018798503,116.476155989,29.2431894576,19.3174213982,9.90576805939,0.02
 06/20  14:00:00,294.673296458,34.5954387371,105.781994756,0.0,37.1018798503,116.476155989,23.9155699076,13.9898018482,9.90576805939,0.02
 06/20  15:00:00,296.014528619,35.351727679,106.367117423,0.0,37.1018798503,116.476155989,30.4450233265,11.9160729021,9.90576805939,8.62318236501
 06/20  16:00:00,294.814022684,35.5664278456,104.952499466,0.0,37.1018798503,116.476155989,24.5888394257,14.6630713663,9.90576805939,0.02
 06/20  17:00:00,294.771874007,35.5635373334,104.914269737,0.0,37.1018798503,116.476155989,24.6369129783,14.7111449189,9.90576805939,0.02
 06/20  18:00:00,178.576091334,29.5035701705,76.0441613134,0.0,24.7345865669,47.5788473902,32.0337970486,27.0609130189,4.9528840297,0.02
 06/20  19:00:00,174.510812514,29.3259153623,72.1565325657,0.0,24.7345865669,47.5788473902,41.7182710903,36.7453870606,4.9528840297,0.02
 06/20  20:00:00,163.370573343,29.7724188713,72.4300590973,0.0,12.3672932834,38.6892022431,63.596180361,52.018750127,2.97173041782,8.60569981619
 06/20  21:00:00,122.103224192,20.1397216546,47.9578920595,0.0,12.3672932834,27.0668015668,46.4417354841,43.4500050663,2.97173041782,0.02
 06/20  22:00:00,114.079568961,24.107202999,55.1947584339,0.0,4.12243109448,15.9888894789,68.0852274345,65.0934970167,2.97173041782,0.02
 06/20  23:00:00,92.431895061,18.0048235161,39.7922737776,0.0,4.12243109448,15.9888894789,57.7625022713,54.7707718535,2.97173041782,0.02
 06/20  24:00:00,107.001715041,23.3514156672,48.8726919031,0.0,4.12243109448,15.9888894789,81.2162672976,78.2245368797,2.97173041782,0.02
 06/21  01:00:00,84.6375132351,16.0210828439,34.0292359817,0.0,4.12243109448,15.9888894789,58.9820611082,55.9903306904,2.97173041782,0.02
 06/21  02:00:00,101.083417109,22.2083878647,44.1212234973,0.0,4.12243109448,15.9888894789,86.9159197128,83.924189295,2.97173041782,0.02
 06/21  03:00:00,79.7416489728,15.5676104448,29.5868441399,0.0,4.12243109448,15.9888894789,59.7638434003,56.7721129824,2.97173041782,0.02
 06/21  04:00:00,135.556327103,29.3253113037,54.1132511402,0.0,12.3672932834,24.9413748627,102.477815181,97.5049311515,4.9528840297,0.02
 06/21  05:00:00,135.759497775,29.5221595474,56.0309882164,2.78691868391,12.3672932834,24.9413748627,169.195750702,164.222866673,4.9528840297,0.02
 06/21  06:00:00,192.518130325,30.7960161317,64.7232260899,0.830642432356,24.7345865669,70.7195625826,135.605394729,125.67962667,9.90576805939,0.02
 06/21  07:00:00,235.040279226,31.4152122895,73.2014559242,0.213128381336,37.1018798503,92.3937384068,110.599043727,100.673275668,9.90576805939,0.02
 06/21  08:00:00,254.08467906,32.1299013078,79.662161665,0.0389289818318,37.1018798503,104.434947198,91.8115890913,81.8858210319,9.90576805939,0.02
 06/21  09:00:00,270.311707646,32.6468079562,83.3696027769,0.0,37.1018798503,116.476155989,92.2530412536,73.7248353138,9.90576805939,8.62243788039
 06/21  10:00:00,272.659058528,33.008720471,85.354529796,0.0,37.1018798503,116.476155989,78.6479062102,68.7221381508,9.90576805939,0.02
 06/21  11:00:00,274.974421611,33.2036560044,87.474695989,0.0,37.1018798503,116.476155989,73.3491514688,63.4233834094,9.90576805939,0.02
 06/21  12:00:00,267.331575967,33.5438037142,91.5334739364,0.0,37.1018798503,104.434947198,71.6876482687,53.1581089221,9.90576805939,8.62377128714
 06/21  13:00:00,283.698529583,33.9627669292,95.4397438361,0.0,37.1018798503,116.476155989,49.6391663607,39.7133983013,9.90576805939,0.02
 06/21  14:00:00,286.918621763,34.4556910107,98.1670344718,0.0,37.1018798503,116.476155989,50.8048066856,32.2729056486,9.90576805939,8.62613297762
 06/21  15:00:00,290.213422829,34.9357377436,100.982069164,0.0,37.1018798503,116.476155989,35.1533835151,25.2276154557,9.90576805939,0.02
 06/21  16:00:00,291.01738621,35.3301810927,101.392085205,0.0,37.1018798503,116.476155989,31.8344552176,21.9086871582,9.90576805939,0.02
 06/21  17:00:00,290.632542228,35.4380289563,100.90042701,0.0,37.1018798503,116.476155989,33.3727554332,23.4469873738,9.90576805939,0.02
 06/21  18:00:00,176.613485948,29.5034173718,74.0817019037,0.0,24.7345865669,47.5788473902,46.8951966309,33.3351447492,4.9528840297,8.60716785195
 06/21  19:00:00,173.197777827,29.3278449335,70.8415841339,0.0,24.7345865669,47.5788473902,48.7159249051,43.7430408754,4.9528840297,0.02
 06/21  20:00:00,162.000020206,29.7761980623,71.0557534069,0.0,12.3672932834,38.6892022431,60.600442383,57.6087119652,2.97173041782,0.02
 06/21  21:00:00,121.309823405,20.1397216546,47.1644980135,0.0,12.3672932834,27.0668015668,49.9175053512,46.9257749334,2.97173041782,0.02
 06/21  22:00:00,113.637085495,24.107202999,54.7522753222,0.0,4.12243109448,15.9888894789,68.8348188007,65.8430883829,2.97173041782,0.02
 06/21  23:00:00,93.0263893024,18.0048235161,40.3867683283,0.0,4.12243109448,15.9888894789,54.8743131747,51.8825827569,2.97173041782,0.02
 06/21  24:00:00,105.532019611,22.4351240643,48.3430899648,0.0,4.12243109448,15.9888894789,71.2803447404,68.2886143226,2.97173041782,0.02
 06/22  01:00:00,85.0796916733,15.9303883641,34.5621091263,0.0,4.12243109448,15.9888894789,53.6584465365,50.6667161187,2.97173041782,0.02
 06/22  02:00:00,103.054879591,22.2083878647,46.0926861692,0.0,4.12243109448,15.9888894789,77.8053343817,74.8136039639,2.97173041782,0.02
 06/22  03:00:00,82.3131825531,15.5676104448,32.1583778737,0.0,4.12243109448,15.9888894789,54.9764302391,51.9846998212,2.97173041782,0.02
 06/22  04:00:00,141.711249779,29.3253113037,60.2681739368,0.0,12.3672932834,24.9413748627,101.027364356,96.0544803263,4.9528840297,0.02
 06/22  05:00:00,139.999377537,29.5376447547,60.3214729664,2.72082857674,12.3672932834,24.9413748627,165.779672504,160.806788475,4.9528840297,0.02
 06/22  06:00:00,197.35011683,30.8207288655,69.5644728423,0.796669509922,24.7345865669,70.7195625826,131.131626095,121.205858036,9.90576805939,0.02
 06/22  07:00:00,238.176279765,31.4185774319,76.3917651147,0.155452276186,37.1018798503,92.3937384068,97.9362617739,88.0104937145,9.90576805939,0.02
 06/22  08:00:00,258.674134377,32.1264009598,84.2673944215,0.0266307206546,37.1018798503,104.434947198,79.8586625102,61.3348443922,9.90576805939,8.61805005856
 06/22  09:00:00,276.634564225,32.6417866186,89.6975474498,0.0,37.1018798503,116.476155989,53.0152030666,43.0894350072,9.90576805939,0.02
 06/22  10:00:00,281.529046259,33.1002893399,94.1329209789,0.0,37.1018798503,116.476155989,39.411235347,29.4854672876,9.90576805939,0.02
 06/22  11:00:00,282.227800779,33.4024014699,94.5293240809,0.0,37.1018798503,116.476155989,50.3685704469,31.8354682753,9.90576805939,8.62733411218
 06/22  12:00:00,272.130213772,33.8636603567,96.0122966927,0.0,37.1018798503,104.434947198,48.9253437485,38.9995756891,9.90576805939,0.02
 06/22  13:00:00,287.244592739,34.3907201798,98.5578193363,0.0,37.1018798503,116.476155989,42.0578248665,32.1320568071,9.90576805939,0.02
 06/22  14:00:00,288.55426682,34.8279203357,99.4304953254,0.0,37.1018798503,116.476155989,48.6861082252,30.1542715308,9.90576805939,8.62606863507
 06/22  15:00:00,289.167996233,35.3007506329,99.5716226107,0.0,37.1018798503,116.476155989,38.6445795765,28.7188115171,9.90576805939,0.02
 06/22  16:00:00,290.211755607,35.5968058727,100.319802591,0.0,37.1018798503,116.476155989,36.9919845012,27.0662164418,9.90576805939,0.02
 06/22  17:00:00,290.982677282,35.6853974789,101.003202468,0.0,37.1018798503,116.476155989,43.8231242858,25.3029409906,9.90576805939,8.61441523577
 06/22  18:00:00,177.801579644,29.5961790572,75.1770619744,0.0,24.7345865669,47.5788473902,39.046757929,34.0738738993,4.9528840297,0.02
 06/22  19:00:00,174.120470179,29.329647838,71.762483712,0.0,24.7345865669,47.5788473902,46.7418157277,41.768931698,4.9528840297,0.02
 06/22  20:00:00,162.391846419,29.7769293618,71.4468471079,0.0,12.3672932834,38.6892022431,59.1115885684,56.1198581506,2.97173041782,0.02
 06/22  21:00:00,121.491306325,20.1397216546,47.3459782893,0.0,12.3672932834,27.0668015668,49.2998601697,46.3081297519,2.97173041782,0.02
 06/22  22:00:00,113.906889874,24.107202999,55.0220793934,0.0,4.12243109448,15.9888894789,68.4259304925,65.4342000747,2.97173041782,0.02
 06/22  23:00:00,92.5782522846,18.0048235161,39.9386309962,0.0,4.12243109448,15.9888894789,56.3552429493,53.3635125315,2.97173041782,0.02
 06/22  24:00:00,104.895424551,22.4351240643,47.7064945843,0.0,4.12243109448,15.9888894789,74.4696023582,71.4778719404,2.97173041782,0.02
 06/23  01:00:00,84.2135359016,15.8396938843,33.7866475071,0.0,4.12243109448,15.9888894789,56.2501883604,53.2584579426,2.97173041782,0.02
 06/23  02:00:00,103.776630042,22.4351240643,46.5877000878,0.0,4.12243109448,15.9888894789,82.2000788011,79.2083483833,2.97173041782,0.02
 06/23  03:00:00,84.0898275843,15.9303883641,33.5722446476,0.0,4.12243109448,15.9888894789,61.4294006762,58.4376702584,2.97173041782,0.02
 06/23  04:00:00,138.806406176,28.9398597645,57.7487815291,0.0,12.3672932834,24.9413748627,101.504301199,96.5314171688,4.9528840297,0.02
 06/23  05:00:00,143.767492322,29.9824748778,62.8082620958,3.55732376154,12.3672932834,24.9413748627,162.906085353,157.933201323,4.9528840297,0.02
 06/23  06:00:00,198.296802445,30.5487607477,70.5452178272,1.03457790537,24.7345865669,70.7195625826,123.645812994,113.720044935,9.90576805939,0.02
 06/23  07:00:00,239.273633798,31.2452951476,77.6681469706,0.149700209281,37.1018798503,92.3937384068,90.334189192,80.4084211326,9.90576805939,0.02
 06/23  08:00:00,257.62528579,31.8368974256,83.511832916,0.0228945073276,37.1018798503,104.434947198,78.7881175462,60.264333562,9.90576805939,8.61801592482
 06/23  09:00:00,274.971857277,32.4566888627,88.2199371912,0.0,37.1018798503,116.476155989,58.1104161424,48.1846480831,9.90576805939,0.02
 06/23  10:00:00,279.451663112,33.0157979203,92.1399973821,0.0,37.1018798503,116.476155989,51.1730584325,41.2472903732,9.90576805939,0.02
 06/23  11:00:00,281.581816157,33.4145982079,93.8711996235,0.0,37.1018798503,116.476155989,57.3293071632,38.7963006221,9.90576805939,8.62723848168
 06/23  12:00:00,271.904821361,33.9140964668,95.7364483422,0.0,37.1018798503,104.434947198,46.3092808454,36.383512786,9.90576805939,0.02
 06/23  13:00:00,289.382418275,34.502837991,100.583501417,0.0,37.1018798503,116.476155989,46.0720922836,27.5390870026,9.90576805939,8.62723722163
 06/23  14:00:00,293.488093467,35.1082381615,104.084060451,0.0,37.1018798503,116.476155989,27.8631003623,17.9373323029,9.90576805939,0.02
 06/23  15:00:00,297.983781642,35.8038362646,107.884295375,0.0,37.1018798503,116.476155989,21.6003994364,11.674631377,9.90576805939,0.02
 06/23  16:00:00,298.935513812,36.2849102471,108.355450708,0.0,37.1018798503,116.476155989,28.9450378966,10.4179985071,9.90576805939,8.62127133018
 06/23  17:00:00,294.131520879,36.1433975049,103.69409205,0.0,37.1018798503,116.476155989,30.6668071295,20.7410390701,9.90576805939,0.02
 06/23  18:00:00,174.09252152,29.5072290289,71.5569532232,0.0,24.7345865669,47.5788473902,42.8010997183,37.8282156886,4.9528840297,0.02
 06/23  19:00:00,168.727091228,29.3284093112,66.3703386748,0.0,24.7345865669,47.5788473902,60.8394309669,55.8665469372,4.9528840297,0.02
 06/23  20:00:00,156.963205389,29.77451568,66.0206136647,0.0,12.3672932834,38.6892022431,81.0024493689,78.0107189511,2.97173041782,0.02
 06/23  21:00:00,117.99194682,20.1397216546,43.8466151172,0.0,12.3672932834,27.0668015668,62.5772310063,59.5855005885,2.97173041782,0.02
 06/23  22:00:00,107.417052651,23.9560455327,48.6833992631,0.0,4.12243109448,15.9888894789,80.4216821494,77.4299517316,2.97173041782,0.02
 06/23  23:00:00,85.2890520433,17.0885319132,33.5895236048,0.0,4.12243109448,15.9888894789,59.8849130516,56.8931826337,2.97173041782,0.02
 06/23  24:00:00,98.1853904622,22.4351240643,40.9964601194,0.0,4.12243109448,15.9888894789,83.5787960798,80.587065662,2.97173041782,0.02
 06/24  01:00:00,79.1450689967,15.7489994044,28.8088747042,0.0,4.12243109448,15.9888894789,61.0461958513,58.0544654334,2.97173041782,0.02
 06/24  02:00:00,96.7932463427,22.2083878647,39.8310522086,0.0,4.12243109448,15.9888894789,89.7231914181,86.7314610003,2.97173041782,0.02
 06/24  03:00:00,77.882931839,15.6583049246,27.6374319616,0.0,4.12243109448,15.9888894789,60.1746011858,57.182870768,2.97173041782,0.02
 06/24  04:00:00,106.112128997,27.7154842869,43.4133867832,0.0,4.12243109448,16.0517297156,110.814678818,107.8229484,2.97173041782,0.02
 06/24  05:00:00,105.695296659,28.3956928856,47.0146791398,0.0,4.12243109448,16.0517297156,110.267443704,107.275713286,2.97173041782,0.02
 06/24  06:00:00,133.952759785,30.209582482,59.3008444596,0.0,4.12243109448,39.6058045677,98.0246908983,86.4512040135,2.97173041782,8.60175646698
 06/24  07:00:00,177.039938385,30.2215359132,65.7268711501,2.65699891218,12.3672932834,65.3531420225,143.48305711,138.510173081,4.9528840297,0.02
 06/24  08:00:00,182.829311391,30.3119661,69.5979266222,1.59408736253,12.3672932834,68.2430321324,135.211215686,130.238331657,4.9528840297,0.02
 06/24  09:00:00,217.607209007,30.4873537685,76.0094361512,0.768256824973,16.4897243779,93.1370602926,106.220597295,98.2759828475,7.92461444751,0.02
 06/24  10:00:00,222.896065063,30.5529706142,81.5271908031,0.473641177196,16.4897243779,93.1370602926,85.1081922477,77.1635778001,7.92461444751,0.02
 06/24  11:00:00,225.620009506,30.5791076335,84.4453479109,0.253280705419,16.4897243779,93.1370602926,78.2694077467,70.3247932992,7.92461444751,0.02
 06/24  12:00:00,219.125745573,30.7311780888,87.0711931344,0.132699121763,16.4897243779,83.9857416113,71.5765194384,63.6319049908,7.92461444751,0.02
 06/24  13:00:00,220.255587901,30.8431496685,88.1584627574,0.0632921189207,16.4897243779,83.9857416113,68.0428671044,60.0982526568,7.92461444751,0.02
 06/24  14:00:00,223.060366307,30.91620136,90.9436645709,0.00986340694804,16.4897243779,83.9857416113,71.6681831847,55.1349779269,7.92461444751,8.6085908103
 06/24  15:00:00,202.972210047,30.209582482,89.0289151512,0.0,12.3672932834,70.6512738906,26.0348512164,21.0619671867,4.9528840297,0.02
 06/24  16:00:00,200.177433885,30.209582482,86.2341450283,0.0,12.3672932834,70.6512738906,26.1699645213,21.1970804916,4.9528840297,0.02
 06/24  17:00:00,182.93328442,30.209582482,81.5134681501,0.0,12.3672932834,58.1284167478,32.7063284543,27.7334444246,4.9528840297,0.02
 06/24  18:00:00,134.021188807,29.3026376838,66.6957867588,0.0,12.3672932834,24.9413748627,65.5817315804,60.6088475507,4.9528840297,0.02
 06/24  19:00:00,134.804027807,29.7561100829,67.0251533434,0.0,12.3672932834,24.9413748627,83.6445039429,78.6716199132,4.9528840297,0.02
 06/24  20:00:00,119.01409826,28.6980078183,60.0311667098,0.0,4.12243109448,16.0517297156,95.947319874,92.9555894562,2.97173041782,0.02
 06/24  21:00:00,87.4890992787,16.3838607632,36.5180443648,0.0,4.12243109448,15.9888894789,58.8225608236,55.8308304058,2.97173041782,0.02
 06/24  22:00:00,103.100203092,22.4351240643,45.9112734994,0.0,4.12243109448,15.9888894789,91.7756495277,88.7839191099,2.97173041782,0.02
 06/24  23:00:00,78.4198943937,14.9234022813,28.933099526,0.0,4.12243109448,15.9888894789,57.0532427238,54.061512306,2.97173041782,0.02
 06/24  24:00:00,93.4813861011,21.0653600623,37.6860220688,0.0,4.12243109448,15.9888894789,87.9652889009,84.9735584831,2.97173041782,0.02
 06/25  01:00:00,69.210416906,13.0001245957,23.755718512,0.0,2.06121554724,15.9888894789,51.9043419103,48.9126114925,2.97173041782,0.02
 06/25  02:00:00,82.4693481553,19.2421236612,30.5822376851,0.0,2.06121554724,15.9888894789,80.6991290534,77.7073986356,2.97173041782,0.02
 06/25  03:00:00,67.2340273366,12.2652219524,22.5380331273,0.0,2.06121554724,15.9888894789,48.1124606766,45.1207302588,2.97173041782,0.02
 06/25  04:00:00,82.1415402163,19.2421236612,30.254429661,0.0,2.06121554724,15.9888894789,83.1361553274,80.1444249096,2.97173041782,0.02
 06/25  05:00:00,56.7128515601,10.995499235,17.9849133117,0.0,2.06121554724,15.9888894789,47.7753988757,44.7836684579,2.97173041782,0.02
 06/25  06:00:00,88.400512192,24.1770127903,45.5783059272,0.0,2.06121554724,15.9888894789,97.8345261617,94.8427957439,2.97173041782,0.02
 06/25  07:00:00,68.9695802232,18.3258320583,32.1175627474,0.0,2.06121554724,15.9888894789,79.5059413906,76.5142109728,2.97173041782,0.02
 06/25  08:00:00,118.000539652,24.31305451,47.2337385622,0.0,4.12243109448,41.7362269337,94.8596957327,89.886811703,4.9528840297,0.02
 06/25  09:00:00,110.086761555,20.1397216546,43.6123013745,0.0,4.12243109448,41.7362269337,73.8852331499,68.9123491202,4.9528840297,0.02
 06/25  10:00:00,125.059916781,24.7211796692,53.8849904216,0.0,4.12243109448,41.7362269337,87.1515671584,82.1786831287,4.9528840297,0.02
 06/25  11:00:00,107.975750808,19.4141658161,42.226846355,0.0,4.12243109448,41.7362269337,74.8632440265,61.308816438,4.9528840297,8.6015435588
 06/25  12:00:00,128.242128316,24.9025686288,56.8858129788,0.0,4.12243109448,41.7362269337,75.0835038666,70.1106198369,4.9528840297,0.02
 06/25  13:00:00,111.643276564,19.6862492555,45.62228878,0.0,4.12243109448,41.7362269337,55.2773565936,50.3044725639,4.9528840297,0.02
 06/25  14:00:00,131.161421675,24.9932631087,59.7144119935,0.0,4.12243109448,41.7362269337,68.8034061492,63.8305221195,4.9528840297,0.02
 06/25  15:00:00,113.101292008,19.8676382152,46.8989153821,0.0,4.12243109448,41.7362269337,55.9608677165,50.9879836868,4.9528840297,0.02
 06/25  16:00:00,114.13894095,25.0839575885,59.4589291974,0.0,4.12243109448,24.8785346261,70.7688629643,65.7959789346,4.9528840297,0.02
 06/25  17:00:00,72.1156464893,17.6722770901,35.9647873191,0.0,2.06121554724,15.9888894789,61.9502024562,58.9584720384,2.97173041782,0.02
 06/25  18:00:00,85.6084360625,22.8885964634,44.1222494437,0.0,2.06121554724,15.9888894789,87.7278407052,84.7361102874,2.97173041782,0.02
 06/25  19:00:00,68.772541344,16.2478190434,34.0937435212,0.0,2.06121554724,15.9888894789,63.302514672,60.3107842542,2.97173041782,0.02
 06/25  20:00:00,90.4691601307,21.1560545421,41.342650433,0.0,2.06121554724,15.9888894789,87.4511013754,84.4593709576,2.97173041782,0.02
 06/25  21:00:00,74.7567204086,14.1884996381,28.0763098206,0.0135354463729,2.06121554724,15.9888894789,57.5961548567,54.6044244389,2.97173041782,0.02
 06/25  22:00:00,85.2408776905,19.2421236612,33.3537671834,0.0,2.06121554724,15.9888894789,84.7126489533,81.7209185355,2.97173041782,0.02
 06/25  23:00:00,69.0831500921,12.2652219524,24.3871558902,0.0,2.06121554724,15.9888894789,49.6221928974,46.6304624796,2.97173041782,0.02
 06/25  24:00:00,84.7649693178,19.2421236612,32.8778588117,0.0,2.06121554724,15.9888894789,85.497793905,82.5060634872,2.97173041782,0.02
 06/26  01:00:00,71.9935548533,12.8187356361,24.6527373957,0.00629246079558,4.12243109448,15.9888894789,53.0348255654,50.0430951476,2.97173041782,0.02
 06/26  02:00:00,90.7575400066,19.6955960603,36.3557416027,0.0,4.12243109448,15.9888894789,85.9488793325,82.9571489147,2.97173041782,0.02
 06/26  03:00:00,69.0686777415,12.1408637386,22.4060742109,0.0,4.12243109448,15.9888894789,54.5127367861,51.5210063683,2.97173041782,0.02
 06/26  04:00:00,139.248692531,29.211943204,57.9189847832,0.0,12.3672932834,24.9413748627,112.087705102,107.114821072,4.9528840297,0.02
 06/26  05:00:00,147.985343536,29.7957597604,59.5786068495,8.84237902692,12.3672932834,24.9413748627,181.751235366,176.778351336,4.9528840297,0.02
 06/26  06:00:00,194.559793314,30.3058887696,63.5039940777,4.581664871,24.7345865669,70.7195625826,147.669992245,137.744224185,9.90576805939,0.02
 06/26  07:00:00,229.522910259,30.5154939469,66.3699946469,2.42693817369,37.1018798503,92.3937384068,127.232035106,117.306267047,9.90576805939,0.02
 06/26  08:00:00,243.182157117,30.6255921115,68.3267449067,1.97612687789,37.1018798503,104.434947198,129.201361323,110.676054379,9.90576805939,8.61953888402
 06/26  09:00:00,254.726434794,30.7102784345,68.1454078869,1.57553883479,37.1018798503,116.476155989,116.641854573,106.716086513,9.90576805939,0.02
 06/26  10:00:00,256.411792497,30.8420960966,70.1113421934,1.1625361447,37.1018798503,116.476155989,110.068667883,100.142899824,9.90576805939,0.02
 06/26  11:00:00,259.38824242,31.1345609792,73.5054853372,0.452143873125,37.1018798503,116.476155989,105.763677155,87.2309524698,9.90576805939,8.62695662605
 06/26  12:00:00,253.454237132,31.4553594357,79.7206588711,0.0239809095105,37.1018798503,104.434947198,82.1034265749,72.1776585155,9.90576805939,0.02
 06/26  13:00:00,271.367577945,31.7080392926,85.3635068929,0.0,37.1018798503,116.476155989,60.5195784955,50.5938104361,9.90576805939,0.02
 06/26  14:00:00,268.722484432,31.8710501566,82.5556025251,0.0,37.1018798503,116.476155989,67.6996975668,49.1681998976,9.90576805939,8.62572960981
 06/26  15:00:00,264.160064862,32.0036259651,77.8608369337,0.0,37.1018798503,116.476155989,75.7155720515,65.7898039921,9.90576805939,0.02
 06/26  16:00:00,263.026199279,32.0682436173,76.6628271324,0.0,37.1018798503,116.476155989,82.6579134363,72.7321453769,9.90576805939,0.02
 06/26  17:00:00,261.560785886,32.0740740056,75.192641237,0.0,37.1018798503,116.476155989,95.4533922955,76.9351175368,9.90576805939,8.61250669938
 06/26  18:00:00,161.456967328,29.3026376838,59.1259951564,0.0,24.7345865669,47.5788473902,71.1437498895,66.1708658598,4.9528840297,0.02
 06/26  19:00:00,162.677730322,29.7561100829,59.8932866868,0.0,24.7345865669,47.5788473902,77.3625963202,72.3897122905,4.9528840297,0.02
 06/26  20:00:00,142.86791499,28.5468503519,53.1530001467,0.0,12.3672932834,38.6892022431,90.7430492725,87.7513188547,2.97173041782,0.02
 06/26  21:00:00,108.888342163,18.1257494892,36.8045926495,0.0,12.3672932834,27.0668015668,63.2630182354,60.2712878176,2.97173041782,0.02
 06/26  22:00:00,95.7161177167,21.9816516652,38.9806605046,0.0,4.12243109448,15.9888894789,84.6086657932,81.6169353753,2.97173041782,0.02
 06/26  23:00:00,78.194279221,15.6583049246,27.948780081,0.0,4.12243109448,15.9888894789,59.9653693139,56.9736388961,2.97173041782,0.02
 06/26  24:00:00,90.227161948,21.074706867,34.3986494926,0.0,4.12243109448,15.9888894789,95.1228654726,92.1311350548,2.97173041782,0.02
 06/27  01:00:00,76.3044598275,14.8327078015,26.9083594486,0.0,4.12243109448,15.9888894789,57.5905115162,54.5987810984,2.97173041782,0.02
 06/27  02:00:00,88.3965796983,20.1584152641,33.5081604771,0.0,4.12243109448,15.9888894789,89.3238538426,86.3321234248,2.97173041782,0.02
 06/27  03:00:00,73.7385123605,13.735027239,25.4576816391,0.00621246476655,4.12243109448,15.9888894789,57.6341694527,54.6424390348,2.97173041782,0.02
 06/27  04:00:00,131.908669559,28.9625333845,50.828371605,0.0,12.3672932834,24.9413748627,106.909202115,101.936318085,4.9528840297,0.02
 06/27  05:00:00,144.37796668,29.9347163664,57.3757003426,7.2989520296,12.3672932834,24.9413748627,172.842688419,167.869804389,4.9528840297,0.02
 06/27  06:00:00,192.80732068,30.4336355604,62.1291392163,4.07630025151,24.7345865669,70.7195625826,139.874939661,129.949171602,9.90576805939,0.02
 06/27  07:00:00,228.928504123,30.8145449101,65.9425151624,1.96095794613,37.1018798503,92.3937384068,119.471525451,109.545757391,9.90576805939,0.02
 06/27  08:00:00,243.968811031,30.9930348269,69.7135960348,1.00852684208,37.1018798503,104.434947198,119.262971604,100.739491304,9.90576805939,8.61771224114
 06/27  09:00:00,259.292198443,31.3465368645,72.9280244584,0.722426648068,37.1018798503,116.476155989,100.939398642,91.0136305828,9.90576805939,0.02
 06/27  10:00:00,263.985266423,31.8033908542,77.5175871794,0.368447163336,37.1018798503,116.476155989,88.4107953263,78.4850272669,9.90576805939,0.02
 06/27  11:00:00,268.226390612,32.1348191886,81.7638718984,0.0316917019022,37.1018798503,116.476155989,84.5550217302,66.0223639311,9.90576805939,8.62688973963
 06/27  12:00:00,258.917446088,32.5228744863,84.1403202924,0.0,37.1018798503,104.434947198,70.6807830164,60.755014957,9.90576805939,0.02
 06/27  13:00:00,269.456140484,32.839163453,82.3209214488,0.0,37.1018798503,116.476155989,82.8887091697,64.3560665264,9.90576805939,8.6268745839
 06/27  14:00:00,272.134709509,33.1836502624,84.6552768001,0.0,37.1018798503,116.476155989,68.4715392146,58.5457711552,9.90576805939,0.02
 06/27  15:00:00,273.411807476,33.5248282407,85.5913585021,0.0,37.1018798503,116.476155989,63.4389023887,53.5131343293,9.90576805939,0.02
 06/27  16:00:00,272.10801766,33.7590140698,84.0538602073,0.0,37.1018798503,116.476155989,80.8156845808,62.2889335798,9.90576805939,8.62098294168
 06/27  17:00:00,272.805259752,33.8314973743,84.6797346944,0.0,37.1018798503,116.476155989,72.6149654573,62.6891973979,9.90576805939,0.02
 06/27  18:00:00,169.422641415,29.3959821071,66.9983266227,0.0,24.7345865669,47.5788473902,59.1842699767,54.211385947,4.9528840297,0.02
 06/27  19:00:00,168.083124324,29.3051555267,65.7496328028,0.0,24.7345865669,47.5788473902,63.5556428837,58.582758854,4.9528840297,0.02
 06/27  20:00:00,157.90698641,29.7577430173,66.9811748831,0.0,12.3672932834,38.6892022431,77.2468660837,74.2551356659,2.97173041782,0.02
 06/27  21:00:00,113.015867467,18.193770349,40.8640945657,0.0,12.3672932834,27.0668015668,54.9111150879,51.91938467,2.97173041782,0.02
 06/27  22:00:00,107.748628628,23.5328046268,49.4382165732,0.0,4.12243109448,15.9888894789,80.5175476589,77.525817241,2.97173041782,0.02
 06/27  23:00:00,84.7157917827,16.2024718035,33.9261255031,0.0,4.12243109448,15.9888894789,56.2079810722,53.2162506544,2.97173041782,0.02
 06/27  24:00:00,99.800479467,22.2083878647,42.8382857521,0.0,4.12243109448,15.9888894789,89.2871379965,86.2954075787,2.97173041782,0.02
 06/28  01:00:00,77.4675633167,15.2048325255,27.6755363283,0.0,4.12243109448,15.9888894789,61.4754639473,58.4837335295,2.97173041782,0.02
 06/28  02:00:00,96.0626927734,21.9816516652,39.3272352645,0.0,4.12243109448,15.9888894789,89.5521969245,86.5604665067,2.97173041782,0.02
 06/28  03:00:00,79.8889661846,15.7943466443,29.5074250136,0.0,4.12243109448,15.9888894789,65.6079170596,62.6161866418,2.97173041782,0.02
 06/28  04:00:00,131.275527769,28.8491652847,50.3085976471,0.0,12.3672932834,24.9413748627,104.349419017,99.3765349877,4.9528840297,0.02
 06/28  05:00:00,141.600390074,30.0397288696,57.0791689646,4.71289403074,12.3672932834,24.9413748627,170.394942911,165.422058881,4.9528840297,0.02
 06/28  06:00:00,190.279825931,30.5157941269,62.1738567234,1.42192915947,24.7345865669,70.7195625826,136.726026431,126.800258372,9.90576805939,0.02
 06/28  07:00:00,231.18200526,31.05323989,69.3592008264,0.559078369377,37.1018798503,92.3937384068,124.067006575,105.55457416,9.90576805939,8.60666435521
 06/28  08:00:00,250.465673559,31.3827360764,76.4908910187,0.338433002988,37.1018798503,104.434947198,95.2548964625,85.3291284031,9.90576805939,0.02
 06/28  09:00:00,269.637780813,31.6457436129,83.5703297119,0.126482483387,37.1018798503,116.476155989,68.1373193231,58.2115512637,9.90576805939,0.02
 06/28  10:00:00,273.455998634,31.9111858559,87.2368744159,0.0120776360053,37.1018798503,116.476155989,59.7139150863,41.1825692851,9.90576805939,8.62557774183
 06/28  11:00:00,274.319525646,32.175611466,87.8479515242,0.0,37.1018798503,116.476155989,52.0052922059,42.0795241465,9.90576805939,0.02
 06/28  12:00:00,261.686038774,32.4235916935,87.008178363,0.0,37.1018798503,104.434947198,59.0348818187,49.1091137593,9.90576805939,0.02
