Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  13:00:00,274.249988143,32.675615848,87.2783310462,0.0,37.1018798503,116.476155989,70.3028792694,51.7703181206,9.90576805939,8.62679308942
 06/28  14:00:00,275.766542661,32.8892266236,88.5815456941,0.0,37.1018798503,116.476155989,54.2992026944,44.373434635,9.90576805939,0.02
 06/28  15:00:00,278.959173057,33.1368920152,91.5266416103,0.0,37.1018798503,116.476155989,39.9261694181,30.0004013587,9.90576805939,0.02
 06/28  16:00:00,284.977521361,33.6202732503,97.0621312831,0.0,37.1018798503,116.476155989,34.4251139951,15.8984260648,9.90576805939,8.620919871
 06/28  17:00:00,285.641938387,33.8253692232,97.5225516608,0.0,37.1018798503,116.476155989,22.356992881,12.4312248216,9.90576805939,0.02
 06/28  18:00:00,173.878241074,29.3955839816,71.4543214288,0.0,24.7345865669,47.5788473902,32.2559809235,27.2830968938,4.9528840297,0.02
 06/28  19:00:00,171.388036242,29.3048355727,69.0548607583,0.0,24.7345865669,47.5788473902,42.7241179195,37.7512338898,4.9528840297,0.02
 06/28  20:00:00,160.031893823,29.7574639624,69.1063570593,0.0,12.3672932834,38.6892022431,56.8193635534,53.8276331356,2.97173041782,0.02
 06/28  21:00:00,116.737740361,19.110061952,43.6458717735,0.0,12.3672932834,27.0668015668,44.6496884278,41.6579580099,2.97173041782,0.02
 06/28  22:00:00,110.245349459,23.5328046268,51.9349371554,0.0,4.12243109448,15.9888894789,61.5855440432,58.5938136254,2.97173041782,0.02
 06/28  23:00:00,91.1430623475,17.2094578863,39.3226081148,0.0,4.12243109448,15.9888894789,47.2736926058,44.281962188,2.97173041782,0.02
 06/28  24:00:00,106.236456448,22.5258185441,48.9568318041,0.0,4.12243109448,15.9888894789,72.5121750543,69.5204446365,2.97173041782,0.02
 06/29  01:00:00,84.0274869947,15.7943466443,33.6459456367,0.0,4.12243109448,15.9888894789,56.8345379951,53.8428075773,2.97173041782,0.02
 06/29  02:00:00,96.6553358991,21.5281792661,40.373350538,0.0,4.12243109448,15.9888894789,86.5091338191,83.5174034013,2.97173041782,0.02
 06/29  03:00:00,76.4382278915,14.6513188419,27.2235158927,0.0,4.12243109448,15.9888894789,55.8516239231,52.8598935053,2.97173041782,0.02
 06/29  04:00:00,134.223359323,29.1212487241,52.9843455119,0.0,12.3672932834,24.9413748627,111.878433914,98.3237987651,4.9528840297,8.6017511188
 06/29  05:00:00,142.624199023,29.9448883446,58.4255122773,4.48520003318,12.3672932834,24.9413748627,169.326305351,164.353421322,4.9528840297,0.02
 06/29  06:00:00,192.87602302,30.5381215511,64.6207411728,1.54891435186,24.7345865669,70.7195625826,136.36861932,126.442851261,9.90576805939,0.02
 06/29  07:00:00,233.176033649,31.1219774262,71.3619804764,0.48159921408,37.1018798503,92.3937384068,111.757518975,101.831750916,9.90576805939,0.02
 06/29  08:00:00,250.252787703,31.6268776576,76.1195107783,0.252782992769,37.1018798503,104.434947198,93.3276448271,83.4018767677,9.90576805939,0.02
 06/29  09:00:00,267.620949588,32.141516815,81.1373348757,0.0468568009159,37.1018798503,116.476155989,75.9299426203,66.0041745609,9.90576805939,0.02
 06/29  10:00:00,275.134206909,32.6124482649,88.2259176816,0.0,37.1018798503,116.476155989,62.3970759367,43.865756286,9.90576805939,8.62555159128
 06/29  11:00:00,280.320277474,32.998680429,93.0256403168,0.0,37.1018798503,116.476155989,43.5639327374,33.638164678,9.90576805939,0.02
 06/29  12:00:00,272.843867996,33.5405300804,97.0490520371,0.0,37.1018798503,104.434947198,36.9133284343,26.9875603749,9.90576805939,0.02
 06/29  13:00:00,286.596650107,34.1553446183,98.1453018389,0.0,37.1018798503,116.476155989,39.3273032354,20.794965908,9.90576805939,8.62656926799
 06/29  14:00:00,287.922753342,34.6875371063,98.9394343063,0.0,37.1018798503,116.476155989,29.9329342332,20.0071661738,9.90576805939,0.02
 06/29  15:00:00,288.700299753,35.1633875476,99.2412550841,0.0,37.1018798503,116.476155989,29.1419991732,19.2162311138,9.90576805939,0.02
 06/29  16:00:00,289.512751932,35.3402283768,99.8774482343,0.0,37.1018798503,116.476155989,37.5492104216,19.024258215,9.90576805939,8.61918414721
 06/29  17:00:00,288.897247677,35.1454798521,99.457745604,0.0,37.1018798503,116.476155989,27.1638050689,17.2380370095,9.90576805939,0.02
 06/29  18:00:00,174.818778106,29.4920506765,72.298388015,0.0,24.7345865669,47.5788473902,37.1164547923,32.1435707626,4.9528840297,0.02
 06/29  19:00:00,171.42747824,29.3131913382,69.0859429912,0.0,24.7345865669,47.5788473902,47.5256311924,42.5527471627,4.9528840297,0.02
 06/29  20:00:00,159.716755245,29.7616510851,68.7870272414,0.0,12.3672932834,38.6892022431,62.032515331,59.0407849132,2.97173041782,0.02
 06/29  21:00:00,119.930010134,20.1397216546,45.7846779021,0.0,12.3672932834,27.0668015668,53.1974314645,50.2057010467,2.97173041782,0.02
 06/29  22:00:00,110.502139438,23.7141935865,52.0103379419,0.0,4.12243109448,15.9888894789,72.6511591022,69.6594286844,2.97173041782,0.02
 06/29  23:00:00,93.7327335021,18.3071384488,40.7907968521,0.0,4.12243109448,15.9888894789,59.1424652507,56.1507348329,2.97173041782,0.02
 06/29  24:00:00,105.235672707,22.6165130239,47.8653533504,0.0,4.12243109448,15.9888894789,81.3972621225,78.4055317047,2.97173041782,0.02
 06/30  01:00:00,84.7247445071,16.0210828439,34.1164667379,0.0,4.12243109448,15.9888894789,68.2009368293,56.6274566817,2.97173041782,8.60174972983
 06/30  02:00:00,97.9644769484,21.7549154656,41.4557553044,0.0,4.12243109448,15.9888894789,86.2564140714,83.2646836536,2.97173041782,0.02
 06/30  03:00:00,77.4500070679,15.1141380457,27.7486742939,0.0,4.12243109448,15.9888894789,61.5663263672,58.5745959494,2.97173041782,0.02
 06/30  04:00:00,136.393265433,29.3253113037,54.9501892157,0.0,12.3672932834,24.9413748627,103.106212539,98.133328509,4.9528840297,0.02
 06/30  05:00:00,137.235730747,29.5286630665,55.1427115203,2.79575799208,12.3672932834,24.9413748627,169.151779734,164.178895704,4.9528840297,0.02
 06/30  06:00:00,189.78283382,30.7797986672,61.4528514845,1.38193789799,24.7345865669,70.7195625826,136.251127032,126.325358972,9.90576805939,0.02
 06/30  07:00:00,226.499751122,31.1879663347,64.6065894022,0.494719178943,37.1018798503,92.3937384068,115.905784507,105.980016448,9.90576805939,0.02
 06/30  08:00:00,240.257815984,31.4424368071,66.4052664483,0.156485675046,37.1018798503,104.434947198,108.71692956,98.7911615005,9.90576805939,0.02
 06/30  09:00:00,255.514882259,31.674223181,69.5226904043,0.0227121453715,37.1018798503,116.476155989,105.002983885,95.0772158257,9.90576805939,0.02
 06/30  10:00:00,259.255193807,31.9675672431,72.9918234927,0.0,37.1018798503,116.476155989,110.124172009,91.5929129361,9.90576805939,8.62549101377
 06/30  11:00:00,260.9076543,32.2860541757,74.3256307722,0.0,37.1018798503,116.476155989,98.2833152075,88.3575471481,9.90576805939,0.02
 06/30  12:00:00,252.492061462,32.5798275758,77.6579317467,0.0,37.1018798503,104.434947198,95.8491045751,85.9233365157,9.90576805939,0.02
 06/30  13:00:00,267.833729635,32.7154258166,80.8223409773,0.0,37.1018798503,116.476155989,99.5342717006,81.0017283147,9.90576805939,8.62677532655
 06/30  14:00:00,268.225226024,32.9884979815,80.9409307165,0.0,37.1018798503,116.476155989,89.4387681484,79.5130000891,9.90576805939,0.02
 06/30  15:00:00,267.176145661,33.4230222017,79.4574672191,0.0,37.1018798503,116.476155989,98.5270446899,79.9970697456,9.90576805939,8.62420688497
 06/30  16:00:00,267.810503456,33.7437821686,79.7716722624,0.0,37.1018798503,116.476155989,87.9916731068,78.0659050474,9.90576805939,0.02
 06/30  17:00:00,270.325716225,33.9250904248,82.1065961988,0.0,37.1018798503,116.476155989,87.0090775731,77.0833095137,9.90576805939,0.02
 06/30  18:00:00,165.017144429,29.4869967536,62.5018045494,0.0,24.7345865669,47.5788473902,65.0788757143,60.1059916847,4.9528840297,0.02
 06/30  19:00:00,160.190424648,29.3045146356,57.8575623071,0.0,24.7345865669,47.5788473902,70.3507638172,65.3778797875,4.9528840297,0.02
 06/30  20:00:00,147.281453048,29.6438310681,56.4695412104,0.0,12.3672932834,38.6892022431,84.1710945548,81.1793641369,2.97173041782,0.02
 06/30  21:00:00,106.245521184,18.0804022493,34.2071094408,0.0,12.3672932834,27.0668015668,59.1819226003,56.1901921825,2.97173041782,0.02
 06/30  22:00:00,96.51609391,22.3746610777,39.3876263684,0.0,4.12243109448,15.9888894789,89.740423808,78.1669436158,2.97173041782,8.60174977435
 06/30  23:00:00,79.636462851,16.0210828439,29.0281850107,0.0,4.12243109448,15.9888894789,57.4438631086,54.4521326907,2.97173041782,0.02
 06/30  24:00:00,93.6573184281,21.9816516652,36.9218605253,0.0,4.12243109448,15.9888894789,90.5223070071,87.5305765893,2.97173041782,0.02
 07/01  01:00:00,79.8202829452,16.0210828439,29.2120053722,0.0,4.12243109448,15.9888894789,62.8885917066,59.8968612888,2.97173041782,0.02
 07/01  02:00:00,89.1530142729,21.074706867,33.3245014126,0.0,4.12243109448,15.9888894789,95.1025402348,92.110809817,2.97173041782,0.02
 07/01  03:00:00,75.6101118949,14.8780550414,26.1686639083,0.0,4.12243109448,15.9888894789,60.9353311383,57.9436007205,2.97173041782,0.02
 07/01  04:00:00,103.923278073,27.4887480874,41.4512725478,0.0,4.12243109448,16.0517297156,112.916386235,109.924655817,2.97173041782,0.02
 07/01  05:00:00,101.175834065,27.4887480874,41.0529952648,0.0,4.12243109448,16.0517297156,111.714213875,108.722483457,2.97173041782,0.02
 07/01  06:00:00,133.389227732,30.209582482,58.7373130677,0.0,4.12243109448,39.6058045677,91.8517416135,88.8600111956,2.97173041782,0.02
 07/01  07:00:00,181.622546012,30.2323591704,67.9862565077,4.96939855006,12.3672932834,65.3531420225,142.676307538,137.703423508,4.9528840297,0.02
 07/01  08:00:00,185.730074505,30.2236550664,71.7223212135,2.4587718795,12.3672932834,68.2430321324,128.104609395,123.131725365,4.9528840297,0.02
 07/01  09:00:00,217.873757687,30.3773182008,76.2149845109,0.939289370022,16.4897243779,93.1370602926,106.087430161,98.1428157138,7.92461444751,0.02
 07/01  10:00:00,220.851360516,30.4563174849,79.4697600254,0.583013641221,16.4897243779,93.1370602926,93.1568093006,85.2121948531,7.92461444751,0.02
 07/01  11:00:00,223.216792156,30.5233526443,82.1376256128,0.213532959567,16.4897243779,93.1370602926,84.9087382822,76.9641238347,7.92461444751,0.02
 07/01  12:00:00,216.981626377,30.6552994378,85.0736442468,0.0620081484857,16.4897243779,83.9857416113,85.6909937638,69.1576138857,7.92461444751,8.60876543056
 07/01  13:00:00,218.562648369,30.7902067445,86.5792504364,0.00254404156225,16.4897243779,83.9857416113,72.8480835309,64.9034690834,7.92461444751,0.02
 07/01  14:00:00,219.060746702,30.8902907645,86.9798610309,0.0,16.4897243779,83.9857416113,71.3366504026,63.3920359551,7.92461444751,0.02
 07/01  15:00:00,199.360344533,30.209582482,85.4170619758,0.0,12.3672932834,70.6512738906,31.1616019016,26.1887178719,4.9528840297,0.02
 07/01  16:00:00,199.023493917,30.209582482,85.0802049341,0.0,12.3672932834,70.6512738906,28.7751956762,23.8023116465,4.9528840297,0.02
 07/01  17:00:00,186.075887372,30.209582482,84.6560697625,0.0,12.3672932834,58.1284167478,30.2690542658,25.2961702361,4.9528840297,0.02
 07/01  18:00:00,140.745909398,29.4843113851,73.2388334924,0.0,12.3672932834,24.9413748627,46.4807458042,41.5078617745,4.9528840297,0.02
 07/01  19:00:00,136.913805103,29.3033465394,69.5876940235,0.0,12.3672932834,24.9413748627,56.5909765534,51.6180925237,4.9528840297,0.02
 07/01  20:00:00,127.302563385,29.6430197233,67.3746197685,0.0,4.12243109448,16.0517297156,75.9702319783,72.9785015605,2.97173041782,0.02
 07/01  21:00:00,87.2190797278,16.2478190434,36.3840663683,0.0,4.12243109448,15.9888894789,52.1765605494,49.1848301316,2.97173041782,0.02
 07/01  22:00:00,101.636622834,22.4351240643,44.4476930731,0.0,4.12243109448,15.9888894789,84.0037237079,81.0119932901,2.97173041782,0.02
 07/01  23:00:00,77.5714898442,14.0978051583,28.93409355,0.0,4.12243109448,15.9888894789,54.7058365957,51.7141061778,2.97173041782,0.02
 07/01  24:00:00,96.636200321,21.0653600623,40.8408361149,0.0,4.12243109448,15.9888894789,85.9541397912,82.9624093734,2.97173041782,0.02
 07/02  01:00:00,69.7108133431,12.584989333,24.6891012442,0.0,2.06121554724,15.9888894789,50.0546377671,47.0629073493,2.97173041782,0.02
 07/02  02:00:00,83.5809375008,19.2421236612,31.6938268443,0.0,2.06121554724,15.9888894789,79.8798850038,76.888154586,2.97173041782,0.02
 07/02  03:00:00,62.0467821876,10.995499235,18.6205105067,0.0,2.06121554724,15.9888894789,46.651869865,43.6601394472,2.97173041782,0.02
 07/02  04:00:00,93.0315823515,20.6025408585,39.7840544562,0.0,2.06121554724,15.9888894789,88.9578189542,77.3843397554,2.97173041782,8.60174878093
 07/02  05:00:00,59.1912145374,10.995499235,18.1141096127,0.0,2.06121554724,15.9888894789,47.2626923324,44.2709619146,2.97173041782,0.02
 07/02  06:00:00,82.7810507989,22.9072900728,41.2285673691,0.0,2.06121554724,15.9888894789,96.2391539633,93.2474235455,2.97173041782,0.02
 07/02  07:00:00,79.5932113988,19.5048602959,41.5621659227,0.0,2.06121554724,15.9888894789,70.8647105619,67.8729801441,2.97173041782,0.02
 07/02  08:00:00,127.425537922,24.7892005291,56.1825911636,0.0,4.12243109448,41.7362269337,74.6839814825,69.7110974528,4.9528840297,0.02
 07/02  09:00:00,114.408839296,20.1397216546,47.9343795713,0.0,4.12243109448,41.7362269337,52.8542511751,47.8813671454,4.9528840297,0.02
 07/02  10:00:00,133.523741022,25.1774605702,61.8925343185,0.0,4.12243109448,41.7362269337,61.1017304739,56.1288464442,4.9528840297,0.02
 07/02  11:00:00,117.247621781,20.1409422195,50.7719415726,0.0,4.12243109448,41.7362269337,42.7264323626,37.7535483329,4.9528840297,0.02
 07/02  12:00:00,135.06254732,25.1760440991,63.4327571547,0.0,4.12243109448,41.7362269337,45.3971381743,40.4242541446,4.9528840297,0.02
 07/02  13:00:00,118.139708076,20.1400636548,51.6649064864,0.0,4.12243109448,41.7362269337,36.972220022,31.9993359923,4.9528840297,0.02
 07/02  14:00:00,137.542923826,25.1748586455,65.914319155,0.0,4.12243109448,41.7362269337,46.3254749159,41.3525908862,4.9528840297,0.02
 07/02  15:00:00,118.49231729,20.1408973545,52.0166820299,0.0,4.12243109448,41.7362269337,39.0659977563,34.0931137266,4.9528840297,0.02
 07/02  16:00:00,121.237186368,25.1803652495,66.4607674188,0.0,4.12243109448,24.8785346261,44.0501209446,39.0772369149,4.9528840297,0.02
 07/02  17:00:00,91.9253256521,20.1402036203,53.2589371359,0.0,2.06121554724,15.9888894789,34.0879290636,31.0961986457,2.97173041782,0.02
 07/02  18:00:00,108.855851141,25.1746520683,65.0360060662,0.0,2.06121554724,15.9888894789,47.1627977772,44.1710673593,2.97173041782,0.02
 07/02  19:00:00,86.3983124832,19.2234300517,48.6724991459,0.0,2.06121554724,15.9888894789,39.2544031706,36.2626727527,2.97173041782,0.02
 07/02  20:00:00,110.236910677,24.0316242658,58.1872283391,0.0,2.06121554724,15.9888894789,50.9396428993,47.9479124815,2.97173041782,0.02
 07/02  21:00:00,93.6693807937,18.0804022493,43.0153968522,0.0,2.06121554724,15.9888894789,42.3154504024,39.3237199846,2.97173041782,0.02
 07/02  22:00:00,107.035859224,22.6996496304,51.6436197743,0.0,2.06121554724,15.9888894789,55.9206882773,52.9289578595,2.97173041782,0.02
 07/02  23:00:00,87.5648983765,16.474555243,38.5643646409,0.0,2.06121554724,15.9888894789,40.7477542772,37.7560238594,2.97173041782,0.02
 07/02  24:00:00,102.135636537,22.2537351046,47.1893115626,0.0,2.06121554724,15.9888894789,62.642884654,59.6511542362,2.97173041782,0.02
 07/03  01:00:00,83.3506175055,15.6583049246,33.1051185432,0.0,4.12243109448,15.9888894789,50.3800084364,47.3882780186,2.97173041782,0.02
 07/03  02:00:00,104.339094976,22.4351240643,47.1501654905,0.0,4.12243109448,15.9888894789,77.0640386632,74.0723082454,2.97173041782,0.02
 07/03  03:00:00,81.0586648272,14.8327078015,31.6625645402,0.0,4.12243109448,15.9888894789,50.0714593655,47.0797289477,2.97173041782,0.02
 07/03  04:00:00,142.554177375,29.1439223441,61.2924906118,0.0,12.3672932834,24.9413748627,93.786096252,88.8132122223,4.9528840297,0.02
 07/03  05:00:00,145.810141504,29.3665912631,62.1193333737,4.55561907317,12.3672932834,24.9413748627,151.339071402,146.366187372,4.9528840297,0.02
 07/03  06:00:00,200.927754372,30.3961586171,73.1187952317,1.24455501556,24.7345865669,70.7195625826,114.642251137,104.716483077,9.90576805939,0.02
 07/03  07:00:00,239.95560802,30.747212346,78.7291515774,0.268761183149,37.1018798503,92.3937384068,91.4067425801,72.89438081,9.90576805939,8.60659371079
 07/03  08:00:00,260.282487242,31.3615407167,86.6098614956,0.0574858612038,37.1018798503,104.434947198,54.0844711034,44.158703044,9.90576805939,0.02
 07/03  09:00:00,278.217811712,31.8609412758,92.0616706196,0.0,37.1018798503,116.476155989,36.9043103733,26.9785423139,9.90576805939,0.02
 07/03  10:00:00,282.222073359,32.2545660144,95.6716757082,0.0,37.1018798503,116.476155989,29.3798097675,19.4540417081,9.90576805939,0.02
 07/03  11:00:00,286.06097217,32.5579039768,99.2071188193,0.0,37.1018798503,116.476155989,32.1403582909,13.6081094043,9.90576805939,8.62648082719
 07/03  12:00:00,278.620479191,33.0202157864,103.346024645,0.0,37.1018798503,104.434947198,18.5581312102,8.63236315079,9.90576805939,0.02
 07/03  13:00:00,293.974219631,33.6058299055,106.072362612,0.0,37.1018798503,116.476155989,24.147516149,5.61525820838,9.90576805939,8.62648988125
 07/03  14:00:00,296.811319473,34.1038424708,108.411733292,0.0,37.1018798503,116.476155989,14.2743276824,4.348559623,9.90576805939,0.02
 07/03  15:00:00,297.115829203,34.5749420815,108.24528199,0.0,37.1018798503,116.476155989,14.3824170583,4.45664899889,9.90576805939,0.02
 07/03  16:00:00,298.744770121,34.9320962816,109.517558728,0.0,37.1018798503,116.476155989,22.0208653093,3.49446446789,9.90576805939,8.62063278199
 07/03  17:00:00,299.876096362,35.0383645436,110.543726177,0.0,37.1018798503,116.476155989,11.4391108303,1.51334277093,9.90576805939,0.02
 07/03  18:00:00,179.497981992,29.5026083329,76.9908478151,0.0,24.7345865669,47.5788473902,8.31953105495,3.34664702526,4.9528840297,0.02
 07/03  19:00:00,174.940820377,29.3260116234,72.586477477,0.0,24.7345865669,47.5788473902,15.276704603,10.3038205733,4.9528840297,0.02
 07/03  20:00:00,164.482700533,29.7739580417,73.5406785353,0.0,12.3672932834,38.6892022431,28.4781547531,25.4864243352,2.97173041782,0.02
 07/03  21:00:00,125.931686056,21.0560132576,50.846267891,0.0,12.3672932834,27.0668015668,30.7073302249,27.7155998071,2.97173041782,0.02
 07/03  22:00:00,103.588880992,20.3664578542,48.5400224464,0.0,4.12243109448,15.9888894789,36.5760823183,33.5843519005,2.97173041782,0.02
 07/03  23:00:00,110.119887617,22.6618602638,52.7042217771,0.0,4.12243109448,15.9888894789,47.8462918119,44.8545613941,2.97173041782,0.02
 07/03  24:00:00,98.4449349153,18.921115119,44.8652206826,0.0,4.12243109448,15.9888894789,41.2582665766,38.2665361588,2.97173041782,0.02
 07/04  01:00:00,106.690043244,22.7072075037,51.2902457182,0.0,2.06121554724,15.9888894789,59.9430572627,56.9513268449,2.97173041782,0.02
 07/04  02:00:00,93.3443128434,18.7699576526,41.9769716246,0.0,2.06121554724,15.9888894789,53.159550078,50.1678196602,2.97173041782,0.02
 07/04  03:00:00,93.7775695086,19.9223322598,41.2102504062,0.0,2.06121554724,15.9888894789,61.1724103975,58.1806799797,2.97173041782,0.02
 07/04  04:00:00,86.2148560165,17.4001936506,36.2410803513,0.0,2.06121554724,15.9888894789,57.9413264286,54.9495960107,2.97173041782,0.02
 07/04  05:00:00,93.7895090854,20.3758046589,43.117884175,0.0,2.06121554724,15.9888894789,70.2847525685,67.2930221507,2.97173041782,0.02
 07/04  06:00:00,78.4387795293,19.2327768565,40.6798173344,0.0,2.06121554724,15.9888894789,70.6003871688,67.608656751,2.97173041782,0.02
 07/04  07:00:00,89.7321864384,23.3607624719,47.7262305228,0.0,2.06121554724,15.9888894789,93.1913876888,81.617914829,2.97173041782,8.60174244199
 07/04  08:00:00,111.884706195,20.1623952746,45.3875726705,0.0,4.12243109448,41.7362269337,65.9050056091,60.9321215794,4.9528840297,0.02
 07/04  09:00:00,123.567364579,24.7211796692,52.3924386333,0.0,4.12243109448,41.7362269337,84.8298114751,79.8569274454,4.9528840297,0.02
 07/04  10:00:00,107.180978608,19.6862492555,41.1599912548,0.0,4.12243109448,41.7362269337,67.363005851,62.3901218213,4.9528840297,0.02
 07/04  11:00:00,119.956734634,24.2677072701,49.2352812209,0.0,4.12243109448,41.7362269337,84.1161875121,79.1433034824,4.9528840297,0.02
 07/04  12:00:00,108.098572546,20.0490271748,41.7148073892,0.0,4.12243109448,41.7362269337,72.0479392514,67.0750552217,4.9528840297,0.02
 07/04  13:00:00,122.106426023,24.6304851894,51.0221947903,0.0,4.12243109448,41.7362269337,86.6290733565,81.6561893268,4.9528840297,0.02
 07/04  14:00:00,108.820748438,19.9129854551,42.5730250857,0.0,4.12243109448,41.7362269337,65.0853890212,60.1125049915,4.9528840297,0.02
 07/04  15:00:00,123.917155298,24.2677072701,53.1957020542,0.0,4.12243109448,41.7362269337,66.3655999145,61.3927158848,4.9528840297,0.02
 07/04  16:00:00,94.7377872288,19.6862492555,45.57449244,0.0,4.12243109448,24.8785346261,40.9723561628,35.9994721331,4.9528840297,0.02
 07/04  17:00:00,97.2929515015,23.5781518667,55.0934083286,0.0,2.06121554724,15.9888894789,46.1740909814,43.1823605635,2.97173041782,0.02
 07/04  18:00:00,83.3341087189,18.9966938522,45.8350316811,0.0,2.06121554724,15.9888894789,37.1381642046,34.1464337868,2.97173041782,0.02
 07/04  19:00:00,85.5826679759,20.8386238627,46.1702560707,0.0,2.06121554724,15.9888894789,43.3423892831,40.3506588653,2.97173041782,0.02
 07/04  20:00:00,83.6957716461,17.4001936506,38.4203297748,0.0,2.06121554724,15.9888894789,41.9036191683,38.9118887505,2.97173041782,0.02
 07/04  21:00:00,97.3669727745,20.4211518988,44.300834455,0.0,2.06121554724,15.9888894789,56.2922549115,53.3005244936,2.97173041782,0.02
 07/04  22:00:00,87.6423417689,17.4908881304,37.5778720754,0.0,2.06121554724,15.9888894789,54.5555172269,51.5637868091,2.97173041782,0.02
 07/04  23:00:00,88.0696040564,18.7839778597,36.6525405688,0.0,2.06121554724,15.9888894789,65.6394592801,62.6477288623,2.97173041782,0.02
 07/04  24:00:00,88.1125855875,17.6269298502,37.912074148,0.0,2.06121554724,15.9888894789,57.6491085826,54.6573781648,2.97173041782,0.02
 07/05  01:00:00,94.2397748155,19.2327768565,40.3245976173,0.0,4.12243109448,15.9888894789,66.1554704903,63.1637400724,2.97173041782,0.02
 07/05  02:00:00,84.1550744628,16.4885754501,33.043602702,0.0,4.12243109448,15.9888894789,63.2120572537,60.2203268359,2.97173041782,0.02
 07/05  03:00:00,92.4891182249,19.0060406569,38.8006771774,0.0,4.12243109448,15.9888894789,70.8197244887,67.8279940709,2.97173041782,0.02
 07/05  04:00:00,143.485780579,29.3026376838,62.0653786877,0.0,12.3672932834,24.9413748627,95.2701137645,90.2972297348,4.9528840297,0.02
 07/05  05:00:00,147.316222581,29.3817550444,62.2836301483,5.88223981438,12.3672932834,24.9413748627,151.47633943,146.5034554,4.9528840297,0.02
 07/05  06:00:00,202.336971274,30.3388161316,73.5196843872,2.31022547665,24.7345865669,70.7195625826,110.980246012,101.054477952,9.90576805939,0.02
 07/05  07:00:00,239.220303811,30.6780083012,77.7358947979,0.595921548533,37.1018798503,92.3937384068,80.8909654445,70.9651973852,9.90576805939,0.02
 07/05  08:00:00,257.525991508,31.1890590199,83.7684358167,0.31487070892,37.1018798503,104.434947198,67.9369671652,49.4121384291,9.90576805939,8.61906067673
 07/05  09:00:00,276.645573239,31.6920398317,90.5352686446,0.123086801959,37.1018798503,116.476155989,39.4508233252,29.5250552658,9.90576805939,0.02
 07/05  10:00:00,282.73409719,32.1422869294,96.2907210061,0.00528782452606,37.1018798503,116.476155989,29.8742631591,19.9484950997,9.90576805939,0.02
 07/05  11:00:00,285.547340188,32.4488824807,98.8024822809,0.0,37.1018798503,116.476155989,35.0033194677,16.4712020764,9.90576805939,8.62634933186
 07/05  12:00:00,277.358343934,32.844851391,102.259280013,0.0,37.1018798503,104.434947198,21.3027837495,11.3770156902,9.90576805939,0.02
 07/05  13:00:00,295.138557627,33.3727788664,107.469769651,0.0,37.1018798503,116.476155989,14.8225268937,4.89675883428,9.90576805939,0.02
 07/05  14:00:00,298.570670618,33.9396087106,110.335302919,0.0,37.1018798503,116.476155989,20.5713028491,2.04046394388,9.90576805939,8.6250708458
 07/05  15:00:00,302.716436925,34.6317639589,113.789097306,0.0,37.1018798503,116.476155989,10.3604028586,0.43463479918,9.90576805939,0.02
 07/05  16:00:00,306.792271104,35.1970275332,117.300136584,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  17:00:00,304.119034159,35.4266962076,114.398309648,0.0,37.1018798503,116.476155989,18.5196029968,0.0,9.90576805939,8.61383493737
 07/05  18:00:00,178.041591999,29.6014490218,75.4594231227,0.0,24.7345865669,47.5788473902,9.67877958193,4.70589555223,4.9528840297,0.02
 07/05  19:00:00,170.951253659,29.3327650535,68.5901636285,0.0,24.7345865669,47.5788473902,28.7242784316,23.751394402,4.9528840297,0.02
 07/05  20:00:00,159.040746823,29.7781066558,68.0945832698,0.0,12.3672932834,38.6892022431,44.5085976516,41.5168672338,2.97173041782,0.02
 07/05  21:00:00,119.702761153,20.1397216546,45.5574402876,0.0,12.3672932834,27.0668015668,40.4924239299,37.5006935121,2.97173041782,0.02
 07/05  22:00:00,112.42846278,24.107202999,53.5436530149,0.0,4.12243109448,15.9888894789,61.0298102262,58.0380798084,2.97173041782,0.02
 07/05  23:00:00,92.1868238427,18.0048235161,39.5472032704,0.0,4.12243109448,15.9888894789,49.9222694897,46.9305390719,2.97173041782,0.02
 07/05  24:00:00,108.034363259,23.3514156672,49.905340784,0.0,4.12243109448,15.9888894789,62.1015302384,59.1097998206,2.97173041782,0.02
 07/06  01:00:00,92.5841409672,17.9443605295,40.0049833877,0.0,4.12243109448,15.9888894789,47.2977383991,44.3060079813,2.97173041782,0.02
 07/06  02:00:00,108.516969184,23.3514156672,50.3879467083,0.0,4.12243109448,15.9888894789,62.5884685003,59.5967380825,2.97173041782,0.02
 07/06  03:00:00,90.2159283688,17.5815826103,37.9995486462,0.0,4.12243109448,15.9888894789,47.5227681362,44.5310377183,2.97173041782,0.02
 07/06  04:00:00,145.721615582,29.4160057835,64.1878456199,0.0,12.3672932834,24.9413748627,71.8577385492,66.8848545195,4.9528840297,0.02
 07/06  05:00:00,145.885771055,29.6737525469,63.5194913692,2.92392958841,12.3672932834,24.9413748627,129.417198319,124.444314289,4.9528840297,0.02
 07/06  06:00:00,203.967051668,30.5737382296,76.7261034992,0.498964677489,24.7345865669,70.7195625826,90.6036835679,80.6779155085,9.90576805939,0.02
 07/06  07:00:00,248.008298971,31.4290731743,86.2939246505,0.0748216467203,37.1018798503,92.3937384068,51.4079775522,41.4822094928,9.90576805939,0.02
 07/06  08:00:00,268.132913154,32.1642605551,93.7118692504,0.00317918487972,37.1018798503,104.434947198,38.258313535,19.733680746,9.90576805939,8.61886472968
 07/06  09:00:00,286.968538394,32.7144717336,99.9588858812,0.0,37.1018798503,116.476155989,18.2845668273,8.3587987679,9.90576805939,0.02
 07/06  10:00:00,292.669091753,33.180010279,105.193274255,0.0,37.1018798503,116.476155989,13.3543364836,3.42856842424,9.90576805939,0.02
 07/06  11:00:00,296.850027966,33.4766373362,109.077435647,0.0,37.1018798503,116.476155989,19.7017643703,1.1697946664,9.90576805939,8.62620164449
 07/06  12:00:00,290.153092986,34.0273905218,113.871486159,0.0,37.1018798503,104.434947198,9.95400949543,0.0282414360357,9.90576805939,0.02
 07/06  13:00:00,305.875934788,34.6525139299,116.927407029,0.0,37.1018798503,116.476155989,18.531962709,0.0,9.90576805939,8.62619464958
 07/06  14:00:00,308.749372701,35.2183907388,119.235242523,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  15:00:00,312.493170127,35.8779006709,122.319689745,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  16:00:00,314.060583661,36.3172071843,123.448266537,0.0,37.1018798503,116.476155989,18.5262354059,0.0,9.90576805939,8.62046734649
 07/06  17:00:00,313.407766771,36.3949731961,122.718782249,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  18:00:00,183.555533553,29.6104596146,81.583196864,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  19:00:00,179.125845348,29.3469700119,77.000467033,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  20:00:00,167.855055297,29.8010471152,76.8859505675,0.0,12.3672932834,38.6892022431,6.67546676702,3.6837363492,2.97173041782,0.02
 07/06  21:00:00,127.41580336,21.0588323412,52.3275697202,0.0,12.3672932834,27.0668015668,21.5847100565,18.5929796387,2.97173041782,0.02
 07/06  22:00:00,105.778236277,20.5931940537,50.502641895,0.0,4.12243109448,15.9888894789,27.4649006772,24.4731702594,2.97173041782,0.02
 07/06  23:00:00,114.665498064,24.4944434697,55.3696461386,0.0,4.12243109448,15.9888894789,42.6274139447,39.6356835269,2.97173041782,0.02
 07/06  24:00:00,101.655399541,19.9885641883,46.9844349813,0.0,4.12243109448,15.9888894789,32.4304738072,29.4387433894,2.97173041782,0.02
 07/07  01:00:00,115.777179595,24.7211796692,56.2545914751,0.0,4.12243109448,15.9888894789,42.6625553274,39.6708249096,2.97173041782,0.02
 07/07  02:00:00,95.6435277469,18.7699576526,42.2149713425,0.0,4.12243109448,15.9888894789,38.1994689492,35.2077385314,2.97173041782,0.02
 07/07  03:00:00,104.991094336,22.1328091316,48.104479934,0.0,4.12243109448,15.9888894789,48.7450325054,45.7533020876,2.97173041782,0.02
 07/07  04:00:00,147.433821986,29.4386794035,65.877378353,0.0,12.3672932834,24.9413748627,55.1939504286,50.2210663989,4.9528840297,0.02
 07/07  05:00:00,146.726852201,29.6390039382,65.5970518335,1.72219882776,12.3672932834,24.9413748627,108.312755852,103.339871823,4.9528840297,0.02
 07/07  06:00:00,210.187713567,31.0681515654,82.5666203198,0.384696368953,24.7345865669,70.7195625826,70.6037018705,60.6779338112,9.90576805939,0.02
 07/07  07:00:00,250.433021647,31.5868033655,88.6357383864,0.0,37.1018798503,92.3937384068,50.6781622318,32.1658382952,9.90576805939,8.60655587717
 07/07  08:00:00,264.98518974,31.9155478341,90.816053928,0.0,37.1018798503,104.434947198,30.9672496523,21.0414815929,9.90576805939,0.02
 07/07  09:00:00,282.473859876,32.3611629495,95.8175136434,0.0,37.1018798503,116.476155989,21.7399859003,11.8142178409,9.90576805939,0.02
 07/07  10:00:00,288.983247703,32.9472364186,101.740199987,0.0,37.1018798503,116.476155989,14.2714509892,4.34568292978,9.90576805939,0.02
 07/07  11:00:00,294.490973795,33.4006665588,106.794370086,0.0,37.1018798503,116.476155989,19.7743044469,1.24239258112,9.90576805939,8.62614380639
 07/07  12:00:00,281.496746067,33.819043452,105.423483596,0.0,37.1018798503,104.434947198,10.2421884091,0.316420349696,9.90576805939,0.02
 07/07  13:00:00,293.070609055,34.1783594835,104.596238042,0.0,37.1018798503,116.476155989,20.3668132917,1.83491126931,9.90576805939,8.62613396299
 07/07  14:00:00,293.366550079,34.1559715207,104.914850589,0.0,37.1018798503,116.476155989,11.0043675972,1.07859953776,9.90576805939,0.02
 07/07  15:00:00,288.402971892,34.0311915718,100.076197935,0.0,37.1018798503,116.476155989,12.3776910431,2.45192298374,9.90576805939,0.02
 07/07  16:00:00,288.625202567,34.0289625226,100.301133111,0.0,37.1018798503,116.476155989,21.2824541407,2.75624424021,9.90576805939,8.62044184112
 07/07  17:00:00,285.543184588,33.7813825079,97.4678014265,0.0,37.1018798503,116.476155989,12.6546110401,2.72884298076,9.90576805939,0.02
 07/07  18:00:00,171.715078964,29.3946325788,69.2921242029,0.0,24.7345865669,47.5788473902,19.1470881084,14.1742040787,4.9528840297,0.02
 07/07  19:00:00,170.384783944,29.3041268891,68.0523314724,0.0,24.7345865669,47.5788473902,29.1469347007,24.174050671,4.9528840297,0.02
 07/07  20:00:00,158.986135643,29.6435840438,68.1744935231,0.0,12.3672932834,38.6892022431,42.6420665842,39.6503361664,2.97173041782,0.02
 07/07  21:00:00,118.996957823,19.9129854551,45.0783723944,0.0,12.3672932834,27.0668015668,39.8698336687,36.8781032509,2.97173041782,0.02
 07/07  22:00:00,107.991062977,23.2909526807,49.9225034516,0.0,4.12243109448,15.9888894789,56.3338325292,53.3421021114,2.97173041782,0.02
 07/07  23:00:00,93.0860343028,18.0350550094,40.4161821579,0.0,4.12243109448,15.9888894789,43.247886985,40.2561565672,2.97173041782,0.02
 07/07  24:00:00,107.367182466,23.1246794677,49.46489611,0.0,4.12243109448,15.9888894789,55.8133018391,52.8215714213,2.97173041782,0.02
 07/08  01:00:00,88.8632545466,17.3094991708,36.9189582431,0.0,4.12243109448,15.9888894789,42.2795503161,39.2878198983,2.97173041782,0.02
 07/08  02:00:00,105.84393234,22.8979432681,48.1683821807,0.0,4.12243109448,15.9888894789,58.834266551,55.8425361332,2.97173041782,0.02
 07/08  03:00:00,90.6425834123,17.5815826103,38.4262036062,0.0,4.12243109448,15.9888894789,42.7533458196,39.7616154018,2.97173041782,0.02
 07/08  04:00:00,121.188351337,28.168956686,58.0361377247,0.0,4.12243109448,16.0517297156,69.4084650482,66.4167346304,2.97173041782,0.02
 07/08  05:00:00,117.164576541,27.9422204865,56.5882657558,0.0,4.12243109448,16.0517297156,71.1540744587,68.1623440409,2.97173041782,0.02
 07/08  06:00:00,151.182422826,30.209582482,76.5305084848,0.0,4.12243109448,39.6058045677,53.539136802,50.5474063842,2.97173041782,0.02
 07/08  07:00:00,191.520140898,30.2293962338,79.1752335279,3.68097958955,12.3672932834,65.3531420225,89.1046187499,84.1317347202,4.9528840297,0.02
 07/08  08:00:00,195.22278613,30.2268478327,81.9073147152,1.7633047767,12.3672932834,68.2430321324,82.0881219518,68.52787093,4.9528840297,8.60736699205
 07/08  09:00:00,226.675878686,30.3413628852,85.6362268887,0.356151940273,16.4897243779,93.1370602926,55.020319197,47.0757047495,7.92461444751,0.02
 07/08  10:00:00,230.590518179,30.4266895436,89.653450463,0.168146013798,16.4897243779,93.1370602926,42.1307087194,34.1860942719,7.92461444751,0.02
 07/08  11:00:00,232.502477897,30.5284242479,91.5485718076,0.0832399418753,16.4897243779,93.1370602926,36.991356005,29.0467415575,7.92461444751,0.02
 07/08  12:00:00,223.889514165,30.6332279229,92.0099370873,0.0556994141665,16.4897243779,83.9857416113,35.6433960366,27.6987815891,7.92461444751,0.02
 07/08  13:00:00,226.562445895,30.7480262614,94.6125294432,0.0112326235172,16.4897243779,83.9857416113,32.9529523836,25.0083379361,7.92461444751,0.02
 07/08  14:00:00,230.703449203,30.8736989829,98.6391327172,0.0,16.4897243779,83.9857416113,28.3429245662,20.3983101187,7.92461444751,0.02
 07/08  15:00:00,208.124120881,30.209582482,94.1808230793,0.0,12.3672932834,70.6512738906,18.504336247,4.94314115867,4.9528840297,8.60831105863
 07/08  16:00:00,205.579741605,30.209582482,91.6364685434,0.0,12.3672932834,70.6512738906,12.2927865578,7.31990252815,4.9528840297,0.02
 07/08  17:00:00,191.024943521,30.209582482,89.6051367814,0.0,12.3672932834,58.1284167478,13.4392195029,8.46633547323,4.9528840297,0.02
 07/08  18:00:00,139.478439622,29.3933321636,72.0623440929,0.0,12.3672932834,24.9413748627,24.3057914927,19.332907463,4.9528840297,0.02
 07/08  19:00:00,137.390784071,29.3026376838,70.0653830117,0.0,12.3672932834,24.9413748627,30.916402976,25.9435189463,4.9528840297,0.02
 07/08  20:00:00,129.900137465,29.5293738833,70.0858408622,0.0,4.12243109448,16.0517297156,43.2826630378,40.29093262,2.97173041782,0.02
 07/08  21:00:00,88.7525583802,16.1344509437,38.0309143039,0.0,4.12243109448,15.9888894789,31.9570370089,28.965306591,2.97173041782,0.02
 07/08  22:00:00,106.76597238,22.4351240643,49.5770438116,0.0,4.12243109448,15.9888894789,50.9587416563,47.9670112385,2.97173041782,0.02
 07/08  23:00:00,86.3319177158,15.9303883641,35.8143361736,0.0,4.12243109448,15.9888894789,41.0525091182,38.0607787004,2.97173041782,0.02
 07/08  24:00:00,105.015945397,22.2083878647,48.0537529766,0.0,4.12243109448,15.9888894789,60.2018040888,57.210073671,2.97173041782,0.02
 07/09  01:00:00,79.1549082801,14.6513188419,32.0014134226,0.0,2.06121554724,15.9888894789,38.9171926354,35.9254622176,2.97173041782,0.02
 07/09  02:00:00,103.643435869,22.4351240643,48.5157227837,0.0,2.06121554724,15.9888894789,67.400847445,64.4091170272,2.97173041782,0.02
 07/09  03:00:00,70.3305029721,12.8280824408,25.0240460671,0.0,2.06121554724,15.9888894789,42.7879812634,39.7962508455,2.97173041782,0.02
 07/09  04:00:00,100.013235277,21.5188324614,45.8256153407,0.0,2.06121554724,15.9888894789,71.058763798,68.0670333802,2.97173041782,0.02
 07/09  05:00:00,67.6689251887,12.8280824408,24.7116348697,0.0,2.06121554724,15.9888894789,47.7306764678,44.73894605,2.97173041782,0.02
 07/09  06:00:00,94.6323135972,24.2677072701,51.7194139019,0.0,2.06121554724,15.9888894789,79.1673479565,76.1756175387,2.97173041782,0.02
 07/09  07:00:00,78.624266491,19.0513878968,41.0466942302,0.0,2.06121554724,15.9888894789,55.7610087738,52.769278356,2.97173041782,0.02
 07/09  08:00:00,126.2172036,24.3584017499,55.405056328,0.0,4.12243109448,41.7362269337,61.9761429659,57.0032589362,4.9528840297,0.02
 07/09  09:00:00,114.410014779,19.958332695,48.1169446189,0.0,4.12243109448,41.7362269337,44.9083748735,39.9354908438,4.9528840297,0.02
 07/09  10:00:00,128.558549021,24.4490962298,57.6557071659,0.0,4.12243109448,41.7362269337,52.6652703796,47.6923863499,4.9528840297,0.02
 07/09  11:00:00,117.2102261,20.2304161345,50.6450723941,0.0,4.12243109448,41.7362269337,41.2301034604,36.2572194307,4.9528840297,0.02
 07/09  12:00:00,131.764248334,24.6304851894,60.6800174089,0.0,4.12243109448,41.7362269337,44.2404525326,39.2675685029,4.9528840297,0.02
 07/09  13:00:00,120.010277024,20.4118050941,53.2637342443,0.0,4.12243109448,41.7362269337,35.1527433293,30.1798592996,4.9528840297,0.02
 07/09  14:00:00,132.856787653,24.7211796692,61.6818621312,0.0,4.12243109448,41.7362269337,50.5247212493,45.5518372196,4.9528840297,0.02
 07/09  15:00:00,121.1761447,20.5939037582,54.2475031781,0.0,4.12243109448,41.7362269337,49.8848734923,36.3302525343,4.9528840297,8.60173692831
 07/09  16:00:00,116.964346678,24.7232318222,62.6450613621,0.0,4.12243109448,24.8785346261,43.724500277,38.7516162473,4.9528840297,0.02
 07/09  17:00:00,94.6269959932,20.5949140773,55.5058972874,0.0,2.06121554724,15.9888894789,33.4382023348,30.446471917,2.97173041782,0.02
 07/09  18:00:00,105.57826432,24.7211796692,62.2118919703,0.0,2.06121554724,15.9888894789,44.6620638426,41.6703334248,2.97173041782,0.02
 07/09  19:00:00,88.902088631,19.586207971,50.8134977559,0.0,2.06121554724,15.9888894789,36.3564379437,33.3647075259,2.97173041782,0.02
 07/09  20:00:00,106.611751981,23.7141935865,54.879500756,0.0,2.06121554724,15.9888894789,51.4390653727,48.4473349549,2.97173041782,0.02
 07/09  21:00:00,90.083263697,17.3908468459,40.1426372631,0.0,2.06121554724,15.9888894789,44.8885778993,41.8968474815,2.97173041782,0.02
 07/09  22:00:00,105.903584263,22.8885964634,50.3223985091,0.0,2.06121554724,15.9888894789,68.2237123774,65.2319819596,2.97173041782,0.02
 07/09  23:00:00,82.1926148759,15.7943466443,33.8722903119,0.0,2.06121554724,15.9888894789,53.1173302562,50.1255998384,2.97173041782,0.02
 07/09  24:00:00,102.807013873,22.4351240643,47.6793005533,0.0,2.06121554724,15.9888894789,73.8872606668,70.895530249,2.97173041782,0.02
 07/10  01:00:00,85.5802534741,16.0210828439,34.9719772377,0.0,4.12243109448,15.9888894789,49.4903083824,46.4985779645,2.97173041782,0.02
 07/10  02:00:00,99.7665073366,21.5281792661,43.4845233315,0.0,4.12243109448,15.9888894789,73.8514492264,70.8597188086,2.97173041782,0.02
 07/10  03:00:00,80.131325273,14.6513188419,30.9166146632,0.0,4.12243109448,15.9888894789,48.7627501033,45.7710196855,2.97173041782,0.02
 07/10  04:00:00,143.866031251,29.2346168239,62.5136507588,0.0,12.3672932834,24.9413748627,88.0986229205,83.1257388908,4.9528840297,0.02
 07/10  05:00:00,147.329646357,29.3594313219,63.3860328624,4.81558516122,12.3672932834,24.9413748627,140.319491476,135.346607447,4.9528840297,0.02
 07/10  06:00:00,203.776503149,30.3854427556,75.5564222802,1.66639341747,24.7345865669,70.7195625826,104.999944334,95.0741762748,9.90576805939,0.02
 07/10  07:00:00,240.268228078,30.6966487172,79.1518953262,0.209217204236,37.1018798503,92.3937384068,79.56124831,69.6354802506,9.90576805939,0.02
 07/10  08:00:00,256.890091561,31.0338475875,83.5319587883,0.0706487697334,37.1018798503,104.434947198,65.4151244451,55.4893563857,9.90576805939,0.02
 07/10  09:00:00,274.607850393,31.2626243871,89.0493821053,0.000648413635022,37.1018798503,116.476155989,53.5392472785,35.0122259259,9.90576805939,8.62125329313
 07/10  10:00:00,271.669715609,31.3385136534,86.0354735579,0.0,37.1018798503,116.476155989,42.2088898025,32.2831217431,9.90576805939,0.02
 07/10  11:00:00,268.12798637,31.3888026739,82.4431957979,0.0,37.1018798503,116.476155989,52.501622247,42.5758541876,9.90576805939,0.02
 07/10  12:00:00,260.688529649,31.5604024507,86.8739218465,0.0,37.1018798503,104.434947198,51.8196462927,33.291154921,9.90576805939,8.62272331234
 07/10  13:00:00,278.017538724,31.8087922837,91.9128187718,0.0,37.1018798503,116.476155989,30.3497632834,20.423995224,9.90576805939,0.02
 07/10  14:00:00,280.815080691,32.0580011667,94.4612701047,0.0,37.1018798503,116.476155989,31.7370418727,13.2065203462,9.90576805939,8.62475346703
 07/10  15:00:00,284.472452142,32.4476451852,97.729273077,0.0,37.1018798503,116.476155989,16.6078924739,6.6821244145,9.90576805939,0.02
 07/10  16:00:00,286.326025789,32.8873009472,99.1436831404,0.0,37.1018798503,116.476155989,14.8883024178,4.96253435843,9.90576805939,0.02
 07/10  17:00:00,285.087751463,33.1744018201,97.6193155892,0.0,37.1018798503,116.476155989,16.1821717377,6.25640367826,9.90576805939,0.02
 07/10  18:00:00,174.344514239,29.3955252738,71.9206436902,0.0,24.7345865669,47.5788473902,20.5722006965,15.5993166668,4.9528840297,0.02
 07/10  19:00:00,172.308879326,29.3051237108,69.9754140255,0.0,24.7345865669,47.5788473902,34.6994866404,21.1397574131,4.9528840297,8.60684519763
 07/10  20:00:00,161.575000248,29.757330598,70.6496177372,0.0,12.3672932834,38.6892022431,35.6994419976,32.7077115798,2.97173041782,0.02
 07/10  21:00:00,120.759593385,20.0263535549,46.7276476482,0.0,12.3672932834,27.0668015668,34.0845614603,31.0928310424,2.97173041782,0.02
 07/10  22:00:00,111.115995686,23.5328046268,52.8055850903,0.0,4.12243109448,15.9888894789,47.3547584934,44.3630280755,2.97173041782,0.02
 07/10  23:00:00,95.1695842919,18.216443969,42.3183440778,0.0,4.12243109448,15.9888894789,37.7687707018,34.777040284,2.97173041782,0.02
 07/10  24:00:00,108.849700728,23.442110147,50.6299845969,0.0,4.12243109448,15.9888894789,60.2942133833,57.3024829655,2.97173041782,0.02
 07/11  01:00:00,89.3013595113,17.6269298502,37.0396334421,0.0,4.12243109448,15.9888894789,56.3338663755,53.3421359576,2.97173041782,0.02
 07/11  02:00:00,101.688971515,22.072346145,44.8628210261,0.0,4.12243109448,15.9888894789,72.2890975463,69.2973671284,2.97173041782,0.02
 07/11  03:00:00,80.2798306569,15.2048325255,30.4878051165,0.0,4.12243109448,15.9888894789,54.3230377667,51.3313073489,2.97173041782,0.02
 07/11  04:00:00,140.500601412,28.9625333845,59.4203047147,0.0,12.3672932834,24.9413748627,89.4749816808,84.5020976511,4.9528840297,0.02
 07/11  05:00:00,147.522452682,30.0434867478,63.7445818185,3.96578744147,12.3672932834,24.9413748627,149.542453767,144.569569737,4.9528840297,0.02
 07/11  06:00:00,197.884974687,30.4513877696,69.8345188427,1.43082370004,24.7345865669,70.7195625826,120.629675331,110.703907272,9.90576805939,0.02
 07/11  07:00:00,235.306078145,30.9595858172,73.4371855867,0.698843460084,37.1018798503,92.3937384068,97.0074827036,87.0817146442,9.90576805939,0.02
 07/11  08:00:00,250.587009053,31.2327783935,76.8373034828,0.263293664404,37.1018798503,104.434947198,80.4912000714,70.565432012,9.90576805939,0.02
 07/11  09:00:00,265.705522945,31.5646742735,79.8405624443,0.00509828615479,37.1018798503,116.476155989,78.2008776812,59.6739023614,9.90576805939,8.62120726044
 07/11  10:00:00,269.130669693,31.9399324941,82.8950107694,0.0,37.1018798503,116.476155989,60.2276373579,50.3018692985,9.90576805939,0.02
 07/11  11:00:00,272.693608589,32.3476012715,86.050021113,0.0,37.1018798503,116.476155989,52.2870212824,42.361253223,9.90576805939,0.02
 07/11  12:00:00,263.435009027,32.7137699618,88.4670407648,0.0,37.1018798503,104.434947198,52.0468857992,33.5184596594,9.90576805939,8.62265808048
 07/11  13:00:00,277.044618909,33.0306716141,89.7180218999,0.0,37.1018798503,116.476155989,36.2742779403,26.3485098809,9.90576805939,0.02
 07/11  14:00:00,276.220159663,33.1666504196,88.7577026494,0.0,37.1018798503,116.476155989,45.524030797,26.9935563142,9.90576805939,8.62470642343
 07/11  15:00:00,275.453095163,33.2056209247,87.9519461135,0.0,37.1018798503,116.476155989,38.6755610631,28.7497930037,9.90576805939,0.02
 07/11  16:00:00,273.303124345,33.1322357701,85.8758489218,0.0,37.1018798503,116.476155989,44.7809393024,34.855171243,9.90576805939,0.02
 07/11  17:00:00,272.15411951,33.0395867353,84.8205000499,0.0,37.1018798503,116.476155989,49.0953281079,39.1695600485,9.90576805939,0.02
 07/11  18:00:00,168.351555761,29.3939254448,65.9292856311,0.0,24.7345865669,47.5788473902,42.2318425248,37.2589584951,4.9528840297,0.02
 07/11  19:00:00,167.182845383,29.3033547645,64.8511508879,0.0,24.7345865669,47.5788473902,56.7602941482,43.2005856508,4.9528840297,8.60682446771
 07/11  20:00:00,156.469155446,29.5293738833,65.7717310275,0.0,12.3672932834,38.6892022431,58.2424378814,55.2507074635,2.97173041782,0.02
 07/11  21:00:00,115.978750851,18.9966938522,43.0002669745,0.0,12.3672932834,27.0668015668,42.4557384751,39.4640080573,2.97173041782,0.02
 07/11  22:00:00,108.501065419,23.2909526807,50.4325068184,0.0,4.12243109448,15.9888894789,57.8931136501,54.9013832323,2.97173041782,0.02
 07/11  23:00:00,92.786670215,18.0350550094,40.1168190086,0.0,4.12243109448,15.9888894789,48.1845111288,45.1927807109,2.97173041782,0.02
 07/11  24:00:00,103.506328475,22.2083878647,46.544136295,0.0,4.12243109448,15.9888894789,70.3379190985,67.3461886807,2.97173041782,0.02
 07/12  01:00:00,86.8994423952,16.6652910074,35.6231568357,0.0,4.12243109448,15.9888894789,52.8167350715,49.8250046537,2.97173041782,0.02
 07/12  02:00:00,100.69419878,21.7549154656,44.1854790155,0.0,4.12243109448,15.9888894789,73.229283297,70.2375528791,2.97173041782,0.02
 07/12  03:00:00,85.6666954158,16.4839020477,34.5717987761,0.0,4.12243109448,15.9888894789,52.7521364719,49.7604060541,2.97173041782,0.02
 07/12  04:00:00,144.071214643,29.3253113037,62.6281400702,0.0,12.3672932834,24.9413748627,84.9581966292,79.9853125995,4.9528840297,0.02
 07/12  05:00:00,144.040847149,29.5129406315,61.9585171917,2.80079269443,12.3672932834,24.9413748627,142.936086488,137.963202458,4.9528840297,0.02
 07/12  06:00:00,200.392704216,30.7706519496,72.0155652668,1.43824266718,24.7345865669,70.7195625826,113.473830827,103.548062768,9.90576805939,0.02
 07/12  07:00:00,237.960402399,31.1729538841,75.9621738704,0.614812043171,37.1018798503,92.3937384068,91.1047135616,81.1789455023,9.90576805939,0.02
 07/12  08:00:00,253.447427306,31.4931824604,79.603094146,0.097519269761,37.1018798503,104.434947198,73.8169435457,63.8911754863,9.90576805939,0.02
 07/12  09:00:00,268.746057195,31.8354331458,82.6154406968,0.0,37.1018798503,116.476155989,71.9180247974,53.3910895288,9.90576805939,8.62116720921
 07/12  10:00:00,274.565270357,32.2818793761,87.9876677019,0.0,37.1018798503,116.476155989,47.2731400696,37.3473720102,9.90576805939,0.02
 07/12  11:00:00,278.577967201,32.6947182782,91.5872660464,0.0,37.1018798503,116.476155989,32.7160280438,22.7902599844,9.90576805939,0.02
 07/12  12:00:00,269.496426973,33.1526146013,94.0896181643,0.0,37.1018798503,104.434947198,36.420511852,17.8921336139,9.90576805939,8.62261017873
 07/12  13:00:00,286.119953769,33.5488297801,98.27520229,0.0,37.1018798503,116.476155989,20.9087151762,10.9829471168,9.90576805939,0.02
 07/12  14:00:00,289.357858507,34.0156155121,101.046440009,0.0,37.1018798503,116.476155989,24.8215745229,6.29115641353,9.90576805939,8.62465004997
 07/12  15:00:00,291.887596332,34.494953342,103.09711836,0.0,37.1018798503,116.476155989,14.8022614842,4.87649342481,9.90576805939,0.02
 07/12  16:00:00,292.431961932,34.8062300694,103.330695388,0.0,37.1018798503,116.476155989,13.8317892079,3.90602114855,9.90576805939,0.02
