Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  17:00:00,293.743473741,34.8940233319,104.555419804,0.0,37.1018798503,116.476155989,12.6529021207,2.7271340613,9.90576805939,0.02
 07/12  18:00:00,177.465916955,29.4939360737,74.9436371395,0.0,24.7345865669,47.5788473902,14.0707690706,9.09788504093,4.9528840297,0.02
 07/12  19:00:00,173.155051643,29.3151609279,70.8115514159,0.0,24.7345865669,47.5788473902,33.4746119452,19.9149093535,4.9528840297,8.60681856192
 07/12  20:00:00,161.833374434,29.7625489024,70.902775645,0.0,12.3672932834,38.6892022431,36.9152257803,33.9234953625,2.97173041782,0.02
 07/12  21:00:00,121.601260553,20.1397216546,47.455947712,0.0,12.3672932834,27.0668015668,32.6800330479,29.6883026301,2.97173041782,0.02
 07/12  22:00:00,112.885475592,23.8653510528,54.2425186674,0.0,4.12243109448,15.9888894789,47.5531705457,44.5614401279,2.97173041782,0.02
 07/12  23:00:00,95.0507051491,18.3071384488,42.1087705518,0.0,4.12243109448,15.9888894789,42.0207506932,39.0290202754,2.97173041782,0.02
 07/12  24:00:00,107.680565886,23.2607211874,49.6422388109,0.0,4.12243109448,15.9888894789,60.5306775119,57.5389470941,2.97173041782,0.02
 07/13  01:00:00,87.1188961386,16.6652910074,35.8426106269,0.0,4.12243109448,15.9888894789,44.9837937638,41.9920633459,2.97173041782,0.02
 07/13  02:00:00,106.244452357,23.1246794677,48.342167017,0.0,4.12243109448,15.9888894789,68.3763516801,65.3846212623,2.97173041782,0.02
 07/13  03:00:00,83.7517467499,15.6583049246,33.5062489031,0.0,4.12243109448,15.9888894789,44.6020681224,41.6103377046,2.97173041782,0.02
 07/13  04:00:00,143.050956134,29.1439223441,61.7892705696,0.0,12.3672932834,24.9413748627,75.9303786441,70.9574946144,4.9528840297,0.02
 07/13  05:00:00,144.60027596,29.5380262891,62.7330877004,2.56056538848,12.3672932834,24.9413748627,134.579929166,129.607045136,4.9528840297,0.02
 07/13  06:00:00,203.163642305,30.8033609172,74.9844843917,1.20755271355,24.7345865669,70.7195625826,100.672177697,90.7464096371,9.90576805939,0.02
 07/13  07:00:00,242.204734142,31.2958290844,80.5831690036,0.115274316674,37.1018798503,92.3937384068,67.6410115224,57.715243463,9.90576805939,0.02
 07/13  08:00:00,258.855709357,31.7796746568,84.8215839344,0.000822445087131,37.1018798503,104.434947198,48.033902315,38.1081342556,9.90576805939,0.02
 07/13  09:00:00,276.334554051,32.2626403672,89.7767320805,0.0,37.1018798503,116.476155989,43.1751221519,24.6482394846,9.90576805939,8.62111460797
 07/13  10:00:00,281.6444808,32.7769899985,94.5717718636,0.0,37.1018798503,116.476155989,24.3423185473,14.4165504879,9.90576805939,0.02
 07/13  11:00:00,285.825010744,33.2543253436,98.2747073935,0.0,37.1018798503,116.476155989,19.0576164393,9.13184837987,9.90576805939,0.02
 07/13  12:00:00,275.903485891,33.7784080608,99.8708848206,0.0,37.1018798503,104.434947198,26.2941650513,7.76584533999,9.90576805939,8.62255165188
 07/13  13:00:00,290.655277081,34.2792929859,102.080067473,0.0,37.1018798503,116.476155989,17.4110135785,7.48524551907,9.90576805939,0.02
 07/13  14:00:00,294.87153004,34.6928372544,105.882894147,0.0,37.1018798503,116.476155989,23.6370444029,5.10669142626,9.90576805939,8.62458491721
 07/13  15:00:00,295.800331467,35.1678082043,106.336999928,0.0,37.1018798503,116.476155989,13.6436239502,3.71785589079,9.90576805939,0.02
 07/13  16:00:00,295.416966779,35.4745399665,105.647394595,0.0,37.1018798503,116.476155989,13.1564774464,3.230709387,9.90576805939,0.02
 07/13  17:00:00,295.601794965,35.5482225816,105.759544653,0.0,37.1018798503,116.476155989,12.9482150606,3.02244700123,9.90576805939,0.02
 07/13  18:00:00,177.412043927,29.5021783187,74.881523146,0.0,24.7345865669,47.5788473902,18.5139561107,13.541072081,4.9528840297,0.02
 07/13  19:00:00,173.143747117,29.3238333208,70.7915736627,0.0,24.7345865669,47.5788473902,38.6860113797,25.1263188083,4.9528840297,8.60680854179
 07/13  20:00:00,160.939323011,29.7699118185,70.0013611746,0.0,12.3672932834,38.6892022431,47.0518910523,44.0601606345,2.97173041782,0.02
 07/13  21:00:00,121.15140679,20.1397216546,47.0060943149,0.0,12.3672932834,27.0668015668,41.0103842138,38.018653796,2.97173041782,0.02
 07/13  22:00:00,113.063066053,23.9560455327,54.329414695,0.0,4.12243109448,15.9888894789,54.7233055169,51.7315750991,2.97173041782,0.02
 07/13  23:00:00,94.3118500741,18.3071384488,41.3699155244,0.0,4.12243109448,15.9888894789,49.0700711296,46.0783407118,2.97173041782,0.02
 07/13  24:00:00,106.25871699,23.2607211874,48.2203899639,0.0,4.12243109448,15.9888894789,73.0595783473,70.0678479295,2.97173041782,0.02
 07/14  01:00:00,85.8598258375,16.5745965275,34.6742348543,0.0,4.12243109448,15.9888894789,54.6662155193,51.6744851015,2.97173041782,0.02
 07/14  02:00:00,102.634643841,22.2083878647,45.6724517755,0.0,4.12243109448,15.9888894789,78.7652060745,75.7734756567,2.97173041782,0.02
 07/14  03:00:00,83.2883742818,15.7943466443,32.9068347663,0.0,4.12243109448,15.9888894789,58.7854038961,55.7936734783,2.97173041782,0.02
 07/14  04:00:00,137.029817661,28.6980078183,56.2140466745,0.0,12.3672932834,24.9413748627,100.184973566,95.2120895359,4.9528840297,0.02
 07/14  05:00:00,145.721898308,30.3430635031,62.2760010893,3.33423718693,12.3672932834,24.9413748627,165.745232049,160.772348019,4.9528840297,0.02
 07/14  06:00:00,196.176952998,30.539622435,67.9680016595,1.5010846741,24.7345865669,70.7195625826,132.467346888,122.541578828,9.90576805939,0.02
 07/14  07:00:00,236.992699898,31.1305920121,75.1366391049,0.515008072672,37.1018798503,92.3937384068,93.9856697095,84.0599016502,9.90576805939,0.02
 07/14  08:00:00,252.97857665,31.3888162333,79.2020018453,0.134134331474,37.1018798503,104.434947198,68.3338983222,58.4081302628,9.90576805939,0.02
 07/14  09:00:00,267.012460165,31.6251458034,81.0855139572,0.00661782450193,37.1018798503,116.476155989,69.7678243,51.2409879439,9.90576805939,8.62106829675
 07/14  10:00:00,269.409347457,31.8878343155,83.2257996492,0.0,37.1018798503,116.476155989,56.2801818796,46.3544138202,9.90576805939,0.02
 07/14  11:00:00,269.518105475,32.1421486049,83.0799852035,0.0,37.1018798503,116.476155989,57.3459132134,47.420145154,9.90576805939,0.02
 07/14  12:00:00,258.409621366,32.3198002729,83.8356265223,0.0,37.1018798503,104.434947198,64.7339177224,46.2056386298,9.90576805939,8.62251103316
 07/14  13:00:00,271.945519962,32.5184779797,85.1311317065,0.0,37.1018798503,116.476155989,52.0729713343,42.1472032749,9.90576805939,0.02
 07/14  14:00:00,272.515540199,32.6883165076,85.5314300914,0.0,37.1018798503,116.476155989,58.9813085505,40.4510284484,9.90576805939,8.62451204279
 07/14  15:00:00,272.895639862,32.805793406,85.7943222836,0.0,37.1018798503,116.476155989,49.1762928609,39.2505248015,9.90576805939,0.02
 07/14  16:00:00,273.12642973,32.8791802971,85.9522224972,0.0,37.1018798503,116.476155989,48.2804343582,38.3546662988,9.90576805939,0.02
 07/14  17:00:00,271.839419859,32.8506116221,84.6947840687,0.0,37.1018798503,116.476155989,50.06751293,40.1417448706,9.90576805939,0.02
 07/14  18:00:00,167.453633367,29.3933321636,65.0319603639,0.0,24.7345865669,47.5788473902,49.0158873696,44.0430033399,4.9528840297,0.02
 07/14  19:00:00,165.767852853,29.3026376838,63.4368735281,0.0,24.7345865669,47.5788473902,67.0462419504,53.4865783339,4.9528840297,8.60677958688
 07/14  20:00:00,154.284404471,29.4160057835,63.7003474425,0.0,12.3672932834,38.6892022431,70.1163710247,67.1246406069,2.97173041782,0.02
 07/14  21:00:00,111.648100199,17.9670341495,39.7230786665,0.0,12.3672932834,27.0668015668,48.0479621094,45.0562316915,2.97173041782,0.02
 07/14  22:00:00,106.338756733,23.2380475674,48.3231033786,0.0,4.12243109448,15.9888894789,70.6667490505,67.6750186327,2.97173041782,0.02
 07/14  23:00:00,84.9250249641,16.0210828439,34.3167493032,0.0,4.12243109448,15.9888894789,52.9506955284,49.9589651106,2.97173041782,0.02
 07/14  24:00:00,106.388744499,23.3514156672,48.2597230363,0.0,4.12243109448,15.9888894789,84.2961409984,81.3044105806,2.97173041782,0.02
 07/15  01:00:00,81.7367394303,15.476915965,31.6726306757,0.0,4.12243109448,15.9888894789,57.0313981453,54.0396677275,2.97173041782,0.02
 07/15  02:00:00,98.2405244491,21.5281792661,41.9585410285,0.0,4.12243109448,15.9888894789,82.8647912766,79.8730608588,2.97173041782,0.02
 07/15  03:00:00,84.4263257445,15.9303883641,33.9087445583,0.0,4.12243109448,15.9888894789,58.6974479146,55.7057174968,2.97173041782,0.02
 07/15  04:00:00,115.305190809,27.7154842869,52.6064507407,0.0,4.12243109448,16.0517297156,105.950772141,102.959041723,2.97173041782,0.02
 07/15  05:00:00,118.334627673,28.3956928856,54.9556789807,0.0,4.12243109448,16.0517297156,108.471549734,105.479819316,2.97173041782,0.02
 07/15  06:00:00,142.036753922,30.209582482,67.3848407536,0.0,4.12243109448,39.6058045677,89.6262637347,86.6345333169,2.97173041782,0.02
 07/15  07:00:00,184.248443591,30.2202235131,68.6230935,6.97059621642,12.3672932834,65.3531420225,137.577710626,132.604826596,4.9528840297,0.02
 07/15  08:00:00,186.490186369,30.2145857378,68.7379095808,6.21238269146,12.3672932834,68.2430321324,133.52645792,128.55357389,4.9528840297,0.02
 07/15  09:00:00,214.379154664,30.2664933855,70.0473646065,3.72314130706,16.4897243779,93.1370602926,121.076068072,113.131453624,7.92461444751,0.02
 07/15  10:00:00,215.928544594,30.2802524998,72.3792993742,2.92672948678,16.4897243779,93.1370602926,108.29546362,100.350849172,7.92461444751,0.02
 07/15  11:00:00,217.294451494,30.304524861,74.8020735484,1.84560923141,16.4897243779,93.1370602926,104.122097707,87.587279556,7.92461444751,8.61020370349
 07/15  12:00:00,210.754681675,30.3434528074,78.1108163202,1.10978837515,16.4897243779,83.9857416113,85.0197855988,77.0751711513,7.92461444751,0.02
 07/15  13:00:00,212.129108839,30.3813579884,79.9162372932,0.640887454697,16.4897243779,83.9857416113,77.9760728244,70.0314583769,7.92461444751,0.02
 07/15  14:00:00,214.039789429,30.4146623435,82.0845858527,0.349955668259,16.4897243779,83.9857416113,69.9961575244,62.0515430769,7.92461444751,0.02
 07/15  15:00:00,196.466927555,30.209582482,82.523651524,0.0,12.3672932834,70.6512738906,27.2246390104,22.2517549807,4.9528840297,0.02
 07/15  16:00:00,196.440178948,30.209582482,82.4968957251,0.0,12.3672932834,70.6512738906,25.4712600332,20.4983760035,4.9528840297,0.02
 07/15  17:00:00,182.523136206,30.209582482,81.1033210266,0.0,12.3672932834,58.1284167478,28.6098795105,23.6369954808,4.9528840297,0.02
 07/15  18:00:00,131.693132326,28.9625333845,64.7078346637,0.0,12.3672932834,24.9413748627,52.9168123743,47.9439283446,4.9528840297,0.02
 07/15  19:00:00,134.20925586,29.6427419831,66.543749579,0.0,12.3672932834,24.9413748627,68.0398579875,63.0669739578,4.9528840297,0.02
 07/15  20:00:00,117.663922381,28.6224290851,58.7565696437,0.0,4.12243109448,16.0517297156,85.0783725573,82.0866421395,2.97173041782,0.02
 07/15  21:00:00,77.5973103679,13.8257217188,29.2319978173,0.0,4.12243109448,15.9888894789,45.9883699016,42.9966394838,2.97173041782,0.02
 07/15  22:00:00,101.594760078,22.2083878647,44.6325667662,0.0,4.12243109448,15.9888894789,91.6988054813,80.1253391517,2.97173041782,8.60173591175
 07/15  23:00:00,74.5633392013,13.5536382793,26.4701101465,0.0,4.12243109448,15.9888894789,56.3806919537,53.3889615359,2.97173041782,0.02
 07/15  24:00:00,93.1846337865,20.6118876632,37.842742474,0.0,4.12243109448,15.9888894789,89.6356178847,86.6438874669,2.97173041782,0.02
 07/16  01:00:00,62.3369262776,11.2245721357,18.6756319788,0.0,2.06121554724,15.9888894789,50.506337616,47.5146071982,2.97173041782,0.02
 07/16  02:00:00,84.507011372,19.2421236612,32.6199014368,0.0,2.06121554724,15.9888894789,80.7477333302,77.7560029124,2.97173041782,0.02
 07/16  03:00:00,62.9900015323,10.995499235,19.5637306845,0.0,2.06121554724,15.9888894789,46.6053206972,43.6135902793,2.97173041782,0.02
 07/16  04:00:00,93.6006973327,20.1490684594,40.806642726,0.0,2.06121554724,15.9888894789,77.5508639264,74.5591335086,2.97173041782,0.02
 07/16  05:00:00,67.2579981538,11.6780445348,23.1432317106,0.0,2.06121554724,15.9888894789,45.7951188923,42.8033884744,2.97173041782,0.02
 07/16  06:00:00,84.9591493093,22.9072900728,43.4066666971,0.0,2.06121554724,15.9888894789,91.3075839842,88.3158535664,2.97173041782,0.02
 07/16  07:00:00,80.6603338862,19.6862492555,42.4479002347,0.0,2.06121554724,15.9888894789,66.3397600839,63.3480296661,2.97173041782,0.02
 07/16  08:00:00,122.800603115,24.1770127903,52.1698448489,0.0,4.12243109448,41.7362269337,67.7753485908,62.8024645611,4.9528840297,0.02
 07/16  09:00:00,114.684965417,20.2304161345,48.1198119368,0.0,4.12243109448,41.7362269337,45.7969706264,40.8240865967,4.9528840297,0.02
 07/16  10:00:00,129.569571501,24.7211796692,58.3946463953,0.0,4.12243109448,41.7362269337,49.6158946024,44.6430105727,4.9528840297,0.02
 07/16  11:00:00,119.970479686,20.5931940537,53.0425483145,0.0,4.12243109448,41.7362269337,35.1075101534,30.1346261237,4.9528840297,0.02
 07/16  12:00:00,132.711489023,24.7211796692,61.5365639349,0.0,4.12243109448,41.7362269337,40.8280748383,35.8551908086,4.9528840297,0.02
 07/16  13:00:00,121.7329697,20.5931940537,54.8050383357,0.0,4.12243109448,41.7362269337,33.8871050191,28.9142209894,4.9528840297,0.02
 07/16  14:00:00,135.03053019,24.7211796692,63.8556050995,0.0,4.12243109448,41.7362269337,41.8066465231,36.8337624934,4.9528840297,0.02
 07/16  15:00:00,123.609634656,20.5931940537,56.6817032797,0.0,4.12243109448,41.7362269337,38.1334990668,33.1606150371,4.9528840297,0.02
 07/16  16:00:00,118.846490195,24.7218529535,64.5285841068,0.0,4.12243109448,24.8785346261,49.0377224747,44.064838445,4.9528840297,0.02
 07/16  17:00:00,95.7167286325,20.5933860862,56.5971581975,0.0,2.06121554724,15.9888894789,42.4967083622,39.5049779444,2.97173041782,0.02
 07/16  18:00:00,105.981493483,24.7211796692,62.6151213378,0.0,2.06121554724,15.9888894789,56.1811265797,53.1893961619,2.97173041782,0.02
 07/16  19:00:00,85.7632556746,18.6699163681,48.6147581571,0.0,2.06121554724,15.9888894789,43.6149403671,40.6232099493,2.97173041782,0.02
 07/16  20:00:00,106.209281466,23.6234991067,54.5677247877,0.0,2.06121554724,15.9888894789,66.0895952164,63.0978647986,2.97173041782,0.02
 07/16  21:00:00,88.6940231906,17.3001523661,38.8440912396,0.0,2.06121554724,15.9888894789,56.8884270548,53.896696637,2.97173041782,0.02
 07/16  22:00:00,103.800704826,22.8885964634,48.2195190154,0.0,2.06121554724,15.9888894789,88.5238751463,85.5321447284,2.97173041782,0.02
 07/16  23:00:00,78.958678217,15.104791241,31.3517105647,0.0,2.06121554724,15.9888894789,60.362733934,57.3710035162,2.97173041782,0.02
 07/16  24:00:00,95.7111754954,21.2467490219,41.7956386729,0.0,2.06121554724,15.9888894789,85.3235583434,82.3318279255,2.97173041782,0.02
 07/17  01:00:00,77.1607205351,14.3792354024,28.2180931347,0.0,4.12243109448,15.9888894789,59.66958875,56.6778583322,2.97173041782,0.02
 07/17  02:00:00,94.9658956041,20.6118876632,39.6240045486,0.0,4.12243109448,15.9888894789,88.9827220342,85.9909916164,2.97173041782,0.02
 07/17  03:00:00,77.2658645741,13.8257217188,28.9005523894,0.0,4.12243109448,15.9888894789,63.225064291,51.6515976631,2.97173041782,8.60173621014
 07/17  04:00:00,138.835767734,28.9398597645,57.7781440206,0.0,12.3672932834,24.9413748627,109.395333081,104.422449051,4.9528840297,0.02
 07/17  05:00:00,150.456289559,29.7924454916,61.626819319,6.91926088282,12.3672932834,24.9413748627,176.411424508,171.438540479,4.9528840297,0.02
 07/17  06:00:00,197.414770205,30.2844429758,68.5266996558,2.43538277865,24.7345865669,70.7195625826,138.739768686,128.814000627,9.90576805939,0.02
 07/17  07:00:00,234.984063868,30.5166975508,73.6715594096,0.585347899735,37.1018798503,92.3937384068,104.79059677,94.8648287102,9.90576805939,0.02
 07/17  08:00:00,253.249926737,31.0100217779,79.6594644387,0.326876360486,37.1018798503,104.434947198,83.5247759557,73.5990078963,9.90576805939,0.02
 07/17  09:00:00,270.342316753,31.4892567919,84.496236869,0.0616412321984,37.1018798503,116.476155989,69.898704421,59.9729363617,9.90576805939,0.02
 07/17  10:00:00,274.177373867,31.8592486622,88.0223534795,0.0,37.1018798503,116.476155989,66.7442172482,48.2139977628,9.90576805939,8.62445142598
 07/17  11:00:00,276.906409528,32.2781501505,90.3323817953,0.0,37.1018798503,116.476155989,55.0563592569,45.1305911975,9.90576805939,0.02
 07/17  12:00:00,267.153879808,32.7171234229,92.1825423796,0.0,37.1018798503,104.434947198,54.5209994483,44.5952313889,9.90576805939,0.02
 07/17  13:00:00,281.439169619,33.1688653241,93.9743605971,0.0,37.1018798503,116.476155989,58.8414334874,40.310040507,9.90576805939,8.62562492107
 07/17  14:00:00,281.431654774,33.5026291115,93.6333270277,0.0,37.1018798503,116.476155989,47.0382945543,37.1125264949,9.90576805939,0.02
 07/17  15:00:00,284.031260761,33.9939353629,95.7417519934,0.0,37.1018798503,116.476155989,41.3325160138,31.4067479544,9.90576805939,0.02
 07/17  16:00:00,287.370801582,34.3628796427,98.7128729798,0.0,37.1018798503,116.476155989,37.0944112887,18.5686895807,9.90576805939,8.61995364856
 07/17  17:00:00,286.981649976,34.3973835575,98.2902896439,0.0,37.1018798503,116.476155989,23.6183962491,13.6926281898,9.90576805939,0.02
 07/17  18:00:00,174.949495479,29.4927688286,72.4284087001,0.0,24.7345865669,47.5788473902,27.7411240493,22.7682400196,4.9528840297,0.02
 07/17  19:00:00,172.297340101,29.3147080059,69.9543099981,0.0,24.7345865669,47.5788473902,34.9218561126,29.9489720829,4.9528840297,0.02
 07/17  20:00:00,159.955340136,29.7636706301,69.0236146458,0.0,12.3672932834,38.6892022431,48.899759866,45.9080294482,2.97173041782,0.02
 07/17  21:00:00,120.091357981,20.1397216546,45.9460380945,0.0,12.3672932834,27.0668015668,43.3775967315,40.3858663137,2.97173041782,0.02
 07/17  22:00:00,111.991989889,23.8653510528,53.3490321646,0.0,4.12243109448,15.9888894789,57.2570452156,54.2653147978,2.97173041782,0.02
 07/17  23:00:00,94.781713641,18.3071384488,41.8397782296,0.0,4.12243109448,15.9888894789,45.99022851,42.9984980922,2.97173041782,0.02
 07/17  24:00:00,105.153076154,22.3444295845,48.0548414755,0.0,4.12243109448,15.9888894789,60.4857520954,57.4940216776,2.97173041782,0.02
 07/18  01:00:00,84.3358314132,15.6583049246,34.0903327577,0.0,4.12243109448,15.9888894789,42.1618123147,39.1700818968,2.97173041782,0.02
 07/18  02:00:00,105.665968539,22.4351240643,48.4770393635,0.0,4.12243109448,15.9888894789,62.4751983473,59.4834679295,2.97173041782,0.02
 07/18  03:00:00,85.1472331898,15.7943466443,34.765692751,0.0,4.12243109448,15.9888894789,46.4395868355,43.4478564177,2.97173041782,0.02
 07/18  04:00:00,142.145193287,28.9625333845,61.0648957977,0.0,12.3672932834,24.9413748627,82.1456328652,77.1727488355,4.9528840297,0.02
 07/18  05:00:00,150.430875622,29.9962000587,64.9736123254,3.34329914602,12.3672932834,24.9413748627,150.072834097,136.518215403,4.9528840297,8.60173466426
 07/18  06:00:00,201.152489334,30.4555942723,73.4305598619,1.09809019821,24.7345865669,70.7195625826,106.403238316,96.4774702566,9.90576805939,0.02
 07/18  07:00:00,240.850641633,31.109097847,79.3510306199,0.180052936868,37.1018798503,92.3937384068,78.4470910504,68.5213229911,9.90576805939,0.02
 07/18  08:00:00,260.698096524,31.7865983436,86.631268027,0.0266721809457,37.1018798503,104.434947198,54.2936527947,44.3678847353,9.90576805939,0.02
 07/18  09:00:00,281.003201065,32.3671646428,94.3408643121,0.0,37.1018798503,116.476155989,31.6849875784,21.759219519,9.90576805939,0.02
 07/18  10:00:00,290.105241115,32.8843265578,102.925136182,0.0,37.1018798503,116.476155989,27.6722122081,9.1420434953,9.90576805939,8.62440065339
 07/18  11:00:00,293.673251773,33.2157072374,106.161673007,0.0,37.1018798503,116.476155989,16.3459109198,6.42014286045,9.90576805939,0.02
 07/18  12:00:00,284.576772894,33.7144172589,108.608152523,0.0,37.1018798503,104.434947198,16.3065919754,6.38082391597,9.90576805939,0.02
 07/18  13:00:00,301.149819463,34.2804294006,112.573436328,0.0,37.1018798503,116.476155989,23.1286158917,4.5972740848,9.90576805939,8.62557374755
 07/18  14:00:00,304.26547519,34.758209807,115.211575771,0.0,37.1018798503,116.476155989,13.2498063128,3.32403825337,9.90576805939,0.02
 07/18  15:00:00,306.679162773,35.3171498351,117.066451311,0.0,37.1018798503,116.476155989,11.0663514988,1.14058343943,9.90576805939,0.02
 07/18  16:00:00,307.700073698,35.7641305067,117.640882376,0.0,37.1018798503,116.476155989,19.1495074683,0.623821679278,9.90576805939,8.61991772967
 07/18  17:00:00,306.851613311,35.8785294193,116.679109758,0.0,37.1018798503,116.476155989,10.3036683554,0.377900296053,9.90576805939,0.02
 07/18  18:00:00,183.284546251,29.6030349184,80.7007992087,0.0,24.7345865669,47.5788473902,7.8999623483,2.92707831861,4.9528840297,0.02
 07/18  19:00:00,178.119008867,29.3368900542,75.7537995048,0.0,24.7345865669,47.5788473902,14.6684894764,9.69560544665,4.9528840297,0.02
 07/18  20:00:00,165.007326652,29.7841704421,74.0551042314,0.0,12.3672932834,38.6892022431,30.7693590082,27.7776285904,2.97173041782,0.02
 07/18  21:00:00,124.851514665,21.0561006871,49.7660157489,0.0,12.3672932834,27.0668015668,38.6958258942,35.7040954763,2.97173041782,0.02
 07/18  22:00:00,103.762920271,20.479825954,48.6006942946,0.0,4.12243109448,15.9888894789,46.3613925959,43.3696621781,2.97173041782,0.02
 07/18  23:00:00,107.709652209,22.5862815307,50.3695657717,0.0,4.12243109448,15.9888894789,60.4119654669,57.4202350491,2.97173041782,0.02
 07/18  24:00:00,95.1059126029,18.7699576526,41.6773565062,0.0,4.12243109448,15.9888894789,52.4193336242,49.4276032064,2.97173041782,0.02
 07/19  01:00:00,106.671978589,22.571165784,49.3470078862,0.0,4.12243109448,15.9888894789,65.0913396966,62.0996092788,2.97173041782,0.02
 07/19  02:00:00,94.7590147975,18.7699576526,41.3304586817,0.0,4.12243109448,15.9888894789,53.7381866058,50.746456188,2.97173041782,0.02
 07/19  03:00:00,102.677636456,21.9816516652,45.9421798089,0.0,4.12243109448,15.9888894789,68.5459768021,65.5542463842,2.97173041782,0.02
 07/19  04:00:00,145.706736663,29.4160057835,64.1729669379,0.0,12.3672932834,24.9413748627,84.7723852445,79.7995012148,4.9528840297,0.02
 07/19  05:00:00,147.63330769,29.5660106105,63.841934546,2.10759855275,12.3672932834,24.9413748627,141.423470091,136.450586061,4.9528840297,0.02
 07/19  06:00:00,203.075533412,30.8637325289,75.3764753265,0.667080542982,24.7345865669,70.7195625826,114.759226978,96.2517450853,9.90576805939,8.60171383342
 07/19  07:00:00,245.049015135,31.4575480563,83.3810074889,0.0,37.1018798503,92.3937384068,72.0110043616,62.0852363023,9.90576805939,0.02
 07/19  08:00:00,265.051940491,32.2186567902,90.5797338338,0.0,37.1018798503,104.434947198,46.0661056919,36.1403376325,9.90576805939,0.02
 07/19  09:00:00,284.133649092,32.8295027799,97.0089851322,0.0,37.1018798503,116.476155989,30.4200849764,20.494316917,9.90576805939,0.02
 07/19  10:00:00,293.174593782,33.3506693462,105.528143762,0.0,37.1018798503,116.476155989,25.3301592008,6.80010992119,9.90576805939,8.6242812202
 07/19  11:00:00,298.948765174,33.71835615,110.934537797,0.0,37.1018798503,116.476155989,12.0069466603,2.08117860089,9.90576805939,0.02
 07/19  12:00:00,292.257931573,34.2587684089,115.744972077,0.0,37.1018798503,104.434947198,10.6523680311,0.726599971705,9.90576805939,0.02
 07/19  13:00:00,309.759757805,34.8405469282,120.623247909,0.0,37.1018798503,116.476155989,18.5312165043,0.0,9.90576805939,8.62544844492
 07/19  14:00:00,312.394583762,35.367199386,122.731701533,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  15:00:00,315.161356611,35.9580450831,124.907762886,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,317.178693783,36.4055214426,126.47810159,0.0,37.1018798503,116.476155989,18.5256908153,0.0,9.90576805939,8.61992275592
 07/19  17:00:00,318.531541905,36.5711279778,127.66643872,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,186.159942961,29.6118817258,84.1861938209,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  19:00:00,180.454654535,29.3480341894,78.0783039971,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  20:00:00,167.046441928,29.7997718085,76.0786212759,0.0,12.3672932834,38.6892022431,14.3872026681,11.3954722503,2.97173041782,0.02
 07/19  21:00:00,126.860188453,21.0576257797,51.7731662243,0.0,12.3672932834,27.0668015668,27.2593434076,24.2676129898,2.97173041782,0.02
 07/19  22:00:00,106.869666215,20.5933473835,51.5939189884,0.0,4.12243109448,15.9888894789,29.9841107582,26.9923803403,2.97173041782,0.02
 07/19  23:00:00,116.257917945,24.4944434697,56.9620665053,0.0,4.12243109448,15.9888894789,45.5110368249,42.5193064071,2.97173041782,0.02
 07/19  24:00:00,101.369118145,19.9885641883,46.6981540703,0.0,4.12243109448,15.9888894789,44.4635580942,41.4718276764,2.97173041782,0.02
 07/20  01:00:00,109.436090583,22.8885964634,51.7936893789,0.0,4.12243109448,15.9888894789,61.28124145,58.2895110322,2.97173041782,0.02
 07/20  02:00:00,94.4266462638,18.588568693,41.1794792863,0.0,4.12243109448,15.9888894789,53.3881982343,50.3964678164,2.97173041782,0.02
 07/20  03:00:00,105.941024038,22.4351240643,48.7520951703,0.0,4.12243109448,15.9888894789,67.3930225137,64.4012920959,2.97173041782,0.02
 07/20  04:00:00,142.787392149,28.9625333845,61.7070950018,0.0,12.3672932834,24.9413748627,81.5786349736,76.6057509439,4.9528840297,0.02
 07/20  05:00:00,150.940269817,30.2109078995,66.6183128675,1.99328524865,12.3672932834,24.9413748627,138.966595553,133.993711523,4.9528840297,0.02
 07/20  06:00:00,204.096041839,30.6826136196,76.778440879,0.466742494825,24.7345865669,70.7195625826,98.5464938821,88.6207258227,9.90576805939,0.02
 07/20  07:00:00,246.878097046,31.5746945559,85.0929356943,0.0,37.1018798503,92.3937384068,71.4348699924,52.9227247824,9.90576805939,8.60637715059
 07/20  08:00:00,267.653991011,32.3498958777,93.0505468465,0.0,37.1018798503,104.434947198,38.2841199915,28.3583519321,9.90576805939,0.02
 07/20  09:00:00,287.018208403,32.9766683773,99.7463904254,0.0,37.1018798503,116.476155989,21.1544548608,11.2286868014,9.90576805939,0.02
 07/20  10:00:00,294.312282245,33.4943470982,106.522164429,0.0,37.1018798503,116.476155989,13.9648112309,4.03904317147,9.90576805939,0.02
 07/20  11:00:00,300.20007459,33.8823658586,112.021824324,0.0,37.1018798503,116.476155989,19.5892885635,1.05811033623,9.90576805939,8.62541016791
 07/20  12:00:00,293.507507741,34.453958485,116.799371054,0.0,37.1018798503,104.434947198,9.94721639957,0.0214483401812,9.90576805939,0.02
 07/20  13:00:00,312.211725921,35.0781921353,122.837567836,0.0,37.1018798503,116.476155989,18.5311732776,0.0,9.90576805939,8.62540521825
 07/20  14:00:00,316.324233778,35.6299789647,126.398571237,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,317.638365496,36.309170929,127.033659866,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,318.397350083,36.7925937875,127.309685438,0.0,37.1018798503,116.476155989,18.5256232956,0.0,9.90576805939,8.61985523622
 07/20  17:00:00,319.636918181,36.9362445276,128.406686753,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,187.588004024,29.6182630848,85.6316771522,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  19:00:00,182.14791354,29.3566493116,80.4531978149,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  20:00:00,169.105308074,29.8117000618,78.2445705508,0.0,12.3672932834,38.6892022431,3.01898289784,0.0272524800256,2.97173041782,0.02
 07/20  21:00:00,131.850314168,21.9768947815,55.82022321,0.0,12.3672932834,27.0668015668,19.4562317188,16.4645013009,2.97173041782,0.02
 07/20  22:00:00,109.361940451,20.5937877392,54.0857530594,0.0,4.12243109448,15.9888894789,23.0433403689,20.051609951,2.97173041782,0.02
 07/20  23:00:00,119.696725425,24.6078115694,60.2875060765,0.0,4.12243109448,15.9888894789,32.8311933187,29.8394629008,2.97173041782,0.02
 07/20  24:00:00,105.179443163,20.1397216546,50.3573218149,0.0,4.12243109448,15.9888894789,30.4648614362,27.4731310184,2.97173041782,0.02
 07/21  01:00:00,115.93314655,24.3810753699,56.7506633872,0.0,4.12243109448,15.9888894789,45.3630789348,42.3713485169,2.97173041782,0.02
 07/21  02:00:00,100.251649099,19.6862492555,45.8830001282,0.0,4.12243109448,15.9888894789,41.577542601,38.5858121832,2.97173041782,0.02
 07/21  03:00:00,109.313770879,22.4955870508,52.0643792161,0.0,4.12243109448,15.9888894789,51.7075875846,48.7158571667,2.97173041782,0.02
 07/21  04:00:00,148.9983765,29.5293738833,67.3512390458,0.0,12.3672932834,24.9413748627,62.7054494966,57.7325654669,4.9528840297,0.02
 07/21  05:00:00,149.879456593,29.9769480262,66.1409325975,1.64381236082,12.3672932834,24.9413748627,123.244200119,118.271316089,4.9528840297,0.02
 07/21  06:00:00,207.029593379,30.8226609927,79.880623861,0.158063872785,24.7345865669,70.7195625826,86.6561634162,76.7303953568,9.90576805939,0.02
 07/21  07:00:00,249.490905087,31.8318435226,87.44859244,0.0,37.1018798503,92.3937384068,53.4315248511,43.5057567917,9.90576805939,0.02
 07/21  08:00:00,269.738636059,32.5892590118,94.8958186523,0.0,37.1018798503,104.434947198,37.4320579528,18.90792431,9.90576805939,8.61836558341
 07/21  09:00:00,288.321544452,33.1906146246,100.835792243,0.0,37.1018798503,116.476155989,17.4339364723,7.50816841288,9.90576805939,0.02
 07/21  10:00:00,294.97572233,33.6881525697,106.991814794,0.0,37.1018798503,116.476155989,13.3627516912,3.43698363181,9.90576805939,0.02
 07/21  11:00:00,300.833342594,34.0683162696,112.469121951,0.0,37.1018798503,116.476155989,19.2729293229,0.741797363689,9.90576805939,8.62536389983
 07/21  12:00:00,294.038632597,34.6145467779,117.169921039,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/21  13:00:00,311.806083485,35.2138694811,122.296261123,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  14:00:00,315.179457044,35.8027060042,125.20005785,0.0,37.1018798503,116.476155989,18.529990671,0.0,9.90576805939,8.62422261164
 07/21  15:00:00,318.302087537,36.4890453422,127.517522128,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  16:00:00,319.550115561,36.9543914332,128.300665956,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,316.816581619,37.0455142727,125.477058615,0.0,37.1018798503,116.476155989,18.5191703002,0.0,9.90576805939,8.61340224085
 07/21  18:00:00,185.3639598,29.6186617851,83.3834331175,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  19:00:00,180.407064988,29.3565744868,78.3950716168,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  20:00:00,168.352193825,29.8117150784,77.3724364214,0.0,12.3672932834,38.6892022431,5.35711918852,2.3653887707,2.97173041782,0.02
 07/21  21:00:00,128.84307411,21.0607553093,53.752926196,0.0,12.3672932834,27.0668015668,22.5540589675,19.5623285497,2.97173041782,0.02
 07/21  22:00:00,108.629931855,20.5938179015,53.3537144999,0.0,4.12243109448,15.9888894789,27.6665868078,24.67485639,2.97173041782,0.02
 07/21  23:00:00,118.317821044,24.6078115694,58.9086018951,0.0,4.12243109448,15.9888894789,39.2932733987,36.3015429809,2.97173041782,0.02
 07/21  24:00:00,104.656956299,20.1397216546,49.8348351499,0.0,4.12243109448,15.9888894789,32.5597094583,29.5679790405,2.97173041782,0.02
 07/22  01:00:00,115.963327882,24.3810753699,56.7808449186,0.0,4.12243109448,15.9888894789,43.3858824107,40.3941519929,2.97173041782,0.02
 07/22  02:00:00,97.4683095452,18.7699576526,44.0397539986,0.0,4.12243109448,15.9888894789,36.4620496091,33.4703191913,2.97173041782,0.02
 07/22  03:00:00,109.807045634,22.6467445172,52.4064967049,0.0,4.12243109448,15.9888894789,48.1819250244,45.1901946066,2.97173041782,0.02
 07/22  04:00:00,126.857082977,28.8491652847,63.0246616586,0.0,4.12243109448,16.0517297156,63.5517112327,60.5599808148,2.97173041782,0.02
 07/22  05:00:00,124.809250938,28.6224290851,61.2035657812,0.0,4.12243109448,16.0517297156,68.7758494381,65.7841190203,2.97173041782,0.02
 07/22  06:00:00,152.858193772,30.209582482,78.2062803269,0.0,4.12243109448,39.6058045677,49.8372708748,46.845540457,2.97173041782,0.02
 07/22  07:00:00,191.717793014,30.2444700639,82.1485420852,0.890250215031,12.3672932834,65.3531420225,83.035990968,78.0631069383,4.9528840297,0.02
 07/22  08:00:00,197.231423465,30.2500381324,85.2784039091,0.377665596563,12.3672932834,68.2430321324,65.8048794333,60.8319954036,4.9528840297,0.02
 07/22  09:00:00,231.253090318,30.5058154417,90.267181338,0.137950075614,16.4897243779,93.1370602926,55.5379676285,39.0037593488,7.92461444751,8.60959383219
 07/22  10:00:00,236.95572335,30.7721203965,95.8140005217,0.0273902425678,16.4897243779,93.1370602926,36.501180292,28.5565658445,7.92461444751,0.02
 07/22  11:00:00,241.522148418,30.9132927653,100.266640006,0.0,16.4897243779,93.1370602926,30.7791019929,22.8344875454,7.92461444751,0.02
 07/22  12:00:00,237.570828292,31.1331368739,105.24706386,0.0,16.4897243779,83.9857416113,23.6713586343,15.7267441868,7.92461444751,0.02
 07/22  13:00:00,239.967124764,31.3674236713,107.409066145,0.0,16.4897243779,83.9857416113,19.0571857527,11.1125713052,7.92461444751,0.02
 07/22  14:00:00,241.636774079,31.5990003571,108.84717818,0.0,16.4897243779,83.9857416113,20.3266352645,12.382020817,7.92461444751,0.02
 07/22  15:00:00,216.818380881,30.209582482,102.875094363,0.0,12.3672932834,70.6512738906,5.99920164298,1.02631761329,4.9528840297,0.02
 07/22  16:00:00,214.566191444,30.209582482,100.622903466,0.0,12.3672932834,70.6512738906,14.8188036837,1.25781757328,4.9528840297,8.60810208068
 07/22  17:00:00,197.744586825,30.209582482,96.324781136,0.0,12.3672932834,58.1284167478,10.6710605945,5.69817656477,4.9528840297,0.02
 07/22  18:00:00,145.059423851,29.5820958575,77.4545649689,0.0,12.3672932834,24.9413748627,27.2070027754,22.2341187457,4.9528840297,0.02
 07/22  19:00:00,137.993484162,29.3084643933,70.6622567691,0.0,12.3672932834,24.9413748627,41.1341828806,36.1612988509,4.9528840297,0.02
 07/22  20:00:00,128.262804348,29.7572498112,68.2206322246,0.0,4.12243109448,16.0517297156,61.8131273721,58.8213969543,2.97173041782,0.02
 07/22  21:00:00,93.5286923271,18.0804022493,40.8134941397,0.0,4.12243109448,15.9888894789,49.0968513966,46.1051209788,2.97173041782,0.02
 07/22  22:00:00,110.020188766,23.5781518667,51.6644312399,0.0,4.12243109448,15.9888894789,67.0120590862,64.0203286683,2.97173041782,0.02
 07/22  23:00:00,88.1333803236,16.3838607632,37.1623268754,0.0,4.12243109448,15.9888894789,46.3141617115,43.3224312936,2.97173041782,0.02
 07/22  24:00:00,105.70035452,22.6165130239,48.330037458,0.0,4.12243109448,15.9888894789,71.2362604446,68.2445300268,2.97173041782,0.02
 07/23  01:00:00,81.2062871278,15.7943466443,32.8859633688,0.0,2.06121554724,15.9888894789,55.9562369165,52.9645064987,2.97173041782,0.02
 07/23  02:00:00,90.6352024078,20.1584152641,37.8080002894,0.0,2.06121554724,15.9888894789,78.4958832729,75.5041528551,2.97173041782,0.02
 07/23  03:00:00,77.3205595326,14.1884996381,30.6536859975,0.0,2.06121554724,15.9888894789,50.1606283668,47.168897949,2.97173041782,0.02
 07/23  04:00:00,90.9410232067,20.1584152641,38.1138210552,0.0,2.06121554724,15.9888894789,79.7202299073,76.7284994895,2.97173041782,0.02
 07/23  05:00:00,77.8046395152,14.1884996381,31.1377659398,0.0,2.06121554724,15.9888894789,48.9140973517,45.9223669339,2.97173041782,0.02
 07/23  06:00:00,85.8011040203,22.9072900728,44.2486221484,0.0,2.06121554724,15.9888894789,83.6401340629,80.6484036451,2.97173041782,0.02
 07/23  07:00:00,79.9784276959,19.5955547757,41.8566892001,0.0,2.06121554724,15.9888894789,66.3381474488,63.346417031,2.97173041782,0.02
 07/23  08:00:00,121.663348859,24.2677072701,50.9418967272,0.0,4.12243109448,41.7362269337,78.9932591513,74.0203751216,4.9528840297,0.02
 07/23  09:00:00,108.72546899,19.7769437354,42.6137884668,0.0,4.12243109448,41.7362269337,62.7767189734,57.8038349437,4.9528840297,0.02
 07/23  10:00:00,122.953915325,24.4944434697,52.0057269226,0.0,4.12243109448,41.7362269337,77.9778623845,73.0049783548,4.9528840297,0.02
 07/23  11:00:00,109.84046532,19.9129854551,43.5927429997,0.0,4.12243109448,41.7362269337,61.1346652409,56.1617812112,4.9528840297,0.02
 07/23  12:00:00,122.520514956,24.2677072701,51.7990626716,0.0,4.12243109448,41.7362269337,70.7669545455,65.7940705158,4.9528840297,0.02
 07/23  13:00:00,108.791820313,19.6862492555,42.7708341054,0.0,4.12243109448,41.7362269337,56.3240964194,51.3512123897,4.9528840297,0.02
 07/23  14:00:00,126.62663928,24.834547769,55.3383464053,0.0,4.12243109448,41.7362269337,66.7188231177,61.745939088,4.9528840297,0.02
 07/23  15:00:00,110.983357623,19.7996173553,44.8490032198,0.0,4.12243109448,41.7362269337,49.23914304,44.2662590103,4.9528840297,0.02
 07/23  16:00:00,112.092270624,24.6758324293,57.8203852965,0.0,4.12243109448,24.8785346261,57.1487750773,52.1758910476,4.9528840297,0.02
 07/23  17:00:00,81.8405603833,18.3071384488,45.0548410279,0.0,2.06121554724,15.9888894789,42.2334010991,39.2416706813,2.97173041782,0.02
 07/23  18:00:00,95.6187090655,23.3514156672,53.6459027078,0.0,2.06121554724,15.9888894789,59.413234727,56.4215043092,2.97173041782,0.02
 07/23  19:00:00,76.9696591603,17.8536660497,40.6374120985,0.0,2.06121554724,15.9888894789,57.5218298368,45.948367346,2.97173041782,8.60173207293
 07/23  20:00:00,99.118532819,22.4351240643,48.6891530132,0.0,2.06121554724,15.9888894789,70.6929335409,67.7012031231,2.97173041782,0.02
 07/23  21:00:00,81.8958745757,15.2861802006,34.1075183432,0.0,2.06121554724,15.9888894789,48.4406726602,45.4489422424,2.97173041782,0.02
 07/23  22:00:00,98.7965127759,21.2920962618,44.8356291939,0.0,2.06121554724,15.9888894789,74.067128065,71.0753976472,2.97173041782,0.02
 07/23  23:00:00,77.7282043333,14.5606243621,30.6654040554,0.0,2.06121554724,15.9888894789,49.4690223788,46.4772919609,2.97173041782,0.02
 07/23  24:00:00,98.7910072376,21.5235058637,44.586813343,0.0,2.06121554724,15.9888894789,76.5233584066,73.5316279888,2.97173041782,0.02
 07/24  01:00:00,85.0759596536,15.8396938843,34.6490727998,0.0,4.12243109448,15.9888894789,51.7832918344,48.7915614166,2.97173041782,0.02
 07/24  02:00:00,99.5759707308,21.2967696642,43.5372975893,0.0,4.12243109448,15.9888894789,77.643028755,74.6512983372,2.97173041782,0.02
 07/24  03:00:00,79.8734937792,15.1141380457,30.1721628216,0.0,4.12243109448,15.9888894789,56.3307817659,53.3390513481,2.97173041782,0.02
 07/24  04:00:00,141.986901831,29.211943204,60.6571954609,0.0,12.3672932834,24.9413748627,106.768164123,101.795280093,4.9528840297,0.02
 07/24  05:00:00,151.823066027,29.7989289858,62.8853706357,7.02100325317,12.3672932834,24.9413748627,174.489811507,169.516927477,4.9528840297,0.02
 07/24  06:00:00,198.26413718,30.3066164512,68.7211866716,3.06808991003,24.7345865669,70.7195625826,141.97569307,132.04992501,9.90576805939,0.02
 07/24  07:00:00,232.976249943,30.5055881433,70.6815617114,1.57864507095,37.1018798503,92.3937384068,118.004639408,108.078871348,9.90576805939,0.02
 07/24  08:00:00,245.885230499,30.6407203326,71.7422699664,1.24865669537,37.1018798503,104.434947198,107.522587002,97.5968189424,9.90576805939,0.02
 07/24  09:00:00,258.292806276,30.7752752759,72.2459511587,0.976376096675,37.1018798503,116.476155989,111.748382538,93.2219195691,9.90576805939,8.62069490965
 07/24  10:00:00,257.175219994,30.8941406828,71.2316473306,0.753761038172,37.1018798503,116.476155989,105.0023921,95.0766240403,9.90576805939,0.02
 07/24  11:00:00,254.860425068,31.001549128,68.9493478025,0.6136236084,37.1018798503,116.476155989,108.397170742,98.4714026829,9.90576805939,0.02
 07/24  12:00:00,242.46475203,31.1196290056,68.5990690864,0.491829593419,37.1018798503,104.434947198,114.966031323,96.4383333504,9.90576805939,8.62192991292
 07/24  13:00:00,258.658184906,31.2897442875,72.7823327748,0.29025253698,37.1018798503,116.476155989,101.239932414,91.3141643545,9.90576805939,0.02
 07/24  14:00:00,263.139032654,31.5622883445,77.2350810796,0.0459369694465,37.1018798503,116.476155989,86.3463277382,76.4205596788,9.90576805939,0.02
 07/24  15:00:00,265.257424615,31.8093314864,79.1525289276,0.0,37.1018798503,116.476155989,85.6148245989,67.0861001894,9.90576805939,8.62295635006
 07/24  16:00:00,265.872379626,31.9738564621,79.6035443042,0.0,37.1018798503,116.476155989,74.9849171241,65.0591490647,9.90576805939,0.02
 07/24  17:00:00,266.317505685,32.1008268455,79.9226915527,0.0,37.1018798503,116.476155989,73.8959547644,63.970186705,9.90576805939,0.02
 07/24  18:00:00,166.280932789,29.3026376838,63.949970732,0.0,24.7345865669,47.5788473902,64.5539236997,59.58103967,4.9528840297,0.02
 07/24  19:00:00,166.4109868,29.7561100829,63.6265479055,0.0,24.7345865669,47.5788473902,74.4540954345,69.4812114048,4.9528840297,0.02
 07/24  20:00:00,148.389438696,28.8113759181,56.060834381,0.0,12.3672932834,38.6892022431,87.8675527773,84.8758223595,2.97173041782,0.02
 07/24  21:00:00,110.13822319,18.3071384488,37.8730858909,0.0,12.3672932834,27.0668015668,68.0501270483,56.4740417624,2.97173041782,8.60435486804
 07/24  22:00:00,100.32112214,22.5258185441,43.0414982509,0.0,4.12243109448,15.9888894789,80.2697343375,77.2780039197,2.97173041782,0.02
 07/24  23:00:00,81.3048993906,15.7943466443,30.923358869,0.0,4.12243109448,15.9888894789,62.6240317208,59.632301303,2.97173041782,0.02
 07/24  24:00:00,94.3670037142,21.5281792661,38.0850193256,0.0,4.12243109448,15.9888894789,87.2871452883,84.2954148705,2.97173041782,0.02
 07/25  01:00:00,78.5789182049,15.5676104448,28.4241141104,0.0,4.12243109448,15.9888894789,59.0026457174,56.0109152996,2.97173041782,0.02
 07/25  02:00:00,97.2057743604,22.2537351046,40.198234339,0.0,4.12243109448,15.9888894789,90.9605899812,87.9688595633,2.97173041782,0.02
 07/25  03:00:00,70.8213393215,13.7443740437,22.5135734066,0.0,4.12243109448,15.9888894789,59.2396881816,56.2479577638,2.97173041782,0.02
 07/25  04:00:00,133.515609502,29.211943204,52.1859025957,0.0,12.3672932834,24.9413748627,105.261099122,100.288215092,4.9528840297,0.02
 07/25  05:00:00,144.700388507,29.884098707,56.5338035446,6.16472260941,12.3672932834,24.9413748627,171.070014999,166.09713097,4.9528840297,0.02
 07/25  06:00:00,190.605218729,30.451642062,60.8527512412,3.13258082505,24.7345865669,70.7195625826,137.974292968,128.048524908,9.90576805939,0.02
 07/25  07:00:00,225.970172772,30.8103253114,62.9831585927,1.96623040518,37.1018798503,92.3937384068,118.201316895,108.275548836,9.90576805939,0.02
 07/25  08:00:00,244.054550023,30.9780471422,69.2810640027,1.5418638186,37.1018798503,104.434947198,111.558897223,101.633129164,9.90576805939,0.02
 07/25  09:00:00,259.001044771,31.1196707719,72.3614205032,1.22475572823,37.1018798503,116.476155989,107.276179348,97.3504112881,9.90576805939,0.02
 07/25  10:00:00,254.882641644,31.2014616899,68.3208275523,1.06466470801,37.1018798503,116.476155989,114.569021142,96.0391132595,9.90576805939,8.62413982315
 07/25  11:00:00,252.573771128,31.2372724872,65.9621896373,1.07842246992,37.1018798503,116.476155989,104.63713735,94.7113692906,9.90576805939,0.02
 07/25  12:00:00,242.172873759,31.2794403247,67.4910081164,1.14819803569,37.1018798503,104.434947198,111.907224966,93.3796195676,9.90576805939,8.62183733869
 07/25  13:00:00,255.54774647,31.3707628234,68.7938446214,1.08727744325,37.1018798503,116.476155989,101.500630997,91.5748629379,9.90576805939,0.02
 07/25  14:00:00,259.334314386,31.599336751,72.7837189765,0.655550043473,37.1018798503,116.476155989,95.5784175665,85.6526495071,9.90576805939,0.02
 07/25  15:00:00,263.985156809,31.882446652,77.6948263355,0.11230594417,37.1018798503,116.476155989,88.7975852683,70.2705267147,9.90576805939,8.62129049422
 07/25  16:00:00,266.127268224,32.0575171155,79.7747728067,0.0,37.1018798503,116.476155989,72.6797729409,62.7540048815,9.90576805939,0.02
 07/25  17:00:00,265.05843631,32.0900880184,78.6743700346,0.0,37.1018798503,116.476155989,74.509832736,64.5840646766,9.90576805939,0.02
 07/25  18:00:00,165.976675076,29.3026376838,63.6457171919,0.0,24.7345865669,47.5788473902,64.8606212724,59.8877372427,4.9528840297,0.02
 07/25  19:00:00,167.25571128,29.7561100829,64.4712766174,0.0,24.7345865669,47.5788473902,74.2483454704,69.2754614407,4.9528840297,0.02
 07/25  20:00:00,145.478002013,28.5468503519,53.4139275427,0.0,12.3672932834,38.6892022431,87.4886475357,84.4969171178,2.97173041782,0.02
 07/25  21:00:00,106.920670425,17.9443605295,35.0183134371,0.0,12.3672932834,27.0668015668,62.0457095548,59.053979137,2.97173041782,0.02
 07/25  22:00:00,96.5811602427,21.9816516652,39.8457033795,0.0,4.12243109448,15.9888894789,82.5062988054,79.5145683875,2.97173041782,0.02
 07/25  23:00:00,79.9538556104,15.6583049246,29.7083568181,0.0,4.12243109448,15.9888894789,58.2519116707,55.2601812529,2.97173041782,0.02
 07/25  24:00:00,93.8779573166,21.3014430665,37.8227090352,0.0,4.12243109448,15.9888894789,102.044480394,90.4710185918,2.97173041782,8.60173138439
 07/26  01:00:00,79.2280462593,15.5676104448,29.0732420793,0.0,4.12243109448,15.9888894789,60.1649192594,57.1731888416,2.97173041782,0.02
 07/26  02:00:00,92.3592603177,21.074706867,36.530748467,0.0,4.12243109448,15.9888894789,94.4776503844,91.4859199666,2.97173041782,0.02
 07/26  03:00:00,81.2545968355,15.9303883641,30.7370149291,0.0,4.12243109448,15.9888894789,65.7895854532,62.7978550354,2.97173041782,0.02
 07/26  04:00:00,132.27706111,28.9398597645,51.21943761,0.0,12.3672932834,24.9413748627,104.47853483,99.5056508007,4.9528840297,0.02
 07/26  05:00:00,146.054149513,29.9143864212,57.3174147814,6.7045846462,12.3672932834,24.9413748627,169.946806674,164.973922644,4.9528840297,0.02
 07/26  06:00:00,192.832124535,30.5248608278,62.1935460533,3.94547304791,24.7345865669,70.7195625826,137.672503159,127.746735099,9.90576805939,0.02
 07/26  07:00:00,229.671532495,30.9265343696,66.0563648041,2.47817629833,37.1018798503,92.3937384068,117.966301043,108.040532983,9.90576805939,0.02
 07/26  08:00:00,244.365021433,31.0414553372,68.9314403449,2.13856278776,37.1018798503,104.434947198,111.882571599,101.95680354,9.90576805939,0.02
 07/26  09:00:00,257.276765981,31.1191327211,69.9584752117,1.90397620646,37.1018798503,116.476155989,107.561863336,97.6360952763,9.90576805939,0.02
 07/26  10:00:00,259.931343982,31.2234236127,72.7668871861,1.64531790961,37.1018798503,116.476155989,105.789639475,87.2597681011,9.90576805939,8.6241033141
 07/26  11:00:00,262.54122068,31.3422823804,75.5682638901,1.33480588575,37.1018798503,116.476155989,82.4622104936,72.5364424342,9.90576805939,0.02
 07/26  12:00:00,252.288694142,31.5170647711,77.6253001733,0.892117738961,37.1018798503,104.434947198,73.4373288475,63.5115607881,9.90576805939,0.02
 07/26  13:00:00,265.404158087,31.7067309022,78.9260931956,0.475446019655,37.1018798503,116.476155989,76.5309942127,57.9999650083,9.90576805939,8.62526114498
 07/26  14:00:00,265.58198395,31.8273723317,79.2415130341,0.217408068599,37.1018798503,116.476155989,66.1097247308,56.1839566714,9.90576805939,0.02
 07/26  15:00:00,265.839349994,31.9315473108,79.5140258083,0.0982087235865,37.1018798503,116.476155989,64.7532366187,54.8274685593,9.90576805939,0.02
 07/26  16:00:00,267.383140225,32.0357401245,81.0073135659,0.0450850753534,37.1018798503,116.476155989,69.4564868172,50.931013649,9.90576805939,8.61970510883
 07/26  17:00:00,268.622988249,32.1520830656,82.1743526345,0.0025829789186,37.1018798503,116.476155989,56.5323742723,46.6066062129,9.90576805939,0.02
 07/26  18:00:00,167.466014111,29.3026376838,65.135060549,0.0,24.7345865669,47.5788473902,48.696196511,43.7233124813,4.9528840297,0.02
 07/26  19:00:00,169.119916944,29.7561100829,66.3354867026,0.0,24.7345865669,47.5788473902,57.8194471563,52.8465631266,4.9528840297,0.02
 07/26  20:00:00,150.905886912,28.5468503519,58.8418169271,0.0,12.3672932834,38.6892022431,72.169053023,69.1773226052,2.97173041782,0.02
