Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  21:00:00,112.7778186,18.216443969,40.6033806869,0.0,12.3672932834,27.0668015668,51.5184415286,48.5267111108,2.97173041782,0.02
 07/26  22:00:00,101.148491567,21.9816516652,44.4130349563,0.0,4.12243109448,15.9888894789,70.1977527575,67.2060223397,2.97173041782,0.02
 07/26  23:00:00,84.6120553045,16.0210828439,34.0037788454,0.0,4.12243109448,15.9888894789,54.5524869658,51.560756548,2.97173041782,0.02
 07/26  24:00:00,100.843059968,22.072346145,44.0169088339,0.0,4.12243109448,15.9888894789,85.8166943007,82.8249638828,2.97173041782,0.02
 07/27  01:00:00,77.3639705728,14.8420546062,27.9347223258,0.0,4.12243109448,15.9888894789,60.0980314105,57.1063009927,2.97173041782,0.02
 07/27  02:00:00,100.211509747,21.9816516652,43.4760530599,0.0,4.12243109448,15.9888894789,93.8556944756,82.2822444814,2.97173041782,8.60171957641
 07/27  03:00:00,80.5357902914,15.476915965,30.4716806954,0.0,4.12243109448,15.9888894789,63.5119254138,60.520194996,2.97173041782,0.02
 07/27  04:00:00,139.60476413,29.3026376838,58.1843626412,0.0,12.3672932834,24.9413748627,103.158047824,98.1851637948,4.9528840297,0.02
 07/27  05:00:00,147.272526698,29.581966775,61.047317088,4.52547911965,12.3672932834,24.9413748627,157.716989628,152.744105598,4.9528840297,0.02
 07/27  06:00:00,201.529686586,30.5740862063,71.6440462092,3.14330953099,24.7345865669,70.7195625826,116.62896275,106.703194691,9.90576805939,0.02
 07/27  07:00:00,238.07056462,31.028827381,74.8215324934,2.00974893604,37.1018798503,92.3937384068,91.5807082683,81.6549402089,9.90576805939,0.02
 07/27  08:00:00,250.697083302,31.1905110608,75.5946911539,1.65833068027,37.1018798503,104.434947198,84.5683426654,74.642574606,9.90576805939,0.02
 07/27  09:00:00,263.056169806,31.3679399755,76.1647136238,1.22835113322,37.1018798503,116.476155989,80.3779510721,70.4521830127,9.90576805939,0.02
 07/27  10:00:00,264.409893114,31.5431661335,77.7387624118,0.832222538299,37.1018798503,116.476155989,83.7270651631,65.1972161105,9.90576805939,8.62408099316
 07/27  11:00:00,265.508505248,31.7546979729,79.0798656389,0.378089015342,37.1018798503,116.476155989,69.8459808232,59.9202127638,9.90576805939,0.02
 07/27  12:00:00,254.977230029,31.9190937189,80.7115854658,0.0923577081996,37.1018798503,104.434947198,65.1829420155,55.2571739561,9.90576805939,0.02
 07/27  13:00:00,269.601960402,32.0634790145,83.1187123874,0.123852596104,37.1018798503,116.476155989,66.7938855738,48.2629515911,9.90576805939,8.62516592327
 07/27  14:00:00,271.631797298,32.2132752636,85.0121443342,0.110704303646,37.1018798503,116.476155989,49.7992825984,39.873514539,9.90576805939,0.02
 07/27  15:00:00,272.062725796,32.4006813902,85.3638215963,0.00267405900118,37.1018798503,116.476155989,46.2388657481,36.3130976887,9.90576805939,0.02
 07/27  16:00:00,272.275977945,32.6279061718,85.353039393,0.0,37.1018798503,116.476155989,57.5244665219,38.9990104806,9.90576805939,8.61968798196
 07/27  17:00:00,272.6953492,32.761484208,85.6399020097,0.0,37.1018798503,116.476155989,48.0827079237,38.1569398643,9.90576805939,0.02
 07/27  18:00:00,169.544823916,29.3934412824,67.123071097,0.0,24.7345865669,47.5788473902,44.1527937024,39.1799096727,4.9528840297,0.02
 07/27  19:00:00,167.634529213,29.3030075178,65.3032061027,0.0,24.7345865669,47.5788473902,51.3647521314,46.3918681017,4.9528840297,0.02
 07/27  20:00:00,157.22941586,29.5293738833,64.1828270219,0.0,12.3672932834,38.6892022431,71.5676773014,68.5759468836,2.97173041782,0.02
 07/27  21:00:00,109.945254545,17.9670341495,38.0202290826,0.0,12.3672932834,27.0668015668,56.2159767783,53.2242463605,2.97173041782,0.02
 07/27  22:00:00,101.157842717,22.4351240643,43.9689139713,0.0,4.12243109448,15.9888894789,78.1192468084,75.1275163906,2.97173041782,0.02
 07/27  23:00:00,81.5945494737,15.9303883641,31.0769677588,0.0,4.12243109448,15.9888894789,61.9670449501,58.9753145323,2.97173041782,0.02
 07/27  24:00:00,95.0691207057,21.7549154656,38.5604005155,0.0,4.12243109448,15.9888894789,92.6614274633,89.6696970455,2.97173041782,0.02
 07/28  01:00:00,75.8869232876,15.1141380457,26.1855918645,0.0,4.12243109448,15.9888894789,61.6451888652,58.6534584474,2.97173041782,0.02
 07/28  02:00:00,91.1083426465,21.074706867,35.2798310216,0.0,4.12243109448,15.9888894789,94.8116520681,91.8199216503,2.97173041782,0.02
 07/28  03:00:00,77.8034374064,15.104791241,28.1352543464,0.0,4.12243109448,15.9888894789,60.7478702772,57.7561398593,2.97173041782,0.02
 07/28  04:00:00,128.720292741,28.8491652847,47.7533637062,0.0,12.3672932834,24.9413748627,104.165445703,99.1925616729,4.9528840297,0.02
 07/28  05:00:00,142.785229332,30.0085304555,54.3763750582,6.28256003338,12.3672932834,24.9413748627,178.215351227,164.660737718,4.9528840297,8.60172947903
 07/28  06:00:00,195.78074815,30.5255520151,62.9506860705,3.78709866887,24.7345865669,70.7195625826,137.021607411,127.095839352,9.90576805939,0.02
 07/28  07:00:00,234.120860707,31.0072521373,71.483835297,1.41931819509,37.1018798503,92.3937384068,107.827939924,97.902171865,9.90576805939,0.02
 07/28  08:00:00,250.732556856,31.2163954334,76.4124670473,0.850156802054,37.1018798503,104.434947198,85.1834955479,75.2577274885,9.90576805939,0.02
 07/28  09:00:00,267.619319793,31.4719155201,81.4329535811,0.419303181098,37.1018798503,116.476155989,66.0003976961,56.0746296367,9.90576805939,0.02
 07/28  10:00:00,272.573068987,31.7020428197,86.4268449589,0.148421461497,37.1018798503,116.476155989,57.3622551071,38.832489827,9.90576805939,8.62399722071
 07/28  11:00:00,277.520536673,32.0315210965,91.172175482,0.0209931829894,37.1018798503,116.476155989,34.2786446811,24.3528766217,9.90576805939,0.02
 07/28  12:00:00,270.534992874,32.4747009184,95.806117872,0.0,37.1018798503,104.434947198,23.9941227609,14.0683547015,9.90576805939,0.02
 07/28  13:00:00,288.142558404,32.9339631303,100.912654762,0.0,37.1018798503,116.476155989,25.1619634909,6.6310639239,9.90576805939,8.62513150759
 07/28  14:00:00,290.837979933,33.3855659721,103.156752155,0.0,37.1018798503,116.476155989,13.7483247197,3.82255666027,9.90576805939,0.02
 07/28  15:00:00,292.143686752,33.9510806602,103.897077528,0.0,37.1018798503,116.476155989,13.3344932453,3.40872518586,9.90576805939,0.02
 07/28  16:00:00,293.731279779,34.4655810261,104.970643518,0.0,37.1018798503,116.476155989,20.9160974631,2.39067187091,9.90576805939,8.61965753284
 07/28  17:00:00,295.210620386,34.7199819212,106.196673286,0.0,37.1018798503,116.476155989,11.6795813597,1.75381330035,9.90576805939,0.02
 07/28  18:00:00,179.224614945,29.5864406625,76.6336682156,0.0,24.7345865669,47.5788473902,7.80605990577,2.83317587608,4.9528840297,0.02
 07/28  19:00:00,175.814180216,29.3178441222,73.4680250075,0.0,24.7345865669,47.5788473902,13.5076931998,8.53480917009,4.9528840297,0.02
 07/28  20:00:00,165.628764032,29.7655764848,72.3459773784,0.0,12.3672932834,38.6892022431,29.3227656664,26.3310352486,2.97173041782,0.02
 07/28  21:00:00,121.631393134,20.1397216546,47.4860796448,0.0,12.3672932834,27.0668015668,32.067315818,29.0755854002,2.97173041782,0.02
 07/28  22:00:00,112.667019642,23.8653510528,54.0240625597,0.0,4.12243109448,15.9888894789,46.5022330146,43.5105025968,2.97173041782,0.02
 07/28  23:00:00,94.9813533464,18.3071384488,42.0394185781,0.0,4.12243109448,15.9888894789,39.5425037393,36.5507733215,2.97173041782,0.02
 07/28  24:00:00,108.670950126,23.2607211874,50.6326228674,0.0,4.12243109448,15.9888894789,52.1508667802,49.1591363624,2.97173041782,0.02
 07/29  01:00:00,91.3589864834,17.6722770901,39.0519130462,0.0,4.12243109448,15.9888894789,40.654094379,37.6623639612,2.97173041782,0.02
 07/29  02:00:00,108.517352142,23.3514156672,50.3883303691,0.0,4.12243109448,15.9888894789,58.3650856885,55.3733552706,2.97173041782,0.02
 07/29  03:00:00,84.4228873576,15.6583049246,34.1773892666,0.0,4.12243109448,15.9888894789,40.0025749413,37.0108445235,2.97173041782,0.02
 07/29  04:00:00,123.80171166,28.6224290851,60.196026435,0.0,4.12243109448,16.0517297156,72.7018833002,69.7101528823,2.97173041782,0.02
 07/29  05:00:00,122.392160039,28.3956928856,59.013210976,0.0,4.12243109448,16.0517297156,78.9585190978,75.96678868,2.97173041782,0.02
 07/29  06:00:00,150.291257179,30.209582482,73.2901769598,0.0,4.12243109448,39.6058045677,65.8152133109,62.8234828931,2.97173041782,0.02
 07/29  07:00:00,187.308874975,30.2105755925,73.0146662773,5.64910234747,12.3672932834,65.3531420225,117.622303073,112.649419043,4.9528840297,0.02
 07/29  08:00:00,189.733442238,30.2095841356,73.1381077017,5.0604457589,12.3672932834,68.2430321324,122.420448326,108.860407979,4.9528840297,8.60715631759
 07/29  09:00:00,217.85283209,30.2571689246,74.0422830022,3.21126465849,16.4897243779,93.1370602926,100.588784534,92.6441700866,7.92461444751,0.02
 07/29  10:00:00,218.970111295,30.2682319569,75.7330605778,2.626610825,16.4897243779,93.1370602926,89.6692678581,81.7246534105,7.92461444751,0.02
 07/29  11:00:00,219.203393171,30.2822010258,76.5961063747,1.98286865635,16.4897243779,93.1370602926,84.349162401,76.4045479535,7.92461444751,0.02
 07/29  12:00:00,211.51381429,30.2995289707,78.5002933418,1.5233623494,16.4897243779,83.9857416113,76.4250190653,68.4804046178,7.92461444751,0.02
 07/29  13:00:00,213.864976399,30.3249422491,81.2901509146,1.05924600146,16.4897243779,83.9857416113,64.1059795858,56.1613651383,7.92461444751,0.02
 07/29  14:00:00,215.183852396,30.3663777178,83.0518480851,0.575028779552,16.4897243779,83.9857416113,58.9375208011,50.9929063536,7.92461444751,0.02
 07/29  15:00:00,196.487225504,30.209582482,82.5439398586,0.0,12.3672932834,70.6512738906,35.0219779228,21.4610243965,4.9528840297,8.60806949657
 07/29  16:00:00,196.45330811,30.209582482,82.5100480655,0.0,12.3672932834,70.6512738906,24.6210161271,19.6481320974,4.9528840297,0.02
 07/29  17:00:00,185.927089314,30.209582482,84.5072902121,0.0,12.3672932834,58.1284167478,22.6100335739,17.6371495442,4.9528840297,0.02
 07/29  18:00:00,134.677122345,28.9625333845,67.6918263926,0.0,12.3672932834,24.9413748627,32.9194758551,27.9465918254,4.9528840297,0.02
 07/29  19:00:00,138.218971395,29.6427419831,70.5534668398,0.0,12.3672932834,24.9413748627,39.8084675683,34.8355835386,4.9528840297,0.02
 07/29  20:00:00,125.29497066,28.8491652847,63.8117167967,0.0,4.12243109448,16.0517297156,51.8713574925,48.8796270747,2.97173041782,0.02
 07/29  21:00:00,86.4126013702,15.9303883641,35.8950206861,0.0,4.12243109448,15.9888894789,41.6240672548,38.632336837,2.97173041782,0.02
 07/29  22:00:00,106.321415868,22.4351240643,49.132488117,0.0,4.12243109448,15.9888894789,58.8344723799,55.8427419621,2.97173041782,0.02
 07/29  23:00:00,87.2351294236,16.0210828439,36.626854223,0.0,4.12243109448,15.9888894789,38.5851505803,35.5934201625,2.97173041782,0.02
 07/29  24:00:00,106.148109786,22.4351240643,48.9591819906,0.0,4.12243109448,15.9888894789,60.0033881755,57.0116577577,2.97173041782,0.02
 07/30  01:00:00,79.5846669296,15.2048325255,31.8538575646,0.0,2.06121554724,15.9888894789,45.4131172432,42.4213868254,2.97173041782,0.02
 07/30  02:00:00,95.3092043108,20.6118876632,42.0285300493,0.0,2.06121554724,15.9888894789,65.3162536414,62.3245232236,2.97173041782,0.02
 07/30  03:00:00,83.9598439456,15.9303883641,35.5034786794,0.0,2.06121554724,15.9888894789,47.654277318,44.6625469002,2.97173041782,0.02
 07/30  04:00:00,96.9154616741,21.3014430665,42.9214303194,0.0,2.06121554724,15.9888894789,65.810133597,62.8184031791,2.97173041782,0.02
 07/30  05:00:00,78.8992998343,14.6513188419,31.7458056381,0.0,2.06121554724,15.9888894789,40.4068458715,37.4151154537,2.97173041782,0.02
 07/30  06:00:00,97.0999288879,24.0863183105,52.0192523009,0.0,2.06121554724,15.9888894789,65.1965235395,62.2047931217,2.97173041782,0.02
 07/30  07:00:00,73.296326284,18.3258320583,36.4443106802,0.0,2.06121554724,15.9888894789,51.1249951593,48.1332647415,2.97173041782,0.02
 07/30  08:00:00,124.638021651,24.6304851894,53.5537917615,0.0,4.12243109448,41.7362269337,69.5975810885,64.6246970588,4.9528840297,0.02
 07/30  09:00:00,110.107417298,20.1397216546,43.6329590032,0.0,4.12243109448,41.7362269337,63.7629993689,58.7901153392,4.9528840297,0.02
 07/30  10:00:00,123.625267035,24.7211796692,52.4503425678,0.0,4.12243109448,41.7362269337,80.2771641326,75.3042801029,4.9528840297,0.02
 07/30  11:00:00,108.435276755,19.6862492555,42.4142907579,0.0,4.12243109448,41.7362269337,58.745306057,53.7724220273,4.9528840297,0.02
 07/30  12:00:00,124.477065844,24.3810753699,53.6422455712,0.0,4.12243109448,41.7362269337,62.6257110846,57.6528270549,4.9528840297,0.02
 07/30  13:00:00,114.747484443,20.2530897544,48.1596578381,0.0,4.12243109448,41.7362269337,45.0790011687,40.106117139,4.9528840297,0.02
 07/30  14:00:00,123.197322525,24.0409710706,52.7026064393,0.0,4.12243109448,41.7362269337,56.40681716,51.4339331303,4.9528840297,0.02
 07/30  15:00:00,113.808730622,20.2530897544,47.220903901,0.0,4.12243109448,41.7362269337,47.6431931379,42.6703091082,4.9528840297,0.02
 07/30  16:00:00,106.66057678,24.2677072701,52.7968166937,0.0,4.12243109448,24.8785346261,69.3934905164,55.8388794667,4.9528840297,8.60172701998
 07/30  17:00:00,75.3348667727,17.9443605295,38.9119255204,0.0,2.06121554724,15.9888894789,54.3445365301,51.3528061122,2.97173041782,0.02
 07/30  18:00:00,86.45245912,22.4351240643,45.4197462918,0.0,2.06121554724,15.9888894789,83.9917918246,81.0000614067,2.97173041782,0.02
 07/30  19:00:00,62.4126865839,15.3862214852,28.5954877431,0.0,2.06121554724,15.9888894789,63.766530472,60.7748000542,2.97173041782,0.02
 07/30  20:00:00,89.4554182917,21.0653600623,38.0704378613,0.0,2.06121554724,15.9888894789,88.8272343833,85.8355039654,2.97173041782,0.02
 07/30  21:00:00,73.5073226844,14.0373421717,26.9916064923,0.0,2.06121554724,15.9888894789,58.3038280584,55.3120976406,2.97173041782,0.02
 07/30  22:00:00,85.1465645549,19.4711965619,33.0244322521,0.0,2.06121554724,15.9888894789,88.2570808081,85.2653503903,2.97173041782,0.02
 07/30  23:00:00,65.8524181925,11.9024440331,21.5064614569,0.0127419890836,2.06121554724,15.9888894789,48.3801855763,45.3884551585,2.97173041782,0.02
 07/30  24:00:00,84.6288582794,19.6955960603,32.2882769348,0.0,2.06121554724,15.9888894789,84.5774685397,81.5857381219,2.97173041782,0.02
 07/31  01:00:00,65.0271895714,11.9117908379,18.5996109091,0.0,4.12243109448,15.9888894789,52.6979472805,49.7062168627,2.97173041782,0.02
 07/31  02:00:00,91.6435004088,20.8316137592,36.0889234758,0.010811983192,4.12243109448,15.9888894789,87.5810588839,84.5893284661,2.97173041782,0.02
 07/31  03:00:00,61.9271722538,10.995499235,16.4396868332,0.0,4.12243109448,15.9888894789,49.2605435938,46.2688131759,2.97173041782,0.02
 07/31  04:00:00,128.178973712,28.8038180448,47.257392723,0.0,12.3672932834,24.9413748627,111.898311252,106.925427222,4.9528840297,0.02
 07/31  05:00:00,145.490668079,29.8079240613,53.2423340902,10.3226469798,12.3672932834,24.9413748627,180.379136571,175.406252541,4.9528840297,0.02
 07/31  06:00:00,190.357606662,30.3072185445,55.5224209586,6.01055653328,24.7345865669,70.7195625826,146.518227225,136.592459165,9.90576805939,0.02
 07/31  07:00:00,221.326668701,30.5179364588,58.5488754245,2.04940320046,37.1018798503,92.3937384068,124.424958685,114.499190626,9.90576805939,0.02
 07/31  08:00:00,237.69927098,30.6917877638,63.4342404105,1.31965531628,37.1018798503,104.434947198,115.345786555,105.420018496,9.90576805939,0.02
 07/31  09:00:00,256.900666436,31.0265979088,70.6051313548,0.973767055014,37.1018798503,116.476155989,117.881975638,99.3556679915,9.90576805939,8.6205395875
 07/31  10:00:00,261.120529897,31.357684621,74.9547279885,0.512455715033,37.1018798503,116.476155989,102.763703742,92.837935683,9.90576805939,0.02
 07/31  11:00:00,264.729345823,31.6532904971,78.699300812,0.0808434311324,37.1018798503,116.476155989,95.6625831069,85.7368150475,9.90576805939,0.02
 07/31  12:00:00,255.775197405,32.049614738,81.4713943563,0.0,37.1018798503,104.434947198,96.9687547762,78.4412558243,9.90576805939,8.62173089253
 07/31  13:00:00,267.943023741,32.4322520703,81.2149217456,0.0,37.1018798503,116.476155989,87.2386999922,77.3129319328,9.90576805939,0.02
 07/31  14:00:00,271.356578229,32.7969488624,84.2638982317,0.0,37.1018798503,116.476155989,79.893802748,69.9680346886,9.90576805939,0.02
 07/31  15:00:00,274.345059102,33.1429188766,86.9066144428,0.0,37.1018798503,116.476155989,80.1958330337,61.6690594818,9.90576805939,8.62100549252
 07/31  16:00:00,275.000989673,33.4807186295,87.2252947997,0.0,37.1018798503,116.476155989,72.8499122665,62.9241442072,9.90576805939,0.02
 07/31  17:00:00,273.997641712,33.6300774416,86.0735753362,0.0,37.1018798503,116.476155989,74.6311773622,64.7054093028,9.90576805939,0.02
 07/31  18:00:00,169.216577431,29.4876596316,66.7005926298,0.0,24.7345865669,47.5788473902,64.0338812915,59.0609972618,4.9528840297,0.02
 07/31  19:00:00,162.972199571,29.3054738107,60.6383961332,0.0,24.7345865669,47.5788473902,70.8118256103,65.8389415806,4.9528840297,0.02
 07/31  20:00:00,153.477000439,29.757725067,60.2020463398,0.0,12.3672932834,38.6892022431,93.9972358554,82.4188538362,2.97173041782,8.60665160134
 07/31  21:00:00,108.718691673,18.193770349,36.5669298115,0.0,12.3672932834,27.0668015668,59.7450214467,56.7532910289,2.97173041782,0.02
 07/31  22:00:00,98.5305567612,22.4653555576,41.3113969859,0.0,4.12243109448,15.9888894789,81.8766649377,78.8849345199,2.97173041782,0.02
 07/31  23:00:00,80.7526202049,16.1117773237,30.0536500629,0.0,4.12243109448,15.9888894789,57.7360290731,54.7442986553,2.97173041782,0.02
 07/31  24:00:00,94.8366931463,21.9816516652,38.1012373539,0.0,4.12243109448,15.9888894789,89.8925479244,86.9008175066,2.97173041782,0.02
 08/01  01:00:00,77.4866766681,15.5676104448,27.3318734978,0.0,4.12243109448,15.9888894789,59.0504616111,56.0587311933,2.97173041782,0.02
 08/01  02:00:00,96.4666126991,22.2537351046,39.4590735466,0.0,4.12243109448,15.9888894789,91.1432267621,88.1514963443,2.97173041782,0.02
 08/01  03:00:00,70.2135814818,13.7443740437,21.9058163841,0.0,4.12243109448,15.9888894789,59.3920184686,56.4002880508,2.97173041782,0.02
 08/01  04:00:00,131.741378601,29.1212487241,50.5023669441,0.0,12.3672932834,24.9413748627,105.329337958,100.356453928,4.9528840297,0.02
 08/01  05:00:00,143.800692058,29.8825849067,55.6880249374,6.11231929119,12.3672932834,24.9413748627,171.653780192,166.680896163,4.9528840297,0.02
 08/01  06:00:00,194.277148228,30.4371036428,62.5110914003,2.81154259804,24.7345865669,70.7195625826,138.283403867,128.357635808,9.90576805939,0.02
 08/01  07:00:00,233.055334954,30.8357918035,71.2526155269,0.75647614555,37.1018798503,92.3937384068,110.247362828,100.321594768,9.90576805939,0.02
 08/01  08:00:00,252.522021065,31.3062596401,78.5133411112,0.448847494993,37.1018798503,104.434947198,82.7122433607,72.7864753013,9.90576805939,0.02
 08/01  09:00:00,271.88717211,31.879018952,85.5454310144,0.167529522334,37.1018798503,116.476155989,69.3530210558,50.826737345,9.90576805939,8.62051565143
 08/01  10:00:00,277.611979532,32.3495671572,90.9600041914,0.00675111308532,37.1018798503,116.476155989,47.6467431249,37.7209750655,9.90576805939,0.02
 08/01  11:00:00,282.142603832,32.6886149749,95.1581005914,0.0,37.1018798503,116.476155989,40.2884981711,30.3627301117,9.90576805939,0.02
 08/01  12:00:00,274.44699273,33.1437374198,99.0490413537,0.0,37.1018798503,104.434947198,37.6503587423,19.1228742735,9.90576805939,8.6217164094
 08/01  13:00:00,289.947149795,33.7045110074,101.946798376,0.0,37.1018798503,116.476155989,24.0806172793,14.1548492199,9.90576805939,0.02
 08/01  14:00:00,293.148617827,34.3462348016,104.506673935,0.0,37.1018798503,116.476155989,22.3819586183,12.4561905589,9.90576805939,0.02
 08/01  15:00:00,296.45144952,35.0237082901,107.132184847,0.0,37.1018798503,116.476155989,27.1968778449,8.66837847849,9.90576805939,8.62273130706
 08/01  16:00:00,296.634973992,35.4929922318,106.847015193,0.0,37.1018798503,116.476155989,16.5995062969,6.67373823746,9.90576805939,0.02
 08/01  17:00:00,296.375721083,35.63467262,106.447070885,0.0,37.1018798503,116.476155989,16.672417718,6.74664965857,9.90576805939,0.02
 08/01  18:00:00,179.50345961,29.5978069061,76.8773326777,0.0,24.7345865669,47.5788473902,24.0574827675,19.0845987378,4.9528840297,0.02
 08/01  19:00:00,169.616118221,29.3287365168,67.2590572814,0.0,24.7345865669,47.5788473902,49.8891284213,44.9162443916,4.9528840297,0.02
 08/01  20:00:00,150.986854992,29.7715481354,57.6980828851,0.0,12.3672932834,38.6892022431,79.1762035839,76.184473166,2.97173041782,0.02
 08/01  21:00:00,118.418893106,20.1397216546,44.2735718282,0.0,12.3672932834,27.0668015668,58.7690723897,55.7773419719,2.97173041782,0.02
 08/01  22:00:00,113.758815932,23.9560455327,55.0251635911,0.0,4.12243109448,15.9888894789,67.6342453443,56.0611781229,2.97173041782,8.60133680354
 08/01  23:00:00,93.5515730647,18.0048235161,40.9119525489,0.0,4.12243109448,15.9888894789,49.8438170757,46.8520866579,2.97173041782,0.02
 08/01  24:00:00,107.970799315,23.3514156672,49.8417770312,0.0,4.12243109448,15.9888894789,70.5349755793,67.5432451615,2.97173041782,0.02
 08/02  01:00:00,84.9818471606,15.9303883641,34.4642652678,0.0,4.12243109448,15.9888894789,52.9454214514,49.9536910336,2.97173041782,0.02
 08/02  02:00:00,102.731872648,22.2083878647,45.7696799937,0.0,4.12243109448,15.9888894789,78.488419933,75.4966895152,2.97173041782,0.02
 08/02  03:00:00,82.0492347448,15.5676104448,31.8944309407,0.0,4.12243109448,15.9888894789,55.7576300142,52.7658995964,2.97173041782,0.02
 08/02  04:00:00,142.125963147,29.3253113037,60.6828882807,0.0,12.3672932834,24.9413748627,100.052800379,95.0799163494,4.9528840297,0.02
 08/02  05:00:00,144.949428621,29.5279079923,60.4451529694,2.8586041574,12.3672932834,24.9413748627,161.732115161,156.759231131,4.9528840297,0.02
 08/02  06:00:00,200.932531662,30.7519527894,70.3648033621,1.29836439211,24.7345865669,70.7195625826,125.794899312,115.869131253,9.90576805939,0.02
 08/02  07:00:00,238.70580227,31.2156494852,77.1088502682,0.170847131626,37.1018798503,92.3937384068,90.5011728377,80.5754047783,9.90576805939,0.02
 08/02  08:00:00,257.740442767,31.7361042615,83.7056613411,0.0451153661685,37.1018798503,104.434947198,64.4268381754,54.501070116,9.90576805939,0.02
 08/02  09:00:00,270.205183321,31.7761422224,84.1338595225,0.0,37.1018798503,116.476155989,57.5448267307,47.6190586713,9.90576805939,0.02
 08/02  10:00:00,269.171827939,31.856442594,83.0196985701,0.0,37.1018798503,116.476155989,66.8128834774,48.283177853,9.90576805939,8.62393756503
 08/02  11:00:00,274.548904049,32.1424465026,88.1105916734,0.0,37.1018798503,116.476155989,45.6039466404,35.678178581,9.90576805939,0.02
 08/02  12:00:00,263.128744283,32.2979189719,88.5766152913,0.0,37.1018798503,104.434947198,39.501844545,29.5760764856,9.90576805939,0.02
 08/02  13:00:00,275.846816469,32.4512979547,89.0996574989,0.0,37.1018798503,116.476155989,45.7864132837,27.2554919085,9.90576805939,8.62515331582
 08/02  14:00:00,283.085691052,32.8353782399,95.9546256198,0.0,37.1018798503,116.476155989,22.4101527982,12.4843847388,9.90576805939,0.02
 08/02  15:00:00,289.588184384,33.3502261865,101.942393311,0.0,37.1018798503,116.476155989,24.8405530771,6.31206756248,9.90576805939,8.62271745525
 08/02  16:00:00,290.535264656,33.8420525546,102.398233104,0.0,37.1018798503,116.476155989,16.30821911,6.38245105062,9.90576805939,0.02
 08/02  17:00:00,287.774693652,34.0856594343,99.395067457,0.0,37.1018798503,116.476155989,21.9480673432,12.0222992838,9.90576805939,0.02
 08/02  18:00:00,176.927424099,29.5815914918,74.31751773,0.0,24.7345865669,47.5788473902,33.2290826868,28.2561986571,4.9528840297,0.02
 08/02  19:00:00,172.248926624,29.3085073052,69.9121001364,0.0,24.7345865669,47.5788473902,39.0600600315,34.0871760018,4.9528840297,0.02
 08/02  20:00:00,163.006150625,29.7580795522,69.7308524078,0.0,12.3672932834,38.6892022431,49.877835217,46.8861047992,2.97173041782,0.02
 08/02  21:00:00,121.062234944,20.0263535549,47.0302847393,0.0,12.3672932834,27.0668015668,41.608056111,38.6163256932,2.97173041782,0.02
 08/02  22:00:00,112.332716928,23.6234991067,53.9316113083,0.0,4.12243109448,15.9888894789,52.7889753867,49.7972449689,2.97173041782,0.02
 08/02  23:00:00,95.5044684726,18.216443969,42.6532276992,0.0,4.12243109448,15.9888894789,41.2776617711,38.2859313533,2.97173041782,0.02
 08/02  24:00:00,111.120125559,23.5328046268,52.8097143749,0.0,4.12243109448,15.9888894789,56.9867366708,53.995006253,2.97173041782,0.02
 08/03  01:00:00,92.8921853282,17.8536660497,40.4037224364,0.0,4.12243109448,15.9888894789,44.9676795243,41.9759491065,2.97173041782,0.02
 08/03  02:00:00,105.563289431,22.2537351046,48.5557494143,0.0,4.12243109448,15.9888894789,65.8222652896,54.2488070148,2.97173041782,8.60172785693
 08/03  03:00:00,86.4147327713,16.3932075679,35.4105301238,0.0,4.12243109448,15.9888894789,46.1046073663,43.1128769485,2.97173041782,0.02
 08/03  04:00:00,142.902197055,28.9625333845,61.8219000313,0.0,12.3672932834,24.9413748627,72.6796243331,67.7067403034,4.9528840297,0.02
 08/03  05:00:00,151.675039657,30.1622264426,66.3179702059,3.07707945104,12.3672932834,24.9413748627,128.816842901,123.843958871,4.9528840297,0.02
 08/03  06:00:00,206.64196468,30.5514458081,76.6669039359,0.906203781043,24.7345865669,70.7195625826,93.1646784575,83.2389103981,9.90576805939,0.02
 08/03  07:00:00,244.346417048,31.3008786706,82.7713341577,0.0637502999738,37.1018798503,92.3937384068,64.1521900566,54.2264219972,9.90576805939,0.02
 08/03  08:00:00,263.800505365,31.9340038913,89.6040301647,0.00892432726857,37.1018798503,104.434947198,41.4198309068,31.4940628474,9.90576805939,0.02
 08/03  09:00:00,284.096627233,32.5698025873,97.2316628379,0.0,37.1018798503,116.476155989,23.4245336909,13.4987656315,9.90576805939,0.02
 08/03  10:00:00,294.038161431,33.1106062489,106.631831262,0.0,37.1018798503,116.476155989,21.6473635616,3.11766940301,9.90576805939,8.62392609915
 08/03  11:00:00,300.361698953,33.5715037735,112.494349609,0.0,37.1018798503,116.476155989,9.93786997463,0.0121019152362,9.90576805939,0.02
 08/03  12:00:00,291.17050797,34.1584203743,114.757899043,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/03  13:00:00,308.938344441,34.838034251,119.804411137,0.0,37.1018798503,116.476155989,18.5308556995,0.0,9.90576805939,8.62508764012
 08/03  14:00:00,313.232638493,35.4688327264,123.468139335,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  15:00:00,314.015166617,36.1158657615,123.603758012,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  16:00:00,315.585350648,36.5869857658,124.703345752,0.0,37.1018798503,116.476155989,18.5253218412,0.0,9.90576805939,8.61955378185
 08/03  17:00:00,315.93864966,36.6691518148,124.975539537,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,184.192968079,29.6113048656,82.2197988005,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/03  19:00:00,178.061380551,29.3446940205,75.6883726285,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/03  20:00:00,167.817904844,29.7917097694,74.5089818039,0.0,12.3672932834,38.6892022431,16.0399002166,13.0481697987,2.97173041782,0.02
 08/03  21:00:00,126.731765065,21.0566897751,51.6456800497,0.0,12.3672932834,27.0668015668,28.5373232877,25.5455928699,2.97173041782,0.02
 08/03  22:00:00,105.553719574,20.479825954,50.3914938973,0.0,4.12243109448,15.9888894789,33.5985955744,30.6068651566,2.97173041782,0.02
 08/03  23:00:00,115.47026853,24.4944434697,56.1744172103,0.0,4.12243109448,15.9888894789,47.7002021835,44.7084717657,2.97173041782,0.02
 08/03  24:00:00,100.829565226,19.8374067219,46.3097587376,0.0,4.12243109448,15.9888894789,38.6938224181,35.7020920003,2.97173041782,0.02
 08/04  01:00:00,110.301187171,22.8885964634,52.6587860616,0.0,4.12243109448,15.9888894789,49.2895802005,46.2978497826,2.97173041782,0.02
 08/04  02:00:00,97.8452925103,19.0722725854,44.114421735,0.0,4.12243109448,15.9888894789,43.2583511628,40.266620745,2.97173041782,0.02
 08/04  03:00:00,106.855224945,22.4351240643,49.6662961721,0.0,4.12243109448,15.9888894789,54.1208011053,51.1290706875,2.97173041782,0.02
 08/04  04:00:00,143.591049009,28.8038180448,62.6694672964,0.0,12.3672932834,24.9413748627,59.9190823244,54.9461982947,4.9528840297,0.02
 08/04  05:00:00,151.321158497,30.1459778417,67.2906270476,1.76678992795,12.3672932834,24.9413748627,129.667645129,116.113033058,4.9528840297,8.60172804143
 08/04  06:00:00,203.589643434,30.7244433795,73.8220896111,0.525699179391,24.7345865669,70.7195625826,107.184028557,97.2582604976,9.90576805939,0.02
 08/04  07:00:00,237.311187771,31.4030667409,75.5649297525,0.132738123316,37.1018798503,92.3937384068,91.8896969059,81.9639288465,9.90576805939,0.02
 08/04  08:00:00,250.13555382,31.5895271976,76.2259977207,0.0664966005995,37.1018798503,104.434947198,82.9592394406,73.0334713812,9.90576805939,0.02
 08/04  09:00:00,264.490682982,31.7395850281,78.4424928347,0.0134634853247,37.1018798503,116.476155989,72.9061642786,62.9803962192,9.90576805939,0.02
 08/04  10:00:00,269.95763395,31.9963190243,83.6655646401,0.0,37.1018798503,116.476155989,63.5557662756,45.0261587432,9.90576805939,8.62383947308
 08/04  11:00:00,278.062847165,32.4346095997,91.3324007724,0.0,37.1018798503,116.476155989,31.7620340916,21.8362660323,9.90576805939,0.02
 08/04  12:00:00,274.519082416,32.8869536864,99.3779619447,0.0,37.1018798503,104.434947198,19.2321354168,9.30636735738,9.90576805939,0.02
 08/04  13:00:00,292.202865693,33.352676002,104.554258894,0.0,37.1018798503,116.476155989,23.0867285237,4.55596440399,9.90576805939,8.62499606033
 08/04  14:00:00,292.002726548,33.7990728642,103.908000945,0.0,37.1018798503,116.476155989,14.1510032193,4.22523515989,9.90576805939,0.02
 08/04  15:00:00,290.335598005,34.0004775,102.039600559,0.0,37.1018798503,116.476155989,15.1239037125,5.19813565313,9.90576805939,0.02
 08/04  16:00:00,278.589590314,33.6810025345,90.6135395835,0.0,37.1018798503,116.476155989,34.1616430099,15.6365026846,9.90576805939,8.61937226592
 08/04  17:00:00,271.360274212,33.2033651411,83.862947891,0.0,37.1018798503,116.476155989,48.8359534426,38.9101853832,9.90576805939,0.02
 08/04  18:00:00,167.502617652,29.3029515855,65.1713605761,0.0,24.7345865669,47.5788473902,43.8056972782,38.8328132485,4.9528840297,0.02
 08/04  19:00:00,169.471013751,29.7563069647,66.6863979556,0.0,24.7345865669,47.5788473902,49.7859977844,44.8131137547,4.9528840297,0.02
 08/04  20:00:00,152.741394141,28.8113759181,60.4128103425,0.0,12.3672932834,38.6892022431,63.6825132666,60.6907828488,2.97173041782,0.02
 08/04  21:00:00,117.143829809,19.3367981515,43.8252427278,0.0,12.3672932834,27.0668015668,46.6448670895,43.6531366716,2.97173041782,0.02
 08/04  22:00:00,106.673880369,23.1700267076,48.7262477616,0.0,4.12243109448,15.9888894789,62.6904274309,59.6986970131,2.97173041782,0.02
 08/04  23:00:00,91.4451829652,17.8536660497,38.9567207248,0.0,4.12243109448,15.9888894789,47.7809912508,44.789260833,2.97173041782,0.02
 08/04  24:00:00,105.303726472,22.9886377479,47.5374827819,0.0,4.12243109448,15.9888894789,69.2160079484,66.2242775306,2.97173041782,0.02
 08/05  01:00:00,86.0326235176,16.7106382473,34.7109906616,0.0,4.12243109448,15.9888894789,58.2651959743,55.2734655565,2.97173041782,0.02
 08/05  02:00:00,93.5963103448,21.074706867,37.7677991106,0.0,4.12243109448,15.9888894789,85.7443225577,82.7525921399,2.97173041782,0.02
 08/05  03:00:00,80.9934084307,16.0210828439,30.3851325375,0.0,4.12243109448,15.9888894789,62.7750445925,59.7833141747,2.97173041782,0.02
 08/05  04:00:00,103.339270845,27.4887480874,40.8672667355,0.0,4.12243109448,16.0517297156,108.821686472,105.829956054,2.97173041782,0.02
 08/05  05:00:00,108.145285813,28.6224290851,44.5396006675,0.0,4.12243109448,16.0517297156,108.621388339,105.629657921,2.97173041782,0.02
 08/05  06:00:00,127.117628264,30.209582482,50.116548162,0.0,4.12243109448,39.6058045677,89.6920177701,86.7002873523,2.97173041782,0.02
 08/05  07:00:00,168.194690175,30.2183983404,54.2956538662,5.24610732757,12.3672932834,65.3531420225,143.693340667,138.720456638,4.9528840297,0.02
 08/05  08:00:00,171.838355021,30.213737526,57.1396432621,3.15967038195,12.3672932834,68.2430321324,148.37282359,134.812790758,4.9528840297,8.60714880255
 08/05  09:00:00,203.260740103,30.3234231462,61.3615149774,1.23368888332,16.4897243779,93.1370602926,128.843376627,120.898762179,7.92461444751,0.02
 08/05  10:00:00,209.391474283,30.377030695,67.7598067701,0.912432288636,16.4897243779,93.1370602926,124.052837951,116.108223503,7.92461444751,0.02
 08/05  11:00:00,213.320847757,30.3674970099,72.0599974032,0.551139856556,16.4897243779,93.1370602926,119.438051312,111.493436864,7.92461444751,0.02
 08/05  12:00:00,205.643592,30.4214755848,73.6681228163,0.363366935055,16.4897243779,83.9857416113,114.343407505,106.398793057,7.92461444751,0.02
 08/05  13:00:00,206.743864365,30.4859910708,74.8280247167,0.239214345329,16.4897243779,83.9857416113,111.282860055,103.338245608,7.92461444751,0.02
 08/05  14:00:00,207.76962976,30.5729681557,75.9005662128,0.105500486157,16.4897243779,83.9857416113,109.599678259,101.655063812,7.92461444751,0.02
 08/05  15:00:00,186.053078657,30.209582482,72.1097946089,0.0,12.3672932834,70.6512738906,64.2201597884,50.659296812,4.9528840297,8.6079789467
 08/05  16:00:00,183.12448479,30.209582482,69.1812252078,0.0,12.3672932834,70.6512738906,53.9331782752,48.9602942455,4.9528840297,0.02
 08/05  17:00:00,168.305063764,30.209582482,66.8852655439,0.0,12.3672932834,58.1284167478,57.2484122384,52.2755282087,4.9528840297,0.02
 08/05  18:00:00,126.876257094,29.4840266434,59.3694679817,0.0,12.3672932834,24.9413748627,80.1833959493,75.2105119196,4.9528840297,0.02
 08/05  19:00:00,122.520163441,29.3026376838,55.1947632854,0.0,12.3672932834,24.9413748627,88.4896187303,83.5167347006,4.9528840297,0.02
 08/05  20:00:00,112.200235463,28.8491652847,48.3678150359,0.0,4.12243109448,16.0517297156,99.7624730026,96.7707425848,2.97173041782,0.02
 08/05  21:00:00,73.5652235161,14.1884996381,24.837134905,0.0,4.12243109448,15.9888894789,52.1050831955,49.1133527777,2.97173041782,0.02
 08/05  22:00:00,88.8564997077,21.0653600623,33.0611376853,0.0,4.12243109448,15.9888894789,90.8237739181,87.8320435003,2.97173041782,0.02
 08/05  23:00:00,69.6702172309,13.2722080352,21.8822218104,0.0,4.12243109448,15.9888894789,54.0287830311,51.0370526133,2.97173041782,0.02
 08/05  24:00:00,78.5595326324,19.2421236612,24.6112085916,0.0,4.12243109448,15.9888894789,80.4079941366,77.4162637188,2.97173041782,0.02
 08/06  01:00:00,56.657143642,10.995499235,13.2308741506,0.0,2.06121554724,15.9888894789,46.8906237841,43.8988933663,2.97173041782,0.02
 08/06  02:00:00,74.2020547539,19.2421236612,22.3149462141,0.0,2.06121554724,15.9888894789,81.3203425298,78.328612112,2.97173041782,0.02
 08/06  03:00:00,55.3199125651,10.995499235,11.8936430134,0.0,2.06121554724,15.9888894789,47.8962866873,44.9045562695,2.97173041782,0.02
 08/06  04:00:00,79.442775958,20.6025408585,26.1952501549,0.0,2.06121554724,15.9888894789,83.8982094274,80.9064790096,2.97173041782,0.02
 08/06  05:00:00,62.0866280322,14.6606656466,14.8999855112,0.0,2.06121554724,15.9888894789,64.3798428449,61.3881124271,2.97173041782,0.02
 08/06  06:00:00,66.7989180877,22.9072900728,22.8972698407,0.0,2.06121554724,15.9888894789,101.188322626,98.1965922079,2.97173041782,0.02
 08/06  07:00:00,57.0253953424,18.3258320583,20.1712978181,0.0,2.06121554724,15.9888894789,80.1567262642,77.1649958464,2.97173041782,0.02
 08/06  08:00:00,105.152077975,24.4037489898,33.9598114496,0.0,4.12243109448,41.7362269337,93.6166717373,88.6437877076,4.9528840297,0.02
 08/06  09:00:00,100.07870643,20.2530897544,32.6611286154,0.0,4.12243109448,41.7362269337,73.016213801,68.0433297713,4.9528840297,0.02
 08/06  10:00:00,110.612997842,24.3810753699,39.3721094816,0.0,4.12243109448,41.7362269337,89.0368157502,84.0639317205,4.9528840297,0.02
 08/06  11:00:00,104.124499378,20.2530897544,36.7620323024,0.0,4.12243109448,41.7362269337,71.5820138256,66.6091297959,4.9528840297,0.02
 08/06  12:00:00,113.674170056,24.2677072701,42.561889544,0.0,4.12243109448,41.7362269337,88.4881037464,83.5152197167,4.9528840297,0.02
 08/06  13:00:00,103.228568305,19.5955547757,36.5741506034,0.0,4.12243109448,41.7362269337,70.9093474257,65.936463396,4.9528840297,0.02
 08/06  14:00:00,120.319655037,24.834547769,48.6996507362,0.0,4.12243109448,41.7362269337,87.0063378608,82.0334538311,4.9528840297,0.02
 08/06  15:00:00,107.291571951,19.9129854551,40.4934513253,0.0,4.12243109448,41.7362269337,69.4502061118,64.4773220821,4.9528840297,0.02
 08/06  16:00:00,106.768922745,24.8798950089,52.1175333626,0.0,4.12243109448,24.8785346261,93.8003011129,80.2456946325,4.9528840297,8.60172245068
 08/06  17:00:00,75.5266747478,18.193770349,38.8543237421,0.0,2.06121554724,15.9888894789,63.9227810953,60.9310506775,2.97173041782,0.02
 08/06  18:00:00,92.7975634801,24.2583604654,49.9178126984,0.0,2.06121554724,15.9888894789,86.9654833238,83.973752906,2.97173041782,0.02
 08/06  19:00:00,66.2475849126,16.2478190434,31.5687885854,0.0,2.06121554724,15.9888894789,61.3352530178,58.3435226,2.97173041782,0.02
 08/06  20:00:00,89.2107317389,21.2467490219,35.2951957566,0.0,2.06121554724,15.9888894789,86.2756188945,83.2838884767,2.97173041782,0.02
 08/06  21:00:00,69.6394383061,14.0373421717,23.1237221908,0.0,2.06121554724,15.9888894789,57.1384280857,54.1466976679,2.97173041782,0.02
 08/06  22:00:00,87.4836449802,21.5188324614,33.2960256409,0.0,2.06121554724,15.9888894789,91.9111413053,88.9194108874,2.97173041782,0.02
 08/06  23:00:00,58.2282535362,11.2245721357,14.566960363,0.0,2.06121554724,15.9888894789,50.8573969318,47.865666514,2.97173041782,0.02
 08/06  24:00:00,82.1633504522,20.2624365591,29.2559286921,0.0,2.06121554724,15.9888894789,85.6492054573,82.6574750394,2.97173041782,0.02
 08/07  01:00:00,64.0680588479,12.0408224541,17.5292998586,0.0,4.12243109448,15.9888894789,50.9261339249,47.9344035071,2.97173041782,0.02
 08/07  02:00:00,79.6095326174,19.6955960603,25.2077358468,0.0,4.12243109448,15.9888894789,85.1485119212,82.1567815034,2.97173041782,0.02
 08/07  03:00:00,63.1327226342,13.7443740437,14.8249576169,0.0,4.12243109448,15.9888894789,61.180235809,58.1885053912,2.97173041782,0.02
 08/07  04:00:00,118.696484208,29.4537951501,37.1249261916,0.0,12.3672932834,24.9413748627,114.840067404,109.867183375,4.9528840297,0.02
 08/07  05:00:00,133.754298742,29.3282605101,40.8444852824,11.4637900813,12.3672932834,24.9413748627,183.309193448,178.336309419,4.9528840297,0.02
 08/07  06:00:00,180.345395805,30.2885498699,44.1197938848,7.41964150575,24.7345865669,70.7195625826,148.709543806,138.783775747,9.90576805939,0.02
 08/07  07:00:00,212.827961143,30.3947951088,50.2088544065,2.01385956163,37.1018798503,92.3937384068,125.98924864,116.06348058,9.90576805939,0.02
 08/07  08:00:00,232.819101984,30.5601062046,58.6033484224,1.40206605278,37.1018798503,104.434947198,116.567277737,106.641509677,9.90576805939,0.02
 08/07  09:00:00,250.016873024,30.8383404031,63.8361588646,1.04720472241,37.1018798503,116.476155989,119.198735826,100.672505672,9.90576805939,8.62046209446
 08/07  10:00:00,252.143801462,31.1207651701,66.1974251041,0.529957341674,37.1018798503,116.476155989,106.589530544,96.6637624846,9.90576805939,0.02
 08/07  11:00:00,255.420933115,31.339142447,69.6940980888,0.0917911957275,37.1018798503,116.476155989,103.660570251,93.7348021915,9.90576805939,0.02
 08/07  12:00:00,246.325719558,31.6870451042,72.3803232297,0.00416287613455,37.1018798503,104.434947198,109.41758859,90.8902115465,9.90576805939,8.62160898432
 08/07  13:00:00,261.546110634,32.0870885025,75.1631813751,0.0,37.1018798503,116.476155989,97.990270587,88.0645025276,9.90576805939,0.02
 08/07  14:00:00,265.09797871,32.4546468561,78.3476107141,0.0,37.1018798503,116.476155989,95.8489127835,85.9231447241,9.90576805939,0.02
 08/07  15:00:00,268.57673652,32.8887780266,81.3924315512,0.0,37.1018798503,116.476155989,101.863096741,83.3346608666,9.90576805939,8.62266781456
 08/07  16:00:00,270.22969686,33.3390817513,82.595646338,0.0,37.1018798503,116.476155989,90.9036790656,80.9779110062,9.90576805939,0.02
 08/07  17:00:00,270.312684186,33.5537781153,82.4649226827,0.0,37.1018798503,116.476155989,89.6927623809,79.7669943216,9.90576805939,0.02
 08/07  18:00:00,167.219385514,29.5799059598,64.6111568623,0.0,24.7345865669,47.5788473902,66.2290785203,61.2561944906,4.9528840297,0.02
 08/07  19:00:00,161.833990231,29.3059865981,59.4996765077,0.0,24.7345865669,47.5788473902,70.6544168032,65.6815327735,4.9528840297,0.02
 08/07  20:00:00,151.567781616,29.7575843211,55.943803922,0.0,12.3672932834,38.6892022431,85.5243999779,82.5326695601,2.97173041782,0.02
 08/07  21:00:00,104.797648022,18.0804022493,32.7592518382,0.0,12.3672932834,27.0668015668,68.4169318601,56.8408749332,2.97173041782,8.6043265091
 08/07  22:00:00,94.7098222293,22.3746610777,37.5813567796,0.0,4.12243109448,15.9888894789,82.0328076785,79.0410772607,2.97173041782,0.02
 08/07  23:00:00,76.9583326671,15.8396938843,26.5314458268,0.0,4.12243109448,15.9888894789,58.0202943707,55.0285639528,2.97173041782,0.02
 08/07  24:00:00,90.3509458768,21.9816516652,33.6154899622,0.0,4.12243109448,15.9888894789,89.5489289149,86.5571984971,2.97173041782,0.02
 08/08  01:00:00,75.5056287293,15.7943466443,25.1240892395,0.0,4.12243109448,15.9888894789,65.3376029031,62.3458724852,2.97173041782,0.02
 08/08  02:00:00,81.4162251522,20.1584152641,26.5278073553,0.0,4.12243109448,15.9888894789,85.6472014343,82.6554710165,2.97173041782,0.02
 08/08  03:00:00,70.3346939778,14.0373421717,21.75776228,0.0,4.12243109448,15.9888894789,57.1599026898,54.168172272,2.97173041782,0.02
 08/08  04:00:00,121.133688653,28.8491652847,40.1667603536,0.0,12.3672932834,24.9413748627,106.053095282,101.080211253,4.9528840297,0.02
 08/08  05:00:00,135.312493564,29.9969333908,46.3226378015,6.87515937898,12.3672932834,24.9413748627,171.87959191,166.90670788,4.9528840297,0.02
 08/08  06:00:00,181.720120273,30.373231067,48.7891008714,4.04037768762,24.7345865669,70.7195625826,139.307385716,129.381617657,9.90576805939,0.02
 08/08  07:00:00,216.99897793,30.7154383612,54.398965987,1.67412225541,37.1018798503,92.3937384068,118.666630585,108.740862526,9.90576805939,0.02
 08/08  08:00:00,233.658871435,30.8596367634,59.5639859204,0.981682132511,37.1018798503,104.434947198,111.410352126,101.484584067,9.90576805939,0.02
 08/08  09:00:00,250.494682167,31.0798108755,64.6955362903,0.42414553001,37.1018798503,116.476155989,114.188491392,95.6622887999,9.90576805939,8.62043453239
 08/08  10:00:00,255.811470962,31.4271103459,69.9725311961,0.116173745395,37.1018798503,116.476155989,101.631704898,91.7059368385,9.90576805939,0.02
 08/08  11:00:00,261.143539369,31.8491472871,74.9985148178,0.0,37.1018798503,116.476155989,97.9745643912,88.0487963318,9.90576805939,0.02
 08/08  12:00:00,254.425738505,32.2684877677,79.9030373601,0.0,37.1018798503,104.434947198,101.191274333,82.6637992082,9.90576805939,8.62170706578
 08/08  13:00:00,270.899724557,32.7106115084,83.8932771407,0.0,37.1018798503,116.476155989,83.2766991677,73.3509311083,9.90576805939,0.02
 08/08  14:00:00,274.894530993,33.2625720999,87.3362609611,0.0,37.1018798503,116.476155989,74.9167896089,64.9910215495,9.90576805939,0.02
 08/08  15:00:00,278.0676085,33.9443174368,89.8277326581,0.0,37.1018798503,116.476155989,75.6744395658,57.1477571063,9.90576805939,8.62091440009
 08/08  16:00:00,278.488177573,34.405203603,89.7880115954,0.0,37.1018798503,116.476155989,63.6450270971,53.7192590377,9.90576805939,0.02
 08/08  17:00:00,277.626079785,34.3495012342,88.9826069691,0.0,37.1018798503,116.476155989,63.4373124328,53.5115443734,9.90576805939,0.02
 08/08  18:00:00,171.800680008,29.4910238344,69.2813388742,0.0,24.7345865669,47.5788473902,54.5506143716,49.5777303419,4.9528840297,0.02
 08/08  19:00:00,166.845687321,29.3094863072,64.5078793485,0.0,24.7345865669,47.5788473902,65.5403815935,60.5674975638,4.9528840297,0.02
 08/08  20:00:00,156.438780185,29.7590638094,60.8133285222,0.0,12.3672932834,38.6892022431,82.8277535574,79.8360231396,2.97173041782,0.02
 08/08  21:00:00,109.359555895,18.193770349,37.2077907249,0.0,12.3672932834,27.0668015668,58.7052811544,55.7135507365,2.97173041782,0.02
 08/08  22:00:00,99.6796205028,22.7072075037,42.2186079651,0.0,4.12243109448,15.9888894789,80.0580965222,77.0663661044,2.97173041782,0.02
 08/08  23:00:00,80.6643790406,16.2024718035,29.8747135361,0.0,4.12243109448,15.9888894789,65.0452087399,53.4717473698,2.97173041782,8.60173095226
 08/08  24:00:00,95.8221505304,22.2083878647,38.8599576862,0.0,4.12243109448,15.9888894789,89.0073734469,86.0156430291,2.97173041782,0.02
 08/09  01:00:00,73.8687718902,15.1141380457,24.1674403269,0.0,4.12243109448,15.9888894789,61.1472764965,58.1555460786,2.97173041782,0.02
 08/09  02:00:00,93.3672774845,22.4351240643,36.1783486496,0.0,4.12243109448,15.9888894789,88.3418628025,85.3501323846,2.97173041782,0.02
 08/09  03:00:00,67.7858196907,13.7443740437,19.478053935,0.0,4.12243109448,15.9888894789,59.5536483601,56.5619179423,2.97173041782,0.02
 08/09  04:00:00,127.629079968,29.3253113037,46.1860051341,0.0,12.3672932834,24.9413748627,104.917380242,99.9444962125,4.9528840297,0.02
 08/09  05:00:00,132.909103901,29.4607529057,46.6484790627,4.68210846961,12.3672932834,24.9413748627,170.491047376,165.518163347,4.9528840297,0.02
 08/09  06:00:00,185.396033874,30.5949974959,51.1097757655,2.82468287185,24.7345865669,70.7195625826,137.580515923,127.654747863,9.90576805939,0.02
 08/09  07:00:00,220.862493906,30.8998235043,59.0075166396,0.744699756199,37.1018798503,92.3937384068,115.434171947,105.508403888,9.90576805939,0.02
 08/09  08:00:00,241.242148095,31.3035111125,67.1678397987,0.51724312053,37.1018798503,104.434947198,106.392860815,96.4670927561,9.90576805939,0.02
 08/09  09:00:00,262.747640804,31.8141603771,76.3977393991,0.240569252137,37.1018798503,116.476155989,96.7487425459,86.8229744865,9.90576805939,0.02
 08/09  10:00:00,269.948787073,32.277801556,83.3568702746,0.0184194350916,37.1018798503,116.476155989,85.3063228054,66.7766778399,9.90576805939,8.62387690614
 08/09  11:00:00,275.284553659,32.623237749,88.3654616275,0.0,37.1018798503,116.476155989,59.4337951662,49.5080271068,9.90576805939,0.02
 08/09  12:00:00,267.919084065,33.1230862687,92.5417988227,0.0,37.1018798503,104.434947198,48.0413081154,38.115540056,9.90576805939,0.02
 08/09  13:00:00,283.078072916,33.7816572536,95.0005449069,0.0,37.1018798503,116.476155989,51.967464525,33.4366643901,9.90576805939,8.62503207549
 08/09  14:00:00,287.368629131,34.4611552782,98.6117984341,0.0,37.1018798503,116.476155989,35.2066397046,25.2808716452,9.90576805939,0.02
 08/09  15:00:00,291.045112416,35.0263535786,101.723205462,0.0,37.1018798503,116.476155989,24.5171630459,14.5913949865,9.90576805939,0.02
 08/09  16:00:00,291.257214855,35.3641765086,101.598047142,0.0,37.1018798503,116.476155989,30.463578326,11.9382945791,9.90576805939,8.61951568752
 08/09  17:00:00,290.72920867,35.4453212209,100.989926458,0.0,37.1018798503,116.476155989,22.754849171,12.8290811116,9.90576805939,0.02
 08/09  18:00:00,177.111754816,29.5926720624,74.4907707459,0.0,24.7345865669,47.5788473902,31.0797242919,26.1068402622,4.9528840297,0.02
 08/09  19:00:00,171.920267932,29.3229620561,69.5689896287,0.0,24.7345865669,47.5788473902,41.1584938701,36.1856098404,4.9528840297,0.02
 08/09  20:00:00,162.946394364,29.7671578035,67.3128542051,0.0,12.3672932834,38.6892022431,64.452762964,61.4610325462,2.97173041782,0.02
 08/09  21:00:00,115.734946789,19.2234300517,42.5297233771,0.0,12.3672932834,27.0668015668,55.8382518776,52.8465214598,2.97173041782,0.02
 08/09  22:00:00,108.860270669,23.7141935865,50.3684707369,0.0,4.12243109448,15.9888894789,77.4249232664,74.4331928486,2.97173041782,0.02
