Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  23:00:00,89.6793054344,17.3001523661,37.7681580528,0.0,4.12243109448,15.9888894789,55.8319645907,52.8402341729,2.97173041782,0.02
 08/09  24:00:00,105.198411711,22.6165130239,47.8280939186,0.0,4.12243109448,15.9888894789,75.5055489964,72.5138185786,2.97173041782,0.02
 08/10  01:00:00,85.6149334834,16.0210828439,35.0066571959,0.0,4.12243109448,15.9888894789,51.7647210023,48.7729905844,2.97173041782,0.02
 08/10  02:00:00,99.4954344332,21.7549154656,42.9867141434,0.0,4.12243109448,15.9888894789,77.7045853064,74.7128548886,2.97173041782,0.02
 08/10  03:00:00,77.8374882876,15.1141380457,28.1361567671,0.0,4.12243109448,15.9888894789,69.0607577331,57.487301421,2.97173041782,8.60172589431
 08/10  04:00:00,135.410832987,29.211943204,54.0811261294,0.0,12.3672932834,24.9413748627,102.488785605,97.5159015749,4.9528840297,0.02
 08/10  05:00:00,142.812977053,29.9689677934,56.6762053194,4.05004037848,12.3672932834,24.9413748627,167.95254625,162.97966222,4.9528840297,0.02
 08/10  06:00:00,193.767202988,30.5217977523,60.8633399522,1.51548746661,24.7345865669,70.7195625826,135.483307789,125.557539729,9.90576805939,0.02
 08/10  07:00:00,232.475871807,31.0881653572,70.8282094416,0.349044116323,37.1018798503,92.3937384068,109.143849749,99.2180816895,9.90576805939,0.02
 08/10  08:00:00,250.92748226,31.6520833788,76.868489375,0.153370525832,37.1018798503,104.434947198,90.8773592572,80.9515911978,9.90576805939,0.02
 08/10  09:00:00,267.787099471,32.2052249838,81.2682542962,0.0184688612364,37.1018798503,116.476155989,83.3874829813,73.4617149219,9.90576805939,0.02
 08/10  10:00:00,272.01556482,32.6451913684,85.0746392629,0.0,37.1018798503,116.476155989,81.0582990212,62.528642344,9.90576805939,8.62388861784
 08/10  11:00:00,273.420538362,32.9476656264,86.1770364172,0.0,37.1018798503,116.476155989,70.1056616924,60.179893633,9.90576805939,0.02
 08/10  12:00:00,263.027400007,33.4062714753,87.3669516279,0.0,37.1018798503,104.434947198,69.6613229192,59.7355548598,9.90576805939,0.02
 08/10  13:00:00,275.750129008,33.906779045,87.5474391361,0.0,37.1018798503,116.476155989,81.0160906603,62.4853549606,9.90576805939,8.62496764029
 08/10  14:00:00,277.086199731,34.3776291638,88.4129144307,0.0,37.1018798503,116.476155989,72.7246447497,62.7988766903,9.90576805939,0.02
 08/10  15:00:00,277.471354206,34.6720688862,88.5037550322,0.0,37.1018798503,116.476155989,72.6193198601,62.6935518007,9.90576805939,0.02
 08/10  16:00:00,276.668905528,34.6320075232,87.7418657667,0.0,37.1018798503,116.476155989,83.7472329183,65.2219575185,9.90576805939,8.61950734044
 08/10  17:00:00,275.599869112,34.5489166491,86.7569970517,0.0,37.1018798503,116.476155989,76.0153648609,66.0895968015,9.90576805939,0.02
 08/10  18:00:00,166.97488409,29.4899308639,64.4566461601,0.0,24.7345865669,47.5788473902,63.3301298017,58.357245772,4.9528840297,0.02
 08/10  19:00:00,159.454513546,29.3058801447,57.1203224641,0.0,24.7345865669,47.5788473902,69.023243138,64.0503591083,4.9528840297,0.02
 08/10  20:00:00,149.322189885,29.6438474406,53.8119655726,0.0,12.3672932834,38.6892022431,83.1862171029,80.1944866851,2.97173041782,0.02
 08/10  21:00:00,104.452536352,18.0804022493,32.4141454555,0.0,12.3672932834,27.0668015668,58.8090003727,55.8172699549,2.97173041782,0.02
 08/10  22:00:00,93.0457201848,22.2235036114,36.0684121595,0.0,4.12243109448,15.9888894789,80.6807189697,77.6889885519,2.97173041782,0.02
 08/10  23:00:00,76.8793632915,15.8396938843,26.4524763242,0.0,4.12243109448,15.9888894789,57.1025725243,54.1108421064,2.97173041782,0.02
 08/10  24:00:00,91.5214898442,21.9816516652,34.7860337224,0.0,4.12243109448,15.9888894789,88.2350413842,85.2433109663,2.97173041782,0.02
 08/11  01:00:00,76.4592198282,15.7943466443,26.0776800502,0.0,4.12243109448,15.9888894789,62.8782462927,59.8865158749,2.97173041782,0.02
 08/11  02:00:00,85.5722216773,21.074706867,29.7437102963,0.0,4.12243109448,15.9888894789,91.8011004671,88.8093700492,2.97173041782,0.02
 08/11  03:00:00,68.9616105749,14.6606656466,19.713751732,0.0,4.12243109448,15.9888894789,65.5624273094,62.5706968916,2.97173041782,0.02
 08/11  04:00:00,124.920604822,29.5293738833,43.2734674329,0.0,12.3672932834,24.9413748627,105.314868385,100.341984356,4.9528840297,0.02
 08/11  05:00:00,129.883719717,29.4779988691,43.9329067794,4.35505052406,12.3672932834,24.9413748627,170.673668695,165.700784665,4.9528840297,0.02
 08/11  06:00:00,183.127385,30.6554925778,48.6283855142,2.97692898679,24.7345865669,70.7195625826,146.24452097,127.737041265,9.90576805939,8.60171164548
 08/11  07:00:00,216.452972239,30.969766939,54.1627759572,1.10997667252,37.1018798503,92.3937384068,116.724152214,106.798384155,9.90576805939,0.02
 08/11  08:00:00,232.350538523,31.1137451959,58.1377795321,0.845489459894,37.1018798503,104.434947198,110.3211809,100.395412841,9.90576805939,0.02
 08/11  09:00:00,247.528028806,31.2661958861,61.4192260317,0.547476125047,37.1018798503,116.476155989,106.360422084,96.4346540248,9.90576805939,0.02
 08/11  10:00:00,248.28096806,31.5414357456,62.2978491055,0.145935739615,37.1018798503,116.476155989,110.82332153,92.2937443003,9.90576805939,8.62380917002
 08/11  11:00:00,249.193377891,31.8440181356,63.0515858198,0.00193023441358,37.1018798503,116.476155989,99.0145318064,89.088763747,9.90576805939,0.02
 08/11  12:00:00,239.176652653,32.0672446429,64.8552530237,0.0,37.1018798503,104.434947198,97.0497796614,87.124011602,9.90576805939,0.02
 08/11  13:00:00,253.138564172,32.3029982506,66.5396303662,0.0,37.1018798503,116.476155989,103.566453459,85.0357208548,9.90576805939,8.62496454526
 08/11  14:00:00,253.8393567,32.4398894689,67.1038147265,0.0,37.1018798503,116.476155989,93.6762847835,83.7505167241,9.90576805939,0.02
 08/11  15:00:00,253.454407422,32.5454892064,66.6134109179,0.0,37.1018798503,116.476155989,92.6376788311,82.7119107717,9.90576805939,0.02
 08/11  16:00:00,254.97281324,32.5893676172,68.0883983135,0.0,37.1018798503,116.476155989,100.58995543,82.0646931819,9.90576805939,8.61949418916
 08/11  17:00:00,253.475925207,32.6039379028,66.5780136982,0.0,37.1018798503,116.476155989,91.2863403226,81.3605722632,9.90576805939,0.02
 08/11  18:00:00,152.431955199,29.3026376838,50.1010136897,0.0,24.7345865669,47.5788473902,67.2069302493,62.2340462196,4.9528840297,0.02
 08/11  19:00:00,150.271336138,29.7561100829,47.4869197973,0.0,24.7345865669,47.5788473902,73.0885670924,68.1156830627,4.9528840297,0.02
 08/11  20:00:00,132.172568129,28.5468503519,37.7593461665,0.0,12.3672932834,38.6892022431,87.0357472469,84.0440168291,2.97173041782,0.02
 08/11  21:00:00,96.1531243928,17.7629715699,24.4321672204,0.0,12.3672932834,27.0668015668,62.4946232894,59.5028928716,2.97173041782,0.02
 08/11  22:00:00,85.0977234479,22.3444295845,27.9994897571,0.0,4.12243109448,15.9888894789,83.1803337972,80.1886033794,2.97173041782,0.02
 08/11  23:00:00,64.2765944478,14.6606656466,15.0287360263,0.0,4.12243109448,15.9888894789,63.5768167117,60.5850862939,2.97173041782,0.02
 08/11  24:00:00,77.2879789435,21.074706867,21.4594679286,0.0,4.12243109448,15.9888894789,95.8847946657,92.8930642479,2.97173041782,0.02
 08/12  01:00:00,69.5721726199,15.7943466443,19.1906331494,0.0,4.12243109448,15.9888894789,65.043044704,62.0513142861,2.97173041782,0.02
 08/12  02:00:00,75.2289756163,21.074706867,19.4004645436,0.0,4.12243109448,15.9888894789,96.9554832527,93.9637528349,2.97173041782,0.02
 08/12  03:00:00,74.5711222798,19.459513056,20.1548622586,0.0265073829367,4.12243109448,15.9888894789,79.4912181929,76.4994877751,2.97173041782,0.02
 08/12  04:00:00,84.2091323413,27.4887480874,21.7371283938,0.0,4.12243109448,16.0517297156,114.192350817,111.200620399,2.97173041782,0.02
 08/12  05:00:00,90.07165042,28.6224290851,26.2152005392,0.250764897659,4.12243109448,16.0517297156,115.537911661,112.546181244,2.97173041782,0.02
 08/12  06:00:00,107.524890839,30.209582482,26.7256042427,1.44903999009,4.12243109448,39.6058045677,96.1787318086,93.1870013907,2.97173041782,0.02
 08/12  07:00:00,163.943436679,30.2479455371,35.6328429901,19.6281176749,12.3672932834,65.3531420225,149.975714992,145.002830962,4.9528840297,0.02
 08/12  08:00:00,167.526878269,30.2349169634,42.0368276337,13.9298226151,12.3672932834,68.2430321324,153.720102706,140.160133639,4.9528840297,8.60708503639
 08/12  09:00:00,194.144755875,30.2630991433,45.6360208204,7.90351510178,16.4897243779,93.1370602926,133.671311579,125.726697132,7.92461444751,0.02
 08/12  10:00:00,195.61385923,30.2649441616,49.3562926942,5.6504199314,16.4897243779,93.1370602926,128.634695294,120.690080847,7.92461444751,0.02
 08/12  11:00:00,194.136111759,30.2644475006,49.7805554886,3.74889958659,16.4897243779,93.1370602926,126.119923473,118.175309025,7.92461444751,0.02
 08/12  12:00:00,184.586588423,30.265267481,50.3798585245,2.75083957671,16.4897243779,83.9857416113,125.083509008,117.13889456,7.92461444751,0.02
 08/12  13:00:00,183.260587246,30.2690439169,49.9492719002,1.85164113785,16.4897243779,83.9857416113,123.376883092,115.432268645,7.92461444751,0.02
 08/12  14:00:00,183.812536069,30.2855296767,51.0973332186,1.23908210719,16.4897243779,83.9857416113,121.438958842,113.494344395,7.92461444751,0.02
 08/12  15:00:00,162.835337897,30.209582482,48.8920558878,0.0,12.3672932834,70.6512738906,61.7104700895,56.7375860598,4.9528840297,0.02
 08/12  16:00:00,163.65960035,30.209582482,49.7163268322,0.0,12.3672932834,70.6512738906,68.816765737,55.2558898412,4.9528840297,8.60799186606
 08/12  17:00:00,149.486066135,30.209582482,48.0662662146,0.0,12.3672932834,58.1284167478,62.8614278368,57.8885438071,4.9528840297,0.02
 08/12  18:00:00,106.053467892,28.5468503519,39.4838549913,0.0,12.3672932834,24.9413748627,85.5253890401,80.5525050104,4.9528840297,0.02
 08/12  19:00:00,104.933603817,28.6224290851,38.2884121932,0.0,12.3672932834,24.9413748627,93.6423853547,88.669501325,4.9528840297,0.02
 08/12  20:00:00,100.332389126,28.8491652847,36.4999686432,0.0,4.12243109448,16.0517297156,104.262828342,101.271097924,2.97173041782,0.02
 08/12  21:00:00,59.0965507822,11.9117908379,12.6689725486,0.0,4.12243109448,15.9888894789,50.4533278787,47.4615974609,2.97173041782,0.02
 08/12  22:00:00,75.7731148793,20.1584152641,20.8846976217,0.0,4.12243109448,15.9888894789,93.5700671524,90.5783367346,2.97173041782,0.02
 08/12  23:00:00,64.6894505963,13.2722080352,16.9014551526,0.0,4.12243109448,15.9888894789,53.5452857554,50.5535553376,2.97173041782,0.02
 08/12  24:00:00,71.70689892,19.2421236612,17.7585748658,0.0,4.12243109448,15.9888894789,82.2972402748,79.305509857,2.97173041782,0.02
 08/13  01:00:00,66.3524232565,18.3258320583,15.0963128162,0.0,2.06121554724,15.9888894789,80.6539473246,77.6622169067,2.97173041782,0.02
 08/13  02:00:00,73.7067184122,22.9072900728,17.8607436533,0.0,2.06121554724,15.9888894789,101.995062447,99.0033320288,2.97173041782,0.02
 08/13  03:00:00,65.6580157498,18.3258320583,14.3461768636,0.0,2.06121554724,15.9888894789,82.6973993997,79.7056689819,2.97173041782,0.02
 08/13  04:00:00,80.6664965352,24.2677072701,22.8906833028,0.640348152407,2.06121554724,15.9888894789,103.605005877,100.61327546,2.97173041782,0.02
 08/13  05:00:00,65.6104580817,18.3258320583,14.4155388996,0.0,2.06121554724,15.9888894789,83.6406100541,80.6488796363,2.97173041782,0.02
 08/13  06:00:00,71.6879967473,24.2677072701,22.829426636,1.15343151734,2.06121554724,15.9888894789,104.662408416,101.670677998,2.97173041782,0.02
 08/13  07:00:00,54.0009252047,18.3258320583,17.1147509722,0.0,2.06121554724,15.9888894789,82.8111970747,79.8194666569,2.97173041782,0.02
 08/13  08:00:00,103.319963784,24.7816426558,31.5705434921,0.179046411645,4.12243109448,41.7362269337,96.4455494774,91.4726654477,4.9528840297,0.02
 08/13  09:00:00,95.3693872573,19.8374067219,28.2049966226,0.10013307488,4.12243109448,41.7362269337,74.9910439212,70.0181598915,4.9528840297,0.02
 08/13  10:00:00,106.760864585,24.2677072701,35.4514060885,0.055853668383,4.12243109448,41.7362269337,91.4495666941,86.4766826644,4.9528840297,0.02
 08/13  11:00:00,101.672888566,20.2304161345,34.0476138359,0.0232142174063,4.12243109448,41.7362269337,73.2925334967,68.3196494671,4.9528840297,0.02
 08/13  12:00:00,112.706335954,24.7211796692,41.0199573311,0.0,4.12243109448,41.7362269337,89.9620653685,84.9891813388,4.9528840297,0.02
 08/13  13:00:00,99.6837120645,19.6862492555,32.5569486117,0.0,4.12243109448,41.7362269337,71.6094227388,66.6365387091,4.9528840297,0.02
 08/13  14:00:00,110.634772752,24.2677072701,39.3811418634,0.0,4.12243109448,41.7362269337,88.0061610008,83.0332769711,4.9528840297,0.02
 08/13  15:00:00,104.191986801,20.1397216546,36.8666897826,0.0,4.12243109448,41.7362269337,70.7543570158,65.7814729861,4.9528840297,0.02
 08/13  16:00:00,98.0701355748,24.811874149,43.2567120235,0.0,4.12243109448,24.8785346261,86.6879404036,81.7150563739,4.9528840297,0.02
 08/13  17:00:00,65.4520899587,17.4001936506,29.5733156561,0.0,2.06121554724,15.9888894789,66.7314238116,63.7396933938,2.97173041782,0.02
 08/13  18:00:00,81.0787555005,22.8885964634,39.592570228,0.0,2.06121554724,15.9888894789,94.9169159099,83.3434576336,2.97173041782,8.60172785846
 08/13  19:00:00,57.058550788,15.1094646433,23.5300095447,0.0,2.06121554724,15.9888894789,63.0648727165,60.0731422986,2.97173041782,0.02
 08/13  20:00:00,85.72937977,21.367674995,31.6929177033,0.0,2.06121554724,15.9888894789,91.7112924215,88.7195620037,2.97173041782,0.02
 08/13  21:00:00,65.7083816199,13.8257217188,19.4042858607,0.0,2.06121554724,15.9888894789,58.6970824722,55.7053520544,2.97173041782,0.02
 08/13  22:00:00,77.2968997736,19.6955960603,24.9563183737,0.0,2.06121554724,15.9888894789,86.8513629645,83.8596325467,2.97173041782,0.02
 08/13  23:00:00,61.9392010085,12.1745274726,17.3339028335,0.0,2.06121554724,15.9888894789,49.8843037159,46.8925732981,2.97173041782,0.02
 08/13  24:00:00,71.1320668713,18.3258320583,19.9793845898,0.0,2.06121554724,15.9888894789,81.5766852775,78.5849548597,2.97173041782,0.02
 08/14  01:00:00,70.7086838796,16.0210828439,20.0971429009,0.00326545942709,4.12243109448,15.9888894789,64.804199713,61.8124692952,2.97173041782,0.02
 08/14  02:00:00,67.0164619396,15.5769572495,16.8285104168,0.0,4.12243109448,15.9888894789,69.6822303636,66.6904999458,2.97173041782,0.02
 08/14  03:00:00,77.6940093739,19.5955547757,23.385461953,0.0305935253323,4.12243109448,15.9888894789,82.551254886,79.5595244682,2.97173041782,0.02
 08/14  04:00:00,115.65786388,29.2724061905,34.266626813,0.00106798141336,12.3672932834,24.9413748627,115.634686635,110.661802605,4.9528840297,0.02
 08/14  05:00:00,136.709242505,29.3294370851,39.311888734,15.9501537979,12.3672932834,24.9413748627,184.050657638,179.077773608,4.9528840297,0.02
 08/14  06:00:00,185.990435202,30.3044896657,42.9767253223,11.8426429916,24.7345865669,70.7195625826,149.516539433,139.590771374,9.90576805939,0.02
 08/14  07:00:00,212.555430375,30.3593297237,45.4954630984,6.49018621795,37.1018798503,92.3937384068,128.475131551,118.549363492,9.90576805939,0.02
 08/14  08:00:00,226.184517264,30.4434724745,48.9609310099,4.52653960211,37.1018798503,104.434947198,121.284973648,111.359205588,9.90576805939,0.02
 08/14  09:00:00,240.472508073,30.535599165,52.3637719839,3.27795287714,37.1018798503,116.476155989,125.51047503,106.984230387,9.90576805939,8.62047658362
 08/14  10:00:00,241.267370786,30.6275678964,53.8161884278,2.52796322623,37.1018798503,116.476155989,113.084251194,103.158483135,9.90576805939,0.02
 08/14  11:00:00,242.78193119,30.7093245684,55.8271715554,1.94954495838,37.1018798503,116.476155989,110.091508502,100.165740443,9.90576805939,0.02
 08/14  12:00:00,234.212538829,30.8627451272,59.9029532577,1.19263564344,37.1018798503,104.434947198,114.987446713,96.4600738688,9.90576805939,8.62160478459
 08/14  13:00:00,247.774063301,31.0453087888,61.9586717389,0.474247103008,37.1018798503,116.476155989,103.221210574,93.295442515,9.90576805939,0.02
 08/14  14:00:00,249.50697196,31.2811745524,63.7952632162,0.134823796598,37.1018798503,116.476155989,100.659108353,90.7333402939,9.90576805939,0.02
 08/14  15:00:00,248.945577485,31.4964311141,63.1364931827,0.0171081089008,37.1018798503,116.476155989,107.299206883,88.7707669482,9.90576805939,8.62267187558
 08/14  16:00:00,246.833010379,31.5428963245,60.9736197866,0.0215300647759,37.1018798503,116.476155989,98.2283129959,88.3025449365,9.90576805939,0.02
 08/14  17:00:00,246.512447172,31.5686904359,60.5114364723,0.138342338242,37.1018798503,116.476155989,97.9865192503,88.0607511909,9.90576805939,0.02
 08/14  18:00:00,151.774994147,29.211943204,49.534730728,0.0,24.7345865669,47.5788473902,72.188581552,67.2156975223,4.9528840297,0.02
 08/14  19:00:00,152.838584331,29.6427419831,47.8183510601,0.0,24.7345865669,47.5788473902,77.3331859825,72.3603019528,4.9528840297,0.02
 08/14  20:00:00,135.43621739,28.8491652847,40.7206612641,0.0,12.3672932834,38.6892022431,91.0674547022,88.0757242843,2.97173041782,0.02
 08/14  21:00:00,95.8608444631,17.4908881304,24.4119598386,0.0,12.3672932834,27.0668015668,61.5693928508,58.577662433,2.97173041782,0.02
 08/14  22:00:00,77.8865626449,21.074706867,22.058050645,0.0,4.12243109448,15.9888894789,93.6691088873,82.095649654,2.97173041782,8.60172881545
 08/14  23:00:00,70.9723256293,16.0210828439,20.3640491215,0.0,4.12243109448,15.9888894789,63.2801893754,60.2884589575,2.97173041782,0.02
 08/14  24:00:00,77.4004806692,21.074706867,21.5719688944,0.0,4.12243109448,15.9888894789,96.0476267709,93.0558963531,2.97173041782,0.02
 08/15  01:00:00,69.073513924,15.7943466443,18.6919738093,0.0,4.12243109448,15.9888894789,65.6694639167,62.6777334989,2.97173041782,0.02
 08/15  02:00:00,78.0977652237,22.9072900728,20.2230708635,0.0,4.12243109448,15.9888894789,102.304570803,99.3128403851,2.97173041782,0.02
 08/15  03:00:00,75.7381086954,19.6862492555,20.9338758358,0.174008247082,4.12243109448,15.9888894789,79.0035313154,76.0118008976,2.97173041782,0.02
 08/15  04:00:00,112.212659181,29.2724061905,30.6117122909,0.210777180341,12.3672932834,24.9413748627,109.169623473,104.196739443,4.9528840297,0.02
 08/15  05:00:00,129.841759674,29.365373964,33.9898888707,14.3687333773,12.3672932834,24.9413748627,176.830923038,171.858039009,4.9528840297,0.02
 08/15  06:00:00,176.18503052,30.3498488342,32.6797429039,12.2888610315,24.7345865669,70.7195625826,143.086087452,133.160319393,9.90576805939,0.02
 08/15  07:00:00,209.106749285,30.5653072405,42.7912272087,5.53975962699,37.1018798503,92.3937384068,120.889406402,110.963638342,9.90576805939,0.02
 08/15  08:00:00,228.060061167,30.6984382594,52.2256680288,2.8823916862,37.1018798503,104.434947198,111.507415915,101.581647856,9.90576805939,0.02
 08/15  09:00:00,245.1831691,30.8841563943,57.8232616705,2.1805673338,37.1018798503,116.476155989,106.171664344,96.2458962847,9.90576805939,0.02
 08/15  10:00:00,250.19192526,31.1288221374,63.1618573269,1.60557062506,37.1018798503,116.476155989,110.994836299,92.4651628355,9.90576805939,8.62390540364
 08/15  11:00:00,252.717357537,31.3975421156,66.2172572576,0.806690335662,37.1018798503,116.476155989,99.2285911017,89.3028230423,9.90576805939,0.02
 08/15  12:00:00,241.942195476,31.7356852049,67.7669651946,0.18533303199,37.1018798503,104.434947198,96.2679865323,86.3422184729,9.90576805939,0.02
 08/15  13:00:00,256.715922012,32.1808295084,70.1941438717,0.0450987580879,37.1018798503,116.476155989,102.022753646,83.4918731309,9.90576805939,8.62511245605
 08/15  14:00:00,258.555669153,32.6095231478,71.6504571423,0.0,37.1018798503,116.476155989,91.4477157422,81.5219476828,9.90576805939,0.02
 08/15  15:00:00,259.840806281,32.9280513042,72.6171903006,0.0,37.1018798503,116.476155989,98.5781289673,80.0514452733,9.90576805939,8.62091563466
 08/15  16:00:00,260.519614053,33.1854809789,73.0391627784,0.0,37.1018798503,116.476155989,88.34330889,78.4175408307,9.90576805939,0.02
 08/15  17:00:00,259.524782375,33.3495665914,71.8812485055,0.0,37.1018798503,116.476155989,87.333136482,77.4073684227,9.90576805939,0.02
 08/15  18:00:00,159.981912817,29.4860112958,57.4675863068,0.0,24.7345865669,47.5788473902,65.2045293575,60.2316453278,4.9528840297,0.02
 08/15  19:00:00,157.509636046,29.3039728239,52.8281770175,0.0,24.7345865669,47.5788473902,70.5860495467,65.613165517,4.9528840297,0.02
 08/15  20:00:00,143.459536508,29.6431811844,47.9499696262,0.0,12.3672932834,38.6892022431,85.2982771644,82.3065467465,2.97173041782,0.02
 08/15  21:00:00,100.118105372,17.9670341495,28.1930776094,0.0,12.3672932834,27.0668015668,59.4887588459,56.4970284281,2.97173041782,0.02
 08/15  22:00:00,89.7382870121,22.3217559645,32.6627261349,0.0,4.12243109448,15.9888894789,79.9870680187,76.9953376009,2.97173041782,0.02
 08/15  23:00:00,73.5573317695,15.6583049246,23.3118332627,0.0,4.12243109448,15.9888894789,57.7041341639,54.712403746,2.97173041782,0.02
 08/15  24:00:00,86.9156679548,21.7549154656,30.4069475329,0.0,4.12243109448,15.9888894789,92.4643041652,89.4725737474,2.97173041782,0.02
 08/16  01:00:00,70.0186757052,15.1141380457,20.3173440415,0.0,4.12243109448,15.9888894789,70.6664837736,59.0930257345,2.97173041782,8.60172762135
 08/16  02:00:00,88.4791921226,22.3444295845,31.3809576673,0.0,4.12243109448,15.9888894789,95.3955797613,92.4038493435,2.97173041782,0.02
 08/16  03:00:00,66.1463451321,14.6606656466,16.8984860638,0.0,4.12243109448,15.9888894789,66.4043638495,63.4126334316,2.97173041782,0.02
 08/16  04:00:00,119.543018965,29.2346168239,38.1906385336,0.0,12.3672932834,24.9413748627,107.027993253,102.055109224,4.9528840297,0.02
 08/16  05:00:00,129.317123513,29.4110379293,40.6996217302,7.08870032355,12.3672932834,24.9413748627,172.307093141,167.334209111,4.9528840297,0.02
 08/16  06:00:00,180.134433996,30.4918086069,43.7270855283,5.04896206315,24.7345865669,70.7195625826,139.209556272,129.283788213,9.90576805939,0.02
 08/16  07:00:00,213.819221682,30.8169908285,51.1501539846,1.64162293215,37.1018798503,92.3937384068,117.185542325,107.259774266,9.90576805939,0.02
 08/16  08:00:00,232.516462877,30.9983584006,58.1540632809,1.11049220965,37.1018798503,104.434947198,108.290700166,98.3649321063,9.90576805939,0.02
 08/16  09:00:00,252.156698088,31.3789108898,65.6755830228,0.807039541744,37.1018798503,116.476155989,102.918915488,92.9931474288,9.90576805939,0.02
 08/16  10:00:00,259.783055959,31.7612063727,73.382082591,0.344050431275,37.1018798503,116.476155989,107.775246629,89.2455626837,9.90576805939,8.62391588623
 08/16  11:00:00,265.415648803,32.1367309839,78.9470735125,0.0359965030926,37.1018798503,116.476155989,93.8933380741,83.9675700147,9.90576805939,0.02
 08/16  12:00:00,257.387127834,32.5835301121,82.5494062042,0.0,37.1018798503,104.434947198,85.4172236817,75.4914556223,9.90576805939,0.02
 08/16  13:00:00,272.473390735,33.0256328963,85.1518663192,0.0,37.1018798503,116.476155989,88.7906558595,70.2598124458,9.90576805939,8.62507535435
 08/16  14:00:00,275.162759949,33.437177291,87.4299138028,0.0,37.1018798503,116.476155989,75.2865927026,65.3608246432,9.90576805939,0.02
 08/16  15:00:00,277.326005253,33.9117018102,89.1187575868,0.0,37.1018798503,116.476155989,70.8057720913,60.8800040319,9.90576805939,0.02
 08/16  16:00:00,277.237004224,34.2649365609,88.6770558981,0.0,37.1018798503,116.476155989,77.7302166515,59.2049135192,9.90576805939,8.6195350729
 08/16  17:00:00,276.074931249,34.3435855696,87.4373868204,0.0,37.1018798503,116.476155989,68.6212076592,58.6954395998,9.90576805939,0.02
 08/16  18:00:00,170.452713794,29.490769091,67.933634274,0.0,24.7345865669,47.5788473902,58.3756293238,53.4027452942,4.9528840297,0.02
 08/16  19:00:00,168.373603659,29.3073914452,63.6887309769,0.0,24.7345865669,47.5788473902,67.3607918944,62.3879078648,4.9528840297,0.02
 08/16  20:00:00,158.305213933,29.7578357159,62.6809975862,0.0,12.3672932834,38.6892022431,82.7706426394,79.7789122216,2.97173041782,0.02
 08/16  21:00:00,109.715454676,18.193770349,37.5636935602,0.0,12.3672932834,27.0668015668,58.5549729465,55.5632425287,2.97173041782,0.02
 08/16  22:00:00,102.740272354,23.3816471605,44.5810189455,0.0,4.12243109448,15.9888894789,82.4117707551,79.4200403373,2.97173041782,0.02
 08/16  23:00:00,85.6405022394,17.1187634064,33.9107439152,0.0,4.12243109448,15.9888894789,59.1780035664,56.1862731486,2.97173041782,0.02
 08/16  24:00:00,99.5995853755,22.4351240643,42.4106566412,0.0,4.12243109448,15.9888894789,85.1372157869,82.1454853691,2.97173041782,0.02
 08/17  01:00:00,75.9884986328,15.1141380457,26.2871672292,0.0,4.12243109448,15.9888894789,60.3645268483,57.3727964305,2.97173041782,0.02
 08/17  02:00:00,97.8328310923,22.4351240643,40.6439022895,0.0,4.12243109448,15.9888894789,86.1951331679,83.2034027501,2.97173041782,0.02
 08/17  03:00:00,77.3626367545,15.3862214852,27.3892218482,0.0,4.12243109448,15.9888894789,64.2701977961,61.2784673783,2.97173041782,0.02
 08/17  04:00:00,133.790644569,29.3026376838,52.3702431569,0.0,12.3672932834,24.9413748627,111.437080636,97.8824721244,4.9528840297,8.60172448229
 08/17  05:00:00,141.995695112,29.6007582686,56.6929555035,3.58421766669,12.3672932834,24.9413748627,168.878099156,163.905215126,4.9528840297,0.02
 08/17  06:00:00,198.988352159,30.525347229,65.6132709726,1.98315604017,24.7345865669,70.7195625826,136.158041837,126.232273777,9.90576805939,0.02
 08/17  07:00:00,231.129329007,30.9860977502,68.7688466969,1.16393115073,37.1018798503,92.3937384068,116.282475762,106.356707703,9.90576805939,0.02
 08/17  08:00:00,245.080041368,31.1876910392,70.9343529266,0.704462019494,37.1018798503,104.434947198,108.098645039,98.1728769794,9.90576805939,0.02
 08/17  09:00:00,261.195665788,31.5063768238,75.236715118,0.157428050483,37.1018798503,116.476155989,92.1211025033,82.195334444,9.90576805939,0.02
 08/17  10:00:00,267.691024694,31.9870859741,81.3967787723,0.0114115854549,37.1018798503,116.476155989,81.2419785951,62.7123307178,9.90576805939,8.62387981791
 08/17  11:00:00,273.736469574,32.4244949008,87.0161373,0.0,37.1018798503,116.476155989,56.4364235616,46.5106555023,9.90576805939,0.02
 08/17  12:00:00,267.029826141,32.9157975537,91.8598572486,0.0,37.1018798503,104.434947198,42.9555227231,33.0297546637,9.90576805939,0.02
 08/17  13:00:00,285.244335091,33.4971219672,97.4512858092,0.0,37.1018798503,116.476155989,37.7900454377,19.2596097572,9.90576805939,8.62466762115
 08/17  14:00:00,289.849257457,34.0425190449,101.511083686,0.0,37.1018798503,116.476155989,22.049731544,12.1239634846,9.90576805939,0.02
 08/17  15:00:00,293.200285469,34.5892873792,104.315473263,0.0,37.1018798503,116.476155989,18.237874552,8.31210649265,9.90576805939,0.02
 08/17  16:00:00,294.373453785,34.9620884683,105.11631947,0.0,37.1018798503,116.476155989,24.2767012362,5.75138177753,9.90576805939,8.61955139929
 08/17  17:00:00,293.51457788,35.0074647712,104.213154084,0.0,37.1018798503,116.476155989,14.6251198952,4.69935183581,9.90576805939,0.02
 08/17  18:00:00,176.011089479,29.5865152185,73.3962679252,0.0,24.7345865669,47.5788473902,24.6570910836,19.6842070539,4.9528840297,0.02
 08/17  19:00:00,173.159771443,29.3116820115,68.470612868,0.0,24.7345865669,47.5788473902,39.6609101479,34.6880261182,4.9528840297,0.02
 08/17  20:00:00,165.544834176,29.7590193666,69.9194391049,0.0,12.3672932834,38.6892022431,54.4741793464,51.4824489286,2.97173041782,0.02
 08/17  21:00:00,120.283854472,20.0263535549,46.2519097032,0.0,12.3672932834,27.0668015668,49.5586483694,46.5669179516,2.97173041782,0.02
 08/17  22:00:00,110.344611146,23.6234991067,51.943506072,0.0,4.12243109448,15.9888894789,71.44556032,68.4538299022,2.97173041782,0.02
 08/17  23:00:00,93.7976489662,18.216443969,40.9464087396,0.0,4.12243109448,15.9888894789,55.6174518676,52.6257214498,2.97173041782,0.02
 08/17  24:00:00,109.050895913,23.6234991067,50.6497907967,0.0,4.12243109448,15.9888894789,77.2359851622,74.2442547444,2.97173041782,0.02
 08/18  01:00:00,87.5971148718,16.9373744468,36.0487457261,0.0,4.12243109448,15.9888894789,57.4409679907,54.4492375729,2.97173041782,0.02
 08/18  02:00:00,99.052857908,21.7549154656,42.5441379849,0.0,4.12243109448,15.9888894789,82.4541884452,79.4624580274,2.97173041782,0.02
 08/18  03:00:00,78.4239518502,15.1141380457,28.7226206649,0.0,4.12243109448,15.9888894789,60.1780068817,57.1862764639,2.97173041782,0.02
 08/18  04:00:00,139.088174182,29.3253113037,57.645099429,0.0,12.3672932834,24.9413748627,101.772533486,96.7996494565,4.9528840297,0.02
 08/18  05:00:00,142.80834469,29.5179659842,58.2463539999,2.92626121901,12.3672932834,24.9413748627,167.724592943,162.751708913,4.9528840297,0.02
 08/18  06:00:00,200.910745767,30.7295953801,67.6120022461,1.70257027566,24.7345865669,70.7195625826,134.72987938,124.804111321,9.90576805939,0.02
 08/18  07:00:00,235.512499358,31.1088545359,73.5451806528,0.648002925858,37.1018798503,92.3937384068,113.577644102,95.0655755073,9.90576805939,8.60630053512
 08/18  08:00:00,252.467917581,31.4649811597,78.6767380071,0.072668978602,37.1018798503,104.434947198,84.9747572978,75.0489892384,9.90576805939,0.02
 08/18  09:00:00,271.105052259,31.9996652768,84.8097671913,0.000492177172391,37.1018798503,116.476155989,67.2315367579,57.3057686985,9.90576805939,0.02
 08/18  10:00:00,278.375193018,32.5817901124,91.49765903,0.0,37.1018798503,116.476155989,48.0585196325,38.1327515731,9.90576805939,0.02
 08/18  11:00:00,284.673488504,33.0550540823,97.3225715726,0.0,37.1018798503,116.476155989,41.654996149,23.1241866718,9.90576805939,8.6250414178
 08/18  12:00:00,278.992574502,33.6763853373,103.062037196,0.0,37.1018798503,104.434947198,23.329437917,13.4036698576,9.90576805939,0.02
 08/18  13:00:00,297.17761898,34.3327950589,108.548886097,0.0,37.1018798503,116.476155989,25.8360515673,7.30526179467,9.90576805939,8.6250217132
 08/18  14:00:00,300.103666707,34.8946848359,110.913316358,0.0,37.1018798503,116.476155989,15.3457208485,5.41995278907,9.90576805939,0.02
 08/18  15:00:00,300.807258289,35.3808283998,111.130925365,0.0,37.1018798503,116.476155989,15.01654293,5.09077487065,9.90576805939,0.02
 08/18  16:00:00,300.561928082,35.6494410925,110.617442167,0.0,37.1018798503,116.476155989,14.2937599762,4.36799191686,9.90576805939,0.02
 08/18  17:00:00,297.886015487,35.6270205807,107.965005949,0.0,37.1018798503,116.476155989,22.9173559438,4.39832206569,9.90576805939,8.61326581871
 08/18  18:00:00,178.821647314,29.5906174615,76.2027250847,0.0,24.7345865669,47.5788473902,25.4184248945,20.4455408648,4.9528840297,0.02
 08/18  19:00:00,174.551352221,29.3185347422,69.8553445579,0.0,24.7345865669,47.5788473902,41.7983750744,36.8254910447,4.9528840297,0.02
 08/18  20:00:00,164.601957961,29.7617379643,68.9738487499,0.0,12.3672932834,38.6892022431,63.852371324,60.8606409062,2.97173041782,0.02
 08/18  21:00:00,119.859834677,20.1397216546,45.7145244462,0.0,12.3672932834,27.0668015668,55.7844303341,52.7926999163,2.97173041782,0.02
 08/18  22:00:00,108.615035875,23.6234991067,50.2139310689,0.0,4.12243109448,15.9888894789,77.5525411123,74.5608106944,2.97173041782,0.02
 08/18  23:00:00,91.1104412832,18.1257494892,38.349895805,0.0,4.12243109448,15.9888894789,60.5829195721,57.5911891542,2.97173041782,0.02
 08/18  24:00:00,105.514414536,23.442110147,47.2946986487,0.0,4.12243109448,15.9888894789,84.8620108175,81.8702803997,2.97173041782,0.02
 08/19  01:00:00,85.6068146148,16.7106382473,34.2851819369,0.0,4.12243109448,15.9888894789,64.5560449235,61.5643145056,2.97173041782,0.02
 08/19  02:00:00,96.8154335605,21.5281792661,40.5334501059,0.0,4.12243109448,15.9888894789,84.9785471116,81.9868166938,2.97173041782,0.02
 08/19  03:00:00,80.3342741121,15.5676104448,30.1794707973,0.0,4.12243109448,15.9888894789,58.053560168,55.0618297502,2.97173041782,0.02
 08/19  04:00:00,115.739357016,28.6224290851,52.1336720888,0.0,4.12243109448,16.0517297156,107.766611434,104.774881016,2.97173041782,0.02
 08/19  05:00:00,107.719062719,27.4887480874,45.247058752,0.0,4.12243109448,16.0517297156,107.681265759,104.689535341,2.97173041782,0.02
 08/19  06:00:00,140.760571108,30.209582482,61.4103245201,0.0,4.12243109448,39.6058045677,88.927818274,85.9360878562,2.97173041782,0.02
 08/19  07:00:00,181.554938612,30.2180198673,68.4706581305,4.43173015583,12.3672932834,65.3531420225,142.782412794,137.809528764,4.9528840297,0.02
 08/19  08:00:00,185.520784546,30.2135941756,71.6960953963,2.28578297247,12.3672932834,68.2430321324,129.803003325,124.830119295,4.9528840297,0.02
 08/19  09:00:00,216.911048286,30.2831385233,75.8697709781,0.416006975955,16.4897243779,93.1370602926,113.889926382,97.3558015536,7.92461444751,8.60951038064
 08/19  10:00:00,222.048319881,30.37732006,81.1289447409,0.199850575382,16.4897243779,93.1370602926,84.1526713537,76.2080569061,7.92461444751,0.02
 08/19  11:00:00,224.058525969,30.4996915007,83.134327059,0.0822981849453,16.4897243779,93.1370602926,72.4075999304,64.4629854828,7.92461444751,0.02
 08/19  12:00:00,217.683593973,30.6393409451,85.8493141249,0.00431634348185,16.4897243779,83.9857416113,65.5092909881,57.5646765406,7.92461444751,0.02
 08/19  13:00:00,220.88792316,30.8307970161,88.8664962053,0.0,16.4897243779,83.9857416113,55.2893363794,47.3447219319,7.92461444751,0.02
 08/19  14:00:00,224.434673943,30.9862289211,92.2578543185,0.0,16.4897243779,83.9857416113,45.7296240044,37.7850095568,7.92461444751,0.02
 08/19  15:00:00,202.921054775,30.209582482,88.9777731397,0.0,12.3672932834,70.6512738906,15.4113894799,10.4385054502,4.9528840297,0.02
 08/19  16:00:00,199.003255119,30.209582482,85.0599735999,0.0,12.3672932834,70.6512738906,27.0060736583,13.4451240163,4.9528840297,8.60806561225
 08/19  17:00:00,183.918995209,30.209582482,82.4991925742,0.0,12.3672932834,58.1284167478,24.5721335205,19.5992494908,4.9528840297,0.02
 08/19  18:00:00,134.115107568,29.189269584,66.9030752408,0.0,12.3672932834,24.9413748627,43.8985313841,38.9256473544,4.9528840297,0.02
 08/19  19:00:00,136.713415905,29.6427419831,66.6987445335,0.0,12.3672932834,24.9413748627,62.1289600803,57.1560760506,4.9528840297,0.02
 08/19  20:00:00,122.649777161,28.5468503519,59.1196714387,0.0,4.12243109448,16.0517297156,84.3519428119,81.360212394,2.97173041782,0.02
 08/19  21:00:00,85.3998414256,16.1117773237,34.7008716788,0.0,4.12243109448,15.9888894789,55.4719284669,52.4801980491,2.97173041782,0.02
 08/19  22:00:00,100.734605705,22.2083878647,43.7724140712,0.0,4.12243109448,15.9888894789,88.0820135755,85.0902831577,2.97173041782,0.02
 08/19  23:00:00,77.3666300368,14.6513188419,28.1519203982,0.0,4.12243109448,15.9888894789,57.3387994647,54.3470690468,2.97173041782,0.02
 08/19  24:00:00,99.2905369123,22.2083878647,42.3283452745,0.0,4.12243109448,15.9888894789,90.4568548388,87.465124421,2.97173041782,0.02
 08/20  01:00:00,65.5367656113,12.1408637386,20.9353794308,0.0,2.06121554724,15.9888894789,54.6622224078,51.67049199,2.97173041782,0.02
 08/20  02:00:00,93.8843758749,21.1787281621,40.0368610702,0.0,2.06121554724,15.9888894789,89.0195016581,86.0277712403,2.97173041782,0.02
 08/20  03:00:00,65.5861454985,12.1408637386,20.9847592888,0.0,2.06121554724,15.9888894789,53.6607006929,50.6689702751,2.97173041782,0.02
 08/20  04:00:00,95.5536630751,21.4281379816,41.4567384142,0.0,2.06121554724,15.9888894789,90.6480214834,87.6562910656,2.97173041782,0.02
 08/20  05:00:00,62.5212017366,10.995499235,19.0949320137,0.0,2.06121554724,15.9888894789,47.2380932072,44.2463627894,2.97173041782,0.02
 08/20  06:00:00,87.1748358669,22.9072900728,40.9240208665,0.0,2.06121554724,15.9888894789,96.3458285494,93.3540981316,2.97173041782,0.02
 08/20  07:00:00,77.6650836291,19.5955547757,39.5433453366,0.0,2.06121554724,15.9888894789,78.0546490278,75.06291861,2.97173041782,0.02
 08/20  08:00:00,119.32335016,24.1316655504,48.73793995,0.0,4.12243109448,41.7362269337,92.1073289024,87.1344448727,4.9528840297,0.02
 08/20  09:00:00,109.043364474,20.0490271748,42.6596007117,0.0,4.12243109448,41.7362269337,72.4583416052,67.4854575755,4.9528840297,0.02
 08/20  10:00:00,122.497271548,24.6304851894,51.4130416255,0.0,4.12243109448,41.7362269337,86.659787879,81.6869038494,4.9528840297,0.02
 08/20  11:00:00,106.537681186,19.6862492555,40.5166952637,0.0,4.12243109448,41.7362269337,69.9331007315,64.9602167018,4.9528840297,0.02
 08/20  12:00:00,116.056956546,24.2677072701,45.3355044582,0.0,4.12243109448,41.7362269337,90.7898864496,85.81700242,4.9528840297,0.02
 08/20  13:00:00,103.471194843,20.1397216546,36.9841494847,0.0125869484922,4.12243109448,41.7362269337,74.0198101132,69.0469260835,4.9528840297,0.02
 08/20  14:00:00,113.77297321,24.7211796692,42.585866745,0.0121818846293,4.12243109448,41.7362269337,91.9661129266,86.9932288969,4.9528840297,0.02
 08/20  15:00:00,101.913336442,20.1397216546,35.4273537448,0.0115241896983,4.12243109448,41.7362269337,74.6862403162,69.7133562865,4.9528840297,0.02
 08/20  16:00:00,93.7962035696,24.1770127903,40.0231380744,0.0,4.12243109448,24.8785346261,93.2476629706,88.2747789409,4.9528840297,0.02
 08/20  17:00:00,50.8413089409,12.8280824408,19.6298522722,0.0,2.06121554724,15.9888894789,56.8480109243,53.8562805065,2.97173041782,0.02
 08/20  18:00:00,75.762320959,21.367674995,35.8208587086,0.0,2.06121554724,15.9888894789,91.6970311066,88.7053006888,2.97173041782,0.02
 08/20  19:00:00,50.5061702148,12.1408637386,17.6506166997,0.0,2.06121554724,15.9888894789,62.8253508924,51.251900158,2.97173041782,8.60172031654
 08/20  20:00:00,87.2402524369,20.6025408585,33.977186582,0.0155393766031,2.06121554724,15.9888894789,86.8415474288,83.849817011,2.97173041782,0.02
 08/20  21:00:00,59.2077023581,10.995499235,15.7814321656,0.0,2.06121554724,15.9888894789,49.4386002922,46.4468698744,2.97173041782,0.02
 08/20  22:00:00,85.7127196502,20.330457419,32.7357648443,0.00151189598927,2.06121554724,15.9888894789,85.4815556069,82.4898251891,2.97173041782,0.02
 08/20  23:00:00,59.1842549131,10.995499235,15.7579848327,0.0,2.06121554724,15.9888894789,49.7586799498,46.7669495319,2.97173041782,0.02
 08/20  24:00:00,85.9733876748,20.330457419,32.9725785135,0.0253663477142,2.06121554724,15.9888894789,85.9816102894,82.9898798716,2.97173041782,0.02
 08/21  01:00:00,61.2052874484,10.995499235,15.7178018838,0.0,4.12243109448,15.9888894789,49.7195321961,46.7278017783,2.97173041782,0.02
 08/21  02:00:00,88.5883036924,20.6025408585,33.1606253095,0.118936631917,4.12243109448,15.9888894789,85.6674150219,82.6756846041,2.97173041782,0.02
 08/21  03:00:00,60.9408500788,10.995499235,15.4533645689,0.0,4.12243109448,15.9888894789,49.78281384,46.7910834222,2.97173041782,0.02
 08/21  04:00:00,128.152075202,29.3253113037,46.647871757,0.0611291245878,12.3672932834,24.9413748627,113.797672197,108.824788167,4.9528840297,0.02
 08/21  05:00:00,142.17538424,29.3384380627,48.2714469379,12.4477362358,12.3672932834,24.9413748627,181.709022014,176.736137984,4.9528840297,0.02
 08/21  06:00:00,194.261506514,30.3217584403,51.7972959552,8.92670811891,24.7345865669,70.7195625826,147.708217759,137.782449699,9.90576805939,0.02
 08/21  07:00:00,219.501800906,30.4741585371,54.3371668977,4.48002285353,37.1018798503,92.3937384068,126.855967053,116.930198994,9.90576805939,0.02
 08/21  08:00:00,231.428791715,30.5803154123,55.4686467518,3.12625381115,37.1018798503,104.434947198,119.625609198,109.699841139,9.90576805939,0.02
 08/21  09:00:00,246.019830327,30.6920345706,59.3535469236,1.67905437136,37.1018798503,116.476155989,122.336249623,103.809922306,9.90576805939,8.62055925723
 08/21  10:00:00,251.315316109,30.8905139268,65.2264847197,0.902657860777,37.1018798503,116.476155989,108.45093234,98.525164281,9.90576805939,0.02
 08/21  11:00:00,256.004779059,31.2385692748,70.1784175346,0.291899862283,37.1018798503,116.476155989,104.09482313,94.1690550706,9.90576805939,0.02
 08/21  12:00:00,249.600665374,31.7117008949,75.5859108454,0.0488382150293,37.1018798503,104.434947198,108.063839867,89.5363023096,9.90576805939,8.62176949845
 08/21  13:00:00,264.699017653,32.2007510222,78.2024232102,0.0,37.1018798503,116.476155989,93.9005380276,83.9747699682,9.90576805939,0.02
 08/21  14:00:00,267.387155373,32.6464609632,80.4449810223,0.0,37.1018798503,116.476155989,90.2496642308,80.3238961714,9.90576805939,0.02
 08/21  15:00:00,271.396123476,33.0946986901,84.0058678133,0.0,37.1018798503,116.476155989,90.7956722021,72.2671209741,9.90576805939,8.62278316861
 08/21  16:00:00,272.891611563,33.5383923146,85.0582500121,0.0,37.1018798503,116.476155989,79.4759391236,69.5501710643,9.90576805939,0.02
 08/21  17:00:00,272.876002735,33.799495632,84.7825271501,0.0,37.1018798503,116.476155989,81.7121873352,71.7864192758,9.90576805939,0.02
 08/21  18:00:00,169.174132629,29.4910512847,66.6547602515,0.0,24.7345865669,47.5788473902,65.0976859431,60.1248019134,4.9528840297,0.02
 08/21  19:00:00,165.794537206,29.3071923751,61.1098526634,0.0,24.7345865669,47.5788473902,70.8393200717,65.8664360421,4.9528840297,0.02
 08/21  20:00:00,152.821192065,29.7582490684,57.1965512702,0.0,12.3672932834,38.6892022431,85.7001752942,82.7084448764,2.97173041782,0.02
 08/21  21:00:00,106.218117698,18.193770349,34.0663503599,0.0,12.3672932834,27.0668015668,60.1201911008,57.128460683,2.97173041782,0.02
 08/21  22:00:00,95.8193344015,22.3746610777,38.690868091,0.0,4.12243109448,15.9888894789,90.6093530519,79.0373532976,2.97173041782,8.60026933645
 08/21  23:00:00,78.7275935171,16.0210828439,28.1193168951,0.0,4.12243109448,15.9888894789,57.9706340193,54.9789036015,2.97173041782,0.02
 08/21  24:00:00,92.397076095,21.9816516652,35.6616194115,0.0,4.12243109448,15.9888894789,91.1261810728,88.134450655,2.97173041782,0.02
 08/22  01:00:00,76.5121519851,15.7489994044,26.1759589914,0.0,4.12243109448,15.9888894789,60.68727115,57.6955407322,2.97173041782,0.02
 08/22  02:00:00,88.0004754942,21.3014430665,31.9452275757,0.0,4.12243109448,15.9888894789,95.0197050326,92.0279746147,2.97173041782,0.02
 08/22  03:00:00,72.4628138891,14.6513188419,23.248103245,0.0,4.12243109448,15.9888894789,58.1823873793,55.1906569615,2.97173041782,0.02
 08/22  04:00:00,127.132516447,29.2346168239,45.7801359937,0.0,12.3672932834,24.9413748627,105.801319815,100.828435786,4.9528840297,0.02
 08/22  05:00:00,135.535148068,29.4069899075,48.0285292658,5.98186532494,12.3672932834,24.9413748627,172.210113999,167.237229969,4.9528840297,0.02
 08/22  06:00:00,191.176520366,30.4876574555,53.5120066565,3.96111173296,24.7345865669,70.7195625826,139.156449635,129.230681576,9.90576805939,0.02
 08/22  07:00:00,223.249742418,30.7691223567,61.1552345691,1.11492876446,37.1018798503,92.3937384068,117.327773751,107.402005692,9.90576805939,0.02
 08/22  08:00:00,244.288923977,30.9770521683,70.3650771661,0.693227391306,37.1018798503,104.434947198,106.430904474,96.5051364148,9.90576805939,0.02
 08/22  09:00:00,261.824621347,31.4239876896,75.7380650505,0.367380439837,37.1018798503,116.476155989,91.8833514346,81.9575833753,9.90576805939,0.02
 08/22  10:00:00,267.533442764,31.9191299114,81.2864504937,0.0321743684994,37.1018798503,116.476155989,87.237008254,68.7072096741,9.90576805939,8.62403052056
 08/22  11:00:00,273.399144801,32.369340291,86.7339301757,0.0,37.1018798503,116.476155989,60.3292746067,50.4035065473,9.90576805939,0.02
 08/22  12:00:00,264.039693669,32.8829306052,88.9025453228,0.0,37.1018798503,104.434947198,53.2671663292,43.3413982698,9.90576805939,0.02
 08/22  13:00:00,278.335261728,33.3005504873,90.7388498628,0.0,37.1018798503,116.476155989,58.9328139694,40.4018062443,9.90576805939,8.62523966575
 08/22  14:00:00,282.92391345,33.7889898534,94.8392276585,0.0,37.1018798503,116.476155989,38.8054684097,28.8797003503,9.90576805939,0.02
 08/22  15:00:00,286.703129602,34.2367641923,98.1707935074,0.0,37.1018798503,116.476155989,36.5280623472,17.9994706258,9.90576805939,8.62282366195
 08/22  16:00:00,286.858767425,34.5158473658,98.0479422505,0.0,37.1018798503,116.476155989,28.20419284,18.2784247806,9.90576805939,0.02
 08/22  17:00:00,285.043089382,34.5561912195,96.1929267131,0.0,37.1018798503,116.476155989,34.5281896741,24.6024216147,9.90576805939,0.02
 08/22  18:00:00,174.540689888,29.4933655062,72.0190073236,0.0,24.7345865669,47.5788473902,38.7037382127,33.730854183,4.9528840297,0.02
 08/22  19:00:00,174.315241095,29.3090740017,67.2795123662,0.0,24.7345865669,47.5788473902,49.117885772,44.1450017423,4.9528840297,0.02
 08/22  20:00:00,162.081629354,29.7575763914,66.4576653947,0.0,12.3672932834,38.6892022431,71.4464126619,68.4546822441,2.97173041782,0.02
 08/22  21:00:00,115.507821666,19.110061952,42.4159634342,0.0,12.3672932834,27.0668015668,55.5218850894,52.5301546716,2.97173041782,0.02
 08/22  22:00:00,107.483707605,23.3816471605,49.3244538057,0.0,4.12243109448,15.9888894789,75.8240821591,72.8323517413,2.97173041782,0.02
 08/22  23:00:00,89.443194328,17.1187634064,37.7134356131,0.0,4.12243109448,15.9888894789,54.2590921032,51.2673616854,2.97173041782,0.02
 08/22  24:00:00,102.931117915,22.2083878647,45.968924989,0.0,4.12243109448,15.9888894789,77.8331241659,74.841393748,2.97173041782,0.02
 08/23  01:00:00,81.7157001407,15.476915965,31.6515904425,0.0,4.12243109448,15.9888894789,63.9510765385,52.3776123205,2.97173041782,8.60173380019
 08/23  02:00:00,101.059768994,21.9816516652,44.3243123437,0.0,4.12243109448,15.9888894789,83.9113416244,80.9196112066,2.97173041782,0.02
 08/23  03:00:00,83.3843113494,15.7943466443,33.0027711691,0.0,4.12243109448,15.9888894789,58.5287532488,55.537022831,2.97173041782,0.02
 08/23  04:00:00,138.465418841,28.6980078183,57.6496473013,0.0,12.3672932834,24.9413748627,100.855294625,95.8824105957,4.9528840297,0.02
 08/23  05:00:00,149.495640128,30.2812727162,63.7341941859,3.36240958211,12.3672932834,24.9413748627,156.574938536,151.602054507,4.9528840297,0.02
 08/23  06:00:00,206.096756747,30.5388890151,70.8417366688,1.5003864845,24.7345865669,70.7195625826,120.253206483,110.327438423,9.90576805939,0.02
 08/23  07:00:00,238.172470168,31.065846196,76.5633890089,0.332779061465,37.1018798503,92.3937384068,89.2226853803,79.2969173209,9.90576805939,0.02
 08/23  08:00:00,257.538473975,31.5588618399,83.6431809217,0.0828752888957,37.1018798503,104.434947198,60.8405285849,50.9147605255,9.90576805939,0.02
 08/23  09:00:00,275.457494067,32.038423508,89.1224269729,0.001470774199,37.1018798503,116.476155989,40.9198654081,30.9940973487,9.90576805939,0.02
 08/23  10:00:00,272.271797934,32.0250094402,85.95106459,0.0,37.1018798503,116.476155989,52.2607565128,33.7309352512,9.90576805939,8.62405320219
 08/23  11:00:00,264.623589552,31.9120919865,78.4156390794,0.0,37.1018798503,116.476155989,68.2740824545,58.3483143951,9.90576805939,0.02
 08/23  12:00:00,247.519868271,31.8577615828,73.4079053749,0.0,37.1018798503,104.434947198,90.4177027616,80.4919347022,9.90576805939,0.02
 08/23  13:00:00,259.241625537,31.8251835917,73.1205444751,0.0,37.1018798503,116.476155989,101.631398575,83.1004225048,9.90576805939,8.62520801105
 08/23  14:00:00,260.356462949,31.8025045377,74.2478624129,0.01041594174,37.1018798503,116.476155989,86.4005685427,76.4748004833,9.90576805939,0.02
 08/23  15:00:00,260.712327162,31.8061602656,74.5576804229,0.0529293403676,37.1018798503,116.476155989,82.617779906,72.6920118466,9.90576805939,0.02
 08/23  16:00:00,261.35930416,31.8244310616,75.2062651687,0.0335944625117,37.1018798503,116.476155989,88.8921367394,70.3674919935,9.90576805939,8.61887668654
 08/23  17:00:00,263.482288598,31.8932698821,77.2788101698,0.016243863285,37.1018798503,116.476155989,73.5893549791,63.6635869197,9.90576805939,0.02
 08/23  18:00:00,164.888362422,29.0985751042,62.761474045,0.0,24.7345865669,47.5788473902,56.3993532953,51.4264692656,4.9528840297,0.02
 08/23  19:00:00,172.641215203,29.6427419831,65.2718224122,0.0,24.7345865669,47.5788473902,65.0768904835,60.1040064538,4.9528840297,0.02
 08/23  20:00:00,153.905660005,28.8491652847,59.1901111504,0.0,12.3672932834,38.6892022431,84.2444245399,81.2526941221,2.97173041782,0.02
 08/23  21:00:00,107.623011604,17.4908881304,36.1741310611,0.0,12.3672932834,27.0668015668,57.4677898087,54.4760593909,2.97173041782,0.02
