Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  22:00:00,102.985268153,22.2537351046,45.9777282569,0.0,4.12243109448,15.9888894789,77.0011975115,74.0094670937,2.97173041782,0.02
 08/23  23:00:00,76.5523168017,14.6606656466,27.3044576938,0.0,4.12243109448,15.9888894789,59.441659398,56.4499289801,2.97173041782,0.02
 08/23  24:00:00,102.478994929,22.2537351046,45.4714549886,0.0,4.12243109448,15.9888894789,88.5139330074,85.5222025896,2.97173041782,0.02
 08/24  01:00:00,76.6783977997,14.6606656466,27.4305386178,0.0,4.12243109448,15.9888894789,59.4913840838,56.499653666,2.97173041782,0.02
 08/24  02:00:00,103.478143498,22.3444295845,46.3799089973,0.0,4.12243109448,15.9888894789,84.6881957798,81.696465362,2.97173041782,0.02
 08/24  03:00:00,76.7585560624,14.6606656466,27.5106968171,0.0,4.12243109448,15.9888894789,58.5970196156,55.6052891977,2.97173041782,0.02
 08/24  04:00:00,142.673807473,29.3253113037,61.230732303,0.0,12.3672932834,24.9413748627,109.047030794,95.4924148951,4.9528840297,8.60173186917
 08/24  05:00:00,145.039453291,29.5016705373,59.5539507101,3.86606827191,12.3672932834,24.9413748627,167.605653967,162.632769938,4.9528840297,0.02
 08/24  06:00:00,203.491750108,30.7608637954,67.0795854372,2.43555618857,24.7345865669,70.7195625826,135.766705655,125.840937595,9.90576805939,0.02
 08/24  07:00:00,234.791038757,31.1321643708,72.5451689061,0.903249846759,37.1018798503,92.3937384068,105.555458166,95.6296901065,9.90576805939,0.02
 08/24  08:00:00,253.145696186,31.521011062,78.7894569721,0.581682829048,37.1018798503,104.434947198,79.0632711383,69.1375030789,9.90576805939,0.02
 08/24  09:00:00,270.919808718,31.9297709099,84.4388697597,0.256010028694,37.1018798503,116.476155989,56.2885985839,46.3628305245,9.90576805939,0.02
 08/24  10:00:00,278.493671502,32.4762610323,91.7051499888,0.0165073762761,37.1018798503,116.476155989,42.96076613,24.4309766616,9.90576805939,8.62402140901
 08/24  11:00:00,283.610643012,32.9140097963,96.4007842179,0.0,37.1018798503,116.476155989,22.0910913412,12.1653232818,9.90576805939,0.02
 08/24  12:00:00,269.95517655,33.0513583633,94.6496326241,0.0,37.1018798503,104.434947198,21.1716736778,11.2459056184,9.90576805939,0.02
 08/24  13:00:00,267.915896646,32.7925572595,80.8274099424,0.0,37.1018798503,116.476155989,64.4355338496,45.9046094625,9.90576805939,8.62515632769
 08/24  14:00:00,258.92238104,32.5109474448,72.1157656522,0.0,37.1018798503,116.476155989,93.8370226747,83.9112546153,9.90576805939,0.02
 08/24  15:00:00,259.094554218,32.3159228489,72.4830904312,0.0,37.1018798503,116.476155989,94.6878413793,84.7620733199,9.90576805939,0.02
 08/24  16:00:00,259.600334349,32.1834051024,73.1218840971,0.0,37.1018798503,116.476155989,101.283406582,82.7593259826,9.90576805939,8.61831254032
 08/24  17:00:00,260.81490873,32.1015269123,74.419178447,0.000240805617836,37.1018798503,116.476155989,88.5481453063,78.6223772469,9.90576805939,0.02
 08/24  18:00:00,163.894591801,29.0985751042,61.7677067638,0.0,24.7345865669,47.5788473902,67.4953628597,62.52247883,4.9528840297,0.02
 08/24  19:00:00,170.372132665,29.6427419831,63.0027435419,0.0,24.7345865669,47.5788473902,73.9457116187,68.972827589,4.9528840297,0.02
 08/24  20:00:00,149.892702119,28.8491652847,55.1771570799,0.0,12.3672932834,38.6892022431,87.4131674485,84.4214370307,2.97173041782,0.02
 08/24  21:00:00,105.41239473,17.5815826103,33.8728218644,0.0,12.3672932834,27.0668015668,59.8143296032,56.8225991854,2.97173041782,0.02
 08/24  22:00:00,96.2310225007,21.8304941988,39.6467237267,0.0,4.12243109448,15.9888894789,82.5144478295,79.5227174117,2.97173041782,0.02
 08/24  23:00:00,76.5322748626,15.1141380457,26.8309435726,0.0,4.12243109448,15.9888894789,61.0749061721,58.0831757543,2.97173041782,0.02
 08/24  24:00:00,92.0081532796,21.074706867,36.1796417946,0.0,4.12243109448,15.9888894789,93.9984809664,91.0067505486,2.97173041782,0.02
 08/25  01:00:00,82.1859501324,15.9303883641,31.6683684489,0.0,4.12243109448,15.9888894789,63.5932436853,60.6015132675,2.97173041782,0.02
 08/25  02:00:00,94.8977613441,21.074706867,39.0692497774,0.0,4.12243109448,15.9888894789,91.464649128,88.4729187102,2.97173041782,0.02
 08/25  03:00:00,85.010939932,15.9303883641,34.4933581858,0.0,4.12243109448,15.9888894789,57.9429851895,54.9512547717,2.97173041782,0.02
 08/25  04:00:00,143.810839495,29.3479849237,62.3450908797,0.0,12.3672932834,24.9413748627,88.414666006,83.4417819763,4.9528840297,0.02
 08/25  05:00:00,148.163697166,29.4905963024,62.6225745987,3.93276253467,12.3672932834,24.9413748627,139.246783467,134.273899437,4.9528840297,0.02
 08/25  06:00:00,211.735414222,30.7842624456,75.5203515605,2.21505544063,24.7345865669,70.7195625826,99.8064912506,89.8807231912,9.90576805939,0.02
 08/25  07:00:00,242.311025177,31.1884534534,80.0713030563,0.840812493631,37.1018798503,92.3937384068,81.5242267179,63.012125834,9.90576805939,8.60633282443
 08/25  08:00:00,260.597892128,31.6081605831,86.2136260265,0.522570003091,37.1018798503,104.434947198,49.5476425762,39.6218745168,9.90576805939,0.02
 08/25  09:00:00,277.571890437,32.156635836,90.9167998561,0.203311057503,37.1018798503,116.476155989,34.2466493505,24.3208812911,9.90576805939,0.02
 08/25  10:00:00,281.325809736,32.5818103665,94.4443638727,0.00387271922094,37.1018798503,116.476155989,35.6606932899,17.1308874521,9.90576805939,8.6240377784
 08/25  11:00:00,287.599039767,33.0452587386,100.257922389,0.0,37.1018798503,116.476155989,18.2266935629,8.30092550348,9.90576805939,0.02
 08/25  12:00:00,278.86747221,33.3166560322,103.296645674,0.0,37.1018798503,104.434947198,14.297400953,4.37163289361,9.90576805939,0.02
 08/25  13:00:00,295.079378875,33.8072321812,106.976196084,0.0,37.1018798503,116.476155989,20.6400454555,2.10906438054,9.90576805939,8.62521301558
 08/25  14:00:00,300.546893598,34.2377860458,112.013441263,0.0,37.1018798503,116.476155989,9.96397120301,0.038203143617,9.90576805939,0.02
 08/25  15:00:00,297.943056254,34.5322720369,109.115259027,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  16:00:00,283.688627046,34.0540057048,95.3395615873,0.0,37.1018798503,116.476155989,25.8604155251,7.33508528006,9.90576805939,8.61956218567
 08/25  17:00:00,270.823139035,33.3573813925,83.171782232,0.0,37.1018798503,116.476155989,48.6067703459,38.6810022865,9.90576805939,0.02
 08/25  18:00:00,166.232577742,29.393592067,63.8106778612,0.0,24.7345865669,47.5788473902,55.0089508977,50.036066868,4.9528840297,0.02
 08/25  19:00:00,170.449756463,29.3027509013,63.4203615495,0.0,24.7345865669,47.5788473902,58.8093698216,53.8364857919,4.9528840297,0.02
 08/25  20:00:00,159.648074195,29.4160057835,64.3656921895,0.0,12.3672932834,38.6892022431,69.5140372579,66.5223068401,2.97173041782,0.02
 08/25  21:00:00,117.40693109,19.7996173553,43.6017222821,0.0,12.3672932834,27.0668015668,51.5116568462,48.5199264283,2.97173041782,0.02
 08/25  22:00:00,107.816510475,23.2380475674,49.8008569177,0.0,4.12243109448,15.9888894789,61.6111345698,58.619404152,2.97173041782,0.02
 08/25  23:00:00,91.3359150416,17.6722770901,39.0288416714,0.0,4.12243109448,15.9888894789,45.1142506453,42.1225202275,2.97173041782,0.02
 08/25  24:00:00,108.28915902,23.1700267076,50.3415262802,0.0,4.12243109448,15.9888894789,59.1156191402,56.1238887224,2.97173041782,0.02
 08/26  01:00:00,89.6331453808,17.3094991708,37.6888498538,0.0,4.12243109448,15.9888894789,42.4361652753,39.4444348575,2.97173041782,0.02
 08/26  02:00:00,103.784296722,22.444470869,46.5622197382,0.0,4.12243109448,15.9888894789,56.5840310822,53.5923006644,2.97173041782,0.02
 08/26  03:00:00,92.5480633579,17.7629715699,40.1502953699,0.0,4.12243109448,15.9888894789,43.6802136961,40.6884832782,2.97173041782,0.02
 08/26  04:00:00,120.333685083,27.9422204865,57.4082084487,0.0,4.12243109448,16.0517297156,70.6731135998,67.681383182,2.97173041782,0.02
 08/26  05:00:00,122.639479347,28.3956928856,59.2605302753,0.0,4.12243109448,16.0517297156,76.5277805769,73.5360501591,2.97173041782,0.02
 08/26  06:00:00,157.868957244,30.209582482,76.1695436831,0.0,4.12243109448,39.6058045677,58.3850155047,55.3932850868,2.97173041782,0.02
 08/26  07:00:00,190.856945467,30.2341927619,78.671909906,3.51631203314,12.3672932834,65.3531420225,95.9652222288,90.9923381991,4.9528840297,0.02
 08/26  08:00:00,195.255037284,30.2276090986,82.1436158249,1.5584995025,12.3672932834,68.2430321324,88.1976075569,74.6375273213,4.9528840297,8.60719620595
 08/26  09:00:00,229.101152075,30.4293080023,87.5729403438,0.75678163815,16.4897243779,93.1370602926,56.9354871086,48.990872661,7.92461444751,0.02
 08/26  10:00:00,234.633382485,30.6144572544,93.2928878463,0.383827659658,16.4897243779,93.1370602926,41.7042872026,33.7596727551,7.92461444751,0.02
 08/26  11:00:00,240.573156079,30.7522292863,99.3286347866,0.150074201722,16.4897243779,93.1370602926,29.7492175519,21.8046031044,7.92461444751,0.02
 08/26  12:00:00,235.69180883,30.9298114532,103.563755713,0.00761164459557,16.4897243779,83.9857416113,20.5834784131,12.6388639656,7.92461444751,0.02
 08/26  13:00:00,238.751971558,31.1803863847,106.380947586,0.0,16.4897243779,83.9857416113,16.8114559504,8.86684150289,7.92461444751,0.02
 08/26  14:00:00,242.277114662,31.3861204992,109.70039602,0.0,16.4897243779,83.9857416113,12.4790305489,4.53441610137,7.92461444751,0.02
 08/26  15:00:00,212.839145252,30.209582482,99.3718887783,0.0,12.3672932834,70.6512738906,13.6725825188,0.111658351437,4.9528840297,8.60804013771
 08/26  16:00:00,202.542921478,30.209582482,88.5996523495,0.0,12.3672932834,70.6512738906,10.3693180496,5.39643401995,4.9528840297,0.02
 08/26  17:00:00,189.079286577,30.209582482,87.6594858749,0.0,12.3672932834,58.1284167478,15.4212653927,10.448381363,4.9528840297,0.02
 08/26  18:00:00,138.614611537,29.0759014842,71.5159473617,0.0,12.3672932834,24.9413748627,17.9846311107,13.011747081,4.9528840297,0.02
 08/26  19:00:00,146.342823539,29.6427419831,73.9789855325,0.0,12.3672932834,24.9413748627,23.0128832778,18.0399992481,4.9528840297,0.02
 08/26  20:00:00,131.458235429,28.8491652847,67.6258147866,0.0,4.12243109448,16.0517297156,33.4090797021,30.4173492843,2.97173041782,0.02
 08/26  21:00:00,94.549607986,17.6722770901,42.2425352247,0.0,4.12243109448,15.9888894789,28.0274583041,25.0357278862,2.97173041782,0.02
 08/26  22:00:00,112.377774348,23.3514156672,54.2487532684,0.0,4.12243109448,15.9888894789,39.5781209992,36.5863905814,2.97173041782,0.02
 08/26  23:00:00,93.6719081366,17.6722770901,41.3648353474,0.0,4.12243109448,15.9888894789,33.1801818331,30.1884514153,2.97173041782,0.02
 08/26  24:00:00,111.205349931,23.3514156672,53.0763288167,0.0,4.12243109448,15.9888894789,53.4181324298,50.426402012,2.97173041782,0.02
 08/27  01:00:00,84.9157225291,16.3025130881,36.0634308394,0.0,2.06121554724,15.9888894789,43.7560154291,40.7642850113,2.97173041782,0.02
 08/27  02:00:00,99.5403767672,21.5281792661,45.3196091443,0.0,2.06121554724,15.9888894789,57.8618552961,54.8701248783,2.97173041782,0.02
 08/27  03:00:00,84.4756101503,15.8396938843,36.1099392303,0.0,2.06121554724,15.9888894789,41.2241030047,38.2323725869,2.97173041782,0.02
 08/27  04:00:00,99.2796110795,21.5281792661,45.0588433949,0.0,2.06121554724,15.9888894789,63.8193265622,60.8275961444,2.97173041782,0.02
 08/27  05:00:00,81.9136050774,15.5676104448,33.8200175294,0.0,2.06121554724,15.9888894789,43.2493469703,40.2576165525,2.97173041782,0.02
 08/27  06:00:00,98.4403008333,23.5874986715,49.1601104274,0.0,2.06121554724,15.9888894789,71.0124398847,68.0207094669,2.97173041782,0.02
 08/27  07:00:00,76.4591921834,18.7793044574,39.1537040588,0.0,2.06121554724,15.9888894789,51.3955286335,48.4037982157,2.97173041782,0.02
 08/27  08:00:00,130.18182536,24.8572213889,58.8708591512,0.0,4.12243109448,41.7362269337,48.8180227089,43.8451386792,4.9528840297,0.02
 08/27  09:00:00,116.628869314,20.1397216546,50.1544109022,0.0,4.12243109448,41.7362269337,28.6981288509,23.7252448212,4.9528840297,0.02
 08/27  10:00:00,136.793152227,25.1760363799,65.1633709351,0.0,4.12243109448,41.7362269337,24.5314345564,19.5585505267,4.9528840297,0.02
 08/27  11:00:00,120.222013176,20.140491602,53.7467847202,0.0,4.12243109448,41.7362269337,15.6532606091,10.6803765794,4.9528840297,0.02
 08/27  12:00:00,139.73410856,25.1779108052,68.1024527425,0.0,4.12243109448,41.7362269337,17.3105664496,12.3376824199,4.9528840297,0.02
 08/27  13:00:00,121.453075129,20.1454889454,54.9728492249,0.0,4.12243109448,41.7362269337,14.5150728187,9.54218878902,4.9528840297,0.02
 08/27  14:00:00,142.285233176,25.1914316651,70.6400563897,0.0,4.12243109448,41.7362269337,14.7762788554,9.80339482569,4.9528840297,0.02
 08/27  15:00:00,117.970355129,20.1472027763,51.4884152817,0.0,4.12243109448,41.7362269337,23.591451854,18.6185678243,4.9528840297,0.02
 08/27  16:00:00,113.071733329,25.1807885025,58.2948918977,0.0,4.12243109448,24.8785346261,57.1749386438,52.2020546141,4.9528840297,0.02
 08/27  17:00:00,81.1580389789,19.2234300517,43.432226379,0.0,2.06121554724,15.9888894789,59.841757852,48.2698579319,2.97173041782,8.60016950229
 08/27  18:00:00,96.472611327,23.9182561661,53.9329645624,0.0,2.06121554724,15.9888894789,64.6006859917,61.6089555739,2.97173041782,0.02
 08/27  19:00:00,83.3209985556,18.3071384488,41.8369459698,0.0,2.06121554724,15.9888894789,52.9344874349,49.9427570171,2.97173041782,0.02
 08/27  20:00:00,101.893233357,22.1630406248,47.0376038789,0.0,2.06121554724,15.9888894789,73.1197872246,70.1280568068,2.97173041782,0.02
 08/27  21:00:00,84.1064593539,16.0210828439,35.5593990562,0.0,2.06121554724,15.9888894789,51.3654826468,48.373752229,2.97173041782,0.02
 08/27  22:00:00,104.270159037,22.4351240643,49.1424462103,0.0,2.06121554724,15.9888894789,72.1387084806,69.1469780628,2.97173041782,0.02
 08/27  23:00:00,81.2304604532,15.849040689,32.8316407657,0.0,2.06121554724,15.9888894789,52.9541203201,49.9623899023,2.97173041782,0.02
 08/27  24:00:00,101.434493735,21.9816516652,46.7602533711,0.0,2.06121554724,15.9888894789,71.6498429412,68.6581125233,2.97173041782,0.02
 08/28  01:00:00,86.9989217679,16.6652910074,35.722636235,0.0,4.12243109448,15.9888894789,54.5845791166,51.5928486988,2.97173041782,0.02
 08/28  02:00:00,99.5048441423,21.7549154656,42.9961244385,0.0,4.12243109448,15.9888894789,87.993790704,85.0020602862,2.97173041782,0.02
 08/28  03:00:00,78.0999090095,15.1141380457,28.398578087,0.0,4.12243109448,15.9888894789,63.6661701306,60.6744397128,2.97173041782,0.02
 08/28  04:00:00,138.413096705,29.211943204,57.0833903563,0.0,12.3672932834,24.9413748627,110.03106352,105.05817949,4.9528840297,0.02
 08/28  05:00:00,149.398669548,29.8018421951,62.4746194083,5.00444480096,12.3672932834,24.9413748627,176.694544602,171.721660572,4.9528840297,0.02
 08/28  06:00:00,203.542472579,30.2911944854,68.3985250556,1.63700888737,24.7345865669,70.7195625826,141.439711705,131.513943645,9.90576805939,0.02
 08/28  07:00:00,231.647082547,30.5118331311,70.154988555,0.76980441461,37.1018798503,92.3937384068,117.832158195,107.906390135,9.90576805939,0.02
 08/28  08:00:00,244.801020778,30.6518237615,71.3482695577,0.547332388119,37.1018798503,104.434947198,106.857210815,96.9314427553,9.90576805939,0.02
 08/28  09:00:00,260.868255891,30.9017455395,75.408530538,0.262789594855,37.1018798503,116.476155989,99.3186093633,80.7921129831,9.90576805939,8.62072832078
 08/28  10:00:00,265.802550955,31.0162200629,80.2790768853,0.211579275054,37.1018798503,116.476155989,72.0685633569,62.1427952975,9.90576805939,0.02
 08/28  11:00:00,271.655573262,31.3486229712,85.975875793,0.0351515152353,37.1018798503,116.476155989,52.6393103517,42.7135422923,9.90576805939,0.02
 08/28  12:00:00,263.934871765,31.5712977415,90.1093668098,0.0,37.1018798503,104.434947198,45.2557369868,26.7280763695,9.90576805939,8.62189255786
 08/28  13:00:00,274.533834696,31.7132265657,88.5247440083,0.0,37.1018798503,116.476155989,36.6460260964,26.720258037,9.90576805939,0.02
 08/28  14:00:00,270.118296542,31.713058228,84.1094940364,0.0,37.1018798503,116.476155989,48.7743099901,38.8485419307,9.90576805939,0.02
 08/28  15:00:00,266.569800242,31.7257859747,80.5484718423,0.0,37.1018798503,116.476155989,69.0113610641,50.4826073908,9.90576805939,8.62298561388
 08/28  16:00:00,267.724266552,31.820624544,81.6086538403,0.0,37.1018798503,116.476155989,64.0319622791,54.1061942197,9.90576805939,0.02
 08/28  17:00:00,270.15094671,31.9650161801,83.8919338165,0.0,37.1018798503,116.476155989,57.7497482088,47.8239801494,9.90576805939,0.02
 08/28  18:00:00,167.420942028,29.3026376838,65.0899757169,0.0,24.7345865669,47.5788473902,52.4847723507,47.511888321,4.9528840297,0.02
 08/28  19:00:00,171.1170962,29.7561100829,63.6343196707,0.0,24.7345865669,47.5788473902,72.3155758665,67.3426918368,4.9528840297,0.02
 08/28  20:00:00,147.656015491,28.5468503519,53.2427659864,0.0,12.3672932834,38.6892022431,96.7120940733,85.1336695286,2.97173041782,8.60669412692
 08/28  21:00:00,108.8970341,18.1257494892,36.8132913596,0.0,12.3672932834,27.0668015668,62.1439005658,59.152170148,2.97173041782,0.02
 08/28  22:00:00,97.173919772,21.9816516652,40.4384637088,0.0,4.12243109448,15.9888894789,82.9276227012,79.9358922834,2.97173041782,0.02
 08/28  23:00:00,80.7388063887,16.0210828439,30.1305305454,0.0,4.12243109448,15.9888894789,59.923987324,56.9322569061,2.97173041782,0.02
 08/28  24:00:00,88.8083785424,21.074706867,32.9798673662,0.0,4.12243109448,15.9888894789,93.9136954091,90.9219649913,2.97173041782,0.02
 08/29  01:00:00,77.4447131224,15.7489994044,27.108520761,0.0,4.12243109448,15.9888894789,63.7952312613,60.8035008434,2.97173041782,0.02
 08/29  02:00:00,87.4260273861,21.074706867,31.5975162389,0.0,4.12243109448,15.9888894789,95.0014628865,92.0097324687,2.97173041782,0.02
 08/29  03:00:00,75.7210521791,15.5676104448,25.5581745912,0.00807423450112,4.12243109448,15.9888894789,66.134977482,63.1432470642,2.97173041782,0.02
 08/29  04:00:00,125.818246678,28.9625333845,44.7379501267,0.0,12.3672932834,24.9413748627,105.234842657,100.261958628,4.9528840297,0.02
 08/29  05:00:00,138.655928887,29.9403795811,50.07585388,6.52193226857,12.3672932834,24.9413748627,170.87634238,165.90345835,4.9528840297,0.02
 08/29  06:00:00,189.48816404,30.4185787338,52.0514462795,3.80239487166,24.7345865669,70.7195625826,138.859428083,128.933660023,9.90576805939,0.02
 08/29  07:00:00,218.083644973,30.7722793869,55.2281786453,1.87273137258,37.1018798503,92.3937384068,118.627976121,108.702208061,9.90576805939,0.02
 08/29  08:00:00,231.502951169,30.8871888211,56.694581168,1.6675938034,37.1018798503,104.434947198,112.256434293,102.330666234,9.90576805939,0.02
 08/29  09:00:00,243.898049011,30.9860991117,57.1075446728,1.50919799626,37.1018798503,116.476155989,117.634508901,99.1080041819,9.90576805939,8.62073665925
 08/29  10:00:00,244.082556555,31.0993226066,57.4491385089,1.23841969876,37.1018798503,116.476155989,106.16518933,96.2394212711,9.90576805939,0.02
 08/29  11:00:00,245.522399659,31.2352967675,59.051671746,0.939519976925,37.1018798503,116.476155989,103.621282865,93.695514806,9.90576805939,0.02
 08/29  12:00:00,234.692562892,31.3770266856,60.3717067282,0.689602023711,37.1018798503,104.434947198,110.294365135,91.7665797391,9.90576805939,8.62201733699
 08/29  13:00:00,250.422615507,31.6793461667,64.1883574363,0.259051222618,37.1018798503,116.476155989,98.4172862244,88.491518165,9.90576805939,0.02
 08/29  14:00:00,254.463571412,32.0708279742,68.0896304389,0.00737979032391,37.1018798503,116.476155989,94.5929076536,84.6671395942,9.90576805939,0.02
 08/29  15:00:00,259.470244764,32.3930351648,72.7816438149,0.0,37.1018798503,116.476155989,100.071991708,81.5432233222,9.90576805939,8.62300032683
 08/29  16:00:00,264.09708099,32.6935031353,77.1085941179,0.0,37.1018798503,116.476155989,89.2182103532,79.2924422938,9.90576805939,0.02
 08/29  17:00:00,262.772087143,32.831376705,75.6467192496,0.0,37.1018798503,116.476155989,88.467779486,78.5420114266,9.90576805939,0.02
 08/29  18:00:00,160.92994139,29.4841710776,58.4174441918,0.0,24.7345865669,47.5788473902,66.2063277194,61.2334436897,4.9528840297,0.02
 08/29  19:00:00,161.395666391,29.3026376838,52.0171981334,0.0,24.7345865669,47.5788473902,72.4242509197,67.45136689,4.9528840297,0.02
 08/29  20:00:00,141.971929622,29.3026376838,46.8028950942,0.0,12.3672932834,38.6892022431,86.8943269141,83.9025964963,2.97173041782,0.02
 08/29  21:00:00,102.444763508,18.1257494892,30.3610144838,0.0,12.3672932834,27.0668015668,68.4337145801,56.8576215745,2.97173041782,8.60436258782
 08/29  22:00:00,86.7735490341,21.5281792661,30.4915645852,0.0,4.12243109448,15.9888894789,82.8056677449,79.8139373271,2.97173041782,0.02
 08/29  23:00:00,73.8358534943,15.7943466443,23.4543131193,0.0,4.12243109448,15.9888894789,63.5988919295,60.6071615116,2.97173041782,0.02
 08/29  24:00:00,80.7131569274,21.074706867,24.8846450699,0.0,4.12243109448,15.9888894789,89.5218482159,86.5301177981,2.97173041782,0.02
 08/30  01:00:00,70.8497791994,15.476915965,20.7856696415,0.0,4.12243109448,15.9888894789,65.9718294286,62.9800990107,2.97173041782,0.02
 08/30  02:00:00,82.4117126523,21.5281792661,26.1297285136,0.0,4.12243109448,15.9888894789,94.6945535757,91.7028231579,2.97173041782,0.02
 08/30  03:00:00,65.2496671749,14.6606656466,16.001808068,0.0,4.12243109448,15.9888894789,66.968490066,63.9767596482,2.97173041782,0.02
 08/30  04:00:00,118.201000732,29.3631006703,36.7190876435,0.00104873806872,12.3672932834,24.9413748627,108.269252264,103.296368234,4.9528840297,0.02
 08/30  05:00:00,129.585621914,29.4154933143,39.0903927803,8.9619721847,12.3672932834,24.9413748627,173.173076087,168.200192057,4.9528840297,0.02
 08/30  06:00:00,180.469296027,30.4838078783,39.62715123,7.14259231933,24.7345865669,70.7195625826,140.331357038,130.405588978,9.90576805939,0.02
 08/30  07:00:00,213.139019141,30.7882461255,48.9910278072,3.14928573531,37.1018798503,92.3937384068,118.68911747,108.763349411,9.90576805939,0.02
 08/30  08:00:00,233.544660658,30.9254482284,58.7998045633,1.56582442517,37.1018798503,104.434947198,109.687101192,99.7613331328,9.90576805939,0.02
 08/30  09:00:00,250.562634228,31.1883921577,63.9158371178,1.16319617958,37.1018798503,116.476155989,104.293464994,94.367696935,9.90576805939,0.02
 08/30  10:00:00,253.349673209,31.5689334497,66.9510663589,0.533982240047,37.1018798503,116.476155989,108.961731214,90.4316804995,9.90576805939,8.62428265539
 08/30  11:00:00,257.464039597,31.9284870263,71.0922014309,0.147450265052,37.1018798503,116.476155989,96.9214086175,86.9956405581,9.90576805939,0.02
 08/30  12:00:00,250.386501999,32.4481702003,75.6384159899,0.0456791847292,37.1018798503,104.434947198,102.066168827,83.5383750727,9.90576805939,8.62202569485
 08/30  13:00:00,266.683762133,33.0050164363,79.3828783416,0.0,37.1018798503,116.476155989,90.4919307241,80.5661626647,9.90576805939,0.02
 08/30  14:00:00,271.736665653,33.4791069136,83.961835218,0.0,37.1018798503,116.476155989,84.9416767368,75.0159086774,9.90576805939,0.02
 08/30  15:00:00,274.593557191,33.9213809205,86.3765933702,0.0,37.1018798503,116.476155989,85.4889493795,66.9604687703,9.90576805939,8.62271254983
 08/30  16:00:00,276.456090579,34.2552106961,87.9058956269,0.0,37.1018798503,116.476155989,73.1911897701,63.2654217107,9.90576805939,0.02
 08/30  17:00:00,277.105497769,34.4017798946,88.4097314217,0.0,37.1018798503,116.476155989,69.2483421397,59.3225740803,9.90576805939,0.02
 08/30  18:00:00,170.706134557,29.5826299811,68.0951806538,0.0,24.7345865669,47.5788473902,61.1877397339,56.2148557042,4.9528840297,0.02
 08/30  19:00:00,168.994440613,29.3072280623,59.6113842087,0.0,24.7345865669,47.5788473902,70.0032753831,65.0303913534,4.9528840297,0.02
 08/30  20:00:00,151.537288677,29.6440109946,56.026883097,0.0,12.3672932834,38.6892022431,84.4231884574,81.4314580396,2.97173041782,0.02
 08/30  21:00:00,105.601906578,18.0804022493,33.5635057448,0.0,12.3672932834,27.0668015668,59.333903974,56.3421735562,2.97173041782,0.02
 08/30  22:00:00,93.7527476195,22.4351240643,36.5638181441,0.0,4.12243109448,15.9888894789,79.1461230776,76.1543926598,2.97173041782,0.02
 08/30  23:00:00,76.641960036,15.9303883641,26.1243776199,0.0,4.12243109448,15.9888894789,70.7519503979,59.1784899139,2.97173041782,8.60173006619
 08/30  24:00:00,90.3671593493,21.7549154656,33.8584385886,0.0,4.12243109448,15.9888894789,92.8174598985,89.8257294807,2.97173041782,0.02
 08/31  01:00:00,72.6968337352,15.1141380457,22.9955018157,0.0,4.12243109448,15.9888894789,61.784276278,58.7925458602,2.97173041782,0.02
 08/31  02:00:00,91.7113475697,22.2537351046,34.7038073351,0.0,4.12243109448,15.9888894789,92.0381271027,89.0463966849,2.97173041782,0.02
 08/31  03:00:00,69.3388528327,14.6606656466,20.0909934904,0.0,4.12243109448,15.9888894789,64.9450981342,61.9533677164,2.97173041782,0.02
 08/31  04:00:00,125.945182032,29.2346168239,44.5928013122,0.0,12.3672932834,24.9413748627,105.373931125,100.401047096,4.9528840297,0.02
 08/31  05:00:00,133.406905162,29.4390337256,46.5471048435,5.30300276254,12.3672932834,24.9413748627,170.908389471,165.935505441,4.9528840297,0.02
 08/31  06:00:00,187.872500094,30.5781805947,50.0563251159,4.02224960586,24.7345865669,70.7195625826,138.170227016,128.244458957,9.90576805939,0.02
 08/31  07:00:00,221.22840064,30.8987121205,58.5515760831,1.5676518401,37.1018798503,92.3937384068,117.171552835,107.245784776,9.90576805939,0.02
 08/31  08:00:00,241.929633123,31.0947598018,67.873712862,0.707582050869,37.1018798503,104.434947198,108.122756233,98.1969881733,9.90576805939,0.02
 08/31  09:00:00,263.090292805,31.5423074955,76.8961157257,0.356668875572,37.1018798503,116.476155989,93.8298335809,83.9040655215,9.90576805939,0.02
 08/31  10:00:00,269.81347202,32.0852134556,83.3657926588,0.0667504869809,37.1018798503,116.476155989,83.5222510189,64.992161876,9.90576805939,8.62432108343
 08/31  11:00:00,273.177410008,32.6227074567,86.2542272606,0.00458316265996,37.1018798503,116.476155989,68.3777718044,58.452003745,9.90576805939,0.02
 08/31  12:00:00,264.76182799,33.2303285226,89.2772660404,0.0,37.1018798503,104.434947198,61.3606439243,51.4348758649,9.90576805939,0.02
 08/31  13:00:00,279.50330951,33.8155856463,91.3918381191,0.0,37.1018798503,116.476155989,65.7022363681,47.1722741586,9.90576805939,8.6241941502
 08/31  14:00:00,282.266740298,34.3543869264,93.616638326,0.0,37.1018798503,116.476155989,56.17293494,46.2471668806,9.90576805939,0.02
 08/31  15:00:00,284.272201473,34.856182832,95.1204282574,0.0,37.1018798503,116.476155989,60.8495578781,42.3216710999,9.90576805939,8.62211871879
 08/31  16:00:00,283.283396425,35.0976728261,93.8907303779,0.0,37.1018798503,116.476155989,58.1608691517,48.2351010923,9.90576805939,0.02
 08/31  17:00:00,280.844165044,35.0622112556,91.487971289,0.0,37.1018798503,116.476155989,63.0273171462,53.1015490868,9.90576805939,0.02
 08/31  18:00:00,172.643441928,29.5860454993,70.0290744367,0.0,24.7345865669,47.5788473902,57.6255357771,52.6526517474,4.9528840297,0.02
 08/31  19:00:00,172.776789528,29.3108862768,63.3900768808,0.0,24.7345865669,47.5788473902,67.7673698422,62.7944858125,4.9528840297,0.02
 08/31  20:00:00,154.627471422,29.7582295097,59.0028493271,0.0,12.3672932834,38.6892022431,83.0974759277,80.1057455099,2.97173041782,0.02
 08/31  21:00:00,107.508425636,18.0804022493,35.4700259241,0.0,12.3672932834,27.0668015668,58.695495413,55.7037649952,2.97173041782,0.02
 08/31  22:00:00,98.5198443898,22.3746610777,41.3913780135,0.0,4.12243109448,15.9888894789,80.5048688329,77.5131384151,2.97173041782,0.02
 08/31  23:00:00,80.8348419535,15.9303883641,30.3172596211,0.0,4.12243109448,15.9888894789,56.9474121058,53.955681688,2.97173041782,0.02
 08/31  24:00:00,97.1730872527,21.9816516652,40.4376302449,0.0,4.12243109448,15.9888894789,92.1608128355,89.1690824177,2.97173041782,0.02
 09/01  01:00:00,79.7844726654,15.7943466443,29.4029320303,0.0,4.12243109448,15.9888894789,71.3693628962,59.79589709,2.97173041782,8.60173538843
 09/01  02:00:00,89.9394146891,21.074706867,34.1109025883,0.0,4.12243109448,15.9888894789,91.4154897493,88.4237593314,2.97173041782,0.02
 09/01  03:00:00,80.9816553737,16.0210828439,30.3733787425,0.0,4.12243109448,15.9888894789,63.6159716954,60.6242412776,2.97173041782,0.02
 09/01  04:00:00,132.000753251,28.8491652847,51.0338239905,0.0,12.3672932834,24.9413748627,102.757374805,97.7844907753,4.9528840297,0.02
 09/01  05:00:00,144.412197853,30.0690308304,58.1516028201,4.0738003019,12.3672932834,24.9413748627,168.658447962,163.685563932,4.9528840297,0.02
 09/01  06:00:00,200.030739861,30.5505603969,61.9739337705,1.94133418947,24.7345865669,70.7195625826,136.311016763,126.385248703,9.90576805939,0.02
 09/01  07:00:00,227.463012268,31.02595773,65.1655399585,1.06105404159,37.1018798503,92.3937384068,116.537356479,106.61158842,9.90576805939,0.02
 09/01  08:00:00,243.859996526,31.2157097137,69.6342513351,0.756462228731,37.1018798503,104.434947198,110.19292378,100.267155721,9.90576805939,0.02
 09/01  09:00:00,259.639218816,31.4157521007,73.5521374285,0.376135830296,37.1018798503,116.476155989,105.195836693,95.2700686338,9.90576805939,0.02
 09/01  10:00:00,266.248932771,31.7286562502,80.1761398979,0.0483991581712,37.1018798503,116.476155989,97.7614274878,79.2312941929,9.90576805939,8.62436523548
 09/01  11:00:00,272.621822128,32.1110251103,86.2149120028,0.0,37.1018798503,116.476155989,72.6095847877,62.6838167283,9.90576805939,0.02
 09/01  12:00:00,264.391890741,32.6101888458,89.5274760215,0.0,37.1018798503,104.434947198,66.0678684417,56.1421003823,9.90576805939,0.02
 09/01  13:00:00,278.065258919,32.878083968,90.8912672396,0.0,37.1018798503,116.476155989,72.5373567029,54.0060601284,9.90576805939,8.62552851512
 09/01  14:00:00,278.811002935,33.0981171479,91.4171778369,0.0,37.1018798503,116.476155989,62.8063384969,52.8805704375,9.90576805939,0.02
 09/01  15:00:00,272.804328564,33.1034403913,85.4053029487,0.0,37.1018798503,116.476155989,68.0369085495,58.1111404901,9.90576805939,0.02
 09/01  16:00:00,266.297065406,32.935139878,79.0669122148,0.0,37.1018798503,116.476155989,87.2065208349,68.6808258853,9.90576805939,8.6199268902
 09/01  17:00:00,264.071638545,32.7516582881,77.0260008005,0.0,37.1018798503,116.476155989,84.2149723053,74.2892042459,9.90576805939,0.02
 09/01  18:00:00,161.814212873,29.3026376838,59.4832548602,0.0,24.7345865669,47.5788473902,68.5515407696,63.5786567399,4.9528840297,0.02
 09/01  19:00:00,169.893690511,29.7561100829,60.0617557583,0.0,24.7345865669,47.5788473902,74.6261601823,69.6532761526,4.9528840297,0.02
 09/01  20:00:00,148.339034973,28.6602184517,53.8124256638,0.0,12.3672932834,38.6892022431,87.2579660548,84.266235637,2.97173041782,0.02
 09/01  21:00:00,109.334701343,18.3071384488,37.0695664017,0.0,12.3672932834,27.0668015668,59.3840685746,56.3923381568,2.97173041782,0.02
 09/01  22:00:00,97.0294614428,22.1328091316,40.14284711,0.0,4.12243109448,15.9888894789,81.8378689438,78.846138526,2.97173041782,0.02
 09/01  23:00:00,76.2671159075,15.1141380457,26.5657839909,0.0,4.12243109448,15.9888894789,60.5627759111,57.5710454933,2.97173041782,0.02
 09/01  24:00:00,97.4183506288,22.2083878647,40.456157519,0.0,4.12243109448,15.9888894789,89.9813298049,86.9895993871,2.97173041782,0.02
 09/02  01:00:00,77.3431795567,15.2955270053,27.4604585916,0.0,4.12243109448,15.9888894789,64.5173298988,61.5255994809,2.97173041782,0.02
 09/02  02:00:00,93.5703795064,21.5281792661,37.2883949127,0.0,4.12243109448,15.9888894789,101.769973876,90.1965063205,2.97173041782,8.60173713807
 09/02  03:00:00,77.3307044636,15.2955270053,27.4479835653,0.0,4.12243109448,15.9888894789,65.7722929721,62.7805625543,2.97173041782,0.02
 09/02  04:00:00,109.262579266,27.9422204865,46.3371020464,0.0,4.12243109448,16.0517297156,110.858941289,107.867210871,2.97173041782,0.02
 09/02  05:00:00,107.327060829,27.7154842869,44.6283198949,0.0,4.12243109448,16.0517297156,110.681356548,107.68962613,2.97173041782,0.02
 09/02  06:00:00,140.885321842,30.209582482,56.8367412707,0.0,4.12243109448,39.6058045677,91.7075797124,88.7158492946,2.97173041782,0.02
 09/02  07:00:00,177.602936376,30.2442327707,60.9157889742,8.00838363168,12.3672932834,65.3531420225,148.035944535,143.063060505,4.9528840297,0.02
 09/02  08:00:00,183.086030417,30.2302013482,64.471438137,7.05908386163,12.3672932834,68.2430321324,146.035269079,141.06238505,4.9528840297,0.02
 09/02  09:00:00,214.486677239,30.2869064892,70.1818024157,3.67583508024,16.4897243779,93.1370602926,133.376717966,125.432103519,7.92461444751,0.02
 09/02  10:00:00,217.263098478,30.3213900031,74.2684582933,2.33101768099,16.4897243779,93.1370602926,122.053288668,114.108674221,7.92461444751,0.02
 09/02  11:00:00,220.560558941,30.3648663463,78.4590905989,1.39435882064,16.4897243779,93.1370602926,109.459819818,101.515205371,7.92461444751,0.02
 09/02  12:00:00,212.750560846,30.4055459431,80.3987396309,0.755624338904,16.4897243779,83.9857416113,100.177706743,92.2330922952,7.92461444751,0.02
 09/02  13:00:00,212.380889388,30.44881232,80.3534257289,0.387993184427,16.4897243779,83.9857416113,109.030148141,92.4970827548,7.92461444751,8.60845093871
 09/02  14:00:00,214.285991284,30.5894157813,82.4533479269,0.0526387377624,16.4897243779,83.9857416113,92.8170394539,84.8724250064,7.92461444751,0.02
 09/02  15:00:00,194.349372058,30.209582482,80.406112761,0.0,12.3672932834,70.6512738906,45.8632983385,40.8904143088,4.9528840297,0.02
 09/02  16:00:00,191.087932123,30.209582482,77.1446713849,0.0,12.3672932834,70.6512738906,52.9855912328,48.0127072031,4.9528840297,0.02
 09/02  17:00:00,175.256856362,30.209582482,73.8370516323,0.0,12.3672932834,58.1284167478,59.2756751083,54.3027910786,4.9528840297,0.02
 09/02  18:00:00,128.450370056,29.0759014842,61.351705352,0.0,12.3672932834,24.9413748627,84.5420124838,79.5691284541,4.9528840297,0.02
 09/02  19:00:00,137.610101218,29.6427419831,62.8970959972,0.0,12.3672932834,24.9413748627,92.4243931595,87.4515091298,4.9528840297,0.02
 09/02  20:00:00,122.058200896,28.8491652847,58.2257796885,0.0,4.12243109448,16.0517297156,101.938330726,98.9466003078,2.97173041782,0.02
 09/02  21:00:00,80.2525807407,14.7420133217,30.9471760305,0.0,4.12243109448,15.9888894789,55.2904727422,52.2987423243,2.97173041782,0.02
 09/02  22:00:00,102.278092465,22.2083878647,45.3159002122,0.0,4.12243109448,15.9888894789,90.4593782588,87.467647841,2.97173041782,0.02
 09/02  23:00:00,77.8886584969,14.0373421717,29.3117264994,0.0,4.12243109448,15.9888894789,56.1017759004,53.1100454826,2.97173041782,0.02
 09/02  24:00:00,92.547590897,20.6165610655,37.1891261891,0.0,4.12243109448,15.9888894789,96.2380289777,93.2462985599,2.97173041782,0.02
 09/03  01:00:00,69.7952345769,12.4716212332,24.8868917925,0.0,2.06121554724,15.9888894789,51.2802538358,48.288523418,2.97173041782,0.02
 09/03  02:00:00,83.8554440362,19.2421236612,31.9683345965,0.0,2.06121554724,15.9888894789,81.1897295334,78.1979991156,2.97173041782,0.02
 09/03  03:00:00,58.599613431,10.079207632,16.1134361934,0.0,2.06121554724,15.9888894789,43.9503402701,40.9586098523,2.97173041782,0.02
 09/03  04:00:00,79.7138597109,18.3258320583,28.7668434095,0.0,2.06121554724,15.9888894789,78.0673460273,75.0756156094,2.97173041782,0.02
 09/03  05:00:00,78.3502197796,18.3258320583,27.4032034316,0.0,2.06121554724,15.9888894789,78.6429088899,75.651178472,2.97173041782,0.02
 09/03  06:00:00,81.5791369852,19.6862492555,33.9676081858,0.00242853867811,2.06121554724,15.9888894789,79.5620419474,76.5703115296,2.97173041782,0.02
 09/03  07:00:00,78.9124146423,22.9072900728,37.3599320728,0.0,2.06121554724,15.9888894789,99.1714732344,96.1797428166,2.97173041782,0.02
 09/03  08:00:00,104.454874771,19.5955547757,38.5245825515,0.0,4.12243109448,41.7362269337,75.6164421218,70.6435580921,4.9528840297,0.02
 09/03  09:00:00,123.882386647,24.5397907096,52.8888503319,0.0,4.12243109448,41.7362269337,97.6351794518,84.0819287486,4.9528840297,8.60036667351
 09/03  10:00:00,111.33514455,19.8676382152,45.1327688607,0.0,4.12243109448,41.7362269337,66.9147956609,61.9419116312,4.9528840297,0.02
 09/03  11:00:00,129.709856445,24.811874149,58.4442367889,0.0,4.12243109448,41.7362269337,74.6114546435,69.6385706138,4.9528840297,0.02
 09/03  12:00:00,116.058585442,20.1397216546,49.5841264541,0.0,4.12243109448,41.7362269337,57.23602378,52.2631397503,4.9528840297,0.02
 09/03  13:00:00,133.583333029,25.1770028809,61.9525847649,0.0,4.12243109448,41.7362269337,72.7513323803,67.7784483506,4.9528840297,0.02
 09/03  14:00:00,114.39827406,20.1426119208,47.9209249124,0.0,4.12243109448,41.7362269337,56.8441647825,51.8712807528,4.9528840297,0.02
 09/03  15:00:00,132.74548459,25.1812695106,61.1104697866,0.0,4.12243109448,41.7362269337,63.6568346676,58.6839506379,4.9528840297,0.02
 09/03  16:00:00,99.7915495535,20.142036467,50.1724682436,0.0,4.12243109448,24.8785346261,53.0499324056,48.0770483759,4.9528840297,0.02
 09/03  17:00:00,106.355913213,25.1749016902,62.535819295,0.0,2.06121554724,15.9888894789,72.0456092919,69.0538788741,2.97173041782,0.02
 09/03  18:00:00,84.3357221302,19.2234300517,46.6099096014,0.0,2.06121554724,15.9888894789,58.4265230629,55.434792645,2.97173041782,0.02
 09/03  19:00:00,97.0279126536,22.2990823446,49.083741362,0.0,2.06121554724,15.9888894789,77.2464347419,74.2547043241,2.97173041782,0.02
 09/03  20:00:00,89.6940629533,17.8536660497,39.2668160745,0.0,2.06121554724,15.9888894789,68.0600168602,65.0682864424,2.97173041782,0.02
 09/03  21:00:00,93.819260113,20.1490684594,41.0252059654,0.0,2.06121554724,15.9888894789,82.8079866853,79.8162562674,2.97173041782,0.02
 09/03  22:00:00,87.5540340932,17.8536660497,37.1267872202,0.0,2.06121554724,15.9888894789,71.6811009492,68.6893705313,2.97173041782,0.02
 09/03  23:00:00,88.1252008946,18.4978742132,37.0299442324,0.0,2.06121554724,15.9888894789,77.2991776545,74.3074472367,2.97173041782,0.02
 09/03  24:00:00,75.6738379388,15.5769572495,27.5471014748,0.0,2.06121554724,15.9888894789,70.664893966,67.6731635482,2.97173041782,0.02
 09/04  01:00:00,80.1616226746,17.4095404553,30.1546997079,0.0,2.06121554724,15.9888894789,79.1636694934,76.1719390755,2.97173041782,0.02
 09/04  02:00:00,79.9696924565,16.2501557446,31.1876086431,0.0,2.06121554724,15.9888894789,68.0084203501,65.0166899323,2.97173041782,0.02
 09/04  03:00:00,73.6388865921,15.5769572495,25.5121500374,0.0,2.06121554724,15.9888894789,69.2973286452,66.3055982274,2.97173041782,0.02
 09/04  04:00:00,70.6310528522,14.6606656466,23.4444094982,0.0,2.06121554724,15.9888894789,66.2035975648,63.211867147,2.97173041782,0.02
 09/04  05:00:00,70.0440271658,14.6606656466,22.8573837846,0.0,2.06121554724,15.9888894789,65.838770625,62.8470402072,2.97173041782,0.02
 09/04  06:00:00,92.5666142582,24.1770127903,40.3477424429,0.0,2.06121554724,15.9888894789,102.146749801,99.1550193835,2.97173041782,0.02
 09/04  07:00:00,66.69133726,18.3258320583,29.8393209176,0.0,2.06121554724,15.9888894789,82.1663685022,79.1746380844,2.97173041782,0.02
 09/04  08:00:00,117.854867252,23.9956238307,47.4054979913,0.0,4.12243109448,41.7362269337,95.5957521673,90.6228681376,4.9528840297,0.02
 09/04  09:00:00,114.329732051,20.4118050941,47.5831895954,0.0,4.12243109448,41.7362269337,70.9866240155,66.0137399858,4.9528840297,0.02
 09/04  10:00:00,128.643844841,24.7211796692,57.4689196619,0.0,4.12243109448,41.7362269337,77.8750955666,72.9022115369,4.9528840297,0.02
 09/04  11:00:00,118.138055077,20.5931940537,51.2101235764,0.0,4.12243109448,41.7362269337,60.0448929941,55.0720089644,4.9528840297,0.02
 09/04  12:00:00,131.274811435,24.7230283401,60.0980374946,0.0,4.12243109448,41.7362269337,72.875666683,67.9027826533,4.9528840297,0.02
 09/04  13:00:00,121.504068687,20.6062317921,54.5630993537,0.0,4.12243109448,41.7362269337,54.0738106665,49.1009266368,4.9528840297,0.02
 09/04  14:00:00,133.131332684,24.7299406836,61.947646301,0.0,4.12243109448,41.7362269337,72.4743168461,67.5014328164,4.9528840297,0.02
 09/04  15:00:00,121.714177094,20.6117231727,54.7677163226,0.0,4.12243109448,41.7362269337,65.5918897231,52.0381422616,4.9528840297,8.60086343186
 09/04  16:00:00,117.2571864,24.730062808,62.9310702723,0.0,4.12243109448,24.8785346261,66.158382764,61.1854987343,4.9528840297,0.02
 09/04  17:00:00,92.7932884158,20.6048113232,53.6622926466,0.0,2.06121554724,15.9888894789,59.1972448283,56.2055144105,2.97173041782,0.02
 09/04  18:00:00,102.502028581,24.722987792,59.1338482988,0.0,2.06121554724,15.9888894789,79.5565040236,76.5647736058,2.97173041782,0.02
 09/04  19:00:00,91.3871891514,18.7606108479,44.7513305511,0.0,2.06121554724,15.9888894789,63.8878706473,60.8961402294,2.97173041782,0.02
 09/04  20:00:00,105.01196783,23.5328046268,48.7627724351,0.0,2.06121554724,15.9888894789,90.4225889937,87.4308585759,2.97173041782,0.02
 09/04  21:00:00,81.4488645593,16.0210828439,32.9018039586,0.0,2.06121554724,15.9888894789,63.1200304861,60.1283000683,2.97173041782,0.02
 09/04  22:00:00,99.3350798218,22.4351240643,44.2073666826,0.0,2.06121554724,15.9888894789,96.0681553403,93.0764249225,2.97173041782,0.02
 09/04  23:00:00,76.9774080846,15.3862214852,29.0652089009,0.0,2.06121554724,15.9888894789,66.3411233291,63.3493929112,2.97173041782,0.02
 09/04  24:00:00,90.2998402107,20.6118876632,37.0191651398,0.0,2.06121554724,15.9888894789,94.0065105395,91.0147801217,2.97173041782,0.02
 09/05  01:00:00,77.8234495743,14.6466454395,28.6253133126,0.0,4.12243109448,15.9888894789,61.947681339,58.9559509212,2.97173041782,0.02
 09/05  02:00:00,89.0109209757,20.1584152641,34.1225027369,0.0,4.12243109448,15.9888894789,91.3087418875,88.3170114697,2.97173041782,0.02
 09/05  03:00:00,71.0703921651,13.7443740437,22.7626265007,0.0,4.12243109448,15.9888894789,65.3494098469,62.3576794291,2.97173041782,0.02
 09/05  04:00:00,133.794746456,29.211943204,52.4650397352,0.0,12.3672932834,24.9413748627,113.978899837,109.006015807,4.9528840297,0.02
 09/05  05:00:00,145.307574918,29.7867648863,56.0860280594,7.31701844924,12.3672932834,24.9413748627,183.587617297,178.614733268,4.9528840297,0.02
 09/05  06:00:00,197.091747264,30.2651778003,58.4347553285,2.82690293255,24.7345865669,70.7195625826,149.370716926,139.444948866,9.90576805939,0.02
 09/05  07:00:00,224.428293681,30.4315191676,63.2128419369,0.573468880364,37.1018798503,92.3937384068,127.158099576,117.232331517,9.90576805939,0.02
 09/05  08:00:00,243.813607216,30.7254827507,70.5175623833,0.316938552694,37.1018798503,104.434947198,117.113834138,107.188066079,9.90576805939,0.02
 09/05  09:00:00,261.530679125,31.1641762006,75.9395137909,0.13180681876,37.1018798503,116.476155989,112.364215962,93.8374108563,9.90576805939,8.62103704675
 09/05  10:00:00,267.282046005,31.6649135228,81.3079923419,0.0134308163405,37.1018798503,116.476155989,90.7706973701,80.8449293107,9.90576805939,0.02
 09/05  11:00:00,272.268870384,32.2311172568,85.7417862504,0.0,37.1018798503,116.476155989,81.4517616436,71.5259935842,9.90576805939,0.02
 09/05  12:00:00,264.789376591,32.8328153948,89.7023664662,0.0,37.1018798503,104.434947198,81.2609323036,62.7333541231,9.90576805939,8.62181012112
 09/05  13:00:00,279.200058656,33.2191712673,91.6849819924,0.0,37.1018798503,116.476155989,67.1058829696,57.1801149102,9.90576805939,0.02
 09/05  14:00:00,281.968792634,33.5994407565,94.0735627959,0.0,37.1018798503,116.476155989,62.2530823875,52.3273143281,9.90576805939,0.02
 09/05  15:00:00,283.800959106,33.8284200962,95.6770145385,0.0,37.1018798503,116.476155989,66.9389912005,48.4099098589,9.90576805939,8.62331328226
 09/05  16:00:00,282.679336975,33.9624054524,94.4219086256,0.0,37.1018798503,116.476155989,59.4919556338,49.5661875744,9.90576805939,0.02
 09/05  17:00:00,281.239958794,33.8579525872,93.0879848223,0.0,37.1018798503,116.476155989,61.8297463169,51.9039782576,9.90576805939,0.02
 09/05  18:00:00,174.042205037,29.4895430297,71.5243223719,0.0,24.7345865669,47.5788473902,56.3392868969,51.3664028673,4.9528840297,0.02
 09/05  19:00:00,176.755703388,29.3064211005,65.0242736103,0.0,24.7345865669,47.5788473902,79.1973133556,65.637667376,4.9528840297,8.60676194992
 09/05  20:00:00,158.577626383,29.6435631156,63.0676777108,0.0,12.3672932834,38.6892022431,85.6622390048,82.670508587,2.97173041782,0.02
 09/05  21:00:00,110.459651539,18.0804022493,38.4212620513,0.0,12.3672932834,27.0668015668,59.3869177059,56.395187288,2.97173041782,0.02
 09/05  22:00:00,103.331215747,23.2153739475,45.3382360411,0.0,4.12243109448,15.9888894789,84.1437338116,81.1520033938,2.97173041782,0.02
 09/05  23:00:00,85.3398336026,16.9373744468,33.7914647485,0.0,4.12243109448,15.9888894789,60.779519533,57.7877891151,2.97173041782,0.02
 09/05  24:00:00,97.600804341,21.9816516652,40.8653485353,0.0,4.12243109448,15.9888894789,89.0846069066,86.0928764888,2.97173041782,0.02
 09/06  01:00:00,81.7948070899,16.0210828439,31.1865314032,0.0,4.12243109448,15.9888894789,60.7331357063,57.7414052885,2.97173041782,0.02
 09/06  02:00:00,92.0789219438,21.074706867,36.250410871,0.0,4.12243109448,15.9888894789,94.6663492827,91.6746188649,2.97173041782,0.02
 09/06  03:00:00,81.0946637553,15.9303883641,30.5770825195,0.0,4.12243109448,15.9888894789,66.0067902646,63.0150598468,2.97173041782,0.02
 09/06  04:00:00,131.737551232,28.8491652847,50.770622782,0.0,12.3672932834,24.9413748627,105.440173962,100.467289933,4.9528840297,0.02
 09/06  05:00:00,143.537292824,30.0723082623,56.8948206194,4.45240075329,12.3672932834,24.9413748627,171.74062721,166.76774318,4.9528840297,0.02
 09/06  06:00:00,195.834001679,30.4102829906,57.7683232479,2.09048455434,24.7345865669,70.7195625826,139.486945926,129.561177866,9.90576805939,0.02
 09/06  07:00:00,221.283978091,30.7623809524,59.5266243244,0.784512650292,37.1018798503,92.3937384068,119.181435556,109.255667496,9.90576805939,0.02
 09/06  08:00:00,242.590986657,30.9792917949,69.0582277999,0.299846567523,37.1018798503,104.434947198,109.4539015,99.5281334411,9.90576805939,0.02
 09/06  09:00:00,263.296735663,31.4046482429,77.5354098379,0.0614847400394,37.1018798503,116.476155989,99.7484312571,81.2216025916,9.90576805939,8.62106060614
 09/06  10:00:00,267.90221283,31.8362646322,81.7629871711,0.00725165455393,37.1018798503,116.476155989,79.201186868,69.2754188086,9.90576805939,0.02
 09/06  11:00:00,273.589247205,32.3816759525,86.9116053615,0.0,37.1018798503,116.476155989,67.1789335911,57.2531655317,9.90576805939,0.02
 09/06  12:00:00,264.958320533,32.9369552838,89.7671602265,0.0,37.1018798503,104.434947198,69.8147365338,51.2866586004,9.90576805939,8.62230987399
 09/06  13:00:00,281.924874559,33.4550301449,94.1739389808,0.0,37.1018798503,116.476155989,53.7370510282,43.8112829688,9.90576805939,0.02
 09/06  14:00:00,284.754463982,33.9706321085,96.488043368,0.0,37.1018798503,116.476155989,43.0712521035,33.1454840441,9.90576805939,0.02
 09/06  15:00:00,284.818773719,34.3819993172,96.1412398662,0.0,37.1018798503,116.476155989,54.0752114801,35.5461124234,9.90576805939,8.62333099725
 09/06  16:00:00,284.56215639,34.5184328346,95.7487005837,0.0,37.1018798503,116.476155989,48.9982561937,39.0724881343,9.90576805939,0.02
 09/06  17:00:00,282.202360281,34.3508394918,93.5574994826,0.0,37.1018798503,116.476155989,51.0022747385,41.0765066791,9.90576805939,0.02
 09/06  18:00:00,171.620230755,29.4878048369,69.1040863212,0.0,24.7345865669,47.5788473902,47.3770722877,42.404188258,4.9528840297,0.02
 09/06  19:00:00,177.02626164,29.3053258371,65.295925495,0.0,24.7345865669,47.5788473902,68.1639204819,54.6042449727,4.9528840297,8.60679147954
 09/06  20:00:00,160.565032053,29.6437577332,65.0548850814,0.0,12.3672932834,38.6892022431,81.6064026597,78.6146722418,2.97173041782,0.02
 09/06  21:00:00,111.045457348,18.0804022493,39.0070669658,0.0,12.3672932834,27.0668015668,58.0332982499,55.0415678321,2.97173041782,0.02
 09/06  22:00:00,105.291065955,23.2909526807,47.2225074504,0.0,4.12243109448,15.9888894789,82.3035012023,79.3117707845,2.97173041782,0.02
 09/06  23:00:00,84.7130866323,16.1117773237,34.0141164606,0.0,4.12243109448,15.9888894789,56.1777299198,53.185999502,2.97173041782,0.02
