Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  21:00:00,97.6226525473,18.0350550094,25.6295913934,0.0,12.3672932834,27.0668015668,60.4422022409,57.4504718231,2.97173041782,0.02
 09/20  22:00:00,82.7710429271,21.5281792661,26.4890574924,0.0,4.12243109448,15.9888894789,83.4630114359,80.4712810181,2.97173041782,0.02
 09/20  23:00:00,71.2051130353,15.5676104448,21.0503077517,0.0,4.12243109448,15.9888894789,63.9403707501,60.9486403323,2.97173041782,0.02
 09/20  24:00:00,82.1720288128,21.5281792661,25.8900433332,0.0,4.12243109448,15.9888894789,93.3541279658,90.362397548,2.97173041782,0.02
 09/21  01:00:00,66.1127050426,14.7513601264,16.7741499636,0.0,4.12243109448,15.9888894789,66.2102594498,63.218529032,2.97173041782,0.02
 09/21  02:00:00,81.7058643023,21.0653600623,25.9104995757,0.0,4.12243109448,15.9888894789,96.2424321955,84.668952282,2.97173041782,8.60174949575
 09/21  03:00:00,65.5171082711,14.7513601264,16.1785533128,0.0,4.12243109448,15.9888894789,67.0297878354,64.0380574175,2.97173041782,0.02
 09/21  04:00:00,118.383154565,29.6049526165,36.6604369378,0.0,12.3672932834,24.9413748627,108.116940537,103.144056508,4.9528840297,0.02
 09/21  05:00:00,126.580257988,29.4937510319,37.5217208989,7.44702113047,12.3672932834,24.9413748627,173.521187623,168.548303594,4.9528840297,0.02
 09/21  06:00:00,181.870757163,30.4646120004,37.4532410512,6.0388249212,24.7345865669,70.7195625826,140.968576984,131.042808925,9.90576805939,0.02
 09/21  07:00:00,205.013738753,30.8505357575,41.238425006,2.71430085076,37.1018798503,92.3937384068,120.174516298,110.248748239,9.90576805939,0.02
 09/21  08:00:00,221.891535332,30.9949077111,47.2513586841,1.39164110733,37.1018798503,104.434947198,111.106808725,101.181040666,9.90576805939,0.02
 09/21  09:00:00,238.617363426,31.3672476895,51.9784327089,0.976426168594,37.1018798503,116.476155989,105.423348528,95.4975804681,9.90576805939,0.02
 09/21  10:00:00,246.157740746,31.8909365835,59.6179979871,0.352990531104,37.1018798503,116.476155989,108.922820347,90.3914810812,9.90576805939,8.62557120646
 09/21  11:00:00,252.230954737,32.3251465912,65.4498252833,0.160011867888,37.1018798503,116.476155989,96.0398651314,86.114097072,9.90576805939,0.02
 09/21  12:00:00,242.713240599,32.8865042896,67.4922265989,0.0802066431346,37.1018798503,104.434947198,92.3832934963,82.4575254369,9.90576805939,0.02
 09/21  13:00:00,256.21480383,33.4009225739,68.5106985372,0.00720764757151,37.1018798503,116.476155989,98.2734945261,79.7408660365,9.90576805939,8.62686043016
 09/21  14:00:00,257.644446421,33.7490640613,69.5995832752,0.0,37.1018798503,116.476155989,87.94842809,78.0226600307,9.90576805939,0.02
 09/21  15:00:00,259.232974072,33.9850788815,70.9522319412,0.0,37.1018798503,116.476155989,95.1845764125,76.6545512308,9.90576805939,8.62425712231
 09/21  16:00:00,259.262381159,33.9803859192,70.9869409073,0.0,37.1018798503,116.476155989,86.1360570863,76.2102890269,9.90576805939,0.02
 09/21  17:00:00,257.541562247,33.8375105681,69.4100208111,0.0,37.1018798503,116.476155989,86.3912799665,76.4655119071,9.90576805939,0.02
 09/21  18:00:00,155.223770239,29.5771247419,52.618301844,0.0,24.7345865669,47.5788473902,65.6999252638,60.7270412341,4.9528840297,0.02
 09/21  19:00:00,162.429728704,29.3026376838,46.0037427899,0.0,24.7345865669,47.5788473902,71.944901334,66.9720173043,4.9528840297,0.02
 09/21  20:00:00,138.329201811,29.3026376838,43.1601494975,0.0,12.3672932834,38.6892022431,86.2967126577,83.3049822399,2.97173041782,0.02
 09/21  21:00:00,100.969077417,18.1257494892,28.8853181399,0.0,12.3672932834,27.0668015668,59.4750150269,56.4832846091,2.97173041782,0.02
 09/21  22:00:00,85.5968787931,21.5281792661,29.3148930003,0.0,4.12243109448,15.9888894789,90.8940784231,79.3205962108,2.97173041782,8.60175179449
 09/21  23:00:00,74.5011513871,15.8396938843,24.0742624169,0.0,4.12243109448,15.9888894789,59.5838177067,56.5920872888,2.97173041782,0.02
 09/21  24:00:00,82.8059106351,21.074706867,26.9773974444,0.0,4.12243109448,15.9888894789,94.0778995067,91.0861690889,2.97173041782,0.02
 09/22  01:00:00,72.3888443048,15.104791241,22.7206597501,0.0,4.12243109448,15.9888894789,57.2644942373,54.2727638195,2.97173041782,0.02
 09/22  02:00:00,82.1060269563,21.074706867,26.2775138932,0.0,4.12243109448,15.9888894789,94.3120741104,91.3203436926,2.97173041782,0.02
 09/22  03:00:00,70.9793625951,15.3862214852,21.0059463436,0.0,4.12243109448,15.9888894789,66.4973613131,63.5056308953,2.97173041782,0.02
 09/22  04:00:00,119.725335774,29.0759014842,38.5316693188,0.0,12.3672932834,24.9413748627,106.168459557,101.195575527,4.9528840297,0.02
 09/22  05:00:00,132.644916642,29.9832006839,43.5967634341,6.94718761407,12.3672932834,24.9413748627,172.069885379,167.09700135,4.9528840297,0.02
 09/22  06:00:00,184.337463468,30.4884625569,41.5379272446,4.39699447176,24.7345865669,70.7195625826,139.970772289,130.045004229,9.90576805939,0.02
 09/22  07:00:00,207.22699755,30.8920421552,44.267905775,1.85657008428,37.1018798503,92.3937384068,119.460876512,109.535108453,9.90576805939,0.02
 09/22  08:00:00,223.131557823,31.0560092982,48.919215314,0.90268645735,37.1018798503,104.434947198,110.787461712,100.861693652,9.90576805939,0.02
 09/22  09:00:00,241.157049664,31.4335425381,54.87668986,0.551535708879,37.1018798503,116.476155989,105.293904211,95.3681361516,9.90576805939,0.02
 09/22  10:00:00,252.459429436,32.0035925977,65.9930198594,0.167035973011,37.1018798503,116.476155989,108.53509008,90.0036733276,9.90576805939,8.62564869264
 09/22  11:00:00,263.881207211,32.5489522361,76.9329466342,0.103308710702,37.1018798503,116.476155989,94.9952689542,85.0695008948,9.90576805939,0.02
 09/22  12:00:00,258.091516034,33.2400072428,82.5710085961,0.0261894015281,37.1018798503,104.434947198,99.6170880112,81.0880659092,9.90576805939,8.62325404264
 09/22  13:00:00,274.64947167,33.8594718015,86.4940407338,0.0,37.1018798503,116.476155989,87.3360797606,77.4103117012,9.90576805939,0.02
 09/22  14:00:00,278.618403614,34.3361182621,89.9864567567,0.0,37.1018798503,116.476155989,81.4644115032,71.5386434438,9.90576805939,0.02
 09/22  15:00:00,282.468656299,34.7437183146,93.4292990219,0.0,37.1018798503,116.476155989,82.5892088285,64.0590885693,9.90576805939,8.62435219983
 09/22  16:00:00,282.592877502,34.8356737499,93.4621400959,0.0,37.1018798503,116.476155989,77.1680847758,67.2423167164,9.90576805939,0.02
 09/22  17:00:00,277.829380254,34.6962571047,88.8390767026,0.0,37.1018798503,116.476155989,83.8728601508,73.9470920914,9.90576805939,0.02
 09/22  18:00:00,165.656008205,29.4921574108,63.1355000509,0.0,24.7345865669,47.5788473902,64.4437720147,59.470887985,4.9528840297,0.02
 09/22  19:00:00,171.368198901,29.3070218781,54.9378216169,0.0,24.7345865669,47.5788473902,70.0946981243,65.1218140946,4.9528840297,0.02
 09/22  20:00:00,148.038438936,29.5294699857,52.6425495012,0.0,12.3672932834,38.6892022431,92.4686960541,80.8909038457,2.97173041782,8.60606179058
 09/22  21:00:00,105.225405633,18.0804022493,33.1870013143,0.0,12.3672932834,27.0668015668,58.9110705849,55.9193401671,2.97173041782,0.02
 09/22  22:00:00,97.4891916643,23.3514156672,39.3601689869,0.0,4.12243109448,15.9888894789,81.5052335704,78.5135031526,2.97173041782,0.02
 09/22  23:00:00,78.9946813405,16.0210828439,28.3864044909,0.0,4.12243109448,15.9888894789,57.7423214773,54.7505910595,2.97173041782,0.02
 09/22  24:00:00,95.8477620553,23.0793322277,37.9908228759,0.0,4.12243109448,15.9888894789,93.4997387915,90.5080083737,2.97173041782,0.02
 09/23  01:00:00,72.6293357646,14.9327490861,23.1093926542,0.0,4.12243109448,15.9888894789,62.9188833028,59.927152885,2.97173041782,0.02
 09/23  02:00:00,92.0599586499,21.9816516652,35.324501624,0.0,4.12243109448,15.9888894789,90.373730047,87.3819996292,2.97173041782,0.02
 09/23  03:00:00,72.424657155,14.9327490861,22.9047140673,0.0,4.12243109448,15.9888894789,65.2440964522,62.2523660344,2.97173041782,0.02
 09/23  04:00:00,106.508213514,28.3956928856,43.1292636928,0.0,4.12243109448,16.0517297156,110.230401747,107.238671329,2.97173041782,0.02
 09/23  05:00:00,100.478162215,27.4887480874,38.0061571904,0.0,4.12243109448,16.0517297156,109.951117574,106.959387156,2.97173041782,0.02
 09/23  06:00:00,136.060189385,30.209582482,49.6624417748,0.0,4.12243109448,39.6058045677,91.1707164403,88.1789860225,2.97173041782,0.02
 09/23  07:00:00,169.349984814,30.2421532673,54.6984218423,5.97487825511,12.3672932834,65.3531420225,147.668571762,142.695687732,4.9528840297,0.02
 09/23  08:00:00,173.75562374,30.2283879529,56.580035827,5.6218729025,12.3672932834,68.2430321324,145.637985941,140.665101912,4.9528840297,0.02
 09/23  09:00:00,199.017180541,30.2717007299,54.9716130887,3.43168956424,16.4897243779,93.1370602926,136.36867371,128.424059263,7.92461444751,0.02
 09/23  10:00:00,199.716201949,30.2828091484,55.8586866732,3.23242081733,16.4897243779,93.1370602926,132.471101189,124.526486742,7.92461444751,0.02
 09/23  11:00:00,199.037536391,30.286896519,55.4498082427,2.9585392937,16.4897243779,93.1370602926,138.842330637,122.306977931,7.92461444751,8.61073825826
 09/23  12:00:00,190.463816474,30.2819784514,55.9885829137,3.00260094518,16.4897243779,83.9857416113,128.920836755,120.976222308,7.92461444751,0.02
 09/23  13:00:00,191.542427995,30.2732726325,56.7484495142,3.33005793719,16.4897243779,83.9857416113,128.020448361,120.075833913,7.92461444751,0.02
 09/23  14:00:00,190.902021727,30.2703740134,55.9725831043,3.46845996967,16.4897243779,83.9857416113,126.859782602,118.915168155,7.92461444751,0.02
 09/23  15:00:00,166.845828082,30.209582482,52.9025333226,0.0,12.3672932834,70.6512738906,68.007756917,63.0348728873,4.9528840297,0.02
 09/23  16:00:00,167.244946749,30.209582482,53.3016447653,0.0,12.3672932834,70.6512738906,67.4212936065,62.4484095768,4.9528840297,0.02
 09/23  17:00:00,155.662606527,30.209582482,54.2427831501,0.0,12.3672932834,58.1284167478,70.6154745975,65.6425905678,4.9528840297,0.02
 09/23  18:00:00,107.214114724,27.4887480874,41.7026015367,0.0,12.3672932834,24.9413748627,92.3084366021,87.3355525724,4.9528840297,0.02
 09/23  19:00:00,125.600253514,28.168956686,45.3135317083,0.0,12.3672932834,24.9413748627,98.7125147061,93.7396306764,4.9528840297,0.02
 09/23  20:00:00,104.710552292,27.9422204865,41.7850739983,0.0,4.12243109448,16.0517297156,107.494039998,104.50230958,2.97173041782,0.02
 09/23  21:00:00,60.9958725884,10.995499235,15.5083849423,0.0,4.12243109448,15.9888894789,46.7958260339,43.8040956161,2.97173041782,0.02
 09/23  22:00:00,81.3752347769,19.2421236612,27.4269080806,0.0,4.12243109448,15.9888894789,80.6638827892,77.6721523714,2.97173041782,0.02
 09/23  23:00:00,60.763031605,10.995499235,15.2755438946,0.0,4.12243109448,15.9888894789,47.2095417916,44.2178113738,2.97173041782,0.02
 09/23  24:00:00,86.0745783501,20.1490684594,31.2098740277,0.00943279086328,4.12243109448,15.9888894789,90.1441682004,78.5707189883,2.97173041782,8.60171879423
 09/24  01:00:00,58.6704293508,10.5326800311,15.7307780385,0.0,2.06121554724,15.9888894789,44.4829654186,41.4912350008,2.97173041782,0.02
 09/24  02:00:00,77.9819055153,19.2421236612,26.0947944482,0.0,2.06121554724,15.9888894789,82.592413885,79.6006834672,2.97173041782,0.02
 09/24  03:00:00,82.6061844418,19.6862492555,30.2572439024,0.041505579082,2.06121554724,15.9888894789,79.7345603553,76.7428299375,2.97173041782,0.02
 09/24  04:00:00,57.8558645542,10.995499235,14.4295926565,0.0,2.06121554724,15.9888894789,49.8397550314,46.8480246136,2.97173041782,0.02
 09/24  05:00:00,82.26722584,19.6862492555,29.8159035256,0.143887485162,2.06121554724,15.9888894789,82.3517877792,79.3600573614,2.97173041782,0.02
 09/24  06:00:00,72.4370758705,18.5072210179,23.6578359981,0.0,2.06121554724,15.9888894789,81.7983787364,78.8066483185,2.97173041782,0.02
 09/24  07:00:00,73.964428143,23.814234871,31.2512462444,0.253753443628,2.06121554724,15.9888894789,102.352268949,99.3605385315,2.97173041782,0.02
 09/24  08:00:00,95.8228541235,20.2001846412,28.9898570469,0.29807399397,4.12243109448,41.7362269337,79.7868162896,74.8139322599,4.9528840297,0.02
 09/24  09:00:00,104.277595876,24.4188647365,33.2214274243,0.0796771982862,4.12243109448,41.7362269337,95.7233803976,90.7504963679,4.9528840297,0.02
 09/24  10:00:00,94.3288556437,19.7996173553,27.9422711175,0.0408148130454,4.12243109448,41.7362269337,75.9059105846,70.9330265549,4.9528840297,0.02
 09/24  11:00:00,108.33685611,24.811874149,36.3061665461,0.0,4.12243109448,41.7362269337,91.7945064446,86.8216224149,4.9528840297,0.02
 09/24  12:00:00,96.8924161825,19.6862492555,30.452315224,0.0,4.12243109448,41.7362269337,72.6325599682,67.6596759385,4.9528840297,0.02
 09/24  13:00:00,111.517248351,24.3584017499,39.8665883586,0.0,4.12243109448,41.7362269337,87.3110985092,82.3382144795,4.9528840297,0.02
 09/24  14:00:00,102.993310595,20.3664578542,35.8466146543,0.0,4.12243109448,41.7362269337,70.0301541073,65.0572700776,4.9528840297,0.02
 09/24  15:00:00,110.966577867,24.2677072701,39.1947160116,0.0,4.12243109448,41.7362269337,86.4206129933,81.4477289636,4.9528840297,0.02
 09/24  16:00:00,83.5806241844,20.1397216546,33.3922651942,0.0,4.12243109448,24.8785346261,70.6191507424,65.6462667127,4.9528840297,0.02
 09/24  17:00:00,73.0006718556,22.444470869,31.3168312724,0.0,2.06121554724,15.9888894789,86.369099897,83.3773694792,2.97173041782,0.02
 09/24  18:00:00,64.7957788249,17.5815826103,26.3864474031,0.0,2.06121554724,15.9888894789,70.6224364767,67.6307060589,2.97173041782,0.02
 09/24  19:00:00,76.8912261586,18.4071797334,25.8866626387,0.0,2.06121554724,15.9888894789,77.1268301898,74.135099772,2.97173041782,0.02
 09/24  20:00:00,65.0042395952,14.8420546062,17.6362060432,0.0,2.06121554724,15.9888894789,65.7070211354,62.7152907176,2.97173041782,0.02
 09/24  21:00:00,66.1046056946,14.6513188419,18.5265651685,0.0,2.06121554724,15.9888894789,61.1336650988,58.141934681,2.97173041782,0.02
 09/24  22:00:00,74.4711292897,19.5822279605,21.8584918351,0.0,2.06121554724,15.9888894789,84.3589368095,81.3672063917,2.97173041782,0.02
 09/24  23:00:00,66.7468151237,15.5676104448,18.6508859821,0.00233966020557,2.06121554724,15.9888894789,67.239426812,64.2476963942,2.97173041782,0.02
 09/24  24:00:00,82.0191695496,22.4351240643,26.6139793504,0.168330349968,2.06121554724,15.9888894789,98.6199790514,95.6282486336,2.97173041782,0.02
 09/25  01:00:00,73.0789931441,18.6886099775,19.6194087573,0.0426019539252,4.12243109448,15.9888894789,83.8390963702,80.8473659524,2.97173041782,0.02
 09/25  02:00:00,84.7211091109,23.814234871,25.8091064821,0.219787302994,4.12243109448,15.9888894789,104.638957652,101.647227234,2.97173041782,0.02
 09/25  03:00:00,76.5504161924,19.5048602959,21.9556150512,0.365641780361,4.12243109448,15.9888894789,84.5693699583,81.5776395405,2.97173041782,0.02
 09/25  04:00:00,114.225901908,29.2724061905,32.4132625876,0.418031164863,12.3672932834,24.9413748627,117.532208753,112.559324723,4.9528840297,0.02
 09/25  05:00:00,134.902170174,29.3297490575,35.1005185418,18.3541374214,12.3672932834,24.9413748627,195.061297983,181.506661702,4.9528840297,8.60175225141
 09/25  06:00:00,189.587555148,30.3059278462,34.2149543896,14.8034268337,24.7345865669,70.7195625826,152.191177226,142.265409166,9.90576805939,0.02
 09/25  07:00:00,207.037884795,30.3644348123,36.8779817783,9.58498885221,37.1018798503,92.3937384068,131.574538483,121.648770423,9.90576805939,0.02
 09/25  08:00:00,220.926697558,30.441047686,40.4596636733,7.77235763039,37.1018798503,104.434947198,124.520157382,114.594389323,9.90576805939,0.02
 09/25  09:00:00,233.3497131,30.5226390952,42.6413737272,5.89044416255,37.1018798503,116.476155989,119.673634853,109.747866793,9.90576805939,0.02
 09/25  10:00:00,237.255614046,30.614006629,47.9038248139,4.44191982183,37.1018798503,116.476155989,124.244463873,105.712804379,9.90576805939,8.62589143515
 09/25  11:00:00,243.389730894,30.7115321226,55.1896019569,3.19261875856,37.1018798503,116.476155989,111.896913855,101.971145795,9.90576805939,0.02
 09/25  12:00:00,233.028116888,30.8224057966,57.5723469471,2.37905970337,37.1018798503,104.434947198,108.668324766,98.7425567067,9.90576805939,0.02
 09/25  13:00:00,244.540491727,30.9653783805,57.5910075223,1.6880822443,37.1018798503,116.476155989,114.365339336,95.8324390926,9.90576805939,8.62713218389
 09/25  14:00:00,245.118584069,31.0947904396,58.5692434201,1.15874611962,37.1018798503,116.476155989,103.723198029,93.7974299696,9.90576805939,0.02
 09/25  15:00:00,245.648406142,31.1756491567,59.3334687862,0.843609197494,37.1018798503,116.476155989,102.29135477,92.3655867109,9.90576805939,0.02
 09/25  16:00:00,244.873826227,31.1873962302,58.5327915685,0.858552421964,37.1018798503,116.476155989,110.309017837,91.7821076812,9.90576805939,8.6211420969
 09/25  17:00:00,243.577044551,31.1842048694,57.0441010652,1.05470380303,37.1018798503,116.476155989,101.72691386,91.8011458011,9.90576805939,0.02
 09/25  18:00:00,150.230140303,28.9625333845,45.8900951147,0.0,24.7345865669,47.5788473902,75.1657194441,70.1928354144,4.9528840297,0.02
 09/25  19:00:00,163.999870157,29.5293738833,47.3471465835,0.0,24.7345865669,47.5788473902,80.2507303513,75.2778463216,4.9528840297,0.02
 09/25  20:00:00,135.310208893,28.3956928856,41.0480999243,0.0,12.3672932834,38.6892022431,93.3253070715,90.3335766537,2.97173041782,0.02
 09/25  21:00:00,95.5842355758,16.9467212515,24.6795037307,0.0,12.3672932834,27.0668015668,64.2726032006,61.2808727828,2.97173041782,0.02
 09/25  22:00:00,91.1408670813,22.1630406248,34.2240198416,0.0,4.12243109448,15.9888894789,83.7072768644,80.7155464466,2.97173041782,0.02
 09/25  23:00:00,70.2284860255,14.6606656466,20.9806250937,0.0,4.12243109448,15.9888894789,64.4921173514,61.5003869336,2.97173041782,0.02
 09/25  24:00:00,93.3141515344,22.3444295845,36.2159152992,0.0,4.12243109448,15.9888894789,104.086861699,92.513374923,2.97173041782,8.60175635863
 09/26  01:00:00,69.3658027227,13.9257630033,20.8766460603,0.0,4.12243109448,15.9888894789,60.4307466892,57.4390162714,2.97173041782,0.02
 09/26  02:00:00,89.52490669,21.0653600623,33.7295417234,0.0,4.12243109448,15.9888894789,86.5463697316,83.5546393138,2.97173041782,0.02
 09/26  03:00:00,71.8178086979,13.8257217188,23.4524951403,0.0,4.12243109448,15.9888894789,55.470579124,52.4788487062,2.97173041782,0.02
 09/26  04:00:00,130.812671041,29.3479849237,49.3469208449,0.0,12.3672932834,24.9413748627,108.025431211,103.052547181,4.9528840297,0.02
 09/26  05:00:00,142.933647657,29.3971551024,51.9879591182,9.43076823711,12.3672932834,24.9413748627,173.775230623,168.802346593,4.9528840297,0.02
 09/26  06:00:00,205.280493809,30.4455816029,57.8639522152,6.70771385149,24.7345865669,70.7195625826,140.936963117,131.011195057,9.90576805939,0.02
 09/26  07:00:00,226.495303422,30.7604697256,61.3696293866,4.15472125944,37.1018798503,92.3937384068,121.438791983,111.513023924,9.90576805939,0.02
 09/26  08:00:00,238.70153169,30.8527730162,62.1234919608,3.47161325286,37.1018798503,104.434947198,115.252271962,105.326503902,9.90576805939,0.02
 09/26  09:00:00,249.649432011,30.9039589331,61.3279727051,3.12221221281,37.1018798503,116.476155989,112.149128956,102.223360897,9.90576805939,0.02
 09/26  10:00:00,250.674709668,30.9485041432,62.5913831077,2.8390022011,37.1018798503,116.476155989,118.39244081,99.8606960029,9.90576805939,8.62597674794
 09/26  11:00:00,251.512488875,31.0318749994,63.7903598332,2.39424341123,37.1018798503,116.476155989,106.997473448,97.0717053889,9.90576805939,0.02
 09/26  12:00:00,239.301363458,31.0927151994,63.9331077704,2.02120714239,37.1018798503,104.434947198,113.65748717,95.1281458887,9.90576805939,8.623573222
 09/26  13:00:00,251.410972749,31.1405789436,64.1085931175,1.86581824967,37.1018798503,116.476155989,103.482593331,93.5568252714,9.90576805939,0.02
 09/26  14:00:00,250.09134209,31.1848350951,62.8700493393,1.7406164973,37.1018798503,116.476155989,102.100788894,92.1750208343,9.90576805939,0.02
 09/26  15:00:00,248.145199612,31.2122412072,60.9871979785,1.65009320777,37.1018798503,116.476155989,109.795095316,91.2646764821,9.90576805939,8.62465077494
 09/26  16:00:00,247.459582118,31.2174960738,60.1986522515,1.74835657604,37.1018798503,116.476155989,100.622967614,90.6971995547,9.90576805939,0.02
 09/26  17:00:00,247.521119559,31.2306176616,60.1888588682,1.8075887638,37.1018798503,116.476155989,100.139006072,90.213238013,9.90576805939,0.02
 09/26  18:00:00,152.274912146,28.8491652847,48.0482259936,0.0,24.7345865669,47.5788473902,75.1902699039,70.2173858742,4.9528840297,0.02
 09/26  19:00:00,162.820535442,29.5293738833,46.167802669,0.0,24.7345865669,47.5788473902,80.2373450318,75.2644610021,4.9528840297,0.02
 09/26  20:00:00,123.672678547,27.4887480874,30.3175055442,0.0,12.3672932834,38.6892022431,101.866820333,90.2880187409,2.97173041782,8.60707117476
 09/26  21:00:00,95.7983780782,17.8536660497,23.9837851683,0.00291949789472,12.3672932834,27.0668015668,64.9727903052,61.9810598874,2.97173041782,0.02
 09/26  22:00:00,78.1703173684,21.074706867,22.3418046798,0.0,4.12243109448,15.9888894789,86.4689728224,83.4772424046,2.97173041782,0.02
 09/26  23:00:00,71.2203471686,15.9303883641,20.7023875226,0.000376856585603,4.12243109448,15.9888894789,64.0868085766,61.0950781588,2.97173041782,0.02
 09/26  24:00:00,80.9136955136,21.7549154656,24.3949300718,0.0100442384779,4.12243109448,15.9888894789,96.1437570159,93.152026598,2.97173041782,0.02
 09/27  01:00:00,65.8163984242,15.1141380457,16.0711239099,0.0439420448488,4.12243109448,15.9888894789,64.7284371611,61.7367067433,2.97173041782,0.02
 09/27  02:00:00,81.8934106778,22.2083878647,24.7567704818,0.174446581857,4.12243109448,15.9888894789,95.168896635,92.1771662172,2.97173041782,0.02
 09/27  03:00:00,69.5235945682,16.4839020477,18.1121400122,0.2890825316,4.12243109448,15.9888894789,70.6560129332,67.6642825153,2.97173041782,0.02
 09/27  04:00:00,111.579051007,29.1514802174,29.8922247376,0.417581410836,12.3672932834,24.9413748627,109.177221828,104.204337799,4.9528840297,0.02
 09/27  05:00:00,134.354056374,29.8720838086,35.0745271693,17.2896807629,12.3672932834,24.9413748627,175.642659215,170.669775186,4.9528840297,0.02
 09/27  06:00:00,185.659348679,30.3432825632,31.0724644363,13.980356045,24.7345865669,70.7195625826,144.229867381,134.304099322,9.90576805939,0.02
 09/27  07:00:00,202.808713193,30.608620456,32.4790005265,9.51061117661,37.1018798503,92.3937384068,125.127002501,115.201234442,9.90576805939,0.02
 09/27  08:00:00,213.995660595,30.7043750134,33.0305031907,8.00710547457,37.1018798503,104.434947198,118.582651346,108.656883287,9.90576805939,0.02
 09/27  09:00:00,225.40418756,30.7615222119,33.2916467608,7.05572349549,37.1018798503,116.476155989,123.772611319,105.244545739,9.90576805939,8.62229752119
 09/27  10:00:00,225.789970994,30.8184185278,34.7990275429,5.87672931229,37.1018798503,116.476155989,112.040454776,102.114686717,9.90576805939,0.02
 09/27  11:00:00,226.019210903,30.8685708185,35.9567545928,4.8978329333,37.1018798503,116.476155989,109.44050278,99.5147347202,9.90576805939,0.02
 09/27  12:00:00,216.041360822,30.9166585895,38.6696607447,4.20074170508,37.1018798503,104.434947198,115.946277182,97.4185859071,9.90576805939,8.62192321528
 09/27  13:00:00,229.80173769,30.9744845275,40.8963053771,3.63494602737,37.1018798503,116.476155989,105.3089652,95.3831971406,9.90576805939,0.02
 09/27  14:00:00,229.628800613,31.0273850488,41.110302785,3.19522991377,37.1018798503,116.476155989,103.366229048,93.4404609884,9.90576805939,0.02
 09/27  15:00:00,229.71380383,31.0878129893,41.5528979601,2.77747767199,37.1018798503,116.476155989,110.373372113,91.8428571868,9.90576805939,8.62474686715
 09/27  16:00:00,230.001678807,31.118002621,42.0380478361,2.55052300494,37.1018798503,116.476155989,100.912129952,90.986361893,9.90576805939,0.02
 09/27  17:00:00,229.478661411,31.1067846708,41.4945869694,2.58321335105,37.1018798503,116.476155989,100.898982813,90.9732147532,9.90576805939,0.02
 09/27  18:00:00,138.016238673,28.7357971849,33.902910731,0.0,24.7345865669,47.5788473902,76.4747010814,71.5018170517,4.9528840297,0.02
 09/27  19:00:00,152.278059264,29.5293738833,35.625330125,0.0,24.7345865669,47.5788473902,90.4267650133,76.866748951,4.9528840297,8.60713203256
 09/27  20:00:00,120.94220065,27.9422204865,27.1248154293,0.00876313278394,12.3672932834,38.6892022431,94.758879289,91.7671488712,2.97173041782,0.02
 09/27  21:00:00,90.298656709,17.4001936506,18.9404640527,0.0,12.3672932834,27.0668015668,63.3547691651,60.3630387472,2.97173041782,0.02
 09/27  22:00:00,75.1131685297,21.074706867,19.2846562857,0.0,4.12243109448,15.9888894789,87.4400952738,84.448364856,2.97173041782,0.02
 09/27  23:00:00,73.0078360344,17.8536660497,20.273608036,0.139058233526,4.12243109448,15.9888894789,72.8691795361,69.8774491183,2.97173041782,0.02
 09/27  24:00:00,80.2136703103,23.5874986715,21.5311853093,0.153137157512,4.12243109448,15.9888894789,96.5233857655,93.5316553477,2.97173041782,0.02
 09/28  01:00:00,70.3799197807,18.7793044574,16.3381717649,0.216902427342,4.12243109448,15.9888894789,78.4694393769,75.4777089591,2.97173041782,0.02
 09/28  02:00:00,81.4368925329,24.0409710706,21.5748612539,0.787599104646,4.12243109448,15.9888894789,98.4663170325,95.4745866147,2.97173041782,0.02
 09/28  03:00:00,73.6604184156,19.459513056,17.6485622403,1.28485506702,4.12243109448,15.9888894789,80.2525594156,77.2608289978,2.97173041782,0.02
 09/28  04:00:00,105.04193941,28.6980078183,23.277770849,0.948396261037,12.3672932834,24.9413748627,111.660957428,106.688073399,4.9528840297,0.02
 09/28  05:00:00,135.160949354,29.8410244332,30.1019808998,23.1001795087,12.3672932834,24.9413748627,178.765945712,173.793061682,4.9528840297,0.02
 09/28  06:00:00,183.854524069,30.3504416746,23.3733565662,18.5042160372,24.7345865669,70.7195625826,146.06664847,136.140880411,9.90576805939,0.02
 09/28  07:00:00,198.872496354,30.5529492636,25.4569981928,12.6520653403,37.1018798503,92.3937384068,126.120063872,116.194295813,9.90576805939,0.02
 09/28  08:00:00,211.411976552,30.6374669687,29.7773331439,8.74347170502,37.1018798503,104.434947198,117.763513397,107.837745337,9.90576805939,0.02
 09/28  09:00:00,224.708896848,30.7218533979,34.444289677,5.24751023408,37.1018798503,116.476155989,120.567765628,102.039616573,9.90576805939,8.62238099537
 09/28  10:00:00,229.355687987,30.8943816021,40.665432422,3.50004608547,37.1018798503,116.476155989,106.062590175,96.1368221154,9.90576805939,0.02
 09/28  11:00:00,233.557849995,31.282664467,45.9791927717,1.99990967904,37.1018798503,116.476155989,109.447367756,90.9142728025,9.90576805939,8.62732689394
 09/28  12:00:00,224.134739318,31.7154855875,49.20183587,0.963161582972,37.1018798503,104.434947198,96.8269647595,86.9011967001,9.90576805939,0.02
 09/28  13:00:00,236.90423376,32.0598974768,50.0348073463,0.513484622688,37.1018798503,116.476155989,93.7169646678,83.7911966084,9.90576805939,0.02
 09/28  14:00:00,239.986362577,32.2191749092,53.236490936,0.234831885648,37.1018798503,116.476155989,100.882168316,82.3503446045,9.90576805939,8.62605565195
 09/28  15:00:00,241.542992692,32.3933567831,54.6990400767,0.154978960783,37.1018798503,116.476155989,90.5071480414,80.581379982,9.90576805939,0.02
 09/28  16:00:00,241.868963565,32.4453669755,55.0363728985,0.0920834671833,37.1018798503,116.476155989,90.2312026316,80.3054345722,9.90576805939,0.02
 09/28  17:00:00,239.275851461,32.3180198633,52.5290110953,0.134732783874,37.1018798503,116.476155989,99.6393281126,81.1191860884,9.90576805939,8.61437396483
 09/28  18:00:00,143.742435743,29.189269584,39.1756580665,0.0,24.7345865669,47.5788473902,69.3253783232,64.3524942935,4.9528840297,0.02
 09/28  19:00:00,154.256646078,29.6427419831,37.4026286226,0.0,24.7345865669,47.5788473902,76.5338768522,71.5609928225,4.9528840297,0.02
 09/28  20:00:00,125.065407967,28.8491652847,30.3498406876,0.0,12.3672932834,38.6892022431,90.7290287967,87.7372983789,2.97173041782,0.02
 09/28  21:00:00,92.4758636444,17.6269298502,20.5702098781,0.0,12.3672932834,27.0668015668,65.1021197982,62.1103893804,2.97173041782,0.02
 09/28  22:00:00,77.1186310701,21.074706867,19.9217421241,0.0,4.12243109448,15.9888894789,85.1655702216,82.1738398038,2.97173041782,0.02
 09/28  23:00:00,65.5257530707,14.7513601264,14.4790804621,0.0,4.12243109448,15.9888894789,64.6602689326,61.6685385148,2.97173041782,0.02
 09/28  24:00:00,81.3323718538,21.9816516652,23.0229960723,0.0,4.12243109448,15.9888894789,91.3885381082,88.3968076904,2.97173041782,0.02
 09/29  01:00:00,68.0924531555,15.476915965,16.6759880529,0.0,4.12243109448,15.9888894789,66.9030080499,63.9112776321,2.97173041782,0.02
 09/29  02:00:00,79.0277989877,22.444470869,21.082091205,0.0101760548415,4.12243109448,15.9888894789,98.1291117405,95.1373813226,2.97173041782,0.02
 09/29  03:00:00,74.4514579746,19.3234713363,19.1505595434,0.0807613584283,4.12243109448,15.9888894789,78.30790294,75.3161725222,2.97173041782,0.02
 09/29  04:00:00,110.178780576,29.2724061905,28.626719405,0.161890059988,12.3672932834,24.9413748627,108.444964341,103.472080312,4.9528840297,0.02
 09/29  05:00:00,127.052844134,29.3967983918,31.8038269408,13.734453843,12.3672932834,24.9413748627,175.71787807,170.744994041,4.9528840297,0.02
 09/29  06:00:00,182.802095082,30.4285827733,30.0384551403,11.9983351447,24.7345865669,70.7195625826,142.961952984,133.036184924,9.90576805939,0.02
 09/29  07:00:00,200.226938235,30.6895880291,31.9352845413,7.39157363493,37.1018798503,92.3937384068,122.881833991,112.956065931,9.90576805939,0.02
 09/29  08:00:00,212.861055281,30.7823841973,35.4127498688,4.41223825839,37.1018798503,104.434947198,123.458004721,104.932400886,9.90576805939,8.61983577594
 09/29  09:00:00,227.290079126,30.8959243665,39.6190388723,2.47987999021,37.1018798503,116.476155989,109.282887053,99.3571189938,9.90576805939,0.02
 09/29  10:00:00,232.822923612,31.1899496713,45.8048795315,1.53222330001,37.1018798503,116.476155989,103.706852363,93.7810843036,9.90576805939,0.02
 09/29  11:00:00,240.936000983,31.6849366147,54.19779689,0.757226197271,37.1018798503,116.476155989,107.22013427,88.6869425818,9.90576805939,8.6274236285
 09/29  12:00:00,234.898693749,32.1820574957,60.055026099,0.407328963629,37.1018798503,104.434947198,94.3128253754,84.387057316,9.90576805939,0.02
 09/29  13:00:00,251.730920401,32.6572406872,64.591274218,0.186315824984,37.1018798503,116.476155989,99.405981245,80.8727826454,9.90576805939,8.62743054019
 09/29  14:00:00,254.607935348,33.1154561006,67.1319567871,0.0647121947422,37.1018798503,116.476155989,88.4236623286,78.4978942692,9.90576805939,0.02
 09/29  15:00:00,256.246543646,33.4403029271,68.5105850279,0.0,37.1018798503,116.476155989,86.9524747436,77.0267066842,9.90576805939,0.02
 09/29  16:00:00,256.156998604,33.4397488088,68.4220843467,0.0,37.1018798503,116.476155989,95.6611469162,77.1339565156,9.90576805939,8.62142234126
 09/29  17:00:00,252.323587919,33.2151341852,63.9288977554,0.0,37.1018798503,116.476155989,88.1874474843,78.2616794249,9.90576805939,0.02
 09/29  18:00:00,151.980737397,29.3933321636,47.2098974041,0.0,24.7345865669,47.5788473902,67.1000174843,62.1271334546,4.9528840297,0.02
 09/29  19:00:00,160.289223913,29.3026376838,43.8632412588,0.0,24.7345865669,47.5788473902,74.1038180799,69.1309340502,4.9528840297,0.02
 09/29  20:00:00,136.258574329,29.3026376838,41.0895255891,0.0,12.3672932834,38.6892022431,88.0821114577,85.0903810399,2.97173041782,0.02
 09/29  21:00:00,96.9257765401,17.8536660497,25.1141027591,0.0,12.3672932834,27.0668015668,60.2898940611,57.2981636433,2.97173041782,0.02
 09/29  22:00:00,84.476781934,21.9816516652,27.7413239424,0.0,4.12243109448,15.9888894789,83.5702434667,80.5785130489,2.97173041782,0.02
 09/29  23:00:00,67.471811335,14.9327490861,17.9518672525,0.0,4.12243109448,15.9888894789,63.894762788,60.9030323702,2.97173041782,0.02
 09/29  24:00:00,83.997853583,21.9816516652,27.2623955469,0.0,4.12243109448,15.9888894789,91.4621231386,88.4703927208,2.97173041782,0.02
 09/30  01:00:00,65.3217155862,14.6606656466,16.0738548218,0.0,4.12243109448,15.9888894789,66.1889507496,63.1972203318,2.97173041782,0.02
 09/30  02:00:00,85.2546600919,22.3444295845,28.1564240085,0.0,4.12243109448,15.9888894789,96.0575937075,93.0658632897,2.97173041782,0.02
 09/30  03:00:00,62.913543292,13.7443740437,14.5925496163,0.0,4.12243109448,15.9888894789,61.5291563574,58.5374259396,2.97173041782,0.02
 09/30  04:00:00,95.2651572047,28.5468503519,31.735048696,0.0,4.12243109448,16.0517297156,114.318127852,111.326397435,2.97173041782,0.02
 09/30  05:00:00,92.3130225226,28.168956686,29.1539579366,0.0068497036536,4.12243109448,16.0517297156,114.01049917,111.018768752,2.97173041782,0.02
 09/30  06:00:00,120.317983749,30.209582482,31.2382415632,0.332826613708,4.12243109448,39.6058045677,95.4280929794,92.4363625616,2.97173041782,0.02
 09/30  07:00:00,162.148295636,30.2514467829,35.7335106522,17.7288054826,12.3672932834,65.3531420225,159.229801377,145.675158665,4.9528840297,8.60175868225
 09/30  08:00:00,164.14890341,30.2375118499,40.5888048791,11.9972498904,12.3672932834,68.2430321324,145.854481084,140.881597054,4.9528840297,0.02
 09/30  09:00:00,192.725046574,30.2710149642,46.3030513578,5.80881112299,16.4897243779,93.1370602926,134.068034336,126.123419888,7.92461444751,0.02
 09/30  10:00:00,197.37995343,30.329152971,52.9160698477,3.79246092805,16.4897243779,93.1370602926,127.061628723,119.117014275,7.92461444751,0.02
 09/30  11:00:00,200.867868546,30.5101134012,57.4655638429,2.54991077698,16.4897243779,93.1370602926,122.339575575,114.394961128,7.92461444751,0.02
 09/30  12:00:00,193.503491754,30.7016781031,60.0949295098,1.51620303107,16.4897243779,83.9857416113,118.741677288,110.79706284,7.92461444751,0.02
 09/30  13:00:00,193.855585262,30.8814238943,61.1415911489,0.641880922204,16.4897243779,83.9857416113,116.111414903,108.166800455,7.92461444751,0.02
 09/30  14:00:00,195.604145448,30.9868544646,63.1099732461,0.316673300409,16.4897243779,83.9857416113,123.027828071,106.49627898,7.92461444751,8.60693464396
 09/30  15:00:00,173.462742039,30.209582482,59.5194396483,0.0,12.3672932834,70.6512738906,56.0181097085,51.0452256788,4.9528840297,0.02
 09/30  16:00:00,173.0577564,30.209582482,59.1144611149,0.0,12.3672932834,70.6512738906,54.1321344519,49.1592504222,4.9528840297,0.02
 09/30  17:00:00,159.179429739,30.209582482,57.7596107576,0.0,12.3672932834,58.1284167478,58.2490198853,53.2761358556,4.9528840297,0.02
 09/30  18:00:00,121.386464612,29.4840266434,49.181340001,0.0,12.3672932834,24.9413748627,82.959324969,77.9864409393,4.9528840297,0.02
 09/30  19:00:00,124.231678069,29.0759014842,43.0380119337,0.0,12.3672932834,24.9413748627,92.609619185,87.6367351553,4.9528840297,0.02
 09/30  20:00:00,95.9276420619,27.4887480874,33.4556366397,0.0,4.12243109448,16.0517297156,103.247574175,100.255843757,2.97173041782,0.02
 09/30  21:00:00,63.6641434921,11.9024440331,17.2697115242,0.0,4.12243109448,15.9888894789,45.4913883085,42.4996578907,2.97173041782,0.02
 09/30  22:00:00,78.8528052085,19.6955960603,24.451006593,0.0,4.12243109448,15.9888894789,79.0685309512,76.0768005334,2.97173041782,0.02
 09/30  23:00:00,57.4477423601,10.995499235,11.9602551333,0.0,4.12243109448,15.9888894789,46.3896932207,43.3979628029,2.97173041782,0.02
 09/30  24:00:00,80.8586402991,20.6025408585,25.5498968222,0.0,4.12243109448,15.9888894789,81.1621418205,78.1704114027,2.97173041782,0.02
 10/01  01:00:00,52.4918087954,10.079207632,10.0056302002,0.0,2.06121554724,15.9888894789,44.1148817846,41.1231513668,2.97173041782,0.02
 10/01  02:00:00,78.0523056968,22.9072900728,21.9673085904,0.0,2.06121554724,15.9888894789,98.8181322236,95.8264018058,2.97173041782,0.02
 10/01  03:00:00,67.5678857268,18.3258320583,16.5672655633,0.0,2.06121554724,15.9888894789,81.574532913,78.5828024951,2.97173041782,0.02
 10/01  04:00:00,81.5031293646,24.1770127903,24.4881491342,0.0290102728155,2.06121554724,15.9888894789,103.031866706,100.040136288,2.97173041782,0.02
 10/01  05:00:00,66.054673704,18.3258320583,15.0222265511,0.0,2.06121554724,15.9888894789,83.8368013377,80.8450709199,2.97173041782,0.02
 10/01  06:00:00,74.4673226015,22.9072900728,18.5960566825,0.0,2.06121554724,15.9888894789,106.953571133,103.961840715,2.97173041782,0.02
 10/01  07:00:00,57.9142047389,19.5048602959,19.6136693613,0.235749246644,2.06121554724,15.9888894789,86.3671988226,83.3754684048,2.97173041782,0.02
 10/01  08:00:00,99.9015803161,24.4490962298,28.6354564119,0.0107951611106,4.12243109448,41.7362269337,100.279121697,95.3062376673,4.9528840297,0.02
 10/01  09:00:00,95.2379189535,20.1397216546,28.2989682991,0.00572360343957,4.12243109448,41.7362269337,77.8544282844,72.8815442547,4.9528840297,0.02
 10/01  10:00:00,110.401852053,24.7211796692,37.9412698696,0.0,4.12243109448,41.7362269337,92.8395642151,87.8666801854,4.9528840297,0.02
 10/01  11:00:00,99.6505591051,19.6862492555,32.9871177423,0.0,4.12243109448,41.7362269337,82.1082195798,68.5542206702,4.9528840297,8.60111487995
 10/01  12:00:00,119.642063308,25.1749580803,46.8266768727,0.0,4.12243109448,41.7362269337,88.5801990181,83.6073149885,4.9528840297,0.02
 10/01  13:00:00,105.538200045,20.1448273278,38.4093712759,0.0,4.12243109448,41.7362269337,70.6963670014,65.7234829717,4.9528840297,0.02
 10/01  14:00:00,122.800326581,25.1945651581,49.8288629079,0.0,4.12243109448,41.7362269337,86.5632385707,81.590354541,4.9528840297,0.02
 10/01  15:00:00,107.617860873,20.1508325671,40.5422997518,0.0,4.12243109448,41.7362269337,69.7312282405,64.7583442108,4.9528840297,0.02
 10/01  16:00:00,106.63821961,25.1904360694,50.7691145901,0.0,4.12243109448,24.8785346261,86.6122704939,81.6393864642,4.9528840297,0.02
 10/01  17:00:00,75.1889509733,19.2251616088,37.4614052458,0.0,2.06121554724,15.9888894789,70.1088146281,67.1170842102,2.97173041782,0.02
 10/01  18:00:00,84.7750328838,22.2443882999,39.2585223003,0.0,2.06121554724,15.9888894789,85.2434187838,82.251688366,2.97173041782,0.02
 10/01  19:00:00,76.1687804211,17.3955202483,26.2115785454,0.0,2.06121554724,15.9888894789,75.5749017986,72.5831713808,2.97173041782,0.02
 10/01  20:00:00,70.5436401835,16.9467212515,21.0233365137,0.0,2.06121554724,15.9888894789,74.2389665729,71.2472361551,2.97173041782,0.02
 10/01  21:00:00,72.2118187331,18.3258320583,20.9352109999,0.0,2.06121554724,15.9888894789,84.5046833136,81.5129528958,2.97173041782,0.02
 10/01  22:00:00,55.8991353935,11.4536450364,12.0028168795,0.0,2.06121554724,15.9888894789,55.6165980491,52.6248676313,2.97173041782,0.02
 10/01  23:00:00,79.3167153105,22.9072900728,23.66863578,0.0,2.06121554724,15.9888894789,107.2612385,104.269508082,2.97173041782,0.02
 10/01  24:00:00,70.7020729094,18.3258320583,19.7550552138,0.0,2.06121554724,15.9888894789,86.4396410203,83.4479106025,2.97173041782,0.02
 10/02  01:00:00,86.5785283899,23.9276029708,27.8495160493,0.0,4.12243109448,15.9888894789,107.063695413,104.071964995,2.97173041782,0.02
 10/02  02:00:00,70.9279426392,18.3258320583,17.919709308,0.0,4.12243109448,15.9888894789,86.6158571117,83.6241266939,2.97173041782,0.02
 10/02  03:00:00,84.0594167272,23.9276029708,25.2963119677,0.0340923934241,4.12243109448,15.9888894789,108.219326585,105.227596167,2.97173041782,0.02
 10/02  04:00:00,112.773300151,29.2724061905,31.272808842,0.11032002487,12.3672932834,24.9413748627,122.55702194,117.584137911,4.9528840297,0.02
 10/02  05:00:00,132.649378115,29.3323498708,35.4534007211,15.7458624067,12.3672932834,24.9413748627,191.916067026,186.943182996,4.9528840297,0.02
 10/02  06:00:00,187.949997186,30.3064156182,35.4264865016,11.9538489204,24.7345865669,70.7195625826,157.161337075,147.235569016,9.90576805939,0.02
 10/02  07:00:00,206.302586768,30.3911261067,37.8686392073,7.83232861311,37.1018798503,92.3937384068,136.43431167,126.50854361,9.90576805939,0.02
 10/02  08:00:00,221.624864902,30.4581234312,44.3289710657,4.5840465489,37.1018798503,104.434947198,135.942497144,117.416656038,9.90576805939,8.62007304588
 10/02  09:00:00,239.92351793,30.6721333466,52.3974452994,2.55869335662,37.1018798503,116.476155989,119.999705257,110.073937198,9.90576805939,0.02
 10/02  10:00:00,247.289417062,31.116869044,60.6011475116,1.27553581585,37.1018798503,116.476155989,113.448647904,103.522879845,9.90576805939,0.02
 10/02  11:00:00,255.061709105,31.6167279901,68.4253078876,0.723584131378,37.1018798503,116.476155989,116.626864195,98.0933134984,9.90576805939,8.62778263737
 10/02  12:00:00,248.26018633,32.1669702893,73.404219399,0.434715543295,37.1018798503,104.434947198,103.350534145,93.4247660856,9.90576805939,0.02
 10/02  13:00:00,264.408429394,32.6524403998,77.309824871,0.150077351175,37.1018798503,116.476155989,99.5306422747,89.6048742153,9.90576805939,0.02
 10/02  14:00:00,269.0602277,33.1632168514,81.5739116802,0.0272421887303,37.1018798503,116.476155989,105.264073998,86.7318190689,9.90576805939,8.62648687003
 10/02  15:00:00,270.571244875,33.543940584,82.7316503763,0.0,37.1018798503,116.476155989,94.5350025188,84.6092344594,9.90576805939,0.02
 10/02  16:00:00,268.651622899,33.5328839538,80.8235635693,0.0,37.1018798503,116.476155989,94.1223185274,84.196550468,9.90576805939,0.02
 10/02  17:00:00,263.107711557,33.2613213035,75.5523213332,0.0,37.1018798503,116.476155989,103.653017405,85.1326516368,9.90576805939,8.61459770895
 10/02  18:00:00,161.382787134,29.4862258334,54.1698848535,0.0,24.7345865669,47.5788473902,69.9654713194,64.9925872897,4.9528840297,0.02
 10/02  19:00:00,162.61030321,29.3026376838,46.1843199621,0.0,24.7345865669,47.5788473902,77.217121987,72.2442379573,4.9528840297,0.02
 10/02  20:00:00,138.263404685,29.3026376838,43.0943558509,0.0,12.3672932834,38.6892022431,92.8185137757,89.8267833578,2.97173041782,0.02
 10/02  21:00:00,95.0843819802,16.0210828439,25.1528946848,0.0,12.3672932834,27.0668015668,56.0536888624,53.0619584446,2.97173041782,0.02
 10/02  22:00:00,85.7210180512,21.0653600623,29.9256532898,0.0,4.12243109448,15.9888894789,84.3950011806,81.4032707628,2.97173041782,0.02
 10/02  23:00:00,65.4091194217,13.2815548399,17.5879728345,0.0,4.12243109448,15.9888894789,58.2949224093,55.3031919915,2.97173041782,0.02
 10/02  24:00:00,81.7927264469,21.0653600623,25.9973616416,0.0,4.12243109448,15.9888894789,93.0018793888,90.010148971,2.97173041782,0.02
 10/03  01:00:00,60.6861777043,12.8280824408,13.3185033934,0.0,4.12243109448,15.9888894789,59.8819681891,56.8902377713,2.97173041782,0.02
 10/03  02:00:00,79.7330320053,20.3002259257,24.7266028285,0.0,4.12243109448,15.9888894789,87.0087499569,84.0170195391,2.97173041782,0.02
 10/03  03:00:00,56.7580055974,10.995499235,11.2705176713,0.0,4.12243109448,15.9888894789,49.7209934596,46.7292630417,2.97173041782,0.02
 10/03  04:00:00,117.433594422,29.5142581367,35.8015707981,0.0,12.3672932834,24.9413748627,112.927900414,107.955016384,4.9528840297,0.02
 10/03  05:00:00,127.289055811,29.3936848896,37.2508000962,8.52680529891,12.3672932834,24.9413748627,179.798464198,174.825580168,4.9528840297,0.02
 10/03  06:00:00,185.217169342,30.4263502084,38.00034947,6.52722309185,24.7345865669,70.7195625826,146.361955606,136.436187546,9.90576805939,0.02
 10/03  07:00:00,205.354856972,30.7007184418,40.8315610123,3.61207617296,37.1018798503,92.3937384068,135.611160461,117.098496483,9.90576805939,8.606895919
 10/03  08:00:00,221.149980135,30.8315263465,46.4816692159,1.58312231365,37.1018798503,104.434947198,118.84666619,108.920898131,9.90576805939,0.02
 10/03  09:00:00,240.846096438,31.1515043772,54.5704146588,0.828906118065,37.1018798503,116.476155989,112.31235159,102.38658353,9.90576805939,0.02
 10/03  10:00:00,249.961348529,31.7158463921,63.5714920543,0.378092563018,37.1018798503,116.476155989,114.911371671,96.380752136,9.90576805939,8.62485147511
 10/03  11:00:00,258.684748797,32.2423526511,71.9243733067,0.221997956986,37.1018798503,116.476155989,101.304589643,91.3788215839,9.90576805939,0.02
 10/03  12:00:00,255.081635982,32.8745927098,79.8367748771,0.115943461516,37.1018798503,104.434947198,96.9272131035,87.0014450441,9.90576805939,0.02
 10/03  13:00:00,272.375130155,33.5593957714,84.4949144868,0.0247263065136,37.1018798503,116.476155989,102.141882456,83.6082309954,9.90576805939,8.62788340105
 10/03  14:00:00,275.511905181,34.1213842624,87.0946864942,0.0,37.1018798503,116.476155989,91.2138512984,81.288083239,9.90576805939,0.02
 10/03  15:00:00,277.617639394,34.4713299561,88.850604089,0.0,37.1018798503,116.476155989,89.5418381473,79.6160700879,9.90576805939,0.02
 10/03  16:00:00,274.905116831,34.2916331062,86.3183409532,0.0,37.1018798503,116.476155989,98.7344130226,80.2076660996,9.90576805939,8.62097886359
 10/03  17:00:00,268.525194598,33.9027202265,80.3284216123,0.0,37.1018798503,116.476155989,91.7523807699,81.8266127105,9.90576805939,0.02
 10/03  18:00:00,162.967872281,29.4864449121,55.7547414092,0.0,24.7345865669,47.5788473902,68.3461715144,63.3732874847,4.9528840297,0.02
 10/03  19:00:00,165.269494684,29.3026376838,48.8434998217,0.0,24.7345865669,47.5788473902,75.2744059574,70.3015219277,4.9528840297,0.02
 10/03  20:00:00,143.451750132,29.3026376838,48.2826888436,0.0,12.3672932834,38.6892022431,89.9370384905,86.9453080727,2.97173041782,0.02
 10/03  21:00:00,104.169466228,18.216443969,31.9950074653,0.0,12.3672932834,27.0668015668,60.9259087862,57.9341783684,2.97173041782,0.02
 10/03  22:00:00,87.3319058566,21.5281792661,31.0499195549,0.0,4.12243109448,15.9888894789,84.5822358178,81.5905054,2.97173041782,0.02
 10/03  23:00:00,71.6184138168,14.0978051583,22.9810161954,0.0,4.12243109448,15.9888894789,56.727826888,53.7360964702,2.97173041782,0.02
 10/03  24:00:00,81.6553605225,20.1584152641,26.7669397987,0.0,4.12243109448,15.9888894789,91.6557218733,88.6639914555,2.97173041782,0.02
 10/04  01:00:00,69.9856721946,14.0373421717,21.4087374348,0.0,4.12243109448,15.9888894789,58.4837915859,55.4920611681,2.97173041782,0.02
 10/04  02:00:00,80.0696621945,20.1584152641,25.181241406,0.0,4.12243109448,15.9888894789,101.705766685,90.1322782431,2.97173041782,8.60175802367
 10/04  03:00:00,67.9535366999,13.735027239,19.6789170137,0.0,4.12243109448,15.9888894789,59.9410645366,56.9493341188,2.97173041782,0.02
 10/04  04:00:00,119.222826942,29.0759014842,38.0291595878,0.0,12.3672932834,24.9413748627,110.544667871,105.571783841,4.9528840297,0.02
 10/04  05:00:00,132.380535884,29.9563321247,43.0734274593,7.2330105131,12.3672932834,24.9413748627,177.539655924,172.566771895,4.9528840297,0.02
 10/04  06:00:00,188.712257179,30.4506605595,43.5755057991,4.42284410255,24.7345865669,70.7195625826,144.57436784,134.648599781,9.90576805939,0.02
 10/04  07:00:00,211.706606356,30.8476883128,48.141351794,2.50707430113,37.1018798503,92.3937384068,125.22972142,115.30395336,9.90576805939,0.02
 10/04  08:00:00,227.442782872,30.9990898454,53.1356011898,1.05441154425,37.1018798503,104.434947198,117.235783645,107.310015586,9.90576805939,0.02
 10/04  09:00:00,244.685026863,31.3181930153,58.6272782205,0.44423686455,37.1018798503,116.476155989,111.239255409,101.31348735,9.90576805939,0.02
 10/04  10:00:00,251.070646136,31.7302671761,64.8632269592,0.181280175054,37.1018798503,116.476155989,114.980953674,96.4485040783,9.90576805939,8.62668153654
 10/04  11:00:00,260.296890028,32.1896817683,73.6893354968,0.121819322049,37.1018798503,116.476155989,102.196820707,92.2710526471,9.90576805939,0.02
 10/04  12:00:00,257.172341224,32.9499962866,81.922732536,0.0452408430834,37.1018798503,104.434947198,102.775194268,84.2452118955,9.90576805939,8.62421431284
 10/04  13:00:00,274.332707119,33.4304321012,86.6062460256,0.0,37.1018798503,116.476155989,82.0006339292,72.0748658698,9.90576805939,0.02
 10/04  14:00:00,274.076998,33.2811684634,86.4999423279,0.0,37.1018798503,116.476155989,83.6805055202,73.7547374608,9.90576805939,0.02
 10/04  15:00:00,272.483429564,33.1621897568,85.0255388901,0.0,37.1018798503,116.476155989,99.2534506605,80.7223659912,9.90576805939,8.62531660986
 10/04  16:00:00,272.420804189,33.368251114,84.7574372848,0.0,37.1018798503,116.476155989,90.6552687742,80.7295007149,9.90576805939,0.02
