Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  17:00:00,270.815067878,33.3262879795,83.1946988638,0.0,37.1018798503,116.476155989,92.4639897627,82.5382217033,9.90576805939,0.02
 10/04  18:00:00,169.526851572,29.4840266434,62.3161254624,0.0,24.7345865669,47.5788473902,68.9786232818,64.0057392521,4.9528840297,0.02
 10/04  19:00:00,173.422747823,29.3026376838,56.9967392165,0.0,24.7345865669,47.5788473902,75.3314812483,70.3585972186,4.9528840297,0.02
 10/04  20:00:00,152.102514184,29.4160057835,56.820077582,0.0,12.3672932834,38.6892022431,98.1802517366,86.6013184182,2.97173041782,8.60720290056
 10/04  21:00:00,110.825880442,18.3071384488,38.5607341047,0.0,12.3672932834,27.0668015668,60.9850828708,57.993352453,2.97173041782,0.02
 10/04  22:00:00,93.8757244055,22.2537351046,36.8681832438,0.0,4.12243109448,15.9888894789,82.9872336903,79.9955032725,2.97173041782,0.02
 10/04  23:00:00,63.6865530375,12.8280824408,16.3188791533,0.0,4.12243109448,15.9888894789,56.4225193257,53.4307889079,2.97173041782,0.02
 10/04  24:00:00,87.5557879717,21.5188324614,31.3069511093,0.0,4.12243109448,15.9888894789,90.9369728113,87.9452423935,2.97173041782,0.02
 10/05  01:00:00,63.215505072,12.8280824408,15.8478311374,0.0,4.12243109448,15.9888894789,58.1256649012,55.1339344834,2.97173041782,0.02
 10/05  02:00:00,81.370205568,20.7630451295,25.8771559764,0.0,4.12243109448,15.9888894789,93.2077562513,90.2160258335,2.97173041782,0.02
 10/05  03:00:00,63.2610229492,13.2815548399,15.4398766179,0.0,4.12243109448,15.9888894789,59.444876312,56.4531458942,2.97173041782,0.02
 10/05  04:00:00,115.944834094,29.2724061905,34.5546628895,0.0,12.3672932834,24.9413748627,113.084227349,108.111343319,4.9528840297,0.02
 10/05  05:00:00,124.84140175,29.4277577237,36.4177719103,6.87810709137,12.3672932834,24.9413748627,178.597911252,173.625027223,4.9528840297,0.02
 10/05  06:00:00,182.239627139,30.552713917,36.1584007519,5.26526642844,24.7345865669,70.7195625826,145.314283361,135.388515302,9.90576805939,0.02
 10/05  07:00:00,201.987184726,30.8300027131,37.0821278141,3.86456439412,37.1018798503,92.3937384068,127.29919235,117.373424291,9.90576805939,0.02
 10/05  08:00:00,213.992136806,30.880764447,37.0836454301,3.77401097443,37.1018798503,104.434947198,122.298352574,112.372584514,9.90576805939,0.02
 10/05  09:00:00,224.790234852,30.8989109513,35.7349380305,3.86107120555,37.1018798503,116.476155989,128.441816281,109.913141551,9.90576805939,8.62290667061
 10/05  10:00:00,222.712000769,30.9148716455,33.661937726,3.83934357502,37.1018798503,116.476155989,117.83926933,107.913501271,9.90576805939,0.02
 10/05  11:00:00,221.297628873,30.9402466708,32.4640342325,3.59723203544,37.1018798503,116.476155989,115.58185934,105.656091281,9.90576805939,0.02
 10/05  12:00:00,208.568939911,30.9556127139,31.8488386576,3.51017812905,37.1018798503,104.434947198,122.633569265,104.103289933,9.90576805939,8.62451127277
 10/05  13:00:00,220.303778101,30.9763167769,31.6342759247,3.39711823598,37.1018798503,116.476155989,112.358614775,102.432846716,9.90576805939,0.02
 10/05  14:00:00,219.753295985,30.9939935843,31.1541853116,3.30919646986,37.1018798503,116.476155989,119.699179025,101.166696387,9.90576805939,8.62671457861
 10/05  15:00:00,219.201033951,31.0042496773,30.5876868446,3.31345066461,37.1018798503,116.476155989,110.164584099,100.23881604,9.90576805939,0.02
 10/05  16:00:00,219.432159585,31.0242079801,30.9283634926,3.18442678195,37.1018798503,116.476155989,109.104201055,99.1784329955,9.90576805939,0.02
 10/05  17:00:00,220.072429408,31.0461856226,31.7030735351,3.02905815449,37.1018798503,116.476155989,116.537061407,98.016647921,9.90576805939,8.61464542656
 10/05  18:00:00,132.427778159,28.8491652847,25.8519215679,0.0,24.7345865669,47.5788473902,81.1831634151,76.2102793854,4.9528840297,0.02
 10/05  19:00:00,141.78176697,29.3026376838,25.3557807529,0.0,24.7345865669,47.5788473902,87.6893664781,82.7164824484,4.9528840297,0.02
 10/05  20:00:00,112.389770146,27.9422204865,18.5811396979,0.0,12.3672932834,38.6892022431,101.265635838,98.27390542,2.97173041782,0.02
 10/05  21:00:00,96.0652647725,22.4351240643,18.3008180798,0.165838888349,12.3672932834,27.0668015668,84.6987820482,81.7070516304,2.97173041782,0.02
 10/05  22:00:00,65.9733865913,18.3258320583,10.5071774801,0.0,4.12243109448,15.9888894789,78.0243766848,75.032646267,2.97173041782,0.02
 10/05  23:00:00,82.8612844256,24.2677072701,18.7373877662,1.21054501575,4.12243109448,15.9888894789,100.193086768,97.2013563504,2.97173041782,0.02
 10/05  24:00:00,65.7223647506,18.3258320583,10.8740625346,0.0,4.12243109448,15.9888894789,81.3773099591,78.3855795413,2.97173041782,0.02
 10/06  01:00:00,81.6255253272,24.0409710706,17.2750022279,1.63653927702,4.12243109448,15.9888894789,102.726840692,99.7351102743,2.97173041782,0.02
 10/06  02:00:00,75.7558850161,19.5048602959,13.5094500233,2.40303715096,4.12243109448,15.9888894789,83.3981698328,80.406439415,2.97173041782,0.02
 10/06  03:00:00,95.0644998066,25.1746520683,18.1282127162,6.15775567405,4.12243109448,15.9888894789,104.805420125,101.813689707,2.97173041782,0.02
 10/06  04:00:00,115.85768473,29.3026376838,17.7492472129,4.55516288596,12.3672932834,24.9413748627,117.824943159,112.852059129,4.9528840297,0.02
 10/06  05:00:00,151.000525348,29.8057781705,23.7654112648,32.2740712412,12.3672932834,24.9413748627,186.40080919,181.42792516,4.9528840297,0.02
 10/06  06:00:00,193.217844911,30.3125930246,16.0062196579,26.5863879214,24.7345865669,70.7195625826,158.620668769,148.69490071,9.90576805939,0.02
 10/06  07:00:00,203.136515404,30.4158370654,18.5494164153,19.3983039384,37.1018798503,92.3937384068,135.220798797,125.295030738,9.90576805939,0.02
 10/06  08:00:00,208.895058847,30.4918023329,22.7724225382,13.3771114168,37.1018798503,104.434947198,134.148312535,115.623785748,9.90576805939,8.61875872783
 10/06  09:00:00,219.801244315,30.5829669119,26.5805286347,8.34248253602,37.1018798503,116.476155989,119.140710454,109.214942395,9.90576805939,0.02
 10/06  10:00:00,221.559869332,30.7142573304,30.8756455216,5.67406149311,37.1018798503,116.476155989,113.156779027,103.231010967,9.90576805939,0.02
 10/06  11:00:00,226.126883894,30.9855094847,35.440212824,4.07876637375,37.1018798503,116.476155989,116.650198763,98.1166598152,9.90576805939,8.62777088843
 10/06  12:00:00,223.123546516,31.4061110457,38.7973274716,2.59226813031,37.1018798503,104.434947198,103.296884119,93.3711160595,9.90576805939,0.02
 10/06  13:00:00,237.967671968,31.7658709609,42.037885658,1.50314852485,37.1018798503,116.476155989,108.575583835,90.0416991181,9.90576805939,8.62811665724
 10/06  14:00:00,239.40223781,32.0259176525,43.710208545,1.01000797116,37.1018798503,116.476155989,97.8879497794,87.9621817201,9.90576805939,0.02
 10/06  15:00:00,238.964264468,32.1576296197,44.0601307665,0.754540383983,37.1018798503,116.476155989,96.4514876636,86.5257196042,9.90576805939,0.02
 10/06  16:00:00,238.492791596,32.1147917273,44.0070142382,0.656509883012,37.1018798503,116.476155989,104.996941325,86.47028327,9.90576805939,8.62088999563
 10/06  17:00:00,235.926996028,31.918537544,42.1407568269,0.694469075913,37.1018798503,116.476155989,97.4554113777,87.5296433183,9.90576805939,0.02
 10/06  18:00:00,138.534638798,29.189269584,29.9467327331,0.0,24.7345865669,47.5788473902,73.8676606976,68.8947766679,4.9528840297,0.02
 10/06  19:00:00,144.091821005,29.6427419831,26.9056638927,0.0,24.7345865669,47.5788473902,82.5761875147,77.6033034851,4.9528840297,0.02
 10/06  20:00:00,119.587105103,28.8491652847,20.9468289923,0.0,12.3672932834,38.6892022431,98.0039365532,95.0122061354,2.97173041782,0.02
 10/06  21:00:00,93.3611202207,20.1584152641,12.9586924445,0.0,12.3672932834,27.0668015668,82.0238927877,79.0321623699,2.97173041782,0.02
 10/06  22:00:00,71.4228460658,18.3258320583,12.228196572,0.0,4.12243109448,15.9888894789,76.2442652721,73.2525348543,2.97173041782,0.02
 10/06  23:00:00,89.3743073015,24.2677072701,20.8172966847,0.119848544708,4.12243109448,15.9888894789,97.2086083162,94.2168778984,2.97173041782,0.02
 10/06  24:00:00,73.2481494715,18.3258320583,12.2004523405,0.0,4.12243109448,15.9888894789,79.1218679126,76.1301374948,2.97173041782,0.02
 10/07  01:00:00,87.9568074849,24.0409710706,18.7361898575,0.346699467532,4.12243109448,15.9888894789,100.411607436,97.4198770182,2.97173041782,0.02
 10/07  02:00:00,75.3832501408,19.0060406569,13.5045524891,0.401598083138,4.12243109448,15.9888894789,81.9380468429,78.9463164251,2.97173041782,0.02
 10/07  03:00:00,84.6977941508,23.3607624719,15.3874753057,0.438182039044,4.12243109448,15.9888894789,102.404665514,99.4129350965,2.97173041782,0.02
 10/07  04:00:00,98.6188820476,28.5770818452,20.4002725586,1.31425656603,4.12243109448,16.0517297156,121.507833543,118.516103125,2.97173041782,0.02
 10/07  05:00:00,100.464885125,28.6224290851,20.5647909779,1.84566003795,4.12243109448,16.0517297156,131.373534738,119.800047856,2.97173041782,8.60175646339
 10/07  06:00:00,125.859590565,30.209582482,15.9960050772,6.50994091116,4.12243109448,39.6058045677,104.464661989,101.472931571,2.97173041782,0.02
 10/07  07:00:00,181.4175508,30.2497655118,22.2912100002,35.2582066642,12.3672932834,65.3531420225,162.208304671,157.235420641,4.9528840297,0.02
 10/07  08:00:00,175.617800594,30.2376224305,26.9280418412,26.2494229401,12.3672932834,68.2430321324,156.035774391,151.062890361,4.9528840297,0.02
 10/07  09:00:00,196.16824098,30.2702754719,31.1936536741,16.3929607562,16.4897243779,93.1370602926,142.94510317,135.000488723,7.92461444751,0.02
 10/07  10:00:00,191.838613232,30.2720183433,35.6319526933,11.7267251251,16.4897243779,93.1370602926,136.239547941,128.294933494,7.92461444751,0.02
 10/07  11:00:00,190.955883676,30.3053593774,40.7864028967,9.22514758938,16.4897243779,93.1370602926,131.929765154,123.985150707,7.92461444751,0.02
 10/07  12:00:00,183.797694642,30.4328148349,44.6896928074,7.48449021069,16.4897243779,83.9857416113,127.914196109,119.969581661,7.92461444751,0.02
 10/07  13:00:00,184.157462278,30.5599677758,46.1094829579,6.29730639102,16.4897243779,83.9857416113,125.198947608,117.25433316,7.92461444751,0.02
 10/07  14:00:00,184.081833911,30.6157617431,46.958768607,5.15514895721,16.4897243779,83.9857416113,131.995800752,115.463472765,7.92461444751,8.60771353993
 10/07  15:00:00,158.485304269,30.209582482,44.1320395028,0.0,12.3672932834,70.6512738906,62.9754427027,58.002558673,4.9528840297,0.02
 10/07  16:00:00,159.10423754,30.209582482,43.4188458169,0.0,12.3672932834,70.6512738906,61.7665288992,56.7936448695,4.9528840297,0.02
 10/07  17:00:00,144.956972267,30.209582482,40.4255047503,0.0,12.3672932834,58.1284167478,66.4113486435,61.4384646138,4.9528840297,0.02
 10/07  18:00:00,109.034683389,28.6980078183,31.4756281447,0.0,12.3672932834,24.9413748627,91.7998763015,86.8269922718,4.9528840297,0.02
 10/07  19:00:00,106.600677847,27.4887480874,23.0880659027,0.0,12.3672932834,24.9413748627,101.156774854,96.1838908243,4.9528840297,0.02
 10/07  20:00:00,88.4866602939,27.4887480874,21.847699263,0.0,4.12243109448,16.0517297156,111.416108874,108.424378456,2.97173041782,0.02
 10/07  21:00:00,75.6633200028,19.2421236612,15.9347542091,0.0,4.12243109448,15.9888894789,85.865409703,82.8736792852,2.97173041782,0.02
 10/07  22:00:00,72.7474200254,18.3258320583,14.7366899619,0.0,4.12243109448,15.9888894789,81.0549250473,78.0631946295,2.97173041782,0.02
 10/07  23:00:00,86.3342355615,23.4741305717,20.937772653,0.0092230166536,4.12243109448,15.9888894789,103.063982331,100.072251913,2.97173041782,0.02
 10/07  24:00:00,73.5911815495,18.7793044574,15.7156782117,0.0308818307627,4.12243109448,15.9888894789,82.9568575708,79.965127153,2.97173041782,0.02
 10/08  01:00:00,77.6636736372,22.9072900728,16.8953215742,0.0,2.06121554724,15.9888894789,106.292788004,103.301057586,2.97173041782,0.02
 10/08  02:00:00,74.9560724203,19.6862492555,17.8861548689,0.477488021233,2.06121554724,15.9888894789,85.5983744277,82.6066440098,2.97173041782,0.02
 10/08  03:00:00,79.3605367637,22.9072900728,16.6012339063,0.0,2.06121554724,15.9888894789,107.887267266,104.895536849,2.97173041782,0.02
 10/08  04:00:00,75.9074911186,19.6862492555,17.6281711833,0.962668670223,2.06121554724,15.9888894789,86.916082954,83.9243525362,2.97173041782,0.02
 10/08  05:00:00,81.6551511319,23.5874986715,18.8331727915,0.681942735926,2.06121554724,15.9888894789,109.518597967,106.526867549,2.97173041782,0.02
 10/08  06:00:00,70.2327455517,18.7793044574,14.5165467174,0.67956639267,2.06121554724,15.9888894789,88.307732571,85.3160021532,2.97173041782,0.02
 10/08  07:00:00,72.1354007148,24.2677072701,20.7843893513,2.51425396287,2.06121554724,15.9888894789,110.498337695,107.506607277,2.97173041782,0.02
 10/08  08:00:00,86.9854541405,19.7769437354,18.3288162748,1.1839145221,4.12243109448,41.7362269337,85.1824359005,80.2095518708,4.9528840297,0.02
 10/08  09:00:00,100.12367748,24.811874149,25.2568944694,1.15143470691,4.12243109448,41.7362269337,111.330754821,97.7761068916,4.9528840297,8.60176389962
 10/08  10:00:00,87.6723735967,19.3234713363,20.7071913125,0.32443185976,4.12243109448,41.7362269337,81.7383175798,76.7654335501,4.9528840297,0.02
 10/08  11:00:00,104.87128303,24.7211796692,31.4656817063,0.361519805733,4.12243109448,41.7362269337,97.8857056678,92.9128216381,4.9528840297,0.02
 10/08  12:00:00,96.3446703963,20.1397216546,28.5811514362,0.150452782342,4.12243109448,41.7362269337,76.7440528132,71.7711687835,4.9528840297,0.02
 10/08  13:00:00,109.792938538,24.7211796692,36.2816319694,0.0955853747288,4.12243109448,41.7362269337,92.0200625666,87.0471785369,4.9528840297,0.02
 10/08  14:00:00,99.0737385342,20.1397216546,31.4063902214,0.140966383851,4.12243109448,41.7362269337,73.6272372405,68.6543532108,4.9528840297,0.02
 10/08  15:00:00,113.140663433,25.1746520683,38.7973463016,0.0699083838425,4.12243109448,41.7362269337,90.2637312846,85.2908472549,4.9528840297,0.02
 10/08  16:00:00,80.0876017303,19.7769437354,29.0396198732,0.0591607963233,4.12243109448,24.8785346261,74.2545489753,69.2816649456,4.9528840297,0.02
 10/08  17:00:00,72.452776044,21.9816516652,29.9824537981,0.035959078996,2.06121554724,15.9888894789,87.7816752603,84.7899448425,2.97173041782,0.02
 10/08  18:00:00,60.810852202,15.5769572495,18.6615131368,0.0,2.06121554724,15.9888894789,72.8993294353,69.9075990175,2.97173041782,0.02
 10/08  19:00:00,67.1012404317,15.1618219868,17.8197252276,0.0,2.06121554724,15.9888894789,70.9774663011,67.9857358833,2.97173041782,0.02
 10/08  20:00:00,70.7935080443,16.9420478492,20.4676253793,0.103425311968,2.06121554724,15.9888894789,75.184409963,72.1926795452,2.97173041782,0.02
 10/08  21:00:00,68.5988108365,15.9478408119,19.5830123578,0.23608072949,2.06121554724,15.9888894789,72.6002915832,69.6085611654,2.97173041782,0.02
 10/08  22:00:00,79.9106684959,22.9072900728,23.6511229797,0.0,2.06121554724,15.9888894789,107.380646497,104.388916079,2.97173041782,0.02
 10/08  23:00:00,77.2395071041,19.6862492555,24.1180034474,0.594939141765,2.06121554724,15.9888894789,87.158857641,84.1671272232,2.97173041782,0.02
 10/08  24:00:00,84.9716626942,23.7008667712,27.9524730651,0.359465945848,2.06121554724,15.9888894789,108.915047218,105.9233168,2.97173041782,0.02
 10/09  01:00:00,73.115129162,18.7793044574,21.3687960522,0.270995234343,2.06121554724,15.9888894789,88.0523666834,85.0606362656,2.97173041782,0.02
 10/09  02:00:00,87.4383637358,24.2677072701,29.3421954025,1.01639870507,2.06121554724,15.9888894789,109.695510111,106.703779693,2.97173041782,0.02
 10/09  03:00:00,73.0293642058,18.7793044574,21.2885825885,0.340290843109,2.06121554724,15.9888894789,88.5820627976,85.5903323798,2.97173041782,0.02
 10/09  04:00:00,84.9777045826,23.814234871,27.3870467095,1.03622855169,2.06121554724,15.9888894789,110.601895553,107.610165135,2.97173041782,0.02
 10/09  05:00:00,78.0045396752,19.6862492555,23.8785646802,1.81853936719,2.06121554724,15.9888894789,89.2164125418,86.224682124,2.97173041782,0.02
 10/09  06:00:00,82.420677746,23.3607624719,25.7229846862,0.596736075556,2.06121554724,15.9888894789,111.543102439,108.551372021,2.97173041782,0.02
 10/09  07:00:00,64.1985980661,19.2327768565,22.3277030303,1.76276507228,2.06121554724,15.9888894789,89.6792180472,86.6874876293,2.97173041782,0.02
 10/09  08:00:00,105.722303724,24.811874149,32.603801738,1.7950512619,4.12243109448,41.7362269337,106.93394295,101.96105892,4.9528840297,0.02
 10/09  09:00:00,95.1012286952,19.8676382152,27.9029647629,0.880530397743,4.12243109448,41.7362269337,83.7636142738,78.7907302441,4.9528840297,0.02
 10/09  10:00:00,107.891265641,24.4490962298,36.2557006047,0.343902108801,4.12243109448,41.7362269337,100.271190034,95.2983060045,4.9528840297,0.02
 10/09  11:00:00,98.6178516529,19.7769437354,32.1184432491,0.200960493153,4.12243109448,41.7362269337,79.3992604995,74.4263764698,4.9528840297,0.02
 10/09  12:00:00,113.686993372,24.3584017499,42.4668803704,0.0734281458614,4.12243109448,41.7362269337,95.1401572846,90.1672732549,4.9528840297,0.02
 10/09  13:00:00,107.22046878,20.5931940537,40.0791121119,0.0934151696272,4.12243109448,41.7362269337,75.9695731513,70.9966891216,4.9528840297,0.02
 10/09  14:00:00,118.103196293,24.4944434697,47.0227972455,0.023595210589,4.12243109448,41.7362269337,102.349113954,88.7961953263,4.9528840297,8.60003459791
 10/09  15:00:00,105.545126856,19.9129854551,39.2698412847,0.0,4.12243109448,41.7362269337,76.47014977,71.4972657403,4.9528840297,0.02
 10/09  16:00:00,100.545687182,24.7211796692,46.1537584823,0.0,4.12243109448,24.8785346261,94.9786217433,90.0057377136,4.9528840297,0.02
 10/09  17:00:00,60.6142163745,16.4932488524,25.6423842311,0.0,2.06121554724,15.9888894789,74.6158333076,71.6241028898,2.97173041782,0.02
 10/09  18:00:00,75.9856812742,19.3234713363,31.0806856833,0.00783777899512,2.06121554724,15.9888894789,83.777788883,80.7860584652,2.97173041782,0.02
 10/09  19:00:00,68.673445245,14.6606656466,21.4867996587,0.0,2.06121554724,15.9888894789,73.2830811115,70.2913506937,2.97173041782,0.02
 10/09  20:00:00,74.4782004989,16.0234195451,25.8952562152,0.0275944356212,2.06121554724,15.9888894789,69.5356964697,66.5439660519,2.97173041782,0.02
 10/09  21:00:00,84.3168342658,19.5955547757,32.0130428891,0.0870502521307,2.06121554724,15.9888894789,84.8252784293,81.8335480115,2.97173041782,0.02
 10/09  22:00:00,77.720556766,18.3258320583,26.7735383867,0.0,2.06121554724,15.9888894789,85.0500716162,82.0583411984,2.97173041782,0.02
 10/09  23:00:00,72.0428577157,14.9234022813,24.4420896824,0.175187559809,2.06121554724,15.9888894789,65.0645544976,62.0728240798,2.97173041782,0.02
 10/09  24:00:00,73.1178224829,15.104791241,25.038682611,0.472170454085,2.06121554724,15.9888894789,65.1583742676,62.1666438498,2.97173041782,0.02
 10/10  01:00:00,70.5973884725,14.1978464428,21.6872449993,0.148903240351,4.12243109448,15.9888894789,64.2114635581,61.2197331403,2.97173041782,0.02
 10/10  02:00:00,72.7301864843,14.6513188419,23.1657824714,0.349691385348,4.12243109448,15.9888894789,64.2461223781,61.2543919603,2.97173041782,0.02
 10/10  03:00:00,87.1337138737,19.6862492555,32.2586487479,0.506413976379,4.12243109448,15.9888894789,84.0213953989,81.0296649811,2.97173041782,0.02
 10/10  04:00:00,129.834284931,29.332869177,48.0059771799,0.377672886571,12.3672932834,24.9413748627,120.164460536,115.191576506,4.9528840297,0.02
 10/10  05:00:00,154.658352947,29.3185113336,51.3098024976,21.9122734192,12.3672932834,24.9413748627,190.083166015,185.110281986,4.9528840297,0.02
 10/10  06:00:00,212.983399666,30.2858941035,56.9121537551,15.5221050933,24.7345865669,70.7195625826,155.487552971,145.561784911,9.90576805939,0.02
 10/10  07:00:00,230.100482937,30.3352246059,58.1280682659,9.07752217485,37.1018798503,92.3937384068,134.959116746,125.033348686,9.90576805939,0.02
 10/10  08:00:00,239.270045799,30.3809151866,59.4680157493,7.16735957459,37.1018798503,104.434947198,127.915624131,117.989856072,9.90576805939,0.02
 10/10  09:00:00,252.955793245,30.4245613954,62.426083647,5.80984721066,37.1018798503,116.476155989,132.203473134,113.674370919,9.90576805939,8.62333415585
 10/10  10:00:00,254.353150716,30.4733998423,64.9809379998,4.60291424291,37.1018798503,116.476155989,120.311093207,110.385325148,9.90576805939,0.02
 10/10  11:00:00,255.744280174,30.5336279931,67.2856913745,3.62881473826,37.1018798503,116.476155989,126.034114427,107.499830212,9.90576805939,8.62851615557
 10/10  12:00:00,244.550297979,30.58881,68.5959465024,3.11122163368,37.1018798503,104.434947198,115.278128257,105.352360198,9.90576805939,0.02
 10/10  13:00:00,255.567892921,30.6408554854,67.881058596,2.74985070245,37.1018798503,116.476155989,113.153355292,103.227587232,9.90576805939,0.02
 10/10  14:00:00,251.899256518,30.6757084706,64.3896703628,2.53796892921,37.1018798503,116.476155989,120.424166049,101.891193443,9.90576805939,8.62720454702
 10/10  15:00:00,248.842569183,30.6980664645,61.3214375032,2.52736941211,37.1018798503,116.476155989,111.03463326,101.108865201,9.90576805939,0.02
 10/10  16:00:00,247.863160816,30.7208777067,60.3099722403,2.53709894363,37.1018798503,116.476155989,110.177372418,100.251604358,9.90576805939,0.02
 10/10  17:00:00,248.221578325,30.7491550363,60.7083621136,2.46997035356,37.1018798503,116.476155989,117.870772056,99.3500536102,9.90576805939,8.61495038601
 10/10  18:00:00,155.757684672,28.6224290851,47.0594016952,0.0,24.7345865669,47.5788473902,79.8688358637,74.895951834,4.9528840297,0.02
 10/10  19:00:00,166.571888281,29.5293738833,49.9191577737,0.0,24.7345865669,47.5788473902,84.9754814406,80.0025974109,4.9528840297,0.02
 10/10  20:00:00,132.049941257,27.4887480874,38.6947707879,0.0,12.3672932834,38.6892022431,98.4206224783,95.4288920605,2.97173041782,0.02
 10/10  21:00:00,95.3927997385,15.8396938843,25.6426951145,0.0,12.3672932834,27.0668015668,61.6418488139,58.6501183961,2.97173041782,0.02
 10/10  22:00:00,82.2776541682,20.3851514636,27.1624973746,0.0,4.12243109448,15.9888894789,87.2002200767,84.2084896589,2.97173041782,0.02
 10/10  23:00:00,68.0607287671,13.735027239,19.7861091496,0.0,4.12243109448,15.9888894789,56.1859978192,53.1942674014,2.97173041782,0.02
 10/10  24:00:00,85.7188036389,21.2467490219,29.7420492425,0.0,4.12243109448,15.9888894789,93.1925002501,90.2007698323,2.97173041782,0.02
 10/11  01:00:00,65.0334985004,13.1908603601,17.2921367605,0.0109088738863,4.12243109448,15.9888894789,58.9913337462,55.9996033284,2.97173041782,0.02
 10/11  02:00:00,84.0913656083,21.0653600623,28.249165213,0.0468348242487,4.12243109448,15.9888894789,94.297956458,91.3062260402,2.97173041782,0.02
 10/11  03:00:00,65.0878440583,12.9094301159,17.5610008206,0.101622172596,4.12243109448,15.9888894789,54.5032640503,51.5115336325,2.97173041782,0.02
 10/11  04:00:00,119.073344731,29.2724061905,37.5459420015,0.137230414699,12.3672932834,24.9413748627,113.931640088,108.958756058,4.9528840297,0.02
 10/11  05:00:00,136.46347916,29.358802392,40.6871872406,14.2997233632,12.3672932834,24.9413748627,181.123810975,176.150926945,4.9528840297,0.02
 10/11  06:00:00,194.186441595,30.3439855668,42.0808792934,11.4983295255,24.7345865669,70.7195625826,147.355205146,137.429437086,9.90576805939,0.02
 10/11  07:00:00,213.410672253,30.5267771312,43.0028295757,7.32138874528,37.1018798503,92.3937384068,136.892660408,118.379837355,9.90576805939,8.6070549942
 10/11  08:00:00,222.627733589,30.61103217,43.5849637788,6.1780442402,37.1018798503,104.434947198,122.585167387,112.659399327,9.90576805939,0.02
 10/11  09:00:00,235.113825142,30.6655974518,44.8549144077,5.29799766053,37.1018798503,116.476155989,119.396403339,109.47063528,9.90576805939,0.02
 10/11  10:00:00,235.456063097,30.7174090718,45.8545184033,4.58817451011,37.1018798503,116.476155989,125.500613716,106.967484607,9.90576805939,8.62736104949
 10/11  11:00:00,236.125548838,30.7643735628,46.9872756485,4.07782967303,37.1018798503,116.476155989,114.795596462,104.869828402,9.90576805939,0.02
 10/11  12:00:00,223.985985378,30.8037668168,47.1993186774,3.72852147302,37.1018798503,104.434947198,113.051194895,103.125426835,9.90576805939,0.02
 10/11  13:00:00,235.566980165,30.8396863554,46.9365905005,3.494582241,37.1018798503,116.476155989,120.128433777,101.593975034,9.90576805939,8.6286906829
 10/11  14:00:00,235.514565552,30.8684111162,47.047622357,3.30263790815,37.1018798503,116.476155989,110.295996237,100.370228177,9.90576805939,0.02
 10/11  15:00:00,236.602513695,30.8899407554,48.2379203805,3.1788876157,37.1018798503,116.476155989,117.795495244,99.2637369046,9.90576805939,8.62599027995
 10/11  16:00:00,237.477550904,30.9058423903,49.160734787,3.115825549,37.1018798503,116.476155989,108.513366354,98.5875982945,9.90576805939,0.02
 10/11  17:00:00,236.376270073,30.9149339178,48.0355854267,3.13166390446,37.1018798503,116.476155989,108.011755457,98.0859873976,9.90576805939,0.02
 10/11  18:00:00,147.405914338,28.7357971849,38.5942486833,0.0,24.7345865669,47.5788473902,80.3907519586,75.4178679289,4.9528840297,0.02
 10/11  19:00:00,158.217119885,29.5293738833,41.5643727603,0.0,24.7345865669,47.5788473902,85.3811596444,80.4082756147,4.9528840297,0.02
 10/11  20:00:00,125.261460715,27.4887480874,31.9062727866,0.0,12.3672932834,38.6892022431,98.3875986677,95.3958682499,2.97173041782,0.02
 10/11  21:00:00,93.9516334413,16.0210828439,24.0088011376,0.011328828884,12.3672932834,27.0668015668,61.8907249028,58.898994485,2.97173041782,0.02
 10/11  22:00:00,79.3105435232,20.1584152641,24.4221219798,0.0,4.12243109448,15.9888894789,95.7296819745,84.1561752179,2.97173041782,8.60177633875
 10/11  23:00:00,69.5409611523,14.0978051583,20.8879692479,0.0155935575461,4.12243109448,15.9888894789,58.1354464655,55.1437160477,2.97173041782,0.02
 10/11  24:00:00,83.6553685738,20.9142025959,27.9640319901,0.0471279366523,4.12243109448,15.9888894789,93.9501514965,90.9584210787,2.97173041782,0.02
 10/12  01:00:00,65.1923700717,13.2815548399,17.3106243974,0.060597776838,4.12243109448,15.9888894789,60.3732709234,57.3815405055,2.97173041782,0.02
 10/12  02:00:00,85.1171323884,21.2920962618,28.9242329077,0.170797275663,4.12243109448,15.9888894789,93.2620954411,90.2703650233,2.97173041782,0.02
 10/12  03:00:00,67.5339787333,13.735027239,18.9492827657,0.310075833118,4.12243109448,15.9888894789,59.7573792411,56.7656488233,2.97173041782,0.02
 10/12  04:00:00,120.1537928,29.1514802174,38.5503357243,0.334210512447,12.3672932834,24.9413748627,113.599964916,108.627080887,4.9528840297,0.02
 10/12  05:00:00,143.217273033,29.8583760473,43.9990694157,17.2420612809,12.3672932834,24.9413748627,179.319035095,174.346151066,4.9528840297,0.02
 10/12  06:00:00,197.417655146,30.3352647999,44.0469449481,12.7721981548,24.7345865669,70.7195625826,146.303820355,136.378052295,9.90576805939,0.02
 10/12  07:00:00,217.192244994,30.6087368109,45.7626531101,8.26118492878,37.1018798503,92.3937384068,127.375027441,117.449259382,9.90576805939,0.02
 10/12  08:00:00,227.516886638,30.7062291225,47.5104355464,7.04648987898,37.1018798503,104.434947198,121.813198582,111.887430522,9.90576805939,0.02
 10/12  09:00:00,239.833390632,30.7657662589,48.6594085974,6.11284190214,37.1018798503,116.476155989,127.358653031,108.829436466,9.90576805939,8.62344850555
 10/12  10:00:00,240.111919725,30.8165877103,49.8420199128,5.15743100324,37.1018798503,116.476155989,116.149941412,106.224173353,9.90576805939,0.02
 10/12  11:00:00,241.340181405,30.869454519,51.9320399553,4.24255159443,37.1018798503,116.476155989,113.65046125,103.724693191,9.90576805939,0.02
 10/12  12:00:00,232.3135814,30.9329441246,55.6294287454,3.49683047506,37.1018798503,104.434947198,119.835298241,101.304587974,9.90576805939,8.62494220849
 10/12  13:00:00,247.614931798,31.0839407766,59.598360013,2.63653790832,37.1018798503,116.476155989,107.356714654,97.4309465943,9.90576805939,0.02
 10/12  14:00:00,251.725681518,31.3433847817,64.5253204388,1.56100821151,37.1018798503,116.476155989,112.317124523,93.7839745208,9.90576805939,8.62738194312
 10/12  15:00:00,255.048947024,31.696495105,68.3036747316,0.753089952641,37.1018798503,116.476155989,99.560227578,89.6344595186,9.90576805939,0.02
 10/12  16:00:00,253.876414566,31.7448467404,67.3315212415,0.504862696808,37.1018798503,116.476155989,98.9877187707,89.0619507113,9.90576805939,0.02
 10/12  17:00:00,251.101167941,31.6905325755,64.6478165973,0.468689810959,37.1018798503,116.476155989,100.006145022,90.0803769629,9.90576805939,0.02
 10/12  18:00:00,156.414225749,29.0985751042,47.2397726759,0.0,24.7345865669,47.5788473902,83.1798215013,69.6194911146,4.9528840297,8.60744635703
 10/12  19:00:00,163.619687284,29.6427419831,46.8535845815,0.0,24.7345865669,47.5788473902,81.2060892494,76.2332052197,4.9528840297,0.02
 10/12  20:00:00,136.418162328,28.8491652847,41.7025781059,0.0,12.3672932834,38.6892022431,95.2040270249,92.2122966071,2.97173041782,0.02
 10/12  21:00:00,92.27190926,15.849040689,22.4886594349,0.0,12.3672932834,27.0668015668,66.0422381454,63.0505077276,2.97173041782,0.02
 10/12  22:00:00,86.525600073,21.0653600623,30.7302350323,0.0,4.12243109448,15.9888894789,85.3525679132,82.3608374954,2.97173041782,0.02
 10/12  23:00:00,64.1271243852,12.8280824408,16.7594499218,0.0,4.12243109448,15.9888894789,58.6724338938,55.680703476,2.97173041782,0.02
 10/12  24:00:00,88.1502038817,21.4281379816,31.9920608856,0.0,4.12243109448,15.9888894789,93.258515413,90.2667849952,2.97173041782,0.02
 10/13  01:00:00,64.1280248207,12.8280824408,16.7603502367,0.0,4.12243109448,15.9888894789,59.2226386609,56.2309082431,2.97173041782,0.02
 10/13  02:00:00,87.8193163438,21.367674995,31.7216362067,0.0,4.12243109448,15.9888894789,94.4246121782,91.4328817604,2.97173041782,0.02
 10/13  03:00:00,69.1809850811,13.735027239,20.85278268,0.053582961784,4.12243109448,15.9888894789,60.2716972673,57.2799668495,2.97173041782,0.02
 10/13  04:00:00,123.990284436,29.0759014842,42.7590673977,0.0375498040285,12.3672932834,24.9413748627,111.901834442,106.928950412,4.9528840297,0.02
 10/13  05:00:00,144.103621199,29.9112516558,49.4415189459,12.6330848106,12.3672932834,24.9413748627,177.749827203,172.776943173,4.9528840297,0.02
 10/13  06:00:00,201.731229068,30.4044107729,52.3835996411,8.67997182506,24.7345865669,70.7195625826,144.68237422,134.756606161,9.90576805939,0.02
 10/13  07:00:00,223.718563107,30.7749559543,55.1818235677,5.2021110109,37.1018798503,92.3937384068,125.711225283,115.785457224,9.90576805939,0.02
 10/13  08:00:00,234.263308456,30.8634443409,56.7347059976,4.41139703399,37.1018798503,104.434947198,128.651780231,110.125150618,9.90576805939,8.62086155357
 10/13  09:00:00,246.61160634,30.9240382769,57.6795255638,3.71274283078,37.1018798503,116.476155989,116.681446331,106.755678271,9.90576805939,0.02
 10/13  10:00:00,248.494983211,30.9913407044,60.0795912253,3.12811007001,37.1018798503,116.476155989,113.628870479,103.70310242,9.90576805939,0.02
 10/13  11:00:00,245.144735519,31.0316118897,57.0129416646,2.80404928556,37.1018798503,116.476155989,120.416005676,101.881399666,9.90576805939,8.62883795082
 10/13  12:00:00,228.479977609,31.0319875487,52.4341878753,2.75944963895,37.1018798503,104.434947198,111.031371067,101.105603007,9.90576805939,0.02
 10/13  13:00:00,239.65280126,31.0448743074,51.5416706467,2.77008483925,37.1018798503,116.476155989,118.686254921,100.151665499,9.90576805939,8.62882136319
 10/13  14:00:00,241.52305784,31.09170557,53.5554842978,2.57997966084,37.1018798503,116.476155989,108.522200373,98.5964323134,9.90576805939,0.02
 10/13  15:00:00,243.502854962,31.1416559736,55.7466560714,2.31880337918,37.1018798503,116.476155989,106.977393156,97.0516250962,9.90576805939,0.02
 10/13  16:00:00,243.84015746,31.2153471423,56.3756954377,1.95389956736,37.1018798503,116.476155989,113.771845096,95.2437183384,9.90576805939,8.62235869778
 10/13  17:00:00,243.700985537,31.2207855883,56.3167574876,1.86936300127,37.1018798503,116.476155989,104.535745475,94.6099774158,9.90576805939,0.02
 10/13  18:00:00,153.618976158,28.8491652847,42.3447816118,0.0,24.7345865669,47.5788473902,78.0217664228,73.0488823931,4.9528840297,0.02
 10/13  19:00:00,158.673692593,29.5293738833,42.0209517061,0.0,24.7345865669,47.5788473902,83.6853009795,78.7124169498,4.9528840297,0.02
 10/13  20:00:00,126.59477705,27.9422204865,32.7853796215,0.00074351567324,12.3672932834,38.6892022431,97.4236499631,94.4319195453,2.97173041782,0.02
 10/13  21:00:00,89.5463938742,15.5676104448,20.0683664085,0.0,12.3672932834,27.0668015668,58.2928187328,55.301088315,2.97173041782,0.02
 10/13  22:00:00,76.4903103805,20.1584152641,21.6018891544,0.0,4.12243109448,15.9888894789,87.1185785639,84.1268481461,2.97173041782,0.02
 10/13  23:00:00,72.0767689309,16.846679967,20.6152035255,0.00388756268025,4.12243109448,15.9888894789,70.3608743405,67.3691439227,2.97173041782,0.02
 10/13  24:00:00,80.5364883178,23.5874986715,21.982034565,0.0652891355066,4.12243109448,15.9888894789,99.1493105578,96.15758014,2.97173041782,0.02
 10/14  01:00:00,70.5707450934,18.7793044574,16.7568988856,0.0977975967818,4.12243109448,15.9888894789,80.7168455773,77.7251151595,2.97173041782,0.02
 10/14  02:00:00,82.7128943693,24.0409710706,23.3472862131,0.452155918045,4.12243109448,15.9888894789,101.186053411,98.1943229929,2.97173041782,0.02
 10/14  03:00:00,74.4502548411,19.459513056,19.2077925747,0.799896887457,4.12243109448,15.9888894789,82.3960094555,79.4042790377,2.97173041782,0.02
 10/14  04:00:00,84.6565590783,27.7154842869,21.8268033106,0.131012107482,4.12243109448,16.0517297156,130.049102084,118.475596772,2.97173041782,8.60177489472
 10/14  05:00:00,87.8018731358,28.3956928856,23.3199888945,1.10293208102,4.12243109448,16.0517297156,122.660801669,119.669071251,2.97173041782,0.02
 10/14  06:00:00,114.969698326,30.209582482,21.2976073918,4.92517441423,4.12243109448,39.6058045677,104.225112524,101.233382106,2.97173041782,0.02
 10/14  07:00:00,168.384926242,30.2580362071,25.8546534176,31.4885363472,12.3672932834,65.3531420225,162.289484296,157.316600266,4.9528840297,0.02
 10/14  08:00:00,164.709604237,30.2420681587,28.0158045084,25.126373707,12.3672932834,68.2430321324,157.7988211,152.82593707,4.9528840297,0.02
 10/14  09:00:00,190.806403615,30.274491313,30.800032766,19.3896759208,16.4897243779,93.1370602926,147.364723183,139.420108735,7.92461444751,0.02
 10/14  10:00:00,190.000107995,30.2744885136,34.9870396795,14.3962710783,16.4897243779,93.1370602926,139.977943772,132.033329325,7.92461444751,0.02
 10/14  11:00:00,189.03551287,30.2924514309,38.098037916,10.3027030714,16.4897243779,93.1370602926,133.859172336,125.914557889,7.92461444751,0.02
 10/14  12:00:00,180.45239254,30.3660367045,40.8076187,8.08802361395,16.4897243779,83.9857416113,129.292835298,121.348220851,7.92461444751,0.02
 10/14  13:00:00,181.63477214,30.4739160446,43.3743210644,6.59581814331,16.4897243779,83.9857416113,135.208664552,118.674650104,7.92461444751,8.60940000012
 10/14  14:00:00,178.974402012,30.5187096965,41.6321557836,5.63289523843,16.4897243779,83.9857416113,124.939452559,116.994838111,7.92461444751,0.02
 10/14  15:00:00,151.968611341,30.209582482,38.0252919965,0.0,12.3672932834,70.6512738906,64.5948047186,59.6219206889,4.9528840297,0.02
 10/14  16:00:00,154.826001771,30.209582482,38.1450661619,0.0,12.3672932834,70.6512738906,64.6417867633,59.6689027336,4.9528840297,0.02
 10/14  17:00:00,145.948701287,30.209582482,35.7058635214,0.0,12.3672932834,58.1284167478,70.2989414104,65.3260573807,4.9528840297,0.02
 10/14  18:00:00,106.960778216,27.4887480874,23.9524608583,0.0,12.3672932834,24.9413748627,95.0262092391,90.0533252094,4.9528840297,0.02
 10/14  19:00:00,112.262703947,28.3956928856,24.3632867274,0.0,12.3672932834,24.9413748627,103.451414542,98.4785305118,4.9528840297,0.02
 10/14  20:00:00,93.2325890265,27.9422204865,21.3258649815,0.0,4.12243109448,16.0517297156,113.088037825,110.096307407,2.97173041782,0.02
 10/14  21:00:00,78.2790238177,21.074706867,15.7007518755,0.0,4.12243109448,15.9888894789,94.0897954198,91.098065002,2.97173041782,0.02
 10/14  22:00:00,70.7038819028,18.3258320583,13.1664351142,0.0,4.12243109448,15.9888894789,82.3145985027,79.3228680849,2.97173041782,0.02
 10/14  23:00:00,83.289834591,23.4741305717,18.5201238151,0.153462911628,4.12243109448,15.9888894789,103.299369176,100.307638758,2.97173041782,0.02
 10/14  24:00:00,73.0296589571,18.7793044574,14.3333487221,0.219222551173,4.12243109448,15.9888894789,84.0222619991,81.0305315813,2.97173041782,0.02
 10/15  01:00:00,76.8157683929,22.9072900728,15.2644378508,0.0,2.06121554724,15.9888894789,107.539616402,104.547885984,2.97173041782,0.02
 10/15  02:00:00,71.4181304304,19.6862492555,16.4624252318,1.3003826427,2.06121554724,15.9888894789,86.758357262,83.7666268441,2.97173041782,0.02
 10/15  03:00:00,72.5581324225,22.9072900728,15.6138144372,0.0,2.06121554724,15.9888894789,109.427069729,106.435339311,2.97173041782,0.02
 10/15  04:00:00,74.7880214942,20.1397216546,17.6849098788,3.07736856351,2.06121554724,15.9888894789,88.0152944307,85.0235640129,2.97173041782,0.02
 10/15  05:00:00,87.3487355304,25.1746520683,21.4770476158,5.92848237282,2.06121554724,15.9888894789,110.617027653,107.625297235,2.97173041782,0.02
 10/15  06:00:00,76.2038242545,20.1397216546,16.9181025743,5.75722713472,2.06121554724,15.9888894789,89.2656251783,86.2738947604,2.97173041782,0.02
 10/15  07:00:00,77.6396286927,25.1746520683,20.6243389491,8.64669449944,2.06121554724,15.9888894789,120.38932397,108.815815273,2.97173041782,8.60177827901
 10/15  08:00:00,85.08725683,19.3234713363,15.9293203437,2.73731710162,4.12243109448,41.7362269337,87.1042777989,82.1313937692,4.9528840297,0.02
 10/15  09:00:00,89.3581821582,22.9072900728,18.828114252,0.0,4.12243109448,41.7362269337,105.251781453,100.278897423,4.9528840297,0.02
 10/15  10:00:00,89.5413915194,19.7769437354,19.7588323741,3.11395630041,4.12243109448,41.7362269337,84.3355026937,79.362618664,4.9528840297,0.02
 10/15  11:00:00,99.7087957508,24.3584017499,25.07964934,2.86090599756,4.12243109448,41.7362269337,104.143212,99.1703279707,4.9528840297,0.02
 10/15  12:00:00,89.7262709956,19.6862492555,20.7227828591,2.49574795342,4.12243109448,41.7362269337,83.4925842102,78.5197001805,4.9528840297,0.02
 10/15  13:00:00,99.8883405399,24.6304851894,24.3519944624,3.48049433766,4.12243109448,41.7362269337,103.360077789,98.3871937593,4.9528840297,0.02
 10/15  14:00:00,87.3379700961,19.5955547757,18.0219346654,2.82530532876,4.12243109448,41.7362269337,84.6751802216,79.702296192,4.9528840297,0.02
 10/15  15:00:00,96.9542652102,24.2677072701,21.4211443359,3.71754144877,4.12243109448,41.7362269337,105.293190108,100.320306078,4.9528840297,0.02
 10/15  16:00:00,71.3144931198,19.6862492555,17.3021865718,4.34731936077,4.12243109448,24.8785346261,86.2663028151,81.2934187854,4.9528840297,0.02
 10/15  17:00:00,75.7980705938,25.0612839685,21.3617700084,9.0968248711,2.06121554724,15.9888894789,110.86686139,107.875130972,2.97173041782,0.02
 10/15  18:00:00,74.7405652303,20.1397216546,15.9238502688,9.3031340669,2.06121554724,15.9888894789,91.104612384,88.1128819661,2.97173041782,0.02
 10/15  19:00:00,93.0527206151,25.1746520683,19.6646183699,13.0752980096,2.06121554724,15.9888894789,113.890143773,110.898413355,2.97173041782,0.02
 10/15  20:00:00,81.8401563198,20.1397216546,15.3444577752,11.1798338716,2.06121554724,15.9888894789,92.062664394,89.0709339762,2.97173041782,0.02
 10/15  21:00:00,97.3697738314,25.1746520683,18.6709774278,15.1140734733,2.06121554724,15.9888894789,114.665340471,111.673610053,2.97173041782,0.02
 10/15  22:00:00,84.5530933366,20.1397216546,14.8505644224,12.6464907608,2.06121554724,15.9888894789,92.6927545346,89.7010241168,2.97173041782,0.02
 10/15  23:00:00,98.284172404,25.1746520683,18.8506132047,16.7081085855,2.06121554724,15.9888894789,115.515967736,112.524237318,2.97173041782,0.02
 10/15  24:00:00,85.1350356572,20.1397216546,14.7469579795,13.8421328798,2.06121554724,15.9888894789,93.3595213933,90.3677909755,2.97173041782,0.02
 10/16  01:00:00,101.379185078,25.1746520683,18.2599658582,17.6448119097,4.12243109448,15.9888894789,115.24223887,112.250508452,2.97173041782,0.02
 10/16  02:00:00,89.1896918117,20.1397216546,14.3303530611,14.4477555591,4.12243109448,15.9888894789,92.8125568496,89.8208264317,2.97173041782,0.02
 10/16  03:00:00,105.804774157,25.1746520683,17.7729467281,19.0438037645,4.12243109448,15.9888894789,115.401523994,112.409793576,2.97173041782,0.02
 10/16  04:00:00,122.408745084,29.3026376838,18.2240198609,12.6260631428,12.3672932834,24.9413748627,131.093262877,126.120378847,4.9528840297,0.02
 10/16  05:00:00,173.691428395,29.7615240946,24.8383755906,55.5706621052,12.3672932834,24.9413748627,201.519911397,196.547027367,4.9528840297,0.02
 10/16  06:00:00,215.073382574,30.2194505859,16.6855613712,46.1486688495,24.7345865669,70.7195625826,172.064482797,162.138714738,9.90576805939,0.02
 10/16  07:00:00,223.735070943,30.2594071952,16.7627239015,33.1057121713,37.1018798503,92.3937384068,149.95596987,140.030201811,9.90576805939,0.02
 10/16  08:00:00,219.385767589,30.2723741171,18.2008221402,24.4272573453,37.1018798503,104.434947198,145.198429614,126.671580924,9.90576805939,8.62108063055
 10/16  09:00:00,225.102941981,30.2804883736,21.536459675,17.3128896929,37.1018798503,116.476155989,128.670205193,118.744437133,9.90576805939,0.02
 10/16  10:00:00,226.475936573,30.2942526478,24.7054081929,12.5401913147,37.1018798503,116.476155989,121.907904202,111.982136143,9.90576805939,0.02
 10/16  11:00:00,229.655353553,30.4097434087,27.1732697037,10.0402182023,37.1018798503,116.476155989,124.908932219,106.373920201,9.90576805939,8.62924395866
 10/16  12:00:00,221.984449888,30.613880911,28.8611345104,8.23699746868,37.1018798503,104.434947198,111.765473295,101.839705236,9.90576805939,0.02
 10/16  13:00:00,234.038196601,30.7712478952,30.0447334113,6.78034149667,37.1018798503,116.476155989,116.920699707,98.3856896338,9.90576805939,8.62924201413
 10/16  14:00:00,233.419011785,30.8727870701,30.1767661083,5.45065530863,37.1018798503,116.476155989,106.066986821,96.1412187617,9.90576805939,0.02
 10/16  15:00:00,234.80975097,30.9497609948,30.5102882104,4.31047576678,37.1018798503,116.476155989,103.840684862,93.9149168024,9.90576805939,0.02
 10/16  16:00:00,235.170975618,30.9107385395,30.8011781892,3.63698073528,37.1018798503,116.476155989,111.753276495,93.2247728419,9.90576805939,8.62273559372
 10/16  17:00:00,232.426956068,30.7763199568,29.5356983575,3.293159267,37.1018798503,116.476155989,104.375643282,94.4498752224,9.90576805939,0.02
 10/16  18:00:00,148.830386544,28.3956928856,22.1867286154,0.0,24.7345865669,47.5788473902,79.0174928117,74.044608782,4.9528840297,0.02
 10/16  19:00:00,155.058766346,28.9625333845,22.1500017331,0.0,24.7345865669,47.5788473902,86.355619732,81.3827357023,4.9528840297,0.02
 10/16  20:00:00,124.30771958,27.4887480874,14.7249782645,0.0,12.3672932834,38.6892022431,101.331162078,98.3394316606,2.97173041782,0.02
 10/16  21:00:00,103.920492688,21.8909571854,14.2293036278,0.104452212895,12.3672932834,27.0668015668,86.2005165503,83.2087861325,2.97173041782,0.02
 10/16  22:00:00,76.784917501,18.7793044574,10.5598254901,0.154782772246,4.12243109448,15.9888894789,78.5366370871,75.5449066693,2.97173041782,0.02
 10/16  23:00:00,86.1511457666,22.9072900728,10.8732990129,0.0,4.12243109448,15.9888894789,109.296400858,97.7228862576,2.97173041782,8.60178418259
 10/16  24:00:00,82.2237990999,19.5955547757,12.3063523682,1.50435542175,4.12243109448,15.9888894789,82.338494072,79.3467636542,2.97173041782,0.02
 10/17  01:00:00,94.1007875627,24.1770127903,13.4070230772,2.86517899631,4.12243109448,15.9888894789,104.113471829,101.121741411,2.97173041782,0.02
 10/17  02:00:00,87.7951292427,20.1397216546,12.9217445778,5.63808071352,4.12243109448,15.9888894789,84.1992538561,81.2075234383,2.97173041782,0.02
 10/17  03:00:00,103.642767043,25.1746520683,16.1095500599,9.15967700204,4.12243109448,15.9888894789,105.126873842,102.135143424,2.97173041782,0.02
 10/17  04:00:00,125.534131193,29.3026376838,16.2109462355,6.37632309486,12.3672932834,24.9413748627,119.002236281,114.029352252,4.9528840297,0.02
 10/17  05:00:00,167.116458217,29.777669592,22.7502498587,42.0916761211,12.3672932834,24.9413748627,189.578856733,184.605972703,4.9528840297,0.02
 10/17  06:00:00,206.450462904,30.2822599062,14.3847110964,31.4881389344,24.7345865669,70.7195625826,165.039795851,155.114027791,9.90576805939,0.02
 10/17  07:00:00,219.570261337,30.3385976713,14.8587679961,22.7887809928,37.1018798503,92.3937384068,143.706646354,133.780878294,9.90576805939,0.02
 10/17  08:00:00,217.239900078,30.3601434317,18.6732229977,17.2445866994,37.1018798503,104.434947198,128.48948002,118.56371196,9.90576805939,0.02
 10/17  09:00:00,226.220782527,30.4128126761,24.375840996,11.2656487938,37.1018798503,116.476155989,128.829621566,110.299955913,9.90576805939,8.62389759396
 10/17  10:00:00,227.900900364,30.5362754546,29.1397011191,7.90742763465,37.1018798503,116.476155989,113.759633362,103.833865303,9.90576805939,0.02
 10/17  11:00:00,230.673139664,30.7909326342,34.1327898643,6.26382237196,37.1018798503,116.476155989,108.722286414,98.7965183542,9.90576805939,0.02
 10/17  12:00:00,221.574208016,31.1550503552,38.7007195109,4.55438550779,37.1018798503,104.434947198,112.791949154,94.2606228895,9.90576805939,8.62555820502
 10/17  13:00:00,234.751210498,31.4763587562,42.5249425541,3.2899546145,37.1018798503,116.476155989,100.68366367,90.7578956104,9.90576805939,0.02
 10/17  14:00:00,235.63379376,31.7256135458,44.903256563,2.06526120773,37.1018798503,116.476155989,107.037787578,88.5040822599,9.90576805939,8.62793725888
 10/17  15:00:00,236.801842952,31.8520359806,47.2386470376,1.41440166713,37.1018798503,116.476155989,96.9463747622,87.0206067028,9.90576805939,0.02
 10/17  16:00:00,235.315067304,31.7355388424,47.9958439989,1.04123731756,37.1018798503,116.476155989,97.5026626877,87.5768946283,9.90576805939,0.02
 10/17  17:00:00,232.010056135,31.3843926902,44.2662570513,1.06054478898,37.1018798503,116.476155989,109.045600859,90.5246294064,9.90576805939,8.61520339274
 10/17  18:00:00,147.426543384,28.9625333845,32.1644694504,0.0,24.7345865669,47.5788473902,75.9182969206,70.9454128909,4.9528840297,0.02
 10/17  19:00:00,153.856914089,29.5293738833,32.1372857922,0.0,24.7345865669,47.5788473902,82.4990521938,77.5261681641,4.9528840297,0.02
 10/17  20:00:00,123.390612511,27.4887480874,22.5813967426,0.0,12.3672932834,38.6892022431,96.5426949967,93.5509645788,2.97173041782,0.02
 10/17  21:00:00,94.3551499524,16.0210828439,18.5075225577,0.0,12.3672932834,27.0668015668,61.018410467,58.0266800492,2.97173041782,0.02
 10/17  22:00:00,84.1322305555,22.9072900728,18.1452182579,0.0,4.12243109448,15.9888894789,94.6197069388,91.627976521,2.97173041782,0.02
 10/17  23:00:00,78.4546651099,19.2327768565,17.553669093,0.020926829137,4.12243109448,15.9888894789,77.8320072406,74.8402768227,2.97173041782,0.02
 10/17  24:00:00,85.7517816636,23.3607624719,18.6937248602,0.0324169779191,4.12243109448,15.9888894789,98.1606235039,95.1688930861,2.97173041782,0.02
 10/18  01:00:00,81.191298689,19.6862492555,18.6884061727,0.341649766514,4.12243109448,15.9888894789,79.9121128724,76.9203824546,2.97173041782,0.02
 10/18  02:00:00,83.9164251104,22.9072900728,16.6436335794,0.0,4.12243109448,15.9888894789,100.079112159,97.0873817409,2.97173041782,0.02
 10/18  03:00:00,81.2337721575,19.6862492555,17.9084546815,0.688359211262,4.12243109448,15.9888894789,81.958759351,78.9670289332,2.97173041782,0.02
 10/18  04:00:00,117.514713342,29.2724061905,25.3578849268,0.688192226515,12.3672932834,24.9413748627,114.274880737,109.301996708,4.9528840297,0.02
 10/18  05:00:00,140.3744253,29.3585473705,29.6391940996,19.2134308686,12.3672932834,24.9413748627,182.754092297,177.781208268,4.9528840297,0.02
 10/18  06:00:00,192.747818541,30.3462308497,26.7852904762,16.749124452,24.7345865669,70.7195625826,148.902687266,138.976919206,9.90576805939,0.02
