Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  07:00:00,209.239562728,30.5132845446,27.9337447703,11.2796104658,37.1018798503,92.3937384068,129.64100226,119.715234201,9.90576805939,0.02
 10/18  08:00:00,211.782033905,30.6008103572,30.7540282872,7.673935198,37.1018798503,104.434947198,130.758383258,112.231374534,9.90576805939,8.62124066441
 10/18  09:00:00,224.274175016,30.7135222525,34.6951412743,4.57018279995,37.1018798503,116.476155989,115.760670773,105.834902714,9.90576805939,0.02
 10/18  10:00:00,229.101487329,30.9765153667,40.780177091,3.048812214,37.1018798503,116.476155989,109.970041593,100.044273534,9.90576805939,0.02
 10/18  11:00:00,234.170458316,31.2192107056,47.0021434255,1.65295817613,37.1018798503,116.476155989,114.908901321,96.3737449412,9.90576805939,8.6293883208
 10/18  12:00:00,226.26258138,31.4915592395,51.2982405878,0.947600438037,37.1018798503,104.434947198,103.220925119,93.2951570597,9.90576805939,0.02
 10/18  13:00:00,242.356768045,31.9396138728,55.3974220321,0.723538449168,37.1018798503,116.476155989,107.49499193,88.9598275188,9.90576805939,8.62939635139
 10/18  14:00:00,245.263226979,32.2456756394,58.2330885533,0.48854307784,37.1018798503,116.476155989,95.8819900033,85.9562219439,9.90576805939,0.02
 10/18  15:00:00,244.113232193,32.3370744484,57.1627472978,0.317624850616,37.1018798503,116.476155989,94.737506144,84.8117380847,9.90576805939,0.02
 10/18  16:00:00,242.285614441,32.2288172575,55.5091763096,0.252408980565,37.1018798503,116.476155989,103.794264049,85.2656088999,9.90576805939,8.62288708981
 10/18  17:00:00,238.278962738,32.0178144731,51.6521896095,0.314857957904,37.1018798503,116.476155989,96.5676127269,86.6418446675,9.90576805939,0.02
 10/18  18:00:00,151.123712593,29.3026376838,39.3960341788,0.0,24.7345865669,47.5788473902,72.3282273229,67.3553432932,4.9528840297,0.02
 10/18  19:00:00,153.73729207,29.5293738833,37.0845393761,0.0,24.7345865669,47.5788473902,79.4400700207,74.467185991,4.9528840297,0.02
 10/18  20:00:00,124.790293433,27.9422204865,28.7640961749,0.0,12.3672932834,38.6892022431,93.8762002852,90.8844698673,2.97173041782,0.02
 10/18  21:00:00,90.7303027186,15.5676104448,18.2415173721,0.0,12.3672932834,27.0668015668,56.5219029634,53.5301725456,2.97173041782,0.02
 10/18  22:00:00,78.1656721812,20.1584152641,19.6051090963,0.0,4.12243109448,15.9888894789,84.7155634174,81.7238329996,2.97173041782,0.02
 10/18  23:00:00,69.0659653476,14.1884996381,18.0037926624,0.0,4.12243109448,15.9888894789,56.8807513983,53.8890209805,2.97173041782,0.02
 10/18  24:00:00,79.4370386615,20.3851514636,20.553108393,0.0,4.12243109448,15.9888894789,101.129647487,89.5561340601,2.97173041782,8.60178300914
 10/19  01:00:00,65.136384175,13.735027239,15.4561641569,0.0,4.12243109448,15.9888894789,56.5756576182,53.5839272004,2.97173041782,0.02
 10/19  02:00:00,81.4463057384,21.4281379816,23.5019238483,0.0484501112602,4.12243109448,15.9888894789,93.360030275,90.3682998572,2.97173041782,0.02
 10/19  03:00:00,71.5931021058,18.6886099775,17.1037099954,0.0164949969279,4.12243109448,15.9888894789,80.6398053772,77.6480749594,2.97173041782,0.02
 10/19  04:00:00,110.492844749,29.6049526165,28.5398315785,0.230293622245,12.3672932834,24.9413748627,112.009424281,107.036540252,4.9528840297,0.02
 10/19  05:00:00,123.696782692,29.4026951761,29.3986391018,12.7776815553,12.3672932834,24.9413748627,180.852844451,175.879960421,4.9528840297,0.02
 10/19  06:00:00,178.157491063,30.3623347819,25.0661718861,12.4657365967,24.7345865669,70.7195625826,147.944830274,138.019062215,9.90576805939,0.02
 10/19  07:00:00,200.824566319,30.6356978995,27.0624894772,8.21753420429,37.1018798503,92.3937384068,128.903694885,118.977926826,9.90576805939,0.02
 10/19  08:00:00,210.915789833,30.7206344181,33.030190723,4.91121171708,37.1018798503,104.434947198,120.877543849,110.951775789,9.90576805939,0.02
 10/19  09:00:00,227.13586884,30.8942486472,39.1633444042,2.78287046769,37.1018798503,116.476155989,114.14007686,104.214308801,9.90576805939,0.02
 10/19  10:00:00,231.567312434,31.2881483945,44.4463569218,1.53687306874,37.1018798503,116.476155989,116.905010162,98.3710335437,9.90576805939,8.62820855874
 10/19  11:00:00,234.086860764,31.515694969,47.3915685157,0.883428496855,37.1018798503,116.476155989,105.319749612,95.3939815526,9.90576805939,0.02
 10/19  12:00:00,222.98134694,31.7605325657,48.3974042738,0.568983825562,37.1018798503,104.434947198,111.663245523,93.1319838895,9.90576805939,8.62549357383
 10/19  13:00:00,238.387621197,32.2669040265,51.5230369903,0.301547770578,37.1018798503,116.476155989,98.7988003605,88.8730323011,9.90576805939,0.02
 10/19  14:00:00,240.704889908,32.52566165,53.7271961656,0.156024214947,37.1018798503,116.476155989,105.179058825,86.6451455378,9.90576805939,8.62814522736
 10/19  15:00:00,239.551680144,32.4614842751,52.7388730415,0.0555932417984,37.1018798503,116.476155989,97.1090404449,87.1832723855,9.90576805939,0.02
 10/19  16:00:00,237.995967265,32.3550021661,51.3318673396,0.0138804118984,37.1018798503,116.476155989,97.7437408946,87.8179728352,9.90576805939,0.02
 10/19  17:00:00,235.591903858,32.1177277311,49.0748838826,0.105140996615,37.1018798503,116.476155989,99.037392642,89.1116245826,9.90576805939,0.02
 10/19  18:00:00,148.25143093,29.189269584,36.6371088921,0.0,24.7345865669,47.5788473902,82.6715418384,69.1110296195,4.9528840297,8.6076281892
 10/19  19:00:00,152.065856892,29.6427419831,35.299745236,0.0,24.7345865669,47.5788473902,81.0176776886,76.0447936589,4.9528840297,0.02
 10/19  20:00:00,124.28702677,28.8491652847,29.5714327184,0.0,12.3672932834,38.6892022431,95.5931157944,92.6013853766,2.97173041782,0.02
 10/19  21:00:00,86.4659470484,16.1211241284,16.2714287957,0.0,12.3672932834,27.0668015668,66.4306982919,63.4389678741,2.97173041782,0.02
 10/19  22:00:00,75.090505059,20.6118876632,19.5469636074,0.0,4.12243109448,15.9888894789,86.0216173098,83.029886892,2.97173041782,0.02
 10/19  23:00:00,59.5261001446,12.8280824408,12.0230272346,0.0,4.12243109448,15.9888894789,59.0519959825,56.0602655646,2.97173041782,0.02
 10/19  24:00:00,85.018516992,24.0409710706,25.7920170182,0.0,4.12243109448,15.9888894789,102.489674499,99.4979440812,2.97173041782,0.02
 10/20  01:00:00,71.958018477,18.6886099775,18.4047176903,0.0,4.12243109448,15.9888894789,79.2984844358,76.306754018,2.97173041782,0.02
 10/20  02:00:00,83.0249215887,23.814234871,24.287002158,0.0712114329509,4.12243109448,15.9888894789,100.026483434,97.0347530166,2.97173041782,0.02
 10/20  03:00:00,74.9618920832,19.459513056,20.4829137263,0.145276179653,4.12243109448,15.9888894789,81.0009983915,78.0092679737,2.97173041782,0.02
 10/20  04:00:00,110.478609817,29.1817117107,28.9540438755,0.225087905366,12.3672932834,24.9413748627,112.974865838,108.001981808,4.9528840297,0.02
 10/20  05:00:00,127.958469586,29.3845601724,32.0423367498,14.4138063018,12.3672932834,24.9413748627,181.714555394,176.741671365,4.9528840297,0.02
 10/20  06:00:00,182.730026207,30.4080524881,29.0568000815,13.0019262321,24.7345865669,70.7195625826,148.310484381,138.384716322,9.90576805939,0.02
 10/20  07:00:00,206.210130931,30.64169573,32.0219908655,8.63759522026,37.1018798503,92.3937384068,129.020927306,119.095159247,9.90576805939,0.02
 10/20  08:00:00,218.118999269,30.7311556738,39.547763494,5.58629373317,37.1018798503,104.434947198,129.874381894,111.347229531,9.90576805939,8.62138430383
 10/20  09:00:00,233.368658144,30.8397954587,44.6352041325,3.5983212552,37.1018798503,116.476155989,116.053065888,106.127297828,9.90576805939,0.02
 10/20  10:00:00,239.092307607,31.0896662785,51.5950568653,2.11159357974,37.1018798503,116.476155989,110.645589084,100.719821024,9.90576805939,0.02
 10/20  11:00:00,247.007821803,31.6481245285,60.0457287144,1.01780544153,37.1018798503,116.476155989,113.208700621,94.6733403584,9.90576805939,8.62959220288
 10/20  12:00:00,240.642293093,32.1900953669,65.5882681584,0.609529069173,37.1018798503,104.434947198,99.6801876661,89.7544196067,9.90576805939,0.02
 10/20  13:00:00,258.808300576,32.70420584,71.4914745916,0.31641256731,37.1018798503,116.476155989,104.741207375,86.205828882,9.90576805939,8.62961043382
 10/20  14:00:00,262.809768426,33.1031183747,75.2694030016,0.14131563743,37.1018798503,116.476155989,93.6443248051,83.7185567457,9.90576805939,0.02
 10/20  15:00:00,266.418634761,33.41818436,78.6772875138,0.0273667331117,37.1018798503,116.476155989,91.9816147692,82.0558467099,9.90576805939,0.02
 10/20  16:00:00,263.828881957,33.225663721,76.3078046121,0.00019151461215,37.1018798503,116.476155989,101.625850394,83.097026755,9.90576805939,8.62305557941
 10/20  17:00:00,258.350775138,32.8728560852,71.1313992945,0.0524126416332,37.1018798503,116.476155989,94.8328868816,84.9071188222,9.90576805939,0.02
 10/20  18:00:00,165.225105609,29.3933321636,51.0575632118,0.0,24.7345865669,47.5788473902,71.0261658795,66.0532818498,4.9528840297,0.02
 10/20  19:00:00,162.982129063,29.3026376838,46.5561097038,0.0,24.7345865669,47.5788473902,78.0984478611,73.1255638314,4.9528840297,0.02
 10/20  20:00:00,137.635844177,28.6224290851,43.1469667814,0.0,12.3672932834,38.6892022431,92.518689117,89.5269586992,2.97173041782,0.02
 10/20  21:00:00,97.896285114,16.0210828439,27.9647769079,0.0,12.3672932834,27.0668015668,59.592579198,56.6008487802,2.97173041782,0.02
 10/20  22:00:00,85.8983092346,20.3095727305,30.8587297054,0.0,4.12243109448,15.9888894789,83.8249209691,80.8331905513,2.97173041782,0.02
 10/20  23:00:00,71.0821167138,13.735027239,22.8074956264,0.0,4.12243109448,15.9888894789,53.8340490272,50.8423186094,2.97173041782,0.02
 10/20  24:00:00,84.7668890774,20.3851514636,29.6517307822,0.0,4.12243109448,15.9888894789,100.122223825,88.5499396745,2.97173041782,8.60055373255
 10/21  01:00:00,69.6067168793,13.735027239,21.3320957967,0.0,4.12243109448,15.9888894789,55.8032334881,52.8115030703,2.97173041782,0.02
 10/21  02:00:00,86.0846529891,20.7630451295,30.5916011491,0.0,4.12243109448,15.9888894789,92.2389230856,89.2471926678,2.97173041782,0.02
 10/21  03:00:00,64.8089662399,12.365263237,17.9279109791,0.0,4.12243109448,15.9888894789,52.2146525409,49.2229221231,2.97173041782,0.02
 10/21  04:00:00,105.113981789,28.6224290851,41.5082929605,0.0,4.12243109448,16.0517297156,117.37474519,114.383014773,2.97173041782,0.02
 10/21  05:00:00,102.930380494,28.3956928856,39.5399387164,0.011489219952,4.12243109448,16.0517297156,116.816285182,113.824554764,2.97173041782,0.02
 10/21  06:00:00,133.370167394,30.209582482,44.3980033104,0.225247140178,4.12243109448,39.6058045677,98.2207455508,95.229015133,2.97173041782,0.02
 10/21  07:00:00,178.52897645,30.2517798386,48.2968730261,16.8474562003,12.3672932834,65.3531420225,155.766300746,150.793416716,4.9528840297,0.02
 10/21  08:00:00,176.457734186,30.238161712,51.5881754963,13.3060267043,12.3672932834,68.2430321324,152.050119646,147.077235616,4.9528840297,0.02
 10/21  09:00:00,205.07948918,30.2747304967,56.4441094319,8.01842339572,16.4897243779,93.1370602926,141.314898414,133.370283967,7.92461444751,0.02
 10/21  10:00:00,207.152418015,30.3197380344,61.7874788936,4.70286672656,16.4897243779,93.1370602926,134.154844223,126.210229776,7.92461444751,0.02
 10/21  11:00:00,210.208280304,30.3848261435,66.0730640076,3.40804338241,16.4897243779,93.1370602926,129.673628731,121.729014284,7.92461444751,0.02
 10/21  12:00:00,203.317972358,30.5392591907,69.0998158926,2.48816772462,16.4897243779,83.9857416113,134.698631374,118.16438555,7.92461444751,8.60963137719
 10/21  13:00:00,206.716192884,30.6710661242,73.1727073417,1.68171659518,16.4897243779,83.9857416113,122.076097232,114.131482785,7.92461444751,0.02
 10/21  14:00:00,207.773215284,30.8705026035,74.4609432736,1.25112108773,16.4897243779,83.9857416113,117.87216789,109.927553442,7.92461444751,0.02
 10/21  15:00:00,183.215862245,30.209582482,69.2725256549,0.0,12.3672932834,70.6512738906,59.7602420724,54.7873580427,4.9528840297,0.02
 10/21  16:00:00,180.115056993,30.209582482,66.1717133545,0.0,12.3672932834,70.6512738906,58.7539326503,53.7810486207,4.9528840297,0.02
 10/21  17:00:00,164.28928498,30.209582482,62.869443423,0.0,12.3672932834,58.1284167478,64.628036472,59.6551524423,4.9528840297,0.02
 10/21  18:00:00,129.206210894,28.8491652847,50.5884453544,0.0,12.3672932834,24.9413748627,89.9577507974,84.9848667677,4.9528840297,0.02
 10/21  19:00:00,128.445214254,29.0759014842,47.251545828,0.0,12.3672932834,24.9413748627,98.5635181647,93.590634135,4.9528840297,0.02
 10/21  20:00:00,102.047036511,27.9422204865,39.1215563941,0.0,4.12243109448,16.0517297156,108.462666652,105.470936235,2.97173041782,0.02
 10/21  21:00:00,67.5123860318,13.7443740437,19.2046168888,0.0,4.12243109448,15.9888894789,58.6571076048,55.665377187,2.97173041782,0.02
 10/21  22:00:00,67.3733281619,13.7443740437,19.0655589876,0.0,4.12243109448,15.9888894789,58.9056578187,55.9139274009,2.97173041782,0.02
 10/21  23:00:00,82.9447038488,19.1420823766,29.1202181997,0.0,4.12243109448,15.9888894789,78.1457511197,75.1540207019,2.97173041782,0.02
 10/21  24:00:00,80.2217143572,18.7793044574,26.7600065899,0.0,4.12243109448,15.9888894789,79.9187946478,76.92706423,2.97173041782,0.02
 10/22  01:00:00,69.4166681857,16.035103051,20.8198813078,0.0,2.06121554724,15.9888894789,75.5233793614,72.5316489436,2.97173041782,0.02
 10/22  02:00:00,63.4423274096,13.7443740437,17.1957735687,0.0,2.06121554724,15.9888894789,71.6431842705,60.0696704196,2.97173041782,8.60178343314
 10/22  03:00:00,70.2215151586,15.0140967612,22.7052386804,0.0,2.06121554724,15.9888894789,63.0927261177,60.1009956999,2.97173041782,0.02
 10/22  04:00:00,73.1347373762,18.3258320583,22.1877175805,0.0,2.06121554724,15.9888894789,82.4910514007,79.4993209828,2.97173041782,0.02
 10/22  05:00:00,82.2797318811,22.9072900728,26.63224604,0.0,2.06121554724,15.9888894789,103.881545541,100.889815123,2.97173041782,0.02
 10/22  06:00:00,79.3205118781,19.6862492555,26.9359958649,0.0770791636108,2.06121554724,15.9888894789,85.0527362414,82.0610058236,2.97173041782,0.02
 10/22  07:00:00,72.8723979663,22.9072900728,26.6215789162,0.0,2.06121554724,15.9888894789,106.415585516,103.423855098,2.97173041782,0.02
 10/22  08:00:00,98.0560944146,20.3211106143,31.391003321,0.0092399900558,4.12243109448,41.7362269337,82.0079786588,77.0350946291,4.9528840297,0.02
 10/22  09:00:00,108.743296465,24.4490962298,37.8404516795,0.0,4.12243109448,41.7362269337,99.5697052381,94.5968212084,4.9528840297,0.02
 10/22  10:00:00,99.7942736786,19.8676382152,33.5918950491,0.0,4.12243109448,41.7362269337,78.6168564089,73.6439723793,4.9528840297,0.02
 10/22  11:00:00,115.120563635,24.7211796692,43.9456354709,0.0,4.12243109448,41.7362269337,96.1055800746,91.1326960449,4.9528840297,0.02
 10/22  12:00:00,103.622556974,19.6862492555,37.6015673515,0.0,4.12243109448,41.7362269337,76.1407778252,71.1678937955,4.9528840297,0.02
 10/22  13:00:00,119.102899296,24.4944434697,48.154707366,0.0,4.12243109448,41.7362269337,92.4030544418,87.4301704121,4.9528840297,0.02
 10/22  14:00:00,111.665806321,20.5931940537,44.7060164469,0.0,4.12243109448,41.7362269337,73.3058176398,68.3329336102,4.9528840297,0.02
 10/22  15:00:00,118.974017797,24.1543391703,48.3561574948,0.0,4.12243109448,41.7362269337,91.6947029456,86.7218189159,4.9528840297,0.02
 10/22  16:00:00,90.6311565606,19.958332695,41.19577583,0.0,4.12243109448,24.8785346261,74.9570704148,69.9841863851,4.9528840297,0.02
 10/22  17:00:00,81.7940505812,21.9816516652,41.2148067037,0.0,2.06121554724,15.9888894789,92.8885378366,89.8968074188,2.97173041782,0.02
 10/22  18:00:00,67.2760358055,13.7443740437,23.378649177,0.0,2.06121554724,15.9888894789,61.4338166913,58.4420862735,2.97173041782,0.02
 10/22  19:00:00,96.0314085167,21.7955893032,41.5551277854,0.0,2.06121554724,15.9888894789,100.440624891,97.4488944729,2.97173041782,0.02
 10/22  20:00:00,62.5810815955,11.2245721357,18.9197846326,0.0,2.06121554724,15.9888894789,54.1096039626,51.1178735448,2.97173041782,0.02
 10/22  21:00:00,91.7795411189,20.4513833921,38.6831686885,0.0,2.06121554724,15.9888894789,92.7907266177,89.7989961999,2.97173041782,0.02
 10/22  22:00:00,68.1214021348,12.3605898346,23.3161268509,0.00201016700824,2.06121554724,15.9888894789,56.0044405668,53.0127101489,2.97173041782,0.02
 10/22  23:00:00,87.6277512955,19.6955960603,35.2871661402,0.0,2.06121554724,15.9888894789,91.9107041688,88.918973751,2.97173041782,0.02
 10/22  24:00:00,68.7752542059,12.3582531334,23.9802761323,0.0,2.06121554724,15.9888894789,52.3974305141,49.4057000963,2.97173041782,0.02
 10/23  01:00:00,97.5100132941,21.5188324614,41.2606815431,0.000492878472555,4.12243109448,15.9888894789,95.3351134923,92.3433830745,2.97173041782,0.02
 10/23  02:00:00,67.6597066253,11.7937493357,21.3620662436,0.0,4.12243109448,15.9888894789,55.5973164517,52.6055860339,2.97173041782,0.02
 10/23  03:00:00,93.1741806509,20.3781413601,38.0838840151,0.0,4.12243109448,15.9888894789,93.5458223814,90.5540919636,2.97173041782,0.02
 10/23  04:00:00,138.25074737,29.5520475033,56.5809327857,0.0,12.3672932834,24.9413748627,118.825267304,113.852383274,4.9528840297,0.02
 10/23  05:00:00,150.671101285,29.3484273473,58.6353603989,10.5695464116,12.3672932834,24.9413748627,187.331938108,182.359054079,4.9528840297,0.02
 10/23  06:00:00,213.607614289,30.3527343167,66.4010662867,6.59056550611,24.7345865669,70.7195625826,152.887714084,142.961946024,9.90576805939,0.02
 10/23  07:00:00,237.604874678,30.5238104654,68.1856556155,3.98655957928,37.1018798503,92.3937384068,141.229544127,122.716479992,9.90576805939,8.60729607574
 10/23  08:00:00,244.857709197,30.6212737658,68.5561991676,3.42649216069,37.1018798503,104.434947198,126.245580446,116.319812387,9.90576805939,0.02
 10/23  09:00:00,256.686970179,30.6955039431,68.6885198138,3.00755668519,37.1018798503,116.476155989,122.645780168,112.720012108,9.90576805939,0.02
 10/23  10:00:00,255.952507043,30.7627629244,68.2481047747,2.64562632927,37.1018798503,116.476155989,128.475053683,109.94065392,9.90576805939,8.62863170384
 10/23  11:00:00,254.942638664,30.8412582528,67.5444019739,2.26082136479,37.1018798503,116.476155989,117.250017023,107.324248963,9.90576805939,0.02
 10/23  12:00:00,242.70378479,30.9674125022,67.7425398714,1.73936462955,37.1018798503,104.434947198,114.355473829,104.429705769,9.90576805939,0.02
 10/23  13:00:00,252.395902345,31.0272434787,65.6194491106,1.45305375721,37.1018798503,116.476155989,121.013299295,102.477429451,9.90576805939,8.63010178482
 10/23  14:00:00,254.866300581,31.0991782695,68.2035135704,1.26761117553,37.1018798503,116.476155989,110.5930791,100.667311041,9.90576805939,0.02
 10/23  15:00:00,259.985498942,31.4020958073,73.5233012243,0.764301383758,37.1018798503,116.476155989,109.910351414,91.3774333149,9.90576805939,8.6271500396
 10/23  16:00:00,261.765934716,31.633278091,75.3188680802,0.518576463386,37.1018798503,116.476155989,94.9255100287,84.9997419693,9.90576805939,0.02
 10/23  17:00:00,260.500865973,31.6379189702,74.0846116141,0.4841893712,37.1018798503,116.476155989,96.8389849697,86.9132169103,9.90576805939,0.02
 10/23  18:00:00,165.238282636,29.0759014842,51.3881527495,0.0,24.7345865669,47.5788473902,75.0776326629,70.1047486332,4.9528840297,0.02
 10/23  19:00:00,165.359760644,29.5293738833,48.7069889475,0.0,24.7345865669,47.5788473902,90.4796703744,76.9190602722,4.9528840297,8.6077260725
 10/23  20:00:00,138.550865313,28.8491652847,43.8352583753,0.0,12.3672932834,38.6892022431,96.5991395157,93.6074090979,2.97173041782,0.02
 10/23  21:00:00,91.3151922715,15.5769572495,21.8040177673,0.0,12.3672932834,27.0668015668,66.612208131,63.6204777132,2.97173041782,0.02
 10/23  22:00:00,88.2419767314,20.9142025959,32.5977684378,0.0,4.12243109448,15.9888894789,86.2231421883,83.2314117705,2.97173041782,0.02
 10/23  23:00:00,69.8149165074,13.2815548399,21.9937689387,0.0,4.12243109448,15.9888894789,58.8548411321,55.8631107142,2.97173041782,0.02
 10/23  24:00:00,96.1735777366,21.5188324614,39.9247395667,0.0,4.12243109448,15.9888894789,94.0162014171,91.0244709993,2.97173041782,0.02
 10/24  01:00:00,69.2657575812,12.8280824408,21.898082313,0.0,4.12243109448,15.9888894789,60.0991905821,57.1074601643,2.97173041782,0.02
 10/24  02:00:00,95.9588869186,21.2165175286,40.0123635745,0.0,4.12243109448,15.9888894789,92.6386638327,89.6469334149,2.97173041782,0.02
 10/24  03:00:00,72.7450696706,12.9698931024,25.2593853262,0.0,4.12243109448,15.9888894789,55.5943369073,52.6026064895,2.97173041782,0.02
 10/24  04:00:00,135.085814461,29.2572904439,53.710757613,0.0,12.3672932834,24.9413748627,110.386918321,105.414034291,4.9528840297,0.02
 10/24  05:00:00,145.810243331,29.3994177241,55.5989874134,8.6940717632,12.3672932834,24.9413748627,178.457941341,173.485057312,4.9528840297,0.02
 10/24  06:00:00,209.432049792,30.4701278431,62.7554907671,5.94318371745,24.7345865669,70.7195625826,145.082366874,135.156598814,9.90576805939,0.02
 10/24  07:00:00,235.817240406,30.7823701169,66.2913628767,3.83465832451,37.1018798503,92.3937384068,125.891948351,115.966180292,9.90576805939,0.02
 10/24  08:00:00,244.947381285,30.8822682808,68.7539436964,3.05735563943,37.1018798503,104.434947198,119.659363745,109.733595685,9.90576805939,0.02
 10/24  09:00:00,258.432537663,31.034956361,71.3079440769,1.7942648408,37.1018798503,116.476155989,118.6633917,100.13303257,9.90576805939,8.62459107109
 10/24  10:00:00,260.000792571,31.1501766222,73.3072168751,1.24741230892,37.1018798503,116.476155989,100.345782171,90.4200141115,9.90576805939,0.02
 10/24  11:00:00,242.562726567,31.1362779937,55.8484929744,1.28173318221,37.1018798503,116.476155989,118.211312391,99.6755537237,9.90576805939,8.62999060802
 10/24  12:00:00,215.933505104,31.1092471475,40.9636866668,1.60616841107,37.1018798503,104.434947198,110.713897434,100.788129375,9.90576805939,0.02
 10/24  13:00:00,225.497192505,31.096697469,38.154261239,1.95000061595,37.1018798503,116.476155989,110.092686135,100.166918075,9.90576805939,0.02
 10/24  14:00:00,224.806732708,31.1024555418,37.3081503415,2.10016252181,37.1018798503,116.476155989,117.880237219,99.3457741807,9.90576805939,8.62869497902
 10/24  15:00:00,225.358007281,31.0933623456,37.730672723,2.23817489217,37.1018798503,116.476155989,108.592543079,98.6667750192,9.90576805939,0.02
 10/24  16:00:00,226.373354087,31.1004327161,38.6780429418,2.29960862901,37.1018798503,116.476155989,116.409365103,97.8819262915,9.90576805939,8.62167075193
 10/24  17:00:00,226.464919274,31.1236637405,38.844656537,2.20248454616,37.1018798503,116.476155989,106.581544906,96.6557768462,9.90576805939,0.02
 10/24  18:00:00,143.353063962,28.7357971849,29.8430553328,0.0,24.7345865669,47.5788473902,79.4096839875,74.4367999579,4.9528840297,0.02
 10/24  19:00:00,147.847306234,29.5293738833,31.1945496987,0.0,24.7345865669,47.5788473902,85.5163192028,80.5434351731,4.9528840297,0.02
 10/24  20:00:00,115.491264044,27.4887480874,22.1012480112,0.0,12.3672932834,38.6892022431,99.0851831501,96.0934527323,2.97173041782,0.02
 10/24  21:00:00,91.628012766,16.0210828439,18.3777662431,0.0,12.3672932834,27.0668015668,62.0578434307,59.0661130129,2.97173041782,0.02
 10/24  22:00:00,81.8328940071,22.9072900728,17.6966232116,0.0,4.12243109448,15.9888894789,95.8151393087,92.8234088909,2.97173041782,0.02
 10/24  23:00:00,82.5705734548,19.5955547757,18.8273334728,0.152659498948,4.12243109448,15.9888894789,78.0438101002,75.0520796824,2.97173041782,0.02
 10/24  24:00:00,91.9172985148,23.5874986715,18.8356156564,0.20638030957,4.12243109448,15.9888894789,98.6665502777,95.6748198599,2.97173041782,0.02
 10/25  01:00:00,79.262048864,18.7793044574,13.4096762668,0.268251638801,4.12243109448,15.9888894789,80.6204481446,77.6287177267,2.97173041782,0.02
 10/25  02:00:00,91.3625376202,24.0409710706,18.0698267389,1.03940088325,4.12243109448,15.9888894789,101.518723415,98.5269929976,2.97173041782,0.02
 10/25  03:00:00,81.7544661674,19.459513056,15.2304795427,1.57484594288,4.12243109448,15.9888894789,91.2919079092,79.718397157,2.97173041782,8.60178033439
 10/25  04:00:00,116.481968548,28.8491652847,20.1403556733,1.49976987581,12.3672932834,24.9413748627,115.935015512,110.962131482,4.9528840297,0.02
 10/25  05:00:00,150.191133338,29.8260792386,27.7368752021,25.514171427,12.3672932834,24.9413748627,184.0194753,179.04659127,4.9528840297,0.02
 10/25  06:00:00,195.837432374,30.3360391796,19.8572715601,21.09728023,24.7345865669,70.7195625826,151.657853822,141.732085762,9.90576805939,0.02
 10/25  07:00:00,213.365019689,30.4819795442,20.9099033658,15.6023905317,37.1018798503,92.3937384068,132.890066118,122.964298059,9.90576805939,0.02
 10/25  08:00:00,217.200620047,30.5866449678,24.408053859,10.5826803653,37.1018798503,104.434947198,124.00415515,114.078387091,9.90576805939,0.02
 10/25  09:00:00,229.47474344,30.6869209559,27.0694871702,6.43037880025,37.1018798503,116.476155989,117.256609999,107.33084194,9.90576805939,0.02
 10/25  10:00:00,231.376758164,30.8516412123,29.1394987498,4.82086841955,37.1018798503,116.476155989,120.109540669,101.575013269,9.90576805939,8.62875934045
 10/25  11:00:00,231.522957931,31.1669094283,31.7156552502,4.06349340367,37.1018798503,116.476155989,107.086508094,97.1607400349,9.90576805939,0.02
 10/25  12:00:00,221.577660937,31.5336688886,34.6846351096,3.09479498106,37.1018798503,104.434947198,111.999873236,93.4680125531,9.90576805939,8.62609262363
 10/25  13:00:00,237.428243144,31.8087932665,36.76536372,2.41502505857,37.1018798503,116.476155989,100.33849514,90.4127270801,9.90576805939,0.02
 10/25  14:00:00,239.21196575,31.9398207789,37.4878101647,1.90993819069,37.1018798503,116.476155989,98.5958209246,88.6700528653,9.90576805939,0.02
 10/25  15:00:00,240.190501657,31.9851160244,37.6247488785,1.72435784976,37.1018798503,116.476155989,105.771774518,87.2386092616,9.90576805939,8.62739719681
 10/25  16:00:00,243.322737753,31.8807649168,36.161632153,1.63719977805,37.1018798503,116.476155989,96.6201354203,86.6943673609,9.90576805939,0.02
 10/25  17:00:00,244.540144567,31.5802239829,33.4287465478,1.70229615876,37.1018798503,116.476155989,98.233911579,88.3081435197,9.90576805939,0.02
 10/25  18:00:00,166.22115446,28.8491652847,26.4051879105,0.0,24.7345865669,47.5788473902,83.1115588042,69.5508939867,4.9528840297,8.60778078782
 10/25  19:00:00,170.009141339,29.5293738833,27.1844122661,0.0,24.7345865669,47.5788473902,81.8431509392,76.8702669095,4.9528840297,0.02
 10/25  20:00:00,142.547117538,27.9422204865,20.7798423416,0.0,12.3672932834,38.6892022431,96.0646838624,93.0729534446,2.97173041782,0.02
 10/25  21:00:00,112.028267021,20.1490684594,17.1540003716,0.00298493647315,12.3672932834,27.0668015668,74.510494833,71.5187644152,2.97173041782,0.02
 10/25  22:00:00,85.042366935,18.4165265381,12.358384682,0.0,4.12243109448,15.9888894789,74.9142211217,71.9224907039,2.97173041782,0.02
 10/25  23:00:00,103.264972799,23.814234871,18.1694334632,0.149380337167,4.12243109448,15.9888894789,96.1799501173,93.1882196995,2.97173041782,0.02
 10/25  24:00:00,90.8856079395,19.3234713363,15.159935548,0.354616799939,4.12243109448,15.9888894789,78.2057723069,75.2140418891,2.97173041782,0.02
 10/26  01:00:00,100.772967274,23.1340262724,15.0520102568,0.0872295005746,4.12243109448,15.9888894789,99.3179429974,96.3262125796,2.97173041782,0.02
 10/26  02:00:00,90.398115187,19.2327768565,14.0912228505,0.796967746564,4.12243109448,15.9888894789,80.6681043565,77.6763739387,2.97173041782,0.02
 10/26  03:00:00,105.586188426,24.0409710706,17.3935919583,1.4363079011,4.12243109448,15.9888894789,101.596394196,98.604663778,2.97173041782,0.02
 10/26  04:00:00,136.763849747,29.2724061905,21.4007194559,2.0288581909,12.3672932834,24.9413748627,114.02387153,109.0509875,4.9528840297,0.02
 10/26  05:00:00,161.848356964,29.3662782575,25.756001219,22.6372428578,12.3672932834,24.9413748627,182.855732255,177.882848225,4.9528840297,0.02
 10/26  06:00:00,213.144899103,30.368833669,20.5029140993,21.5234651681,24.7345865669,70.7195625826,148.939104382,139.013336323,9.90576805939,0.02
 10/26  07:00:00,230.060187982,30.523204832,20.0200326664,15.3456406699,37.1018798503,92.3937384068,130.046141707,120.120373648,9.90576805939,0.02
 10/26  08:00:00,228.967334262,30.6055008229,21.1051496868,11.505342578,37.1018798503,104.434947198,131.315218315,112.787576946,9.90576805939,8.62187331002
 10/26  09:00:00,238.571999611,30.6939445624,23.4588240706,7.83145550873,37.1018798503,116.476155989,116.671518672,106.745750613,9.90576805939,0.02
 10/26  10:00:00,238.163903586,30.8435467968,26.1816796077,6.07279245636,37.1018798503,116.476155989,111.177311029,101.25154297,9.90576805939,0.02
 10/26  11:00:00,241.975403063,31.1460397869,29.0796323848,5.15327754261,37.1018798503,116.476155989,115.019516517,96.4834313473,9.90576805939,8.63031711003
 10/26  12:00:00,234.089317747,31.4924365928,31.5984586571,4.07879367704,37.1018798503,104.434947198,102.54622153,92.6204534704,9.90576805939,0.02
 10/26  13:00:00,245.343667584,31.7945423068,33.6162469744,3.31518110511,37.1018798503,116.476155989,108.320516242,89.7844305537,9.90576805939,8.6303176292
 10/26  14:00:00,246.403279019,31.9529065117,34.4314415121,2.56114443598,37.1018798503,116.476155989,97.8606020835,87.9348340241,9.90576805939,0.02
 10/26  15:00:00,246.968977734,32.0097036191,34.5796005504,2.07971327709,37.1018798503,116.476155989,96.4084585121,86.4826904527,9.90576805939,0.02
 10/26  16:00:00,247.182459921,31.8695901892,33.6587610553,1.94451704257,37.1018798503,116.476155989,105.082625853,86.5532406071,9.90576805939,8.62361718671
 10/26  17:00:00,246.558157752,31.5516104753,31.0106562571,1.98653096412,37.1018798503,116.476155989,98.3474938641,88.4217258047,9.90576805939,0.02
 10/26  18:00:00,169.259818416,28.8491652847,24.4992152895,0.0,24.7345865669,47.5788473902,74.864879811,69.8919957813,4.9528840297,0.02
 10/26  19:00:00,172.049397832,29.5293738833,24.7938262845,0.0,24.7345865669,47.5788473902,82.3238165595,77.3509325298,4.9528840297,0.02
 10/26  20:00:00,141.391918547,27.9422204865,17.2474747546,0.012567269519,12.3672932834,38.6892022431,96.9821883654,93.9904579475,2.97173041782,0.02
 10/26  21:00:00,115.337954155,21.9816516652,14.6351757997,0.0647413149213,12.3672932834,27.0668015668,82.6609896953,79.6692592775,2.97173041782,0.02
 10/26  22:00:00,84.250114675,18.5072210179,9.458638507,0.019245674232,4.12243109448,15.9888894789,84.7062648735,73.1327400304,2.97173041782,8.6017944253
 10/26  23:00:00,101.25628788,23.814234871,13.6392421848,0.412833628201,4.12243109448,15.9888894789,97.7171749159,94.7254444981,2.97173041782,0.02
 10/26  24:00:00,91.6772412447,19.6862492555,12.3412086705,1.51888740157,4.12243109448,15.9888894789,79.6529989317,76.6612685139,2.97173041782,0.02
 10/27  01:00:00,103.997366402,24.0409710706,12.9976748445,1.95324343079,4.12243109448,15.9888894789,101.092618013,98.100887595,2.97173041782,0.02
 10/27  02:00:00,98.1191049631,20.5931940537,13.9179246947,6.0170276347,4.12243109448,15.9888894789,81.5884850535,78.5967546357,2.97173041782,0.02
 10/27  03:00:00,108.25368459,24.7211796692,13.6423737725,6.52356370823,4.12243109448,15.9888894789,103.250507611,100.258777193,2.97173041782,0.02
 10/27  04:00:00,137.732227295,29.7561100829,15.5883036352,7.6090954104,12.3672932834,24.9413748627,117.078141119,112.105257089,4.9528840297,0.02
 10/27  05:00:00,163.175466923,29.3335375847,18.7938061277,30.8751620341,12.3672932834,24.9413748627,186.718406591,181.745522561,4.9528840297,0.02
 10/27  06:00:00,213.586849642,30.3121494375,12.0760801436,29.7395880964,24.7345865669,70.7195625826,169.195952719,159.27018466,9.90576805939,0.02
 10/27  07:00:00,230.20368449,30.3942217396,12.1879511959,22.1538835479,37.1018798503,92.3937384068,149.724221321,139.798453262,9.90576805939,0.02
 10/27  08:00:00,228.383852577,30.4486518085,13.4410662672,17.430400937,37.1018798503,104.434947198,136.946966193,127.021198133,9.90576805939,0.02
 10/27  09:00:00,235.512967153,30.531805501,15.6381710831,12.3705590068,37.1018798503,116.476155989,131.070716315,112.540115477,9.90576805939,8.62483277806
 10/27  10:00:00,235.141210936,30.6486112874,19.2555619349,9.24706141215,37.1018798503,116.476155989,113.685043244,103.759275184,9.90576805939,0.02
 10/27  11:00:00,237.609890518,30.8350464303,22.2442486639,8.07494996378,37.1018798503,116.476155989,108.907873993,98.9821059339,9.90576805939,0.02
 10/27  12:00:00,228.075824985,31.1591684614,24.8248300581,6.60449918297,37.1018798503,104.434947198,113.474393964,94.9420232353,9.90576805939,8.62660266893
 10/27  13:00:00,239.958356428,31.4299840636,27.1947268026,5.52952860326,37.1018798503,116.476155989,101.85553264,91.9297645803,9.90576805939,0.02
 10/27  14:00:00,241.314399818,31.6192064103,29.3344754087,4.40336479286,37.1018798503,116.476155989,108.18848861,89.6536839683,9.90576805939,8.62903658204
 10/27  15:00:00,241.187808512,31.7230372834,29.8527302109,3.47614414701,37.1018798503,116.476155989,97.7908955332,87.8651274738,9.90576805939,0.02
 10/27  16:00:00,241.499843042,31.6342066958,29.7927689859,2.80951697994,37.1018798503,116.476155989,97.6526421087,87.7268740493,9.90576805939,0.02
 10/27  17:00:00,239.34912639,31.364930101,28.0633353417,2.53243250396,37.1018798503,116.476155989,108.184674098,89.6629795005,9.90576805939,8.61592653787
 10/27  18:00:00,157.597069945,28.6224290851,20.1502546894,0.0,24.7345865669,47.5788473902,76.5704235765,71.5975395468,4.9528840297,0.02
 10/27  19:00:00,160.232480033,29.4537951501,20.2398976375,0.0,24.7345865669,47.5788473902,84.6624006127,79.689516583,4.9528840297,0.02
 10/27  20:00:00,131.284186198,27.4887480874,12.5592898302,0.0,12.3672932834,38.6892022431,99.1421280561,96.1503976383,2.97173041782,0.02
 10/27  21:00:00,116.286250512,23.2607211874,16.0376119568,0.160780182309,12.3672932834,27.0668015668,86.2491709354,83.2574405176,2.97173041782,0.02
 10/27  22:00:00,83.2204177546,18.3258320583,9.59829013634,0.0,4.12243109448,15.9888894789,76.6552603818,73.663529964,2.97173041782,0.02
 10/27  23:00:00,101.985044976,24.0409710706,16.1549273939,0.693830773839,4.12243109448,15.9888894789,98.2370941813,95.2453637635,2.97173041782,0.02
 10/27  24:00:00,84.0465095632,18.3258320583,9.34188267453,0.0,4.12243109448,15.9888894789,79.7631298454,76.7713994276,2.97173041782,0.02
 10/28  01:00:00,109.412781559,24.9025686288,17.9708648849,3.22930228803,4.12243109448,15.9888894789,101.03781084,98.0460804225,2.97173041782,0.02
 10/28  02:00:00,96.7539652817,20.1397216546,14.8666183525,4.66852376541,4.12243109448,15.9888894789,82.1336924552,79.1419620374,2.97173041782,0.02
 10/28  03:00:00,113.366987755,25.1746520683,18.4001416047,7.46239747022,4.12243109448,15.9888894789,103.220265429,100.228535011,2.97173041782,0.02
 10/28  04:00:00,120.244380365,29.3026376838,18.2869560272,7.23546246279,4.12243109448,16.0517297156,122.39126426,119.399533843,2.97173041782,0.02
 10/28  05:00:00,124.909034473,29.7561100829,19.7423696411,10.4507342084,4.12243109448,16.0517297156,124.004235914,121.012505497,2.97173041782,0.02
 10/28  06:00:00,145.746557178,30.209582482,13.0585960337,13.9817612872,4.12243109448,39.6058045677,114.659983751,111.668253333,2.97173041782,0.02
 10/28  07:00:00,210.32487074,30.2141870887,17.0267906035,48.484149306,12.3672932834,65.3531420225,167.260178781,162.287294752,4.9528840297,0.02
 10/28  08:00:00,195.455696794,30.2139725836,19.2932102971,37.523897443,12.3672932834,68.2430321324,166.794064785,153.232733642,4.9528840297,8.60844711309
 10/28  09:00:00,213.166138565,30.2401276778,23.7699159912,25.6248595,16.4897243779,93.1370602926,144.560045455,136.615431007,7.92461444751,0.02
 10/28  10:00:00,210.140502393,30.242586199,27.3684832369,19.9230009713,16.4897243779,93.1370602926,137.183328312,129.238713865,7.92461444751,0.02
 10/28  11:00:00,208.797849634,30.2565011364,30.8395544094,16.2174782114,16.4897243779,93.1370602926,132.435641495,124.491027047,7.92461444751,0.02
 10/28  12:00:00,198.269821779,30.3228266495,35.4242171999,13.3462248694,16.4897243779,83.9857416113,128.613729721,120.669115274,7.92461444751,0.02
 10/28  13:00:00,198.939775653,30.4455538131,40.0165469885,11.2279814788,16.4897243779,83.9857416113,125.735031014,117.790416567,7.92461444751,0.02
 10/28  14:00:00,199.633567273,30.5039479285,43.4395393722,9.66519580824,16.4897243779,83.9857416113,132.275375899,115.741266709,7.92461444751,8.60949474227
 10/28  15:00:00,168.50928235,30.209582482,39.839131798,0.0,12.3672932834,70.6512738906,63.9508081785,58.9779241488,4.9528840297,0.02
 10/28  16:00:00,169.237313698,30.209582482,37.8377805353,0.0,12.3672932834,70.6512738906,62.8034034092,57.8305193795,4.9528840297,0.02
 10/28  17:00:00,155.966697246,30.209582482,33.7800368414,0.0,12.3672932834,58.1284167478,67.8995827606,62.9266987309,4.9528840297,0.02
 10/28  18:00:00,123.154326848,27.4887480874,23.344306356,0.0,12.3672932834,24.9413748627,93.4009527802,88.4280687505,4.9528840297,0.02
 10/28  19:00:00,122.82225411,27.4887480874,21.9601279517,0.0,12.3672932834,24.9413748627,101.852155315,96.8792712857,4.9528840297,0.02
 10/28  20:00:00,107.795379241,27.4887480874,21.8555235808,0.0,4.12243109448,16.0517297156,111.355013423,108.363283005,2.97173041782,0.02
 10/28  21:00:00,89.0761358038,20.1584152641,16.4215432926,0.0,4.12243109448,15.9888894789,90.4936905513,87.5019601335,2.97173041782,0.02
 10/28  22:00:00,80.0831394426,18.3258320583,14.192208665,0.0,4.12243109448,15.9888894789,82.3229671502,79.3312367324,2.97173041782,0.02
 10/28  23:00:00,91.2401593008,22.9072900728,17.4242582685,0.0,4.12243109448,15.9888894789,103.609960992,100.618230575,2.97173041782,0.02
 10/28  24:00:00,87.2366558446,19.5728811558,17.8849325242,0.627313059013,4.12243109448,15.9888894789,84.1226579478,81.13092753,2.97173041782,0.02
 10/29  01:00:00,90.7074870446,22.9072900728,16.9052195627,0.0,2.06121554724,15.9888894789,106.143483823,103.151753405,2.97173041782,0.02
 10/29  02:00:00,80.5473804535,18.7793044574,14.5175256897,0.397002645154,2.06121554724,15.9888894789,85.7660196348,82.774289217,2.97173041782,0.02
 10/29  03:00:00,94.6586096684,23.814234871,18.9080362558,1.25440258393,2.06121554724,15.9888894789,107.393774735,104.402044317,2.97173041782,0.02
 10/29  04:00:00,80.5995523199,18.7793044574,14.2727037471,0.766050555007,2.06121554724,15.9888894789,86.9893908221,83.9976604043,2.97173041782,0.02
 10/29  05:00:00,103.08798781,24.9932631087,22.2961323279,5.14504493284,2.06121554724,15.9888894789,108.858323309,105.866592891,2.97173041782,0.02
 10/29  06:00:00,89.4652987695,20.0490271748,17.7822846849,5.13942653192,2.06121554724,15.9888894789,87.7168764836,84.7251460658,2.97173041782,0.02
 10/29  07:00:00,98.6469987354,25.1746520683,22.5008921611,8.03183738624,2.06121554724,15.9888894789,109.680046193,106.688315775,2.97173041782,0.02
 10/29  08:00:00,90.5047406649,18.3258320583,13.351524673,0.0,4.12243109448,41.7362269337,85.2135602803,80.2406762506,4.9528840297,0.02
 10/29  09:00:00,108.716216765,24.0409710706,22.8222802577,1.14163805081,4.12243109448,41.7362269337,109.904786174,96.3501100716,4.9528840297,8.60179207262
 10/29  10:00:00,99.0340919101,19.8222909753,22.9651790973,1.03140668233,4.12243109448,41.7362269337,78.9948918215,74.0220077918,4.9528840297,0.02
 10/29  11:00:00,112.829477099,24.5397907096,32.0868925339,0.988543790239,4.12243109448,41.7362269337,94.7575829768,89.7846989471,4.9528840297,0.02
 10/29  12:00:00,100.937320788,20.1397216546,29.9140032279,0.937614636392,4.12243109448,41.7362269337,75.3019047399,70.3290207102,4.9528840297,0.02
 10/29  13:00:00,115.353717519,25.1750119318,40.3815800391,0.720718672923,4.12243109448,41.7362269337,91.3184669071,86.3455828774,4.9528840297,0.02
 10/29  14:00:00,101.673457591,20.1420470893,34.0348791478,0.222066315892,4.12243109448,41.7362269337,73.2459727734,68.2730887437,4.9528840297,0.02
 10/29  15:00:00,117.872565925,25.1830904251,44.5235247094,0.118565507062,4.12243109448,41.7362269337,89.8263431026,84.8534590729,4.9528840297,0.02
 10/29  16:00:00,86.0240726547,20.1421353513,35.7133128691,0.0378746897809,4.12243109448,24.8785346261,73.1014020937,68.128518064,4.9528840297,0.02
 10/29  17:00:00,81.68748662,23.3422527861,38.8796455144,0.275544780101,2.06121554724,15.9888894789,88.3639573949,85.3722269771,2.97173041782,0.02
 10/29  18:00:00,71.4114449893,16.9467212515,21.8055803382,0.0855588459219,2.06121554724,15.9888894789,77.1029840167,74.1112535989,2.97173041782,0.02
 10/29  19:00:00,67.5216029685,16.035103051,18.4039585152,0.0,2.06121554724,15.9888894789,76.2743026359,73.2825722181,2.97173041782,0.02
 10/29  20:00:00,71.4544634414,18.3258320583,19.7422910505,0.0,2.06121554724,15.9888894789,85.7538821791,82.7621517613,2.97173041782,0.02
 10/29  21:00:00,69.0065281352,16.4932488524,16.9243097436,0.0,2.06121554724,15.9888894789,75.8958921787,72.9041617608,2.97173041782,0.02
 10/29  22:00:00,85.0876900987,22.9072900728,22.6388790747,0.0,2.06121554724,15.9888894789,107.402244648,104.41051423,2.97173041782,0.02
 10/29  23:00:00,81.2572643833,19.5048602959,21.5212545124,0.482191379115,2.06121554724,15.9888894789,86.6561366588,83.664406241,2.97173041782,0.02
 10/29  24:00:00,84.9068088821,22.9072900728,20.712051249,0.0,2.06121554724,15.9888894789,108.681580224,105.689849807,2.97173041782,0.02
 10/30  01:00:00,83.059380495,19.5955547757,20.4516303952,0.938463122669,4.12243109448,15.9888894789,86.9861817716,83.9944513537,2.97173041782,0.02
 10/30  02:00:00,92.6191805279,24.1543391703,23.668162592,1.36758541906,4.12243109448,15.9888894789,109.044755616,106.053025198,2.97173041782,0.02
 10/30  03:00:00,75.4684315952,18.3258320583,15.326219397,0.0,4.12243109448,15.9888894789,87.8823040947,84.8905736769,2.97173041782,0.02
 10/30  04:00:00,119.867969938,29.5142581367,28.4958833399,1.76332724253,12.3672932834,24.9413748627,123.835011695,118.862127666,4.9528840297,0.02
 10/30  05:00:00,144.824918524,29.3290966,30.9133715826,25.631188626,12.3672932834,24.9413748627,193.269812082,188.296928052,4.9528840297,0.02
 10/30  06:00:00,194.171217896,30.2955883963,27.2896572877,21.7833886853,24.7345865669,70.7195625826,158.971009629,149.045241569,9.90576805939,0.02
 10/30  07:00:00,208.732806131,30.3558733245,25.8956185137,14.5665861664,37.1018798503,92.3937384068,138.966358638,129.040590578,9.90576805939,0.02
 10/30  08:00:00,214.538052838,30.4025020403,30.832477022,11.0492499842,37.1018798503,104.434947198,139.565264533,121.037248265,9.90576805939,8.62224820903
 10/30  09:00:00,230.688248704,30.4956469831,38.1038869158,7.79332216837,37.1018798503,116.476155989,123.507269679,113.58150162,9.90576805939,0.02
 10/30  10:00:00,233.178357926,30.7466676873,42.6403482087,5.49528020473,37.1018798503,116.476155989,116.81842468,106.892656621,9.90576805939,0.02
 10/30  11:00:00,236.531308727,31.1747812052,47.2475264301,3.81279218206,37.1018798503,116.476155989,119.287274047,100.750640136,9.90576805939,8.63086585125
 10/30  12:00:00,227.93364283,31.6565390079,51.5773813141,2.44525237244,37.1018798503,104.434947198,105.548745999,95.6229779391,9.90576805939,0.02
 10/30  13:00:00,243.827541168,32.1093161162,55.9269051006,1.49507127216,37.1018798503,116.476155989,110.389862286,91.8532247568,9.90576805939,8.63086946958
 10/30  14:00:00,248.695676991,32.3972173812,61.0101522415,0.992300021039,37.1018798503,116.476155989,99.1384408441,89.2126727847,9.90576805939,0.02
 10/30  15:00:00,251.184654564,32.5507347474,63.8133725007,0.52467814185,37.1018798503,116.476155989,105.815036452,87.2813213691,9.90576805939,8.62794702308
 10/30  16:00:00,249.534077717,32.4280283138,62.4634800588,0.347331690709,37.1018798503,116.476155989,96.872393023,86.9466249636,9.90576805939,0.02
 10/30  17:00:00,243.412812691,32.0629289784,56.6466147683,0.409116097905,37.1018798503,116.476155989,98.9258331867,89.0000651273,9.90576805939,0.02
 10/30  18:00:00,158.545552102,29.3933321636,42.0288219744,0.0,24.7345865669,47.5788473902,73.7436219666,68.7707379369,4.9528840297,0.02
 10/30  19:00:00,155.596025827,29.3026376838,38.4003452052,0.0,24.7345865669,47.5788473902,80.5228637153,75.5499796856,4.9528840297,0.02
 10/30  20:00:00,135.955194934,28.8491652847,34.8312393465,0.0,12.3672932834,38.6892022431,103.564066968,91.984428361,2.97173041782,8.6079081895
 10/30  21:00:00,95.3222437364,15.5676104448,19.9912530757,0.0,12.3672932834,27.0668015668,61.6212795097,58.6295490919,2.97173041782,0.02
 10/30  22:00:00,84.8179674259,20.6118876632,22.0953355647,0.0,4.12243109448,15.9888894789,85.5401905847,82.5484601668,2.97173041782,0.02
 10/30  23:00:00,66.1231228,12.8280824408,12.712501987,0.0,4.12243109448,15.9888894789,58.6786609365,55.6869305186,2.97173041782,0.02
 10/30  24:00:00,88.5187987725,21.2920962618,23.2712076278,0.0,4.12243109448,15.9888894789,90.466979027,87.4752486092,2.97173041782,0.02
 10/31  01:00:00,78.8318233853,18.6886099775,17.0631733904,0.0,4.12243109448,15.9888894789,79.2433597791,76.2516293613,2.97173041782,0.02
 10/31  02:00:00,91.6823337175,23.814234871,22.7383894709,0.0434083259726,4.12243109448,15.9888894789,99.5597313664,96.5680009486,2.97173041782,0.02
 10/31  03:00:00,81.576225101,19.459513056,19.9992426479,0.116789530424,4.12243109448,15.9888894789,80.5979461686,77.6062157508,2.97173041782,0.02
 10/31  04:00:00,117.959111929,29.1817117107,28.443443939,0.166713532708,12.3672932834,24.9413748627,112.514310809,107.541426779,4.9528840297,0.02
 10/31  05:00:00,135.997648355,29.3610608419,32.0625866395,14.3606477934,12.3672932834,24.9413748627,181.77118126,176.79829723,4.9528840297,0.02
 10/31  06:00:00,189.729185918,30.3629889532,30.5889691079,11.8723556664,24.7345865669,70.7195625826,147.90598122,137.98021316,9.90576805939,0.02
 10/31  07:00:00,209.902792757,30.5503591604,31.2498878373,8.07334844392,37.1018798503,92.3937384068,128.97954603,119.053777971,9.90576805939,0.02
 10/31  08:00:00,212.556805385,30.6339614313,32.8153064565,6.61998322768,37.1018798503,104.434947198,123.088053649,113.162285589,9.90576805939,0.02
 10/31  09:00:00,225.669924021,30.7103129198,35.8536303653,4.81053930286,37.1018798503,116.476155989,127.255509787,108.724505834,9.90576805939,8.62523589317
 10/31  10:00:00,229.245448796,30.8910661721,40.9741171362,3.08425551926,37.1018798503,116.476155989,113.149261783,103.223493723,9.90576805939,0.02
 10/31  11:00:00,234.663061952,31.2972960868,47.1575376167,1.8188261154,37.1018798503,116.476155989,116.182961337,97.6463041214,9.90576805939,8.63088915653
 10/31  12:00:00,228.348799727,31.6951437576,52.8814068339,1.15114865556,37.1018798503,104.434947198,102.92242596,92.9966579002,9.90576805939,0.02
 10/31  13:00:00,246.360841975,31.9688338337,56.6714359152,0.84150945619,37.1018798503,116.476155989,99.7165161126,89.7907480532,9.90576805939,0.02
 10/31  14:00:00,244.06701366,31.8892683256,55.332143686,0.591941603638,37.1018798503,116.476155989,108.407655617,89.8724113727,9.90576805939,8.62947618512
 10/31  15:00:00,238.975748089,31.6952828166,52.460819302,0.523819080404,37.1018798503,116.476155989,101.115507235,91.1897391754,9.90576805939,0.02
 10/31  16:00:00,236.40939011,31.5575579349,49.9754283902,0.581092842185,37.1018798503,116.476155989,110.739196997,92.209367449,9.90576805939,8.6240614885
 10/31  17:00:00,234.340173862,31.4568824736,47.8416051434,0.747548656554,37.1018798503,116.476155989,102.720991477,92.7952234181,9.90576805939,0.02
 10/31  18:00:00,157.248949361,28.9625333845,38.3839027917,0.0,24.7345865669,47.5788473902,75.8406338705,70.8677498408,4.9528840297,0.02
 10/31  19:00:00,159.096532857,29.5293738833,39.4420581509,0.0,24.7345865669,47.5788473902,81.2917007642,76.3188167345,4.9528840297,0.02
 10/31  20:00:00,125.053347805,27.4887480874,28.6979713324,0.0,12.3672932834,38.6892022431,95.0739549742,92.0822245564,2.97173041782,0.02
 10/31  21:00:00,94.6146948406,16.0210828439,22.509081466,0.0,12.3672932834,27.0668015668,60.3366892236,57.3449588058,2.97173041782,0.02
 10/31  22:00:00,77.973107305,20.1584152641,21.8828737917,0.0,4.12243109448,15.9888894789,85.2760919585,82.2843615407,2.97173041782,0.02
