Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  23:00:00,67.4909664003,13.9164161986,18.3774135183,0.0,4.12243109448,15.9888894789,57.1081307697,54.1164003519,2.97173041782,0.02
 10/31  24:00:00,81.0510396318,21.0653600623,25.0799495159,0.00230934865904,4.12243109448,15.9888894789,89.9460525058,86.9543220879,2.97173041782,0.02
 11/01  01:00:00,64.0481951067,13.2815548399,16.2270457785,0.0,4.12243109448,15.9888894789,58.9926776068,56.000947189,2.97173041782,0.02
 11/01  02:00:00,84.0349806065,21.2920962618,27.9943195049,0.0185573472469,4.12243109448,15.9888894789,92.3144447415,89.3227143237,2.97173041782,0.02
 11/01  03:00:00,62.3247194737,11.9024440331,15.83927439,0.0910097377387,4.12243109448,15.9888894789,50.0012632739,47.009532856,2.97173041782,0.02
 11/01  04:00:00,117.286150045,29.1514802174,35.8855510049,0.131350739164,12.3672932834,24.9413748627,122.090150005,108.536688035,4.9528840297,8.60057794013
 11/01  05:00:00,136.335432738,29.8793244814,40.2590468344,14.07929343,12.3672932834,24.9413748627,179.312500911,174.339616881,4.9528840297,0.02
 11/01  06:00:00,189.896316915,30.3662365697,39.0499846405,10.2168468004,24.7345865669,70.7195625826,146.4226374,136.49686934,9.90576805939,0.02
 11/01  07:00:00,215.235342985,30.669358995,40.7045473687,6.60340922486,37.1018798503,92.3937384068,127.76638528,117.84061722,9.90576805939,0.02
 11/01  08:00:00,221.624601283,30.7572908337,42.9439351017,5.66957871453,37.1018798503,104.434947198,122.326037348,112.400269289,9.90576805939,0.02
 11/01  09:00:00,234.412869767,30.8174354727,44.5417329719,4.75824719503,37.1018798503,116.476155989,119.129516808,109.203748749,9.90576805939,0.02
 11/01  10:00:00,234.901118275,30.8844731511,45.9172730891,3.80333595059,37.1018798503,116.476155989,124.507714206,105.972280582,9.90576805939,8.62966556435
 11/01  11:00:00,236.409551968,31.0244311791,48.0523955321,3.0364864281,37.1018798503,116.476155989,112.195890029,102.270121969,9.90576805939,0.02
 11/01  12:00:00,226.11991791,31.4482767983,50.3458859538,2.07125048478,37.1018798503,104.434947198,115.45856952,96.9259371617,9.90576805939,8.6268642992
 11/01  13:00:00,239.212142162,31.6245175685,51.9415995553,1.34981233528,37.1018798503,116.476155989,104.240311349,94.3145432899,9.90576805939,0.02
 11/01  14:00:00,239.661306925,31.6818306423,52.7146849855,0.968707338558,37.1018798503,116.476155989,111.908916331,93.3735975736,9.90576805939,8.62955069829
 11/01  15:00:00,240.670280771,31.7083396287,53.8690137983,0.79712375405,37.1018798503,116.476155989,102.459252984,92.5334849247,9.90576805939,0.02
 11/01  16:00:00,241.629705315,31.6219560041,54.9243916305,0.788071896704,37.1018798503,116.476155989,102.796522458,92.8707543987,9.90576805939,0.02
 11/01  17:00:00,241.257685339,31.4888060255,54.5390065114,0.93567837961,37.1018798503,116.476155989,112.54230692,94.0203536995,9.90576805939,8.61618516133
 11/01  18:00:00,159.152976399,28.8491652847,43.1804180893,0.0,24.7345865669,47.5788473902,77.1557547746,72.1828707449,4.9528840297,0.02
 11/01  19:00:00,161.616720849,29.5293738833,44.9639614346,0.0,24.7345865669,47.5788473902,82.7261042441,77.7532202144,4.9528840297,0.02
 11/01  20:00:00,130.77655411,27.9422204865,36.967885629,0.0,12.3672932834,38.6892022431,96.4110325757,93.4193021578,2.97173041782,0.02
 11/01  21:00:00,92.6426146398,15.5676104448,23.1645797277,0.0,12.3672932834,27.0668015668,57.5746365661,54.5829061483,2.97173041782,0.02
 11/01  22:00:00,80.3908858559,20.1584152641,25.5024638984,0.0,4.12243109448,15.9888894789,86.1009016928,83.109171275,2.97173041782,0.02
 11/01  23:00:00,70.3433885674,14.1884996381,21.6152951886,0.0,4.12243109448,15.9888894789,57.7250594336,54.7333290158,2.97173041782,0.02
 11/01  24:00:00,82.059437197,20.7630451295,26.5663853318,0.0,4.12243109448,15.9888894789,93.1187961538,90.127065736,2.97173041782,0.02
 11/02  01:00:00,64.4696523532,13.2815548399,16.6485036456,0.0,4.12243109448,15.9888894789,59.8274838871,56.8357534693,2.97173041782,0.02
 11/02  02:00:00,82.4075727185,20.6025408585,27.0205203204,0.078306291605,4.12243109448,15.9888894789,87.8828987347,84.8911683168,2.97173041782,0.02
 11/02  03:00:00,69.5710074618,15.476915965,19.4244108999,0.0824834232687,4.12243109448,15.9888894789,67.6939119495,64.7021815317,2.97173041782,0.02
 11/02  04:00:00,116.774226653,29.1514802174,35.3359723324,0.16900662007,12.3672932834,24.9413748627,112.863307318,107.890423288,4.9528840297,0.02
 11/02  05:00:00,137.182914872,29.8961786256,41.008910907,14.1600578174,12.3672932834,24.9413748627,180.727506533,175.754622503,4.9528840297,0.02
 11/02  06:00:00,190.967176158,30.3788595111,39.5549160741,10.7701520065,24.7345865669,70.7195625826,147.899908995,137.974140936,9.90576805939,0.02
 11/02  07:00:00,214.919777285,30.6943421547,39.8154165511,7.151982836,37.1018798503,92.3937384068,129.388301379,119.46253332,9.90576805939,0.02
 11/02  08:00:00,219.077497832,30.769061949,39.5616158024,6.49299691496,37.1018798503,104.434947198,132.956289861,114.428041409,9.90576805939,8.6224803932
 11/02  09:00:00,230.502675101,30.8288181153,39.8435382069,5.53490448946,37.1018798503,116.476155989,121.005103599,111.07933554,9.90576805939,0.02
 11/02  10:00:00,230.208039464,30.8628974486,39.9887102789,5.06034272693,37.1018798503,116.476155989,127.253684165,108.718203596,9.90576805939,8.6297125088
 11/02  11:00:00,229.987730161,30.8905337629,40.0685846445,4.73239725301,37.1018798503,116.476155989,116.872709473,106.946941413,9.90576805939,0.02
 11/02  12:00:00,217.400476644,30.8971217078,39.5237316603,4.72512470611,37.1018798503,104.434947198,115.873501389,105.94773333,9.90576805939,0.02
 11/02  13:00:00,228.938635283,30.9105826841,39.0827649102,4.6490375822,37.1018798503,116.476155989,123.33573449,104.798734968,9.90576805939,8.63123146235
 11/02  14:00:00,228.720213896,30.9330932468,39.148317931,4.3427639133,37.1018798503,116.476155989,113.150102567,103.224334508,9.90576805939,0.02
 11/02  15:00:00,229.153067408,30.9477751157,39.7342289947,4.17518858862,37.1018798503,116.476155989,120.644275222,102.110262296,9.90576805939,8.62824486753
 11/02  16:00:00,229.607651041,30.9554504296,40.2375007155,4.1194458405,37.1018798503,116.476155989,111.213503938,101.287735879,9.90576805939,0.02
 11/02  17:00:00,229.068681192,30.9578473508,39.6833365055,4.13332607027,37.1018798503,116.476155989,110.713072814,100.787304755,9.90576805939,0.02
 11/02  18:00:00,147.808247276,28.7357971849,31.9490438639,0.0,24.7345865669,47.5788473902,82.9649887646,77.9921047349,4.9528840297,0.02
 11/02  19:00:00,150.919312091,29.5293738833,34.2665268421,0.0,24.7345865669,47.5788473902,88.2372060948,83.2643220651,4.9528840297,0.02
 11/02  20:00:00,120.54733538,27.9422204865,26.7167849923,0.0218661888987,12.3672932834,38.6892022431,109.924309268,98.3455894882,2.97173041782,8.6069893616
 11/02  21:00:00,86.4373328767,15.5676104448,16.9327072616,0.0265906003262,12.3672932834,27.0668015668,60.0273450665,57.0356146486,2.97173041782,0.02
 11/02  22:00:00,77.815217494,22.9072900728,20.1065160313,0.0,4.12243109448,15.9888894789,97.9912148376,94.9994844198,2.97173041782,0.02
 11/02  23:00:00,76.1676285635,19.6862492555,21.3532897453,0.445686286201,4.12243109448,15.9888894789,79.9368235703,76.9450931524,2.97173041782,0.02
 11/02  24:00:00,81.1377941852,23.5874986715,22.4274256386,0.321458492017,4.12243109448,15.9888894789,101.113293208,98.1215627904,2.97173041782,0.02
 11/03  01:00:00,70.7415329821,18.7793044574,16.9052958541,0.353679106231,4.12243109448,15.9888894789,82.2323857039,79.2406552861,2.97173041782,0.02
 11/03  02:00:00,82.2609581287,24.0409710706,22.3295012679,1.06545286196,4.12243109448,15.9888894789,103.182191746,100.190461328,2.97173041782,0.02
 11/03  03:00:00,74.3572200435,19.459513056,18.743651446,1.44334992027,4.12243109448,15.9888894789,83.8171993252,80.8254689074,2.97173041782,0.02
 11/03  04:00:00,107.608322741,28.6980078183,25.7765567734,1.01599096573,12.3672932834,24.9413748627,117.171144516,112.198260487,4.9528840297,0.02
 11/03  05:00:00,139.103155343,29.8384496161,33.6730399669,23.4738985557,12.3672932834,24.9413748627,185.250423791,180.277539762,4.9528840297,0.02
 11/03  06:00:00,188.097080971,30.352244748,29.5539312825,17.927656708,24.7345865669,70.7195625826,151.367042868,141.441274808,9.90576805939,0.02
 11/03  07:00:00,210.252434161,30.5600157498,29.4645362433,12.9698539711,37.1018798503,92.3937384068,132.323861175,122.398093116,9.90576805939,0.02
 11/03  08:00:00,213.475429953,30.6230938322,28.8449696297,11.7535128591,37.1018798503,104.434947198,127.062569639,117.13680158,9.90576805939,0.02
 11/03  09:00:00,224.860588209,30.6591774488,29.0579864121,10.8479942134,37.1018798503,116.476155989,132.930327152,114.399009523,9.90576805939,8.62554956908
 11/03  10:00:00,224.074420425,30.688704987,28.9929627683,10.0967069833,37.1018798503,116.476155989,122.128235184,112.202467125,9.90576805939,0.02
 11/03  11:00:00,223.02276422,30.7193815357,28.6075910486,9.39951013598,37.1018798503,116.476155989,128.726886436,110.189862965,9.90576805939,8.63125541131
 11/03  12:00:00,209.34394444,30.7452080704,27.4874393893,8.8568357987,37.1018798503,104.434947198,118.560747152,108.634979092,9.90576805939,0.02
 11/03  13:00:00,220.368066984,30.7708975193,26.9422470075,8.3586233064,37.1018798503,116.476155989,125.681179017,107.144164888,9.90576805939,8.63124607015
 11/03  14:00:00,218.853325209,30.7851683265,25.6581325724,8.11400744834,37.1018798503,116.476155989,116.043561885,106.117793825,9.90576805939,0.02
 11/03  15:00:00,217.295025566,30.7971050857,24.2552139687,7.94683954183,37.1018798503,116.476155989,115.255406403,105.329638344,9.90576805939,0.02
 11/03  16:00:00,215.988875639,30.8017613078,22.9240046878,7.94822340237,37.1018798503,116.476155989,123.238251979,104.708388368,9.90576805939,8.62409555175
 11/03  17:00:00,215.411462634,30.7999830336,22.1642236606,8.15310514153,37.1018798503,116.476155989,114.308549955,104.382781895,9.90576805939,0.02
 11/03  18:00:00,136.557388728,28.6602184517,19.6536534948,0.0,24.7345865669,47.5788473902,86.8572323241,81.8843482944,4.9528840297,0.02
 11/03  19:00:00,142.357740672,29.6049526165,22.3935054308,0.174429900724,24.7345865669,47.5788473902,92.14302343,87.1701394003,4.9528840297,0.02
 11/03  20:00:00,116.400263894,27.9422204865,15.7661299045,0.27562126726,12.3672932834,38.6892022431,105.011761458,102.02003104,2.97173041782,0.02
 11/03  21:00:00,98.9686584128,21.9816516652,14.6555038627,0.845183858483,12.3672932834,27.0668015668,87.661691269,84.6699608512,2.97173041782,0.02
 11/03  22:00:00,67.9645425025,18.3258320583,9.69838218296,0.0,4.12243109448,15.9888894789,80.123068739,77.1313383212,2.97173041782,0.02
 11/03  23:00:00,84.9087742331,24.2677072701,17.1967175549,2.63170093704,4.12243109448,15.9888894789,102.65428292,99.6625525021,2.97173041782,0.02
 11/03  24:00:00,75.1964434319,19.5048602959,13.7393649425,2.95346593834,4.12243109448,15.9888894789,92.0695470808,80.4960235285,2.97173041782,8.60179313443
 11/04  01:00:00,94.1012797144,25.1746520683,19.5671547408,7.14199671899,4.12243109448,15.9888894789,104.79490399,101.803173572,2.97173041782,0.02
 11/04  02:00:00,83.875835011,20.1397216546,15.330745873,6.76113759482,4.12243109448,15.9888894789,84.835633765,81.8439033472,2.97173041782,0.02
 11/04  03:00:00,97.7014693832,25.1746520683,19.1800565289,9.59110336688,4.12243109448,15.9888894789,106.564767787,103.573037369,2.97173041782,0.02
 11/04  04:00:00,101.912801757,29.3026376838,19.3929195242,8.58266355917,4.12243109448,16.0517297156,126.035229979,123.043499561,2.97173041782,0.02
 11/04  05:00:00,106.820503558,29.7561100829,20.6113905918,11.7818842754,4.12243109448,16.0517297156,127.381702531,124.389972114,2.97173041782,0.02
 11/04  06:00:00,127.484645195,30.209582482,13.8594449976,15.1823704145,4.12243109448,39.6058045677,115.467769361,112.476038944,2.97173041782,0.02
 11/04  07:00:00,192.134006433,30.2111658964,17.4386302778,49.9457585332,12.3672932834,65.3531420225,169.471585222,164.498701193,4.9528840297,0.02
 11/04  08:00:00,179.436631245,30.2114274091,18.494514535,41.5166142568,12.3672932834,68.2430321324,164.239485133,159.266601103,4.9528840297,0.02
 11/04  09:00:00,200.304018168,30.2353716701,19.3268149902,33.5229703329,16.4897243779,93.1370602926,153.663001354,145.718386906,7.92461444751,0.02
 11/04  10:00:00,197.828241327,30.2387008107,19.3549501139,31.1250499717,16.4897243779,93.1370602926,149.523693688,141.57907924,7.92461444751,0.02
 11/04  11:00:00,198.805305294,30.2392086574,20.3172454712,28.9397086785,16.4897243779,93.1370602926,146.798341776,138.853727329,7.92461444751,0.02
 11/04  12:00:00,191.155342875,30.2390684581,21.9108814064,26.9390420057,16.4897243779,83.9857416113,152.863810733,136.329079852,7.92461444751,8.61011643333
 11/04  13:00:00,191.821700633,30.2397933565,21.63648724,25.9010785176,16.4897243779,83.9857416113,142.828138652,134.883524205,7.92461444751,0.02
 11/04  14:00:00,194.149150484,30.2409387156,20.9523831231,25.274852281,16.4897243779,83.9857416113,141.640091643,133.695477196,7.92461444751,0.02
 11/04  15:00:00,150.916727612,30.209582482,16.555289396,1.84239249993,12.3672932834,70.6512738906,82.540822637,77.5679386073,4.9528840297,0.02
 11/04  16:00:00,151.294269346,30.209582482,15.5626158888,3.21147160089,12.3672932834,70.6512738906,82.3801493205,77.4072652908,4.9528840297,0.02
 11/04  17:00:00,140.288289096,30.209582482,15.1250716469,4.73151525879,12.3672932834,58.1284167478,87.450795118,82.4779110883,4.9528840297,0.02
 11/04  18:00:00,114.133454435,27.4887480874,14.9955652691,0.0,12.3672932834,24.9413748627,105.766111998,100.793227968,4.9528840297,0.02
 11/04  19:00:00,112.016980662,27.4887480874,14.9590219523,0.0,12.3672932834,24.9413748627,111.722338886,106.749454856,4.9528840297,0.02
 11/04  20:00:00,96.8915150815,28.168956686,17.0161021948,2.21102872439,4.12243109448,16.0517297156,120.508519735,117.516789317,2.97173041782,0.02
 11/04  21:00:00,93.9632390732,23.8048880663,17.013938636,7.59146801763,4.12243109448,15.9888894789,100.851272852,97.8595424339,2.97173041782,0.02
 11/04  22:00:00,91.5232698429,20.5931940537,16.1222354718,11.1502865172,4.12243109448,15.9888894789,86.8127179361,83.8209875183,2.97173041782,0.02
 11/04  23:00:00,103.289366871,24.7211796692,17.3458336515,9.89944825176,4.12243109448,15.9888894789,108.979923858,105.98819344,2.97173041782,0.02
 11/04  24:00:00,100.542760819,20.5931940537,15.8649281707,13.5438222101,4.12243109448,15.9888894789,95.369399659,83.7958605495,2.97173041782,8.60180869176
 11/05  01:00:00,104.524207049,24.7211796692,16.4982269694,12.0184770326,2.06121554724,15.9888894789,109.999910432,107.008180014,2.97173041782,0.02
 11/05  02:00:00,98.1700563251,20.5931940537,14.9480726595,16.3563980783,2.06121554724,15.9888894789,89.375624122,86.3838937042,2.97173041782,0.02
 11/05  03:00:00,103.124282542,24.7211796692,16.4567135225,13.5900348489,2.06121554724,15.9888894789,112.154669103,109.162938685,2.97173041782,0.02
 11/05  04:00:00,97.9057303071,20.5931940537,15.5375660043,17.8900114728,2.06121554724,15.9888894789,90.6291754417,87.6374450239,2.97173041782,0.02
 11/05  05:00:00,101.231642479,24.7211796692,16.2376433755,14.7417680221,2.06121554724,15.9888894789,113.536636734,110.544906316,2.97173041782,0.02
 11/05  06:00:00,96.5772740705,20.5931940537,14.743186087,19.4643574298,2.06121554724,15.9888894789,91.8684948154,88.8767643976,2.97173041782,0.02
 11/05  07:00:00,96.0828584211,24.7211796692,15.7824370497,15.8755542185,2.06121554724,15.9888894789,114.818220374,111.826489956,2.97173041782,0.02
 11/05  08:00:00,108.843407998,20.5931940537,14.7787393424,17.9361007122,4.12243109448,41.7362269337,90.2899427222,85.3170586925,4.9528840297,0.02
 11/05  09:00:00,112.725991122,24.7211796692,16.4078682634,13.3781203378,4.12243109448,41.7362269337,109.618315548,104.645431518,4.9528840297,0.02
 11/05  10:00:00,110.627422545,20.5931940537,15.9251405479,15.1512389518,4.12243109448,41.7362269337,87.2561866683,82.2833026386,4.9528840297,0.02
 11/05  11:00:00,122.512258794,24.7211796692,18.1603797904,11.5462001583,4.12243109448,41.7362269337,106.735145,101.762260971,4.9528840297,0.02
 11/05  12:00:00,115.822011339,20.5931940537,17.2538369664,13.7628073052,4.12243109448,41.7362269337,86.1924642912,81.2195802615,4.9528840297,0.02
 11/05  13:00:00,123.55771003,24.7211796692,18.8559162516,10.6814981556,4.12243109448,41.7362269337,106.199870092,101.226986062,4.9528840297,0.02
 11/05  14:00:00,113.930407868,20.5931940537,16.8632185956,13.238820459,4.12243109448,41.7362269337,86.3470492395,81.3741652098,4.9528840297,0.02
 11/05  15:00:00,120.849532899,24.7211796692,18.4612418207,10.5454296533,4.12243109448,41.7362269337,106.72873062,101.75584659,4.9528840297,0.02
 11/05  16:00:00,97.5541441302,20.5931940537,17.2003799765,13.2220640567,4.12243109448,24.8785346261,86.6329226186,81.6600385889,4.9528840297,0.02
 11/05  17:00:00,97.8025320127,24.7211796692,18.2765217017,13.2578131921,2.06121554724,15.9888894789,110.841229513,107.849499095,2.97173041782,0.02
 11/05  18:00:00,105.345643051,20.5931940537,16.0503010354,18.166964266,2.06121554724,15.9888894789,91.4645544331,88.4728240153,2.97173041782,0.02
 11/05  19:00:00,111.093476152,24.7211796692,16.9038989582,15.4643440849,2.06121554724,15.9888894789,114.168241064,111.176510646,2.97173041782,0.02
 11/05  20:00:00,104.975249061,20.5931940537,14.8688889871,20.8272975075,2.06121554724,15.9888894789,92.6874575448,89.695727127,2.97173041782,0.02
 11/05  21:00:00,110.804434623,24.7211796692,15.5943958409,17.4179504269,2.06121554724,15.9888894789,115.816566359,112.824835941,2.97173041782,0.02
 11/05  22:00:00,107.205335351,20.5931940537,13.7409953018,23.1995200171,2.06121554724,15.9888894789,93.7034801771,90.7117497593,2.97173041782,0.02
 11/05  23:00:00,112.824324253,24.7211796692,13.2893904752,19.5223334314,2.06121554724,15.9888894789,117.241867294,114.250136876,2.97173041782,0.02
 11/05  24:00:00,109.434473413,20.5931940537,12.7301293965,25.6609124357,2.06121554724,15.9888894789,94.7693505497,91.7776201319,2.97173041782,0.02
 11/06  01:00:00,115.811213532,24.7211796692,13.7747313061,20.1255993412,4.12243109448,15.9888894789,117.063470713,114.071740295,2.97173041782,0.02
 11/06  02:00:00,110.873180778,20.5931940537,13.0465740137,25.9875286832,4.12243109448,15.9888894789,94.2948017608,91.303071343,2.97173041782,0.02
 11/06  03:00:00,114.440374434,24.7211796692,14.2580242633,20.9176864503,4.12243109448,15.9888894789,117.250415828,114.25868541,2.97173041782,0.02
 11/06  04:00:00,111.090820206,20.5931940537,13.3540804303,26.8272830044,4.12243109448,15.9888894789,103.075589787,91.5020527998,2.97173041782,8.6018065691
 11/06  05:00:00,136.891297949,29.3026376838,14.8418573408,17.7837639072,12.3672932834,24.9413748627,134.068389106,129.095505076,4.9528840297,0.02
 11/06  06:00:00,194.823200261,29.7561100829,20.928562039,67.6844099692,12.3672932834,24.9413748627,205.142283626,200.169399596,4.9528840297,0.02
 11/06  07:00:00,228.112620653,30.209582482,13.2609269108,56.7650321231,24.7345865669,70.7195625826,185.950978856,176.025210797,9.90576805939,0.02
 11/06  08:00:00,232.092287235,30.2133391006,14.9244529652,40.6135794201,37.1018798503,92.3937384068,159.852551877,149.926783818,9.90576805939,0.02
 11/06  09:00:00,234.092383284,30.2218171226,16.3629183549,32.6119721729,37.1018798503,104.434947198,145.53452688,135.608758821,9.90576805939,0.02
 11/06  10:00:00,241.927244192,30.2283415501,17.3613799788,24.3846933293,37.1018798503,116.476155989,133.835855643,123.910087584,9.90576805939,0.02
 11/06  11:00:00,237.560388237,30.2372627493,18.6260634312,18.378601387,37.1018798503,116.476155989,133.894974728,115.359109219,9.90576805939,8.63009744971
 11/06  12:00:00,232.073331419,30.262190082,20.4476145264,14.0114483419,37.1018798503,116.476155989,119.371960962,109.446192903,9.90576805939,0.02
 11/06  13:00:00,221.749287963,30.451182277,22.7492785609,11.3032430952,37.1018798503,104.434947198,122.793021446,104.259702713,9.90576805939,8.62755067359
 11/06  14:00:00,233.618502378,30.5964744716,24.74924727,9.21979592165,37.1018798503,116.476155989,110.795631924,100.869863865,9.90576805939,0.02
 11/06  15:00:00,232.993169026,30.6699126682,25.6290016941,7.46534095675,37.1018798503,116.476155989,116.906289916,98.3703684858,9.90576805939,8.63015337057
 11/06  16:00:00,233.736307281,30.6364810186,25.5437758086,6.4096082851,37.1018798503,116.476155989,107.57436506,97.6485970011,9.90576805939,0.02
 11/06  17:00:00,231.161350034,30.47817061,23.3317583698,5.8794450349,37.1018798503,116.476155989,109.65446512,99.7286970605,9.90576805939,0.02
 11/06  18:00:00,239.82905974,30.3967497368,18.9683743163,6.53753592711,37.1018798503,116.476155989,121.415120001,102.894370751,9.90576805939,8.61498119019
 11/06  19:00:00,148.304665099,27.4887480874,13.3603815845,0.0,24.7345865669,47.5788473902,85.4253501574,80.4524661277,4.9528840297,0.02
 11/06  20:00:00,156.017291815,28.8491652847,17.5278182836,0.0100053539244,24.7345865669,47.5788473902,91.6208954608,86.6480114311,4.9528840297,0.02
 11/06  21:00:00,129.360211322,27.4887480874,11.222163584,0.0,12.3672932834,38.6892022431,105.517395454,102.525665036,2.97173041782,0.02
 11/06  22:00:00,105.59993395,21.9909984699,9.04345801661,0.0,12.3672932834,27.0668015668,90.8920045111,87.9002740933,2.97173041782,0.02
 11/06  23:00:00,77.7611085899,18.3258320583,7.16268970057,0.0,4.12243109448,15.9888894789,80.7307825305,77.7390521127,2.97173041782,0.02
 11/06  24:00:00,89.7764099043,22.9072900728,9.24963808405,0.0,4.12243109448,15.9888894789,103.449378836,100.457648418,2.97173041782,0.02
 11/07  01:00:00,92.4057147056,20.5931940537,15.3960129829,5.26918368226,4.12243109448,15.9888894789,83.3683483345,80.3766179167,2.97173041782,0.02
 11/07  02:00:00,101.282197347,24.7211796692,15.903159045,6.00542896214,4.12243109448,15.9888894789,104.689039565,101.697309148,2.97173041782,0.02
 11/07  03:00:00,95.0522174112,20.5931940537,14.8562557752,9.26681571267,4.12243109448,15.9888894789,84.8519688423,81.8602384244,2.97173041782,0.02
 11/07  04:00:00,103.149473682,24.7211796692,14.9741572255,8.82799343092,4.12243109448,15.9888894789,106.894348782,103.902618364,2.97173041782,0.02
 11/07  05:00:00,131.22991852,29.7561100829,17.313758838,9.53197237692,12.3672932834,24.9413748627,121.142809184,116.169925154,4.9528840297,0.02
 11/07  06:00:00,161.842190707,29.3103771674,20.9812862935,37.1147867125,12.3672932834,24.9413748627,191.772308657,186.799424628,4.9528840297,0.02
 11/07  07:00:00,206.62062329,30.2622680466,15.3548088908,34.6088879585,24.7345865669,70.7195625826,164.636968949,154.711200889,9.90576805939,0.02
 11/07  08:00:00,217.315534528,30.3024809634,16.3607990221,24.2663564252,37.1018798503,92.3937384068,149.502147912,130.99041009,9.90576805939,8.60596976225
 11/07  09:00:00,224.055302243,30.3258884032,17.4717106475,21.23511116,37.1018798503,104.434947198,131.296689311,121.370921251,9.90576805939,0.02
 11/07  10:00:00,234.236575649,30.3392099327,18.1816672485,19.0602421446,37.1018798503,116.476155989,127.33076381,117.40499575,9.90576805939,0.02
 11/07  11:00:00,230.876048852,30.3534194717,19.2204049631,17.2861464177,37.1018798503,116.476155989,133.587120769,115.052527799,9.90576805939,8.62882491086
 11/07  12:00:00,230.016633157,30.373288177,20.9454663291,15.7301776901,37.1018798503,116.476155989,122.77544915,112.84968109,9.90576805939,0.02
 11/07  13:00:00,216.715024009,30.3910421418,21.7164918631,14.3354426155,37.1018798503,104.434947198,129.418008607,110.884780621,9.90576805939,8.62745992669
 11/07  14:00:00,220.343984393,30.4138954762,20.9180764189,13.4389084423,37.1018798503,116.476155989,119.746201266,109.820433207,9.90576805939,0.02
 11/07  15:00:00,218.32236175,30.441090784,20.3882393218,12.7165810469,37.1018798503,116.476155989,118.779364943,108.853596883,9.90576805939,0.02
 11/07  16:00:00,218.705297954,30.4584060527,19.4726843265,12.7923393289,37.1018798503,116.476155989,126.688825288,108.154258339,9.90576805939,8.62879888935
 11/07  17:00:00,220.73045092,30.4769689434,18.8499231891,12.7209330392,37.1018798503,116.476155989,117.793449913,107.867681854,9.90576805939,0.02
 11/07  18:00:00,233.400295955,30.4960592557,18.9248803376,12.4759955487,37.1018798503,116.476155989,116.893735868,106.967967808,9.90576805939,0.02
 11/07  19:00:00,140.718498527,28.5468503519,18.4429470185,0.0663195086194,24.7345865669,47.5788473902,97.4109159669,83.8499157823,4.9528840297,8.60811615483
 11/07  20:00:00,141.608855852,29.1514802174,20.3318139197,0.303660564855,24.7345865669,47.5788473902,93.7712766459,88.7983926162,4.9528840297,0.02
 11/07  21:00:00,114.118438835,27.9422204865,15.5668234965,0.459732859367,12.3672932834,38.6892022431,106.556096697,103.564366279,2.97173041782,0.02
 11/07  22:00:00,94.6054452037,22.444470869,13.2906016411,0.646783164472,12.3672932834,27.0668015668,91.2495485376,88.2578181198,2.97173041782,0.02
 11/07  23:00:00,72.8246088821,19.2327768565,12.7808791585,1.920575039,4.12243109448,15.9888894789,80.5661854675,77.5744550497,2.97173041782,0.02
 11/07  24:00:00,85.5545041195,24.2677072701,16.7650332594,4.18671088753,4.12243109448,15.9888894789,103.235212044,100.243481626,2.97173041782,0.02
 11/08  01:00:00,83.4931909557,20.5931940537,17.1045621032,8.4441378546,4.12243109448,15.9888894789,83.3838164515,80.3920860337,2.97173041782,0.02
 11/08  02:00:00,87.7998636922,24.7211796692,18.5201072232,7.57006859045,4.12243109448,15.9888894789,104.814115654,101.822385236,2.97173041782,0.02
 11/08  03:00:00,84.2984681552,20.5931940537,17.0200586671,10.5225111462,4.12243109448,15.9888894789,84.8185989805,81.8268685627,2.97173041782,0.02
 11/08  04:00:00,89.0788115054,24.7211796692,18.2485939888,9.14251075167,4.12243109448,15.9888894789,106.593030297,103.601299879,2.97173041782,0.02
 11/08  05:00:00,113.990791877,29.7561100829,21.6938067032,9.29421659366,12.3672932834,24.9413748627,120.628427314,115.655543285,4.9528840297,0.02
 11/08  06:00:00,142.605657714,29.3133846915,25.0411866444,35.1675204093,12.3672932834,24.9413748627,190.504327629,185.531443599,4.9528840297,0.02
 11/08  07:00:00,187.927410692,30.2773188566,19.5204111801,32.5565782562,24.7345865669,70.7195625826,155.719016172,145.793248113,9.90576805939,0.02
 11/08  08:00:00,203.713971603,30.3340990695,19.973127678,23.1962046605,37.1018798503,92.3937384068,135.920486278,125.994718219,9.90576805939,0.02
 11/08  09:00:00,214.298269478,30.3552641266,21.6133795263,20.0757582328,37.1018798503,104.434947198,138.651534004,120.12276175,9.90576805939,8.62300419525
 11/08  10:00:00,225.997892609,30.3679733724,23.7554951859,17.5789871174,37.1018798503,116.476155989,126.603520676,116.677752617,9.90576805939,0.02
 11/08  11:00:00,225.282415435,30.3902252204,25.0007286562,15.5953472875,37.1018798503,116.476155989,123.911612028,113.985843969,9.90576805939,0.02
 11/08  12:00:00,225.129441608,30.4287921382,26.4825092238,13.9218767808,37.1018798503,116.476155989,130.266965694,111.72934473,9.90576805939,8.63185290504
 11/08  13:00:00,212.389804709,30.4690651425,27.2719740138,12.3942424102,37.1018798503,104.434947198,119.632238623,109.706470563,9.90576805939,0.02
 11/08  14:00:00,223.514155801,30.5051830126,27.4490164756,11.2636615943,37.1018798503,116.476155989,126.510725188,107.973009405,9.90576805939,8.63194772335
 11/08  15:00:00,223.254522014,30.5419717518,28.5286816548,9.88779858579,37.1018798503,116.476155989,116.076048621,106.150280561,9.90576805939,0.02
 11/08  16:00:00,222.999907363,30.5717898259,29.2893677531,8.84284031015,37.1018798503,116.476155989,123.124667729,104.590025776,9.90576805939,8.62887389417
 11/08  17:00:00,224.286873167,30.5894137124,28.4387150932,8.61429514711,37.1018798503,116.476155989,113.994907246,104.069139186,9.90576805939,0.02
 11/08  18:00:00,235.42421871,30.6049126096,27.7611592603,8.6689570601,37.1018798503,116.476155989,113.918866584,103.993098524,9.90576805939,0.02
 11/08  19:00:00,139.94822386,28.6980078183,24.1268015725,0.0,24.7345865669,47.5788473902,86.4577329468,81.4848489171,4.9528840297,0.02
 11/08  20:00:00,141.331347875,29.1514802174,25.0297836225,0.0266643620217,24.7345865669,47.5788473902,91.656634262,86.6837502323,4.9528840297,0.02
 11/08  21:00:00,113.421521132,27.9422204865,19.4952396633,0.11759084954,12.3672932834,38.6892022431,113.344690195,101.764830832,2.97173041782,8.6081289451
 11/08  22:00:00,94.3221974508,21.8909571854,17.3388436483,0.540152007989,12.3672932834,27.0668015668,88.1880595811,85.1963291633,2.97173041782,0.02
 11/08  23:00:00,68.1053105004,18.7793044574,13.6068913171,0.565296448004,4.12243109448,15.9888894789,79.9093546025,76.9176241847,2.97173041782,0.02
 11/08  24:00:00,74.0149578512,22.9072900728,15.1862272921,0.0,4.12243109448,15.9888894789,102.177432016,99.1857015977,2.97173041782,0.02
 11/09  01:00:00,74.5437444254,19.6862492555,17.087345964,2.56270495802,4.12243109448,15.9888894789,82.9820486374,79.9903182196,2.97173041782,0.02
 11/09  02:00:00,74.5944976829,22.9072900728,15.8939715906,0.0,4.12243109448,15.9888894789,104.204533749,101.212803331,2.97173041782,0.02
 11/09  03:00:00,75.2420308247,19.6862492555,17.0471874486,3.38618190061,4.12243109448,15.9888894789,83.8122428944,80.8205124766,2.97173041782,0.02
 11/09  04:00:00,84.3727006953,24.2677072701,20.2251451054,4.18501149052,4.12243109448,15.9888894789,105.631609326,102.639878908,2.97173041782,0.02
 11/09  05:00:00,105.567956934,28.6980078183,22.2652624269,2.48691905324,12.3672932834,24.9413748627,118.465693033,113.492809004,4.9528840297,0.02
 11/09  06:00:00,144.759527476,29.8128739703,30.2455884258,32.5832974208,12.3672932834,24.9413748627,188.329474433,183.356590403,4.9528840297,0.02
 11/09  07:00:00,184.809710714,30.3237982377,24.2048902104,24.7161069105,24.7345865669,70.7195625826,153.666650986,143.740882927,9.90576805939,0.02
 11/09  08:00:00,203.825840365,30.4203861599,25.6571908508,17.537727209,37.1018798503,92.3937384068,134.005491968,124.079723909,9.90576805939,0.02
 11/09  09:00:00,215.418019616,30.4820745739,27.2087933302,15.473269803,37.1018798503,104.434947198,128.300064198,118.374296138,9.90576805939,0.02
 11/09  10:00:00,227.695233754,30.5279906472,28.8824696939,13.9893194001,37.1018798503,116.476155989,133.817676179,115.285776512,9.90576805939,8.62613160735
 11/09  11:00:00,228.511860238,30.5658429306,31.0893641914,12.5605661996,37.1018798503,116.476155989,122.674201247,112.748433187,9.90576805939,0.02
 11/09  12:00:00,228.490477662,30.598182051,32.2853943537,11.3105925117,37.1018798503,116.476155989,129.027470487,110.489708929,9.90576805939,8.63199349875
 11/09  13:00:00,216.54286094,30.6277832014,33.5954037213,10.0651734056,37.1018798503,104.434947198,118.460145185,108.534377126,9.90576805939,0.02
 11/09  14:00:00,229.874251253,30.6585566076,35.7975421704,9.12182100797,37.1018798503,116.476155989,125.225982752,106.689796925,9.90576805939,8.63041776805
 11/09  15:00:00,231.014447313,30.6865527401,37.6506590947,8.38118243516,37.1018798503,116.476155989,115.493544041,105.567775982,9.90576805939,0.02
 11/09  16:00:00,231.5714775,30.7114930612,38.847099796,7.7169697162,37.1018798503,116.476155989,114.252205246,104.326437186,9.90576805939,0.02
 11/09  17:00:00,234.091574335,30.7291660514,39.4172493745,7.30068974998,37.1018798503,116.476155989,121.954376019,103.423729651,9.90576805939,8.62487830817
 11/09  18:00:00,245.743672819,30.7384420775,39.4387359877,7.17731758283,37.1018798503,116.476155989,112.891179195,102.965411135,9.90576805939,0.02
 11/09  19:00:00,150.847554725,28.8491652847,34.8749809241,0.0,24.7345865669,47.5788473902,84.9137197884,79.9408357587,4.9528840297,0.02
 11/09  20:00:00,155.725490728,29.3026376838,39.2994394227,0.0,24.7345865669,47.5788473902,89.2327731603,84.2598891306,4.9528840297,0.02
 11/09  21:00:00,128.797301643,27.9422204865,34.9818245232,0.00677608261112,12.3672932834,38.6892022431,101.727518121,98.7357877029,2.97173041782,0.02
 11/09  22:00:00,95.6880224875,15.8396938843,25.8794416031,0.0584449119282,12.3672932834,27.0668015668,71.7627885269,60.1873635035,2.97173041782,8.60369460552
 11/09  23:00:00,86.0022873531,20.1584152641,31.1138641133,0.0,4.12243109448,15.9888894789,88.9016548331,85.9099244153,2.97173041782,0.02
 11/09  24:00:00,75.5799232084,14.1884996381,26.6825540415,0.169274609768,4.12243109448,15.9888894789,60.6677938495,57.6760634316,2.97173041782,0.02
 11/10  01:00:00,90.012896602,20.3851514636,34.8977372471,0.0,4.12243109448,15.9888894789,95.9133143312,92.9215839133,2.97173041782,0.02
 11/10  02:00:00,70.6140636945,12.8187356361,23.1842334195,0.0953014055492,4.12243109448,15.9888894789,54.188034209,51.1963037912,2.97173041782,0.02
 11/10  03:00:00,88.307789547,21.4281379816,31.7873870226,0.362256771171,4.12243109448,15.9888894789,93.4891231407,90.4973927229,2.97173041782,0.02
 11/10  04:00:00,59.7614883932,11.3582771542,13.768044372,0.143175356959,4.12243109448,15.9888894789,52.1250347162,49.1333042984,2.97173041782,0.02
 11/10  05:00:00,119.937010237,29.6049526165,37.4524612845,0.761828105074,12.3672932834,24.9413748627,115.9153914,110.942507371,4.9528840297,0.02
 11/10  06:00:00,135.599368354,29.3816803935,36.9294446523,17.1704751088,12.3672932834,24.9413748627,182.712125757,177.739241727,4.9528840297,0.02
 11/10  07:00:00,186.747338234,30.345297275,34.1623964202,16.6747286932,24.7345865669,70.7195625826,149.726322803,139.800554744,9.90576805939,0.02
 11/10  08:00:00,201.640732037,30.5760787757,28.7188109411,11.1313626397,37.1018798503,92.3937384068,130.010983265,120.085215206,9.90576805939,0.02
 11/10  09:00:00,212.759978147,30.6390152105,24.9761763233,10.236147837,37.1018798503,104.434947198,124.629943812,114.704175753,9.90576805939,0.02
 11/10  10:00:00,223.701188489,30.6993903364,24.432057964,8.43486594203,37.1018798503,116.476155989,129.53909164,111.007114275,9.90576805939,8.62620930605
 11/10  11:00:00,223.416520064,30.7951616817,26.5362186586,6.36840070959,37.1018798503,116.476155989,115.636934363,105.711166304,9.90576805939,0.02
 11/10  12:00:00,226.645173232,31.0370985732,28.4382173886,5.29011649047,37.1018798503,116.476155989,118.447274597,99.9094002964,9.90576805939,8.63210624169
 11/10  13:00:00,219.939323448,31.3288435206,29.8415589456,4.31336025339,37.1018798503,104.434947198,105.756716956,95.8309488964,9.90576805939,0.02
 11/10  14:00:00,235.060563516,31.5112582256,31.714738322,3.30006688093,37.1018798503,116.476155989,103.020447266,93.0946792066,9.90576805939,0.02
 11/10  15:00:00,239.651562219,31.5714723114,31.6246453169,2.76520238275,37.1018798503,116.476155989,109.52437101,90.9879617604,9.90576805939,8.63064119047
 11/10  16:00:00,243.954102606,31.4655733179,30.7706350683,2.67655678712,37.1018798503,116.476155989,100.390086799,90.4643187399,9.90576805939,0.02
 11/10  17:00:00,246.382150141,31.1726106761,28.2788981122,2.77727503388,37.1018798503,116.476155989,111.171327732,92.6405923102,9.90576805939,8.62496736226
 11/10  18:00:00,257.408026804,30.9552022324,26.4176995902,3.40928005366,37.1018798503,116.476155989,105.627238331,95.7014702716,9.90576805939,0.02
 11/10  19:00:00,169.741268852,28.6602184517,22.5779082539,0.0,24.7345865669,47.5788473902,79.7512082725,74.7783242428,4.9528840297,0.02
 11/10  20:00:00,173.838508333,29.6049526165,25.1219079659,0.0,24.7345865669,47.5788473902,85.6480953955,80.6752113658,4.9528840297,0.02
 11/10  21:00:00,145.799238508,27.9422204865,18.8288574896,0.0440694717436,12.3672932834,38.6892022431,99.1311677379,96.1394373201,2.97173041782,0.02
 11/10  22:00:00,118.925249629,21.9816516652,16.4996406621,0.138580677149,12.3672932834,27.0668015668,83.7631631317,80.7714327139,2.97173041782,0.02
 11/10  23:00:00,87.8599359942,18.5072210179,11.4171492743,0.0272737668657,4.12243109448,15.9888894789,76.8473230273,73.8555926095,2.97173041782,0.02
 11/10  24:00:00,104.773131129,23.814234871,15.8672161341,0.572965563078,4.12243109448,15.9888894789,98.5176588124,95.5259283946,2.97173041782,0.02
 11/11  01:00:00,87.9670489466,19.0060406569,12.0301171627,0.845851378991,2.06121554724,15.9888894789,81.473978363,78.4822479452,2.97173041782,0.02
 11/11  02:00:00,107.540643253,24.6304851894,17.1747916996,3.44855010855,2.06121554724,15.9888894789,111.103847679,99.5302994171,2.97173041782,8.60181784462
 11/11  03:00:00,93.3800737556,20.1397216546,14.101214985,5.16566931728,2.06121554724,15.9888894789,83.8265735285,80.8348431107,2.97173041782,0.02
 11/11  04:00:00,110.046143213,25.1746520683,17.083687927,8.41012085323,2.06121554724,15.9888894789,105.852149817,102.860419399,2.97173041782,0.02
 11/11  05:00:00,96.0209073489,20.1397216546,13.4560973363,8.18719516022,2.06121554724,15.9888894789,85.9459790486,82.9542486308,2.97173041782,0.02
 11/11  06:00:00,113.172227425,25.1746520683,15.7729123519,12.0255964507,2.06121554724,15.9888894789,108.203783154,105.212052736,2.97173041782,0.02
 11/11  07:00:00,91.2927408728,20.1397216546,11.7910917847,10.9636388108,2.06121554724,15.9888894789,87.60574572,84.6140153022,2.97173041782,0.02
 11/11  08:00:00,97.0452768393,25.1746520683,16.255666679,12.0650290121,2.06121554724,15.9888894789,107.964689244,104.972958826,2.97173041782,0.02
 11/11  09:00:00,107.21871652,20.1397216546,14.8482837555,5.72881107253,4.12243109448,41.7362269337,82.9660490918,77.9931650621,4.9528840297,0.02
 11/11  10:00:00,123.934393335,25.1746520683,20.5775249803,5.36369850301,4.12243109448,41.7362269337,97.9064018724,92.9335178428,4.9528840297,0.02
 11/11  11:00:00,107.083076067,20.1397216546,17.8497258537,3.694271188,4.12243109448,41.7362269337,77.0702539408,72.0973699111,4.9528840297,0.02
 11/11  12:00:00,124.459786985,25.0839575885,23.4708610832,3.96325067977,4.12243109448,41.7362269337,92.3843319191,87.4114478894,4.9528840297,0.02
 11/11  13:00:00,107.801185548,19.7769437354,18.7170571502,2.07958816484,4.12243109448,41.7362269337,74.2776284714,69.3047444417,4.9528840297,0.02
 11/11  14:00:00,130.628741287,25.1746675113,25.8078759232,3.31778350435,4.12243109448,41.7362269337,90.971178184,85.9982941543,4.9528840297,0.02
 11/11  15:00:00,113.189443346,20.1399515425,21.0062812808,2.31852092735,4.12243109448,41.7362269337,73.4629583021,68.4900742724,4.9528840297,0.02
 11/11  16:00:00,130.609293481,25.1746520683,25.5749662098,2.99643079431,4.12243109448,41.7362269337,90.9425711469,85.9696871172,4.9528840297,0.02
 11/11  17:00:00,84.8639851438,18.3258320583,13.500530621,0.0,4.12243109448,24.8785346261,76.5945678538,71.6216838241,4.9528840297,0.02
 11/11  18:00:00,92.765343793,22.9072900728,13.9531658438,0.0,2.06121554724,15.9888894789,103.197548213,100.205817795,2.97173041782,0.02
 11/11  19:00:00,78.8133166284,18.3258320583,9.215486177,0.0,2.06121554724,15.9888894789,87.4892105796,84.4974801618,2.97173041782,0.02
 11/11  20:00:00,106.958163387,24.7211796692,17.4128315694,4.83825002241,2.06121554724,15.9888894789,108.690966987,105.699236569,2.97173041782,0.02
 11/11  21:00:00,97.5546416733,20.1397216546,15.2544877797,6.11910730384,2.06121554724,15.9888894789,88.2237438967,85.2320134788,2.97173041782,0.02
 11/11  22:00:00,116.384410138,25.1746520683,19.0802826593,9.70812409625,2.06121554724,15.9888894789,110.687433357,107.695702939,2.97173041782,0.02
 11/11  23:00:00,100.711451097,20.1397216546,15.1237697787,9.2121732247,2.06121554724,15.9888894789,89.9069132897,86.9151828719,2.97173041782,0.02
 11/11  24:00:00,119.60270662,25.1746520683,18.9564359344,13.037198587,2.06121554724,15.9888894789,112.262893332,109.271162915,2.97173041782,0.02
 11/12  01:00:00,101.491392771,20.1397216546,14.6653445071,11.4564849076,2.06121554724,15.9888894789,91.0644356897,88.0727052719,2.97173041782,0.02
 11/12  02:00:00,118.134742041,25.1746520683,18.4650618849,15.5422242297,2.06121554724,15.9888894789,113.705731666,110.714001249,2.97173041782,0.02
 11/12  03:00:00,101.829486289,20.1397216546,14.9678234499,13.0664331448,2.06121554724,15.9888894789,91.9439899624,88.9522595446,2.97173041782,0.02
 11/12  04:00:00,120.307089999,25.1746520683,18.758603878,17.4321513937,2.06121554724,15.9888894789,114.533640666,111.541910249,2.97173041782,0.02
 11/12  05:00:00,102.420646037,20.1397216546,15.2790218246,14.3493440825,2.06121554724,15.9888894789,92.603443968,89.6117135502,2.97173041782,0.02
 11/12  06:00:00,121.034773286,25.1746520683,19.0617242901,18.8704058136,2.06121554724,15.9888894789,123.815295078,112.241748178,2.97173041782,8.60181648272
 11/12  07:00:00,97.0593049604,20.1397216546,14.4980038441,15.5926951649,2.06121554724,15.9888894789,93.3576668968,90.365936479,2.97173041782,0.02
 11/12  08:00:00,102.639591711,25.1746520683,19.2570792924,17.868255482,2.06121554724,15.9888894789,114.667126501,111.675396083,2.97173041782,0.02
 11/12  09:00:00,109.304975529,20.1397216546,17.3783213776,9.21493602711,4.12243109448,41.7362269337,87.5379439204,82.5650598908,4.9528840297,0.02
 11/12  10:00:00,126.619570676,25.1746520683,24.8081172218,8.54517017362,4.12243109448,41.7362269337,102.757335061,97.784451031,4.9528840297,0.02
 11/12  11:00:00,109.220279507,20.1397216546,21.4502358802,5.67616702359,4.12243109448,41.7362269337,80.8625595536,75.8896755239,4.9528840297,0.02
 11/12  12:00:00,126.682293959,25.1746520683,28.4538729625,5.87065588269,4.12243109448,41.7362269337,97.1659481044,92.1930640747,4.9528840297,0.02
 11/12  13:00:00,107.511930733,19.9129854551,22.4697770886,3.27660327743,4.12243109448,41.7362269337,79.179125083,74.2062410533,4.9528840297,0.02
 11/12  14:00:00,118.316785315,23.814234871,25.0836526445,1.22215919469,4.12243109448,41.7362269337,96.0258864422,91.0530024125,4.9528840297,0.02
 11/12  15:00:00,108.805565013,19.6862492555,21.4122348771,1.8783390835,4.12243109448,41.7362269337,78.1091504197,73.13626639,4.9528840297,0.02
 11/12  16:00:00,114.633038828,23.3607624719,21.0283573318,0.738428195836,4.12243109448,41.7362269337,96.3349653557,91.362081326,4.9528840297,0.02
 11/12  17:00:00,79.5164164389,18.3258320583,14.1062913682,0.0,4.12243109448,24.8785346261,80.8301052755,75.8572212458,4.9528840297,0.02
 11/12  18:00:00,92.6644174128,22.9072900728,16.5496505224,0.0,2.06121554724,15.9888894789,106.657589569,103.665859151,2.97173041782,0.02
 11/12  19:00:00,79.3950027298,18.3258320583,13.1817924239,0.0,2.06121554724,15.9888894789,88.8404016161,85.8486711983,2.97173041782,0.02
 11/12  20:00:00,95.676922605,23.814234871,18.613254378,2.3479869826,2.06121554724,15.9888894789,111.233886971,108.242156553,2.97173041782,0.02
 11/12  21:00:00,89.1675186964,20.1397216546,17.8545254595,5.72255817338,2.06121554724,15.9888894789,90.5236539979,87.5319235801,2.97173041782,0.02
 11/12  22:00:00,97.0595981468,24.2677072701,20.0989841072,5.03435444163,2.06121554724,15.9888894789,112.550858225,109.559127807,2.97173041782,0.02
 11/12  23:00:00,90.8005734449,20.1397216546,17.9928467432,7.20256900686,2.06121554724,15.9888894789,91.0573906226,88.0656602048,2.97173041782,0.02
 11/12  24:00:00,103.612825292,24.4944434697,21.0778137001,7.45919114673,2.06121554724,15.9888894789,113.150950756,110.159220338,2.97173041782,0.02
 11/13  01:00:00,93.9381831956,19.958332695,17.4411316491,7.83995044672,4.12243109448,15.9888894789,90.6794169611,87.6876865433,2.97173041782,0.02
 11/13  02:00:00,111.588308025,25.0839575885,21.8052017798,11.7060043091,4.12243109448,15.9888894789,112.578237325,109.586506907,2.97173041782,0.02
 11/13  03:00:00,95.305597419,20.1397216546,17.5563264637,10.344935424,4.12243109448,15.9888894789,90.9442774955,87.9525470777,2.97173041782,0.02
 11/13  04:00:00,107.944596255,25.1746520683,20.5794711083,14.1937996279,4.12243109448,15.9888894789,113.666369378,110.67463896,2.97173041782,0.02
 11/13  05:00:00,121.054783484,29.000322751,21.1812273673,6.49428752001,12.3672932834,24.9413748627,129.901266058,124.928382029,4.9528840297,0.02
 11/13  06:00:00,175.2359703,29.7564239771,29.0441044177,51.9697039556,12.3672932834,24.9413748627,199.739557541,194.766673511,4.9528840297,0.02
 11/13  07:00:00,208.631984291,30.2120872084,22.4296334469,39.3026143733,24.7345865669,70.7195625826,164.660750268,154.734982208,9.90576805939,0.02
 11/13  08:00:00,217.742156819,30.2274084761,22.534224301,26.4577852636,37.1018798503,92.3937384068,151.811016038,133.297413174,9.90576805939,8.60783480469
 11/13  09:00:00,224.650453792,30.2421198066,24.4873343952,21.6141494199,37.1018798503,104.434947198,135.907163993,125.981395934,9.90576805939,0.02
 11/13  10:00:00,234.028214765,30.2528135061,26.7626889099,17.0862208057,37.1018798503,116.476155989,130.259109233,120.333341174,9.90576805939,0.02
 11/13  11:00:00,231.269238756,30.2626106234,30.436760694,13.2827601222,37.1018798503,116.476155989,134.168383255,115.631570573,9.90576805939,8.63104462245
 11/13  12:00:00,228.332558447,30.289993094,32.9864620859,10.6114872296,37.1018798503,116.476155989,121.732691143,111.806923084,9.90576805939,0.02
 11/13  13:00:00,216.031354619,30.3183170495,34.3835997765,8.8456693698,37.1018798503,104.434947198,127.43285949,108.89889182,9.90576805939,8.62819961102
 11/13  14:00:00,228.494876544,30.3640950205,36.7054788452,7.12902147145,37.1018798503,116.476155989,115.580288444,105.654520385,9.90576805939,0.02
 11/13  15:00:00,228.335693984,30.5169537213,38.120142637,5.40245471248,37.1018798503,116.476155989,111.571449478,101.645681418,9.90576805939,0.02
 11/13  16:00:00,225.740243204,30.5305614453,36.5855542309,4.32824506129,37.1018798503,116.476155989,119.189142077,100.653938002,9.90576805939,8.62943601522
 11/13  17:00:00,222.957774194,30.4625915433,31.3955313248,4.45514764212,37.1018798503,116.476155989,112.340058442,102.414290383,9.90576805939,0.02
 11/13  18:00:00,232.445836879,30.4632202352,28.6650111096,4.92837530665,37.1018798503,116.476155989,122.288497355,103.765743818,9.90576805939,8.61698547718
 11/13  19:00:00,138.332149543,28.168956686,22.7264076704,0.0,24.7345865669,47.5788473902,85.1538033315,80.1809193018,4.9528840297,0.02
 11/13  20:00:00,142.231709028,29.3026376838,25.8056692214,0.0,24.7345865669,47.5788473902,90.9657314604,85.9928474307,4.9528840297,0.02
 11/13  21:00:00,111.419160852,27.4887480874,18.0639485511,0.0,12.3672932834,38.6892022431,104.764028565,101.772298148,2.97173041782,0.02
 11/13  22:00:00,90.6929446496,21.074706867,14.5648116011,0.0,12.3672932834,27.0668015668,88.1373894387,85.1456590209,2.97173041782,0.02
 11/13  23:00:00,66.5046153788,18.3258320583,12.9352597968,0.0,4.12243109448,15.9888894789,79.9338072053,76.9420767875,2.97173041782,0.02
 11/13  24:00:00,76.3396029506,23.1340262724,17.4466665477,0.0475838440806,4.12243109448,15.9888894789,102.149569196,99.1578387787,2.97173041782,0.02
 11/14  01:00:00,70.9791214542,19.2327768565,16.1185676511,0.531524617188,4.12243109448,15.9888894789,83.0232519478,80.03152153,2.97173041782,0.02
 11/14  02:00:00,74.52835429,22.9072900728,16.173817813,0.0,4.12243109448,15.9888894789,103.603263465,100.611533047,2.97173041782,0.02
 11/14  03:00:00,73.9600464332,19.6862492555,17.5894704028,1.68956870622,4.12243109448,15.9888894789,83.8083283153,80.8165978974,2.97173041782,0.02
 11/14  04:00:00,79.1241042243,23.7235403912,18.5888448198,1.4126343834,4.12243109448,15.9888894789,105.738904186,102.747173769,2.97173041782,0.02
 11/14  05:00:00,106.305717745,29.000322751,23.0208840957,2.16674251723,12.3672932834,24.9413748627,119.725898804,114.753014774,4.9528840297,0.02
 11/14  06:00:00,143.410597778,29.7989358628,30.4732397337,31.0206537614,12.3672932834,24.9413748627,189.039197315,184.066313285,4.9528840297,0.02
 11/14  07:00:00,187.280323198,30.3012213338,26.2066719806,22.8583470848,24.7345865669,70.7195625826,154.861714336,144.935946277,9.90576805939,0.02
 11/14  08:00:00,205.342153688,30.3515339235,28.8211006578,15.958968061,37.1018798503,92.3937384068,134.745902666,124.820134606,9.90576805939,0.02
 11/14  09:00:00,217.919056765,30.4075958998,31.8069067686,13.4506824317,37.1018798503,104.434947198,136.926701116,118.397434653,9.90576805939,8.62349840348
