Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  10:00:00,230.84227592,30.4713812762,35.5571871202,10.5182302591,37.1018798503,116.476155989,123.697396637,113.771628578,9.90576805939,0.02
 11/14  11:00:00,234.177377913,30.6234284348,41.8028456398,7.45494828709,37.1018798503,116.476155989,125.221069999,106.684144584,9.90576805939,8.63115735531
 11/14  12:00:00,238.831258002,31.0883711139,48.1785512065,5.26804814365,37.1018798503,116.476155989,109.146071373,99.2203033132,9.90576805939,0.02
 11/14  13:00:00,229.127656932,31.4954049312,51.981088864,3.39658702491,37.1018798503,104.434947198,104.616490341,94.6907222819,9.90576805939,0.02
 11/14  14:00:00,242.386468475,31.7391539526,53.9659925124,2.38502128408,37.1018798503,116.476155989,110.308088718,91.7702550171,9.90576805939,8.6320656416
 11/14  15:00:00,243.639961164,31.9207611034,55.4832355549,1.93983369178,37.1018798503,116.476155989,99.3204635821,89.3946955228,9.90576805939,0.02
 11/14  16:00:00,241.259397095,31.8441060649,53.4492422443,1.67013936504,37.1018798503,116.476155989,107.7625238,89.2271854488,9.90576805939,8.62957029207
 11/14  17:00:00,237.762629801,31.4710982694,47.9656574971,1.6813787118,37.1018798503,116.476155989,101.789628608,91.8638605484,9.90576805939,0.02
 11/14  18:00:00,243.693270207,31.1425602019,42.3465432037,1.81494202165,37.1018798503,116.476155989,105.320254458,95.3944863983,9.90576805939,0.02
 11/14  19:00:00,148.215411426,28.6224290851,32.4695560037,0.0,24.7345865669,47.5788473902,87.6076524955,74.0464730533,4.9528840297,8.60829541256
 11/14  20:00:00,152.98782182,29.5293738833,36.3350395051,0.0,24.7345865669,47.5788473902,85.0404007057,80.0675166761,4.9528840297,0.02
 11/14  21:00:00,121.226072962,27.4887480874,27.8708601997,0.0,12.3672932834,38.6892022431,98.8798148084,95.8880843906,2.97173041782,0.02
 11/14  22:00:00,89.6506137373,15.6583049246,20.0818760448,0.0,12.3672932834,27.0668015668,62.1277240908,59.135993673,2.97173041782,0.02
 11/14  23:00:00,75.3245538124,20.1584152641,20.4361310438,0.0,4.12243109448,15.9888894789,87.7090515082,84.7173210903,2.97173041782,0.02
 11/14  24:00:00,77.6069804147,19.6862492555,22.9441466531,0.0429986419843,4.12243109448,15.9888894789,79.4831876051,76.4914571873,2.97173041782,0.02
 11/15  01:00:00,81.9878193875,23.5874986715,23.3780787813,0.0528801613925,4.12243109448,15.9888894789,99.4467284002,96.4549979824,2.97173041782,0.02
 11/15  02:00:00,71.6953397493,18.7793044574,17.6980257793,0.0810303609413,4.12243109448,15.9888894789,80.9414056246,77.9496752068,2.97173041782,0.02
 11/15  03:00:00,82.3986666432,24.0409710706,22.9399733596,0.295382600782,4.12243109448,15.9888894789,101.618408007,98.6266775892,2.97173041782,0.02
 11/15  04:00:00,72.781884958,19.2327768565,17.5246698487,0.418759214595,4.12243109448,15.9888894789,81.974021376,78.9822909581,2.97173041782,0.02
 11/15  05:00:00,108.400753943,29.1514802174,25.8738510385,0.675655799644,12.3672932834,24.9413748627,115.774294431,110.801410401,4.9528840297,0.02
 11/15  06:00:00,138.728830371,29.8323958074,31.4452654457,21.1584439289,12.3672932834,24.9413748627,184.065086693,179.092202663,4.9528840297,0.02
 11/15  07:00:00,185.444195556,30.3220162712,25.7817981729,16.0370782114,24.7345865669,70.7195625826,150.585342801,140.659574741,9.90576805939,0.02
 11/15  08:00:00,199.638878235,30.5146266456,26.3776389109,11.2236976329,37.1018798503,92.3937384068,131.704856909,121.77908885,9.90576805939,0.02
 11/15  09:00:00,209.878348917,30.5839506577,26.8112071044,9.80277037154,37.1018798503,104.434947198,134.660023952,116.131819145,9.90576805939,8.62243674756
 11/15  10:00:00,220.911167148,30.6292966066,27.1333379794,8.69476877988,37.1018798503,116.476155989,122.732480964,112.806712905,9.90576805939,0.02
 11/15  11:00:00,220.389517664,30.6911573755,27.3897811157,7.2209777108,37.1018798503,116.476155989,127.879800463,109.342866986,9.90576805939,8.63116541794
 11/15  12:00:00,222.354241162,30.9198563549,28.0833422349,5.70109958857,37.1018798503,116.476155989,112.590286127,102.664518068,9.90576805939,0.02
 11/15  13:00:00,211.330255334,31.3275942496,29.2084321591,4.43844699276,37.1018798503,104.434947198,107.318533071,97.3927650121,9.90576805939,0.02
 11/15  14:00:00,222.904324549,31.6052947119,30.368382381,3.4232932428,37.1018798503,116.476155989,112.611111715,94.0725359539,9.90576805939,8.6328077016
 11/15  15:00:00,222.06914012,31.7613474397,31.212359932,2.84544247435,37.1018798503,116.476155989,101.690092682,91.7643246229,9.90576805939,0.02
 11/15  16:00:00,221.020192053,31.6906929948,31.3125412432,2.61212155042,37.1018798503,116.476155989,110.167327661,91.631889154,9.90576805939,8.62967044793
 11/15  17:00:00,222.837091725,31.3787436471,30.7496028784,2.51329888199,37.1018798503,116.476155989,103.818011717,93.8922436578,9.90576805939,0.02
 11/15  18:00:00,236.484591064,31.1061307167,30.1692071463,2.55577957278,37.1018798503,116.476155989,106.683367982,96.757599923,9.90576805939,0.02
 11/15  19:00:00,150.438484473,28.8491652847,26.0000489135,0.0,24.7345865669,47.5788473902,80.1820589201,75.2091748904,4.9528840297,0.02
 11/15  20:00:00,153.971522912,29.378216417,27.3768807504,0.0,24.7345865669,47.5788473902,94.6647396731,81.1035331213,4.9528840297,8.60832252201
 11/15  21:00:00,126.615446845,27.9422204865,20.7996803484,0.00176190683565,12.3672932834,38.6892022431,99.7327311166,96.7410006988,2.97173041782,0.02
 11/15  22:00:00,105.914903842,21.3374435017,20.0458470748,0.0928570008032,12.3672932834,27.0668015668,82.728492102,79.7367616842,2.97173041782,0.02
 11/15  23:00:00,75.5018200982,18.3258320583,13.6546864738,0.0,4.12243109448,15.9888894789,76.9652959061,73.9735654883,2.97173041782,0.02
 11/15  24:00:00,95.0681352821,23.9956238307,21.3631345379,0.268146958099,4.12243109448,15.9888894789,97.6180602159,94.6263297981,2.97173041782,0.02
 11/16  01:00:00,81.2572936348,19.2327768565,16.4147076293,0.433577203109,4.12243109448,15.9888894789,80.1585959405,77.1668655226,2.97173041782,0.02
 11/16  02:00:00,89.6032611219,23.3607624719,17.7139086622,0.310309016031,4.12243109448,15.9888894789,100.489177908,97.4974474903,2.97173041782,0.02
 11/16  03:00:00,83.9949795611,19.5048602959,17.2440633875,1.01686661105,4.12243109448,15.9888894789,82.0368111676,79.0450807498,2.97173041782,0.02
 11/16  04:00:00,93.2221262591,23.814234871,19.947299476,1.08466514071,4.12243109448,15.9888894789,103.0342388,100.042508382,2.97173041782,0.02
 11/16  05:00:00,119.543008054,29.1514802174,25.4390218789,1.60398256616,12.3672932834,24.9413748627,115.682774069,110.709890039,4.9528840297,0.02
 11/16  06:00:00,146.707505983,29.8341966789,32.1473467706,24.4794158734,12.3672932834,24.9413748627,184.159969552,179.187085523,4.9528840297,0.02
 11/16  07:00:00,188.409884342,30.3302377323,28.7332459214,18.2173728657,24.7345865669,70.7195625826,150.910637704,140.984869644,9.90576805939,0.02
 11/16  08:00:00,204.202725166,30.5392993788,31.2960129779,12.1551419859,37.1018798503,92.3937384068,131.184383189,121.25861513,9.90576805939,0.02
 11/16  09:00:00,215.877995698,30.6484083664,34.2835582328,8.69211837939,37.1018798503,104.434947198,131.911931267,113.382474805,9.90576805939,8.62368840196
 11/16  10:00:00,229.465801213,30.8478934388,38.3655770263,5.95685742091,37.1018798503,116.476155989,115.770793584,105.845025525,9.90576805939,0.02
 11/16  11:00:00,234.949832982,31.3224251684,45.0426790213,4.28857676712,37.1018798503,116.476155989,109.20358044,99.2778123808,9.90576805939,0.02
 11/16  12:00:00,239.107072075,31.7790927966,50.1443859476,2.88727498099,37.1018798503,116.476155989,113.071423603,94.5328209271,9.90576805939,8.63283461701
 11/16  13:00:00,228.74237898,32.1218033712,52.2747728541,2.0912405417,37.1018798503,104.434947198,101.446985388,91.521217329,9.90576805939,0.02
 11/16  14:00:00,240.948638662,32.2903236837,52.6325146426,1.72945819901,37.1018798503,116.476155989,108.5199439,89.9812585183,9.90576805939,8.63291732278
 11/16  15:00:00,240.416310874,32.3739091306,52.3266025402,1.4196814118,37.1018798503,116.476155989,98.5913921867,88.6656241273,9.90576805939,0.02
 11/16  16:00:00,239.473412328,32.2955632499,51.6247743143,1.25712799345,37.1018798503,116.476155989,106.843655479,88.3094112025,9.90576805939,8.62847621749
 11/16  17:00:00,237.952720127,31.8923211379,48.1209698075,1.29493987574,37.1018798503,116.476155989,100.493728896,90.5679608364,9.90576805939,0.02
 11/16  18:00:00,244.299103382,31.4965880046,42.9633173909,1.44998003652,37.1018798503,116.476155989,103.820473574,93.8947055143,9.90576805939,0.02
 11/16  19:00:00,147.28434925,28.8491652847,31.3117568942,0.0,24.7345865669,47.5788473902,77.9617975059,72.9889134762,4.9528840297,0.02
 11/16  20:00:00,146.733565848,29.5293738833,30.080763339,0.0,24.7345865669,47.5788473902,93.1458044233,79.5845836718,4.9528840297,8.60833672182
 11/16  21:00:00,115.000679724,27.9422204865,21.1546278459,0.0,12.3672932834,38.6892022431,98.9878112413,95.9960808235,2.97173041782,0.02
 11/16  22:00:00,88.4827906704,17.4001936506,15.5985613887,0.0,12.3672932834,27.0668015668,66.7637301877,63.7719997699,2.97173041782,0.02
 11/16  23:00:00,76.3838919007,22.9072900728,14.9580430544,0.0,4.12243109448,15.9888894789,95.4208660012,92.4291355834,2.97173041782,0.02
 11/16  24:00:00,76.1521002542,19.6862492555,16.8157110399,0.194398744454,4.12243109448,15.9888894789,79.2103245561,76.2185941383,2.97173041782,0.02
 11/17  01:00:00,80.0841127964,23.5874986715,15.9119977925,0.222272244887,4.12243109448,15.9888894789,100.685627606,97.6938971886,2.97173041782,0.02
 11/17  02:00:00,71.5232975273,18.7793044574,11.2933358416,0.24097854735,4.12243109448,15.9888894789,82.1720907375,79.1803603197,2.97173041782,0.02
 11/17  03:00:00,85.3659916799,24.0409710706,15.1205009134,1.06923752886,4.12243109448,15.9888894789,103.297820755,100.306090337,2.97173041782,0.02
 11/17  04:00:00,78.5466231089,19.459513056,12.9379303579,1.72727468354,4.12243109448,15.9888894789,84.1076538337,81.1159234159,2.97173041782,0.02
 11/17  05:00:00,111.755069689,28.6980078183,17.0396710652,1.42913370264,12.3672932834,24.9413748627,117.986822299,113.013938269,4.9528840297,0.02
 11/17  06:00:00,147.441102832,29.8308725686,25.2417606647,27.7279587976,12.3672932834,24.9413748627,186.956767451,181.983883421,4.9528840297,0.02
 11/17  07:00:00,187.784801218,30.3444856239,16.7641443161,21.7792471726,24.7345865669,70.7195625826,154.256446765,144.330678705,9.90576805939,0.02
 11/17  08:00:00,199.832113798,30.5183815469,18.2696790454,14.6495417742,37.1018798503,92.3937384068,133.084274993,123.158506934,9.90576805939,0.02
 11/17  09:00:00,205.79872879,30.6462885333,22.3721344564,9.8419887572,37.1018798503,104.434947198,132.686336513,114.156775006,9.90576805939,8.62379344777
 11/17  10:00:00,219.668118794,30.8443437606,27.2688148072,7.25948106527,37.1018798503,116.476155989,116.499723929,106.57395587,9.90576805939,0.02
 11/17  11:00:00,224.627939466,31.247076097,33.4088760327,5.67583891783,37.1018798503,116.476155989,110.677229128,100.751461069,9.90576805939,0.02
 11/17  12:00:00,229.00980747,31.7025676026,38.7892777489,4.22162775488,37.1018798503,116.476155989,114.311405678,95.7726968445,9.90576805939,8.63294077382
 11/17  13:00:00,220.429764285,32.0802289643,43.0667672198,3.02820836942,37.1018798503,104.434947198,102.554983272,92.6292152126,9.90576805939,0.02
 11/17  14:00:00,234.235399928,32.3981941424,45.4948165412,2.04603272377,37.1018798503,116.476155989,108.674193384,90.1353768737,9.90576805939,8.63304845118
 11/17  15:00:00,236.07937888,32.5870085233,47.6450302649,1.55122373137,37.1018798503,116.476155989,97.8335936886,87.9078256292,9.90576805939,0.02
 11/17  16:00:00,233.683915542,32.4274855373,45.6070190274,1.35345284356,37.1018798503,116.476155989,106.678897823,88.1432246226,9.90576805939,8.6299051413
 11/17  17:00:00,233.158740042,31.8989048175,40.8536831064,1.40536516306,37.1018798503,116.476155989,101.471506916,91.5457388564,9.90576805939,0.02
 11/17  18:00:00,237.892285908,31.4850127941,36.4497839791,1.56827207292,37.1018798503,116.476155989,104.758731199,94.8329631401,9.90576805939,0.02
 11/17  19:00:00,146.009172451,28.7357971849,28.093495779,0.0,24.7345865669,47.5788473902,78.5815059297,73.6086219,4.9528840297,0.02
 11/17  20:00:00,149.262737133,29.5293738833,29.7006815173,0.0,24.7345865669,47.5788473902,93.3073481651,79.7461236199,4.9528840297,8.60834051543
 11/17  21:00:00,120.511234886,27.9422204865,22.5734508117,0.0,12.3672932834,38.6892022431,98.7296756168,95.737945199,2.97173041782,0.02
 11/17  22:00:00,91.7161137053,17.4001936506,16.696297671,0.0,12.3672932834,27.0668015668,66.3626810464,63.3709506286,2.97173041782,0.02
 11/17  23:00:00,79.9297006489,22.9072900728,17.090653537,0.0,4.12243109448,15.9888894789,94.8165130308,91.824782613,2.97173041782,0.02
 11/17  24:00:00,77.1905535081,19.6862492555,17.9485513071,0.133632335154,4.12243109448,15.9888894789,78.7896443801,75.7979139623,2.97173041782,0.02
 11/18  01:00:00,79.9239981174,23.5874986715,17.7526846288,0.150193481904,4.12243109448,15.9888894789,100.294744573,97.3030141549,2.97173041782,0.02
 11/18  02:00:00,70.2316842724,18.7793044574,14.1645498892,0.175080552622,4.12243109448,15.9888894789,81.7678270499,78.776096632,2.97173041782,0.02
 11/18  03:00:00,80.9870732429,24.0409710706,19.4304559273,0.602887723879,4.12243109448,15.9888894789,102.659001961,99.667271543,2.97173041782,0.02
 11/18  04:00:00,73.920119374,19.459513056,16.4367252862,0.997849690185,4.12243109448,15.9888894789,83.4745070521,80.4827766343,2.97173041782,0.02
 11/18  05:00:00,85.6399406236,27.7154842869,18.8559813115,0.154188895177,4.12243109448,16.0517297156,123.284614063,120.292883646,2.97173041782,0.02
 11/18  06:00:00,91.1952032185,28.3956928856,21.007000322,1.27034778978,4.12243109448,16.0517297156,124.073111155,121.081380737,2.97173041782,0.02
 11/18  07:00:00,116.784224348,30.209582482,19.4799274394,5.29861187789,4.12243109448,39.6058045677,104.882487098,101.89075668,2.97173041782,0.02
 11/18  08:00:00,168.545434316,30.2593255679,25.8937781723,31.3718452022,12.3672932834,65.3531420225,162.157398714,157.184514685,4.9528840297,0.02
 11/18  09:00:00,163.852022984,30.244177794,29.4238174809,22.7309776324,12.3672932834,68.2430321324,156.090282674,151.117398644,4.9528840297,0.02
 11/18  10:00:00,187.986184453,30.3048545868,33.5917070361,13.7473211801,16.4897243779,93.1370602926,142.202416406,134.257801959,7.92461444751,0.02
 11/18  11:00:00,190.583984772,30.376511909,38.7227808272,11.1422836614,16.4897243779,93.1370602926,143.858466448,127.320875001,7.92461444751,8.61297699948
 11/18  12:00:00,194.841017134,30.5263191994,44.4922496324,9.48007146329,16.4897243779,93.1370602926,130.748468912,122.803854465,7.92461444751,0.02
 11/18  13:00:00,190.146996029,30.6413764822,49.9460074284,8.36886093374,16.4897243779,83.9857416113,127.823262918,119.878648471,7.92461444751,0.02
 11/18  14:00:00,193.01864471,30.6093925725,53.9874833696,7.23101003752,16.4897243779,83.9857416113,126.747284137,118.80266969,7.92461444751,0.02
 11/18  15:00:00,191.26235449,30.3910043322,52.9935300023,6.68710501098,16.4897243779,83.9857416113,128.929576201,120.984961753,7.92461444751,0.02
 11/18  16:00:00,161.790681782,30.209582482,47.8472745097,0.0,12.3672932834,70.6512738906,71.296312213,66.3234281833,4.9528840297,0.02
 11/18  17:00:00,164.705198477,30.209582482,46.0634575939,0.0,12.3672932834,70.6512738906,80.4263028163,66.8632292602,4.9528840297,8.61018952634
 11/18  18:00:00,160.448522668,30.209582482,44.9336647446,0.0,12.3672932834,58.1284167478,75.9740898312,71.0012058015,4.9528840297,0.02
 11/18  19:00:00,114.245846111,27.4887480874,34.6393297107,0.0,12.3672932834,24.9413748627,98.4080788295,93.4351947998,4.9528840297,0.02
 11/18  20:00:00,117.667475736,28.3956928856,37.1540145509,0.0,12.3672932834,24.9413748627,104.940840889,99.9679568596,4.9528840297,0.02
 11/18  21:00:00,96.5218287188,27.9422204865,33.5963472759,0.0,4.12243109448,16.0517297156,113.804900784,110.813170366,2.97173041782,0.02
 11/18  22:00:00,59.509978645,11.4536450364,13.5524412673,0.0,4.12243109448,15.9888894789,57.4668188295,54.4750884117,2.97173041782,0.02
 11/18  23:00:00,70.53077468,16.4932488524,19.4027245652,0.0,4.12243109448,15.9888894789,80.6107765533,77.6190461355,2.97173041782,0.02
 11/18  24:00:00,71.6085045509,16.4885754501,20.4020364216,0.0949922200181,4.12243109448,15.9888894789,78.195153915,75.2034234972,2.97173041782,0.02
 11/19  01:00:00,73.8776429297,19.2327768565,20.7947775211,0.158156984534,2.06121554724,15.9888894789,84.9355251399,81.943794722,2.97173041782,0.02
 11/19  02:00:00,78.6412360572,22.9072900728,17.7387196062,0.0,2.06121554724,15.9888894789,106.271485585,103.279755167,2.97173041782,0.02
 11/19  03:00:00,76.577101479,19.459513056,17.174143888,0.531866590359,2.06121554724,15.9888894789,86.7331576237,83.7414272059,2.97173041782,0.02
 11/19  04:00:00,80.2219063797,22.9072900728,13.8634246929,0.0,2.06121554724,15.9888894789,109.002498748,106.01076833,2.97173041782,0.02
 11/19  05:00:00,77.972396331,19.5955547757,14.3315683752,1.59959383017,2.06121554724,15.9888894789,88.7498621714,85.7581317536,2.97173041782,0.02
 11/19  06:00:00,82.873600152,23.3607624719,12.8229733064,0.92197249535,2.06121554724,15.9888894789,110.704113354,107.712382936,2.97173041782,0.02
 11/19  07:00:00,85.1119311977,20.5931940537,15.9330517465,6.63047159846,2.06121554724,15.9888894789,89.360893774,86.3691633562,2.97173041782,0.02
 11/19  08:00:00,74.0796303188,24.2677072701,16.0742548411,4.40041606342,2.06121554724,15.9888894789,111.37585505,108.384124632,2.97173041782,0.02
 11/19  09:00:00,91.4007563452,19.459513056,15.2808513797,1.16724326073,4.12243109448,41.7362269337,85.4337187254,80.4608346957,4.9528840297,0.02
 11/19  10:00:00,103.581694521,24.2677072701,20.0757623155,1.35539123207,4.12243109448,41.7362269337,100.199772305,95.2268882752,4.9528840297,0.02
 11/19  11:00:00,96.6606174246,19.6862492555,17.9991837477,1.28636341139,4.12243109448,41.7362269337,79.3841494713,74.4112654416,4.9528840297,0.02
 11/19  12:00:00,107.229699823,24.7211796692,22.7970582616,1.66483214429,4.12243109448,41.7362269337,99.8781268512,94.9052428215,4.9528840297,0.02
 11/19  13:00:00,97.96105631,20.1397216546,19.3882610993,1.78488663412,4.12243109448,41.7362269337,81.7739423609,76.8010583313,4.9528840297,0.02
 11/19  14:00:00,108.031331165,24.7211796692,22.5019290691,2.05142816445,4.12243109448,41.7362269337,103.319721898,98.346837868,4.9528840297,0.02
 11/19  15:00:00,95.1338700225,19.6862492555,17.4556518963,1.71744570534,4.12243109448,41.7362269337,84.0088282755,79.0359442458,4.9528840297,0.02
 11/19  16:00:00,98.2298094789,24.2677072701,19.6798519794,2.07803964964,4.12243109448,41.7362269337,105.730060855,100.757176826,4.9528840297,0.02
 11/19  17:00:00,78.2856119236,20.1397216546,17.5788946747,3.50257578209,4.12243109448,24.8785346261,86.0230564634,81.0501724337,4.9528840297,0.02
 11/19  18:00:00,79.5594181988,23.814234871,17.1966248768,2.91955865264,2.06121554724,15.9888894789,120.666394083,109.092838988,2.97173041782,8.60182467647
 11/19  19:00:00,72.8361856542,19.1420823766,13.6647713425,3.34445449865,2.06121554724,15.9888894789,91.7176772595,88.7259468417,2.97173041782,0.02
 11/19  20:00:00,89.7908082658,24.7211796692,18.1314422782,8.98997707725,2.06121554724,15.9888894789,114.948322431,111.956592013,2.97173041782,0.02
 11/19  21:00:00,86.549135752,20.5931940537,16.1410898917,12.4698796135,2.06121554724,15.9888894789,92.2569192759,89.2651888581,2.97173041782,0.02
 11/19  22:00:00,90.2994988698,24.7211796692,16.7293809031,10.8313823692,2.06121554724,15.9888894789,115.402593722,112.410863304,2.97173041782,0.02
 11/19  23:00:00,89.8673998499,20.5931940537,15.7193613666,14.657636871,2.06121554724,15.9888894789,92.9377256995,89.9459952817,2.97173041782,0.02
 11/19  24:00:00,95.355781895,24.7211796692,16.6151997449,12.821499224,2.06121554724,15.9888894789,116.506611662,113.514881244,2.97173041782,0.02
 11/20  01:00:00,94.5106535621,20.5931940537,15.6245699524,16.5833488175,4.12243109448,15.9888894789,93.3348963187,90.3431659009,2.97173041782,0.02
 11/20  02:00:00,97.5379166947,24.7211796692,16.5979028654,13.1448466189,4.12243109448,15.9888894789,115.664896174,112.673165756,2.97173041782,0.02
 11/20  03:00:00,96.2900533099,20.5931940537,15.1542154057,17.3558177752,4.12243109448,15.9888894789,92.9972937378,90.00556332,2.97173041782,0.02
 11/20  04:00:00,102.029618771,24.7211796692,15.1379785614,14.5034599852,4.12243109448,15.9888894789,116.136197589,113.144467171,2.97173041782,0.02
 11/20  05:00:00,133.414129164,29.7561100829,17.9534210983,15.6349219273,12.3672932834,24.9413748627,132.46028737,127.48740334,4.9528840297,0.02
 11/20  06:00:00,167.641897549,29.3066486546,21.3947574989,45.566758091,12.3672932834,24.9413748627,202.924400702,197.951516673,4.9528840297,0.02
 11/20  07:00:00,216.512088788,30.2361129982,14.7562004732,45.7248282069,24.7345865669,70.7195625826,178.634840084,168.709072024,9.90576805939,0.02
 11/20  08:00:00,220.602822678,30.2710094681,15.3585391694,29.8721646285,37.1018798503,92.3937384068,153.655166636,143.729398577,9.90576805939,0.02
 11/20  09:00:00,221.47745667,30.2826558265,16.9714040258,21.3607262851,37.1018798503,104.434947198,137.441873909,127.51610585,9.90576805939,0.02
 11/20  10:00:00,229.150655564,30.319744516,20.0268963559,15.8975357335,37.1018798503,116.476155989,134.984015808,116.451042053,9.90576805939,8.62720569529
 11/20  11:00:00,227.510460202,30.4775212058,23.869056685,12.8063593909,37.1018798503,116.476155989,120.331633307,110.405865248,9.90576805939,0.02
 11/20  12:00:00,227.675371036,30.716527976,27.7419119618,10.254992261,37.1018798503,116.476155989,123.951036437,105.411865802,9.90576805939,8.63340257584
 11/20  13:00:00,217.919215614,30.8979448193,29.5135273386,8.49100553738,37.1018798503,104.434947198,111.530026772,101.604258712,9.90576805939,0.02
 11/20  14:00:00,227.753612079,31.031782765,30.7439201644,7.11063820506,37.1018798503,116.476155989,117.564829387,99.0256532669,9.90576805939,8.63340806101
 11/20  15:00:00,228.315882503,31.0560429274,32.4698529985,5.59434626014,37.1018798503,116.476155989,106.911309442,96.9855413821,9.90576805939,0.02
 11/20  16:00:00,229.95324315,30.9637864684,32.9759912432,4.67421023338,37.1018798503,116.476155989,115.171696442,96.6356928192,9.90576805939,8.63023556297
 11/20  17:00:00,232.301872883,30.7451932228,29.5396577042,4.42085864005,37.1018798503,116.476155989,108.716794046,98.7910259865,9.90576805939,0.02
 11/20  18:00:00,238.470937791,30.5651624302,22.5676057498,5.10949277275,37.1018798503,116.476155989,111.645986502,101.720218443,9.90576805939,0.02
 11/20  19:00:00,151.852606344,28.5468503519,19.1792474586,0.0,24.7345865669,47.5788473902,84.0888819357,79.115997906,4.9528840297,0.02
 11/20  20:00:00,151.613797895,28.6980078183,20.4189117272,0.0,24.7345865669,47.5788473902,90.123394853,85.1505108233,4.9528840297,0.02
 11/20  21:00:00,128.786542013,28.3956928856,19.4433460156,0.0806971991437,12.3672932834,38.6892022431,112.463795304,100.883600201,2.97173041782,8.60846468522
 11/20  22:00:00,98.6935065342,21.074706867,12.5006429382,0.0,12.3672932834,27.0668015668,87.5316509953,84.5399205775,2.97173041782,0.02
 11/20  23:00:00,71.8191273361,18.3258320583,9.99433112921,0.0,4.12243109448,15.9888894789,79.7430576959,76.7513272781,2.97173041782,0.02
 11/20  24:00:00,88.1040059243,23.9049293508,15.332976961,0.719455401753,4.12243109448,15.9888894789,101.37091665,98.3791862323,2.97173041782,0.02
 11/21  01:00:00,75.84426885,18.5979154977,9.5664512645,0.276901675041,4.12243109448,15.9888894789,83.2915268252,80.2997964074,2.97173041782,0.02
 11/21  02:00:00,101.845695302,25.0839575885,16.4955315788,5.11216634235,4.12243109448,15.9888894789,104.690946697,101.69921628,2.97173041782,0.02
 11/21  03:00:00,90.8895493687,20.1397216546,12.2930754165,6.2188246137,4.12243109448,15.9888894789,84.42821908,81.4364886621,2.97173041782,0.02
 11/21  04:00:00,106.210296356,25.1746520683,15.1753970392,10.0050782323,4.12243109448,15.9888894789,106.306193126,103.314462708,2.97173041782,0.02
 11/21  05:00:00,127.433077613,29.3026376838,14.491222584,7.08985010356,12.3672932834,24.9413748627,120.803850654,115.830966624,4.9528840297,0.02
 11/21  06:00:00,169.120142697,29.7773639525,22.4695102377,43.0185595081,12.3672932834,24.9413748627,191.719853013,186.746968983,4.9528840297,0.02
 11/21  07:00:00,203.648144177,30.2822621471,15.7754662492,32.0671941818,24.7345865669,70.7195625826,162.682338738,152.756570678,9.90576805939,0.02
 11/21  08:00:00,212.312195452,30.3383987602,16.3566074144,22.6674876351,37.1018798503,92.3937384068,139.859221481,129.933453421,9.90576805939,0.02
 11/21  09:00:00,213.469149902,30.3943297356,19.6626533371,15.957007885,37.1018798503,104.434947198,127.49409345,117.56832539,9.90576805939,0.02
 11/21  10:00:00,222.514440579,30.4939084448,24.9668061726,11.2503897023,37.1018798503,116.476155989,128.489149324,109.956077683,9.90576805939,8.62730358127
 11/21  11:00:00,223.729237546,30.7137379053,29.4998015501,9.05445950925,37.1018798503,116.476155989,113.765075902,103.839307842,9.90576805939,0.02
 11/21  12:00:00,226.642856186,31.0773312416,33.7981072382,6.9670362169,37.1018798503,116.476155989,117.15992031,98.6207230635,9.90576805939,8.63342918725
 11/21  13:00:00,219.353003732,31.3707541208,37.0319849795,5.63005708918,37.1018798503,104.434947198,104.868731068,94.942963009,9.90576805939,0.02
 11/21  14:00:00,231.028542454,31.574745477,39.4542132059,4.38518243462,37.1018798503,116.476155989,111.021388658,92.4821002972,9.90576805939,8.63352030178
 11/21  15:00:00,235.953188461,31.675345657,40.5926642733,3.34244234397,37.1018798503,116.476155989,100.440928203,90.515160144,9.90576805939,0.02
 11/21  16:00:00,240.175695732,31.5693869134,39.1164887748,2.69027770191,37.1018798503,116.476155989,108.603401228,90.0673149107,9.90576805939,8.63031825812
 11/21  17:00:00,239.942616255,31.2377409194,34.0117348718,2.50738529462,37.1018798503,116.476155989,102.603887929,92.6781198694,9.90576805939,0.02
 11/21  18:00:00,247.814162539,30.9565942802,30.090122896,2.74803161813,37.1018798503,116.476155989,105.872416187,95.9466481274,9.90576805939,0.02
 11/21  19:00:00,161.996754201,28.8491652847,25.7769363927,0.0,24.7345865669,47.5788473902,79.4014634039,74.4285793742,4.9528840297,0.02
 11/21  20:00:00,163.581104854,29.1136908508,26.6366322801,0.0,24.7345865669,47.5788473902,85.2382401515,80.2653561218,4.9528840297,0.02
 11/21  21:00:00,135.534743054,27.9422204865,21.7567590004,0.0,12.3672932834,38.6892022431,107.611477914,96.0312886232,2.97173041782,8.60845887259
 11/21  22:00:00,109.074971602,21.4281379816,20.0748083402,0.0663092989524,12.3672932834,27.0668015668,82.4705510519,79.478820634,2.97173041782,0.02
 11/21  23:00:00,77.2561796233,18.3258320583,13.0649938171,0.0,4.12243109448,15.9888894789,76.9600525381,73.9683221203,2.97173041782,0.02
 11/21  24:00:00,91.3008388933,23.3607624719,18.2193868936,0.139212913271,4.12243109448,15.9888894789,98.4812307862,95.4895003684,2.97173041782,0.02
 11/22  01:00:00,81.9084170662,19.2327768565,15.8368762569,0.41676150287,4.12243109448,15.9888894789,79.9785105985,76.9867801807,2.97173041782,0.02
 11/22  02:00:00,93.46037002,23.9049293508,19.0995967692,0.673169947687,4.12243109448,15.9888894789,101.606820919,98.6150905013,2.97173041782,0.02
 11/22  03:00:00,76.8571607088,18.3258320583,12.3314287292,0.0,4.12243109448,15.9888894789,82.2324471256,79.2407167078,2.97173041782,0.02
 11/22  04:00:00,93.2047471208,24.1770127903,19.7696483369,1.50424236805,4.12243109448,15.9888894789,103.613059082,100.621328664,2.97173041782,0.02
 11/22  05:00:00,119.812423605,29.3631006703,24.2771344922,1.86624753061,12.3672932834,24.9413748627,116.175618288,111.202734258,4.9528840297,0.02
 11/22  06:00:00,147.246914506,29.3565740464,28.3137364625,23.1921933132,12.3672932834,24.9413748627,185.848792232,180.875908203,4.9528840297,0.02
 11/22  07:00:00,200.057051516,30.341874656,24.5852731103,20.8151395134,24.7345865669,70.7195625826,151.079767977,141.153999918,9.90576805939,0.02
 11/22  08:00:00,217.755825772,30.48105973,25.8760819735,14.0899494591,37.1018798503,92.3937384068,131.410349578,121.484581518,9.90576805939,0.02
 11/22  09:00:00,228.690216472,30.59559122,29.4712301976,9.98252011839,37.1018798503,104.434947198,123.077328713,113.151560654,9.90576805939,0.02
 11/22  10:00:00,242.190055626,30.6939969602,31.8772520953,7.62148595569,37.1018798503,116.476155989,125.657197422,107.124022603,9.90576805939,8.62740676018
 11/22  11:00:00,245.35596163,30.9662258974,36.1418912062,6.04378415691,37.1018798503,116.476155989,110.845749339,100.919981279,9.90576805939,0.02
 11/22  12:00:00,249.636478138,31.4114485174,42.5375632354,4.32990348803,37.1018798503,116.476155989,113.993240306,95.4539356207,9.90576805939,8.6335366257
 11/22  13:00:00,240.878175908,31.7991500559,46.9007717928,3.15242930937,37.1018798503,104.434947198,101.459669139,91.5339010791,9.90576805939,0.02
 11/22  14:00:00,252.090893415,32.054133296,50.1213015225,2.28780884926,37.1018798503,116.476155989,107.537733327,88.9983126006,9.90576805939,8.63365266648
 11/22  15:00:00,250.008570166,32.19630622,51.6129762659,1.88433277212,37.1018798503,116.476155989,97.1083603592,87.1825922998,9.90576805939,0.02
 11/22  16:00:00,244.183109344,32.0813743979,49.7493829887,1.65763430674,37.1018798503,116.476155989,106.035207838,87.4990058812,9.90576805939,8.63043389741
 11/22  17:00:00,243.436075305,31.6398301924,43.4635147465,1.66469311133,37.1018798503,116.476155989,100.45333775,90.527569691,9.90576805939,0.02
 11/22  18:00:00,248.690878437,31.2976758348,38.5140704021,1.7974837104,37.1018798503,116.476155989,103.784283661,93.8585156012,9.90576805939,0.02
 11/22  19:00:00,158.256019058,28.7357971849,30.485555969,0.0,24.7345865669,47.5788473902,77.5527362087,72.579852179,4.9528840297,0.02
 11/22  20:00:00,165.704508406,29.5293738833,33.4438357514,0.0,24.7345865669,47.5788473902,91.6055548442,78.0441750053,4.9528840297,8.60849580921
 11/22  21:00:00,135.776986808,27.9422204865,25.8804031522,0.0,12.3672932834,38.6892022431,96.6999543821,93.7082239643,2.97173041782,0.02
 11/22  22:00:00,93.642372045,15.5676104448,16.4814680344,0.0,12.3672932834,27.0668015668,57.8766142745,54.8848838567,2.97173041782,0.02
 11/22  23:00:00,82.4233348212,20.1584152641,18.0987805397,0.0,4.12243109448,15.9888894789,86.5456090276,83.5538786098,2.97173041782,0.02
 11/22  24:00:00,81.1034554528,19.6862492555,20.963524122,0.0686348032113,4.12243109448,15.9888894789,78.8008896723,75.8091592545,2.97173041782,0.02
 11/23  01:00:00,80.4189068018,22.9072900728,18.9356053634,0.0,2.06121554724,15.9888894789,99.6994613472,96.7077309294,2.97173041782,0.02
 11/23  02:00:00,76.6215601526,19.5955547757,19.3842499491,0.25683208925,2.06121554724,15.9888894789,81.2040220717,78.2122916539,2.97173041782,0.02
 11/23  03:00:00,82.4213374574,23.5874986715,20.3065793293,0.209657654046,2.06121554724,15.9888894789,102.563272537,99.5715421196,2.97173041782,0.02
 11/23  04:00:00,70.4435029583,18.7793044574,15.5474013159,0.220587882154,2.06121554724,15.9888894789,83.4306078219,80.4388774041,2.97173041782,0.02
 11/23  05:00:00,81.2877953413,24.2677072701,21.4046670565,1.11165558493,2.06121554724,15.9888894789,103.989176128,100.99744571,2.97173041782,0.02
 11/23  06:00:00,68.4686243708,18.5525682578,14.5915344346,0.104660862464,2.06121554724,15.9888894789,85.6197579335,82.6280275157,2.97173041782,0.02
 11/23  07:00:00,78.4405945154,23.814234871,19.9303110026,1.20711230758,2.06121554724,15.9888894789,107.413017094,104.421286676,2.97173041782,0.02
 11/23  08:00:00,59.4442509891,19.6862492555,18.4377255754,2.11138386192,2.06121554724,15.9888894789,87.0418980969,84.0501676791,2.97173041782,0.02
 11/23  09:00:00,95.277472434,24.1165498037,23.4319240342,0.699943905305,4.12243109448,41.7362269337,103.019461057,98.0465770276,4.9528840297,0.02
 11/23  10:00:00,94.2131068086,20.290879121,25.8962867119,0.58609157162,4.12243109448,41.7362269337,78.9999333582,74.0270493285,4.9528840297,0.02
 11/23  11:00:00,101.287350633,24.0787604372,29.970574286,0.165134171733,4.12243109448,41.7362269337,94.8102294415,89.8373454118,4.9528840297,0.02
 11/23  12:00:00,98.7579848193,20.5931940537,29.8517297195,0.37993184336,4.12243109448,41.7362269337,74.0472608494,69.0743768197,4.9528840297,0.02
 11/23  13:00:00,105.989096155,24.7218071658,33.5442569405,0.382025545242,4.12243109448,41.7362269337,90.1748868313,85.2020028016,4.9528840297,0.02
 11/23  14:00:00,99.1296904768,20.5945820216,29.91112209,0.436001102585,4.12243109448,41.7362269337,72.3218010792,67.3489170495,4.9528840297,0.02
 11/23  15:00:00,105.514042969,24.7238998119,32.9995609277,0.396783710374,4.12243109448,41.7362269337,89.6429219459,84.6700379162,4.9528840297,0.02
 11/23  16:00:00,97.5498844864,20.5937834702,28.377048271,0.48383501077,4.12243109448,41.7362269337,72.968952312,67.9960682823,4.9528840297,0.02
 11/23  17:00:00,90.9348016056,24.7213013212,27.5760038009,0.612315195522,4.12243109448,24.8785346261,94.1703858492,89.1975018195,4.9528840297,0.02
 11/23  18:00:00,79.4147416263,19.2327768565,17.8901440431,0.514756321185,2.06121554724,15.9888894789,81.5197089802,78.5279785624,2.97173041782,0.02
 11/23  19:00:00,83.6765263256,22.9072900728,15.8365245263,0.0,2.06121554724,15.9888894789,107.2220039,104.230273482,2.97173041782,0.02
 11/23  20:00:00,73.4273416401,18.3258320583,12.1651381859,0.0,2.06121554724,15.9888894789,96.36478437,84.7912221747,2.97173041782,8.60183177754
 11/23  21:00:00,91.735355245,24.1543391703,19.3071835331,1.81082938548,2.06121554724,15.9888894789,109.935436942,106.943706524,2.97173041782,0.02
 11/23  22:00:00,77.1001689228,18.3258320583,12.3221818287,0.0,2.06121554724,15.9888894789,88.6917034588,85.699973041,2.97173041782,0.02
 11/23  23:00:00,97.8645478895,24.7211796692,19.2585091313,4.01307432458,2.06121554724,15.9888894789,110.938313334,107.946582916,2.97173041782,0.02
 11/23  24:00:00,91.3903900313,20.5931940537,16.8531561345,6.90893119344,2.06121554724,15.9888894789,89.7415413271,86.7498109092,2.97173041782,0.02
 11/24  01:00:00,100.510178528,24.7211796692,17.3336024368,6.68727633677,4.12243109448,15.9888894789,111.395656595,108.403926178,2.97173041782,0.02
 11/24  02:00:00,96.6983087687,20.5931940537,16.3640694083,9.78563113893,4.12243109448,15.9888894789,89.618360864,86.6266304461,2.97173041782,0.02
 11/24  03:00:00,105.612719297,24.7211796692,17.7305921564,8.95869678764,4.12243109448,15.9888894789,112.030518152,109.038787735,2.97173041782,0.02
 11/24  04:00:00,100.54880196,20.5931940537,16.9204493087,12.1634424554,4.12243109448,15.9888894789,90.1304029664,87.1386725486,2.97173041782,0.02
 11/24  05:00:00,130.033451392,29.3026376838,19.9756873761,7.96813958238,12.3672932834,24.9413748627,128.315314072,123.342430042,4.9528840297,0.02
 11/24  06:00:00,173.237363349,29.7644915104,26.2932181999,45.6761496788,12.3672932834,24.9413748627,198.519159316,193.546275286,4.9528840297,0.02
 11/24  07:00:00,210.890484276,30.2559873812,18.4140378078,34.0862256671,24.7345865669,70.7195625826,163.6286099,153.702841841,9.90576805939,0.02
 11/24  08:00:00,217.995379042,30.2937299143,20.7915532806,23.6470339408,37.1018798503,92.3937384068,142.374142095,132.448374036,9.90576805939,0.02
 11/24  09:00:00,221.80414532,30.3431300735,24.8795171203,16.7196933601,37.1018798503,104.434947198,132.69127991,122.765511851,9.90576805939,0.02
 11/24  10:00:00,231.302180498,30.4490656427,29.3458218096,11.8792202304,37.1018798503,116.476155989,133.03618356,114.502829509,9.90576805939,8.62758599137
 11/24  11:00:00,233.420328297,30.7025059511,34.4058434823,9.3245846638,37.1018798503,116.476155989,117.395238735,107.469470676,9.90576805939,0.02
 11/24  12:00:00,234.751750451,31.0245311277,39.279617726,7.11621749483,37.1018798503,116.476155989,120.564840905,102.02694112,9.90576805939,8.63213172613
 11/24  13:00:00,225.498902032,31.2982185507,43.1280482846,5.74363950426,37.1018798503,104.434947198,108.183772665,98.2580046056,9.90576805939,0.02
 11/24  14:00:00,237.621691555,31.5007447841,45.9685633156,4.39975698124,37.1018798503,116.476155989,114.079782223,95.5401300672,9.90576805939,8.63388409659
 11/24  15:00:00,234.849793817,31.5579457096,45.6606331491,3.3230327804,37.1018798503,116.476155989,104.099067965,94.1732999061,9.90576805939,0.02
 11/24  16:00:00,231.784761535,31.4977204123,43.3705696383,2.62047265387,37.1018798503,116.476155989,112.443955606,93.9075504789,9.90576805939,8.63063706766
 11/24  17:00:00,230.978580604,31.1961099499,38.3459811106,2.44280097089,37.1018798503,116.476155989,106.078559444,96.1527913841,9.90576805939,0.02
 11/24  18:00:00,236.072757188,30.9349451722,34.1579961937,2.59058545585,37.1018798503,116.476155989,109.017439906,99.0916718464,9.90576805939,0.02
 11/24  19:00:00,146.14477663,28.8491652847,29.742635091,0.0,24.7345865669,47.5788473902,81.2069037115,76.2340196818,4.9528840297,0.02
 11/24  20:00:00,146.974639079,29.0759014842,30.775299781,0.0,24.7345865669,47.5788473902,86.8878233261,81.9149392964,4.9528840297,0.02
 11/24  21:00:00,118.436199654,27.9422204865,24.4815173578,0.0,12.3672932834,38.6892022431,109.52181683,97.942990749,2.97173041782,8.60709566359
 11/24  22:00:00,84.9770721261,15.0234435659,14.7240372357,0.0,12.3672932834,27.0668015668,64.3412842676,61.3495538498,2.97173041782,0.02
 11/24  23:00:00,82.8232908036,23.814234871,23.7052842963,0.00888678934808,4.12243109448,15.9888894789,97.9636015478,94.97187113,2.97173041782,0.02
 11/24  24:00:00,69.9941429424,18.3258320583,16.429081964,0.0,4.12243109448,15.9888894789,79.8897859598,76.898055542,2.97173041782,0.02
 11/25  01:00:00,84.4673954534,24.0409710706,25.3256296288,0.146600842078,4.12243109448,15.9888894789,100.256196684,97.2644662662,2.97173041782,0.02
 11/25  02:00:00,72.0804526063,18.5979154977,18.6070644245,0.0176466129829,4.12243109448,15.9888894789,81.5710874573,78.5793570394,2.97173041782,0.02
 11/25  03:00:00,84.23071388,23.814234871,25.2916004409,0.317045322846,4.12243109448,15.9888894789,101.695215405,98.7034849875,2.97173041782,0.02
 11/25  04:00:00,77.8424688909,19.6862492555,22.8569648881,0.616849749516,4.12243109448,15.9888894789,82.1128907809,79.1211603631,2.97173041782,0.02
 11/25  05:00:00,89.343083418,27.4887480874,26.8710738682,0.0,4.12243109448,16.0517297156,122.255582415,119.263851997,2.97173041782,0.02
 11/25  06:00:00,97.1836707849,28.8491652847,32.499811747,0.851432273441,4.12243109448,16.0517297156,123.359624804,120.367894386,2.97173041782,0.02
 11/25  07:00:00,126.424305153,30.209582482,35.0910413453,2.58634497257,4.12243109448,39.6058045677,104.18158483,101.189854412,2.97173041782,0.02
 11/25  08:00:00,179.741076919,30.2425438113,40.5633172904,30.5006797955,12.3672932834,65.3531420225,162.553731282,157.580847253,4.9528840297,0.02
 11/25  09:00:00,178.340238157,30.2315863256,42.562251008,24.2209801047,12.3672932834,68.2430321324,158.716412543,153.743528513,4.9528840297,0.02
 11/25  10:00:00,203.344147166,30.2562589277,44.7364467049,18.0091294409,16.4897243779,93.1370602926,148.203715596,140.259101148,7.92461444751,0.02
 11/25  11:00:00,205.696932559,30.2559969245,48.6748054179,16.4237025679,16.4897243779,93.1370602926,152.620015048,136.082094323,7.92461444751,8.61330627696
 11/25  12:00:00,204.444181761,30.2541159283,48.4445268034,15.4031445117,16.4897243779,93.1370602926,141.861711049,133.917096602,7.92461444751,0.02
 11/25  13:00:00,191.481268278,30.2521639067,45.9374539475,14.1008889288,16.4897243779,83.9857416113,139.762066178,131.81745173,7.92461444751,0.02
 11/25  14:00:00,187.335351647,30.2622571239,45.6017156581,10.2806103652,16.4897243779,83.9857416113,134.559385793,126.614771346,7.92461444751,0.02
 11/25  15:00:00,183.910342568,30.3029350781,44.1129588007,8.30372423549,16.4897243779,83.9857416113,129.585565073,121.640950625,7.92461444751,0.02
 11/25  16:00:00,156.23788038,30.209582482,38.4259654304,0.0,12.3672932834,70.6512738906,67.8930895825,62.9202055528,4.9528840297,0.02
 11/25  17:00:00,162.843547521,30.209582482,34.1440029096,0.000696576274893,12.3672932834,70.6512738906,77.8398916242,64.2765670461,4.9528840297,8.6104405484
 11/25  18:00:00,155.659291235,30.209582482,29.8340306593,0.179919509183,12.3672932834,58.1284167478,75.9093903759,70.9365063462,4.9528840297,0.02
 11/25  19:00:00,113.464525696,27.4887480874,22.5979096184,0.0,12.3672932834,24.9413748627,99.5222546728,94.5493706431,4.9528840297,0.02
 11/25  20:00:00,116.548375563,28.168956686,23.8883559377,0.0353707406305,12.3672932834,24.9413748627,106.521954687,101.549070657,4.9528840297,0.02
 11/25  21:00:00,99.3287655452,27.9422204865,21.304984643,0.139563295854,4.12243109448,16.0517297156,115.713756743,112.722026325,2.97173041782,0.02
 11/25  22:00:00,84.5591798335,21.074706867,15.1956166117,0.0,4.12243109448,15.9888894789,96.1577840787,93.1660536608,2.97173041782,0.02
 11/25  23:00:00,76.5515205041,18.3258320583,10.9081867328,0.0,4.12243109448,15.9888894789,84.8548589495,81.8631285316,2.97173041782,0.02
 11/25  24:00:00,86.8979302499,22.9072900728,11.4312813456,0.0,4.12243109448,15.9888894789,107.525914329,104.534183911,2.97173041782,0.02
 11/26  01:00:00,87.317408334,20.5931940537,16.0059814368,4.50066677226,2.06121554724,15.9888894789,86.5903983452,83.5986679274,2.97173041782,0.02
 11/26  02:00:00,96.8066039461,24.7211796692,16.5517858565,5.40377957817,2.06121554724,15.9888894789,109.094254491,106.102524073,2.97173041782,0.02
 11/26  03:00:00,91.8889045011,20.5931940537,14.9993088897,8.78530829096,2.06121554724,15.9888894789,88.4163499133,85.4246194955,2.97173041782,0.02
 11/26  04:00:00,100.441879194,24.7211796692,15.849092551,8.56098755626,2.06121554724,15.9888894789,111.186869718,108.1951393,2.97173041782,0.02
 11/26  05:00:00,94.1969054115,20.5931940537,15.110750651,12.2240381656,2.06121554724,15.9888894789,89.9911317855,86.9994013676,2.97173041782,0.02
 11/26  06:00:00,100.319682819,24.7211796692,16.5476183023,10.6935035637,2.06121554724,15.9888894789,112.736110754,109.744380336,2.97173041782,0.02
 11/26  07:00:00,94.6683534841,20.5931940537,15.6585574022,14.5546295104,2.06121554724,15.9888894789,91.0784403564,88.0867099386,2.97173041782,0.02
 11/26  08:00:00,85.4800417008,24.7211796692,17.3162350057,12.0115589512,2.06121554724,15.9888894789,113.619826213,110.628095795,2.97173041782,0.02
 11/26  09:00:00,102.802249528,20.5931940537,18.2438534841,9.81657153805,4.12243109448,41.7362269337,87.30793871,82.3350546803,4.9528840297,0.02
 11/26  10:00:00,107.709178797,24.7211796692,23.6744472582,5.2011122522,4.12243109448,41.7362269337,102.440734322,97.4678502927,4.9528840297,0.02
 11/26  11:00:00,100.496373059,20.5931940537,24.0986267523,4.98673945526,4.12243109448,41.7362269337,80.0263051943,75.0534211646,4.9528840297,0.02
 11/26  12:00:00,112.348064808,24.7211796692,30.8393031405,2.97914242054,4.12243109448,41.7362269337,95.1640181438,90.1911341141,4.9528840297,0.02
 11/26  13:00:00,100.442125887,20.0490271748,27.3484500152,2.19288706619,4.12243109448,41.7362269337,76.0669249304,71.0940409007,4.9528840297,0.02
 11/26  14:00:00,123.8067732,25.1748258053,36.3688456733,2.70566276253,4.12243109448,41.7362269337,91.9810223212,87.0081382915,4.9528840297,0.02
 11/26  15:00:00,109.331454912,20.1403186846,29.7273555957,1.6037429275,4.12243109448,41.7362269337,73.9537939141,68.9809098844,4.9528840297,0.02
 11/26  16:00:00,123.762350561,25.1748007882,36.1925709082,1.8206338247,4.12243109448,41.7362269337,91.6280369338,86.6551529041,4.9528840297,0.02
 11/26  17:00:00,89.6671012751,19.6862492555,23.4664285097,1.14826562873,4.12243109448,24.8785346261,76.7072860986,71.7344020689,4.9528840297,0.02
 11/26  18:00:00,90.836156898,22.9072900728,19.2160279767,0.0,2.06121554724,15.9888894789,103.325092856,100.333362439,2.97173041782,0.02
 11/26  19:00:00,77.2637554594,18.3258320583,14.5950724637,0.0,2.06121554724,15.9888894789,95.4755803166,83.9020221622,2.97173041782,8.60182773663
 11/26  20:00:00,88.6890304758,22.9072900728,17.7147001393,0.0,2.06121554724,15.9888894789,109.334777666,106.343047248,2.97173041782,0.02
 11/26  21:00:00,76.5073482443,18.3258320583,13.4850229873,0.0,2.06121554724,15.9888894789,88.9198129728,85.928082555,2.97173041782,0.02
 11/26  22:00:00,86.9946750056,22.9072900728,16.0279616554,0.0,2.06121554724,15.9888894789,111.538320939,108.546590522,2.97173041782,0.02
 11/26  23:00:00,83.7418387176,19.6862492555,16.1392960328,3.6326091048,2.06121554724,15.9888894789,90.4842625891,87.4925321713,2.97173041782,0.02
 11/26  24:00:00,96.7591832135,24.4944434697,19.7369920335,4.94760948229,2.06121554724,15.9888894789,112.470247648,109.47851723,2.97173041782,0.02
 11/27  01:00:00,93.4753434186,20.5931940537,18.358695304,8.46886958004,4.12243109448,15.9888894789,90.1191037103,87.1273732925,2.97173041782,0.02
 11/27  02:00:00,101.738458204,24.7211796692,19.748854764,7.93019409672,4.12243109448,15.9888894789,112.08784365,109.096113232,2.97173041782,0.02
 11/27  03:00:00,95.0292708847,20.5931940537,16.8892451214,11.4780285816,4.12243109448,15.9888894789,90.8655816057,87.8738511879,2.97173041782,0.02
 11/27  04:00:00,101.115643279,24.7211796692,18.5816594458,10.1278648855,4.12243109448,15.9888894789,113.396965456,110.405235038,2.97173041782,0.02
 11/27  05:00:00,127.670067244,29.7561100829,23.2104629751,9.82512238,12.3672932834,24.9413748627,129.466544208,124.493660178,4.9528840297,0.02
 11/27  06:00:00,159.469090937,29.3078242566,26.9723248516,38.5222901304,12.3672932834,24.9413748627,199.240781177,194.267897147,4.9528840297,0.02
 11/27  07:00:00,211.055112942,30.2199950277,22.4885532867,36.9210457498,24.7345865669,70.7195625826,164.202854018,154.277085959,9.90576805939,0.02
 11/27  08:00:00,214.489509194,30.2582032674,25.5129042673,24.5000289647,37.1018798503,92.3937384068,142.776945999,132.85117794,9.90576805939,0.02
 11/27  09:00:00,220.11054049,30.2816082109,30.7386251984,16.8363568127,37.1018798503,104.434947198,132.68042703,122.75465897,9.90576805939,0.02
 11/27  10:00:00,232.713212123,30.4258142512,36.1789993398,11.8128547342,37.1018798503,116.476155989,132.144010038,113.611725554,9.90576805939,8.62651642484
 11/27  11:00:00,237.365361556,30.7485527762,43.308954558,9.01166804136,37.1018798503,116.476155989,116.227255581,106.301487522,9.90576805939,0.02
 11/27  12:00:00,240.958026293,31.1014174095,48.8440681304,6.71613723048,37.1018798503,116.476155989,119.024290592,100.484301882,9.90576805939,8.6342206503
 11/27  13:00:00,230.352723394,31.367285454,51.6661378035,5.06470028777,37.1018798503,104.434947198,106.708444001,96.782675942,9.90576805939,0.02
 11/27  14:00:00,242.996231006,31.6142769484,53.4974253434,3.58811136944,37.1018798503,116.476155989,112.230537473,93.6905471635,9.90576805939,8.63422224971
 11/27  15:00:00,244.837914471,31.8166684598,56.314349644,2.41072977062,37.1018798503,116.476155989,100.998536691,91.0727686318,9.90576805939,0.02
 11/27  16:00:00,243.395299083,31.7511379125,55.4355072827,1.91264687197,37.1018798503,116.476155989,109.391132824,90.8543929581,9.90576805939,8.63097180674
 11/27  17:00:00,240.747574767,31.3504627067,48.7002180837,1.70319226343,37.1018798503,116.476155989,103.803042743,93.8772746839,9.90576805939,0.02
 11/27  18:00:00,246.815354306,31.030549249,44.6257345589,1.68106290535,37.1018798503,116.476155989,106.648354876,96.7225868167,9.90576805939,0.02
 11/27  19:00:00,157.971785235,28.7357971849,34.0833669279,0.0,24.7345865669,47.5788473902,78.4487875015,73.4759034718,4.9528840297,0.02
 11/27  20:00:00,161.439365683,29.3026376838,34.7272214907,0.0,24.7345865669,47.5788473902,92.7976392199,79.236107957,4.9528840297,8.60864723319
 11/27  21:00:00,130.590596028,27.9422204865,27.0738073836,0.0,12.3672932834,38.6892022431,98.5535579325,95.5618275147,2.97173041782,0.02
 11/27  22:00:00,88.0347273883,14.6606656466,14.5022504783,0.0,12.3672932834,27.0668015668,63.2943974412,60.3026670234,2.97173041782,0.02
