Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  23:00:00,76.535534185,20.1584152641,19.4568261041,0.0,4.12243109448,15.9888894789,88.3951195674,85.4033891496,2.97173041782,0.02
 11/27  24:00:00,66.4926486138,13.9617634385,17.3855865805,0.0,4.12243109448,15.9888894789,60.3447002575,57.3529698397,2.97173041782,0.02
 11/28  01:00:00,79.5962489311,22.9072900728,21.5461483916,0.0,4.12243109448,15.9888894789,100.844296287,97.8525658693,2.97173041782,0.02
 11/28  02:00:00,74.7208777268,19.2327768565,20.4127414167,0.0735104565921,4.12243109448,15.9888894789,81.236119963,78.2443895452,2.97173041782,0.02
 11/28  03:00:00,81.3848443287,23.3607624719,23.1538450204,0.0615783915229,4.12243109448,15.9888894789,100.638150296,97.6464198786,2.97173041782,0.02
 11/28  04:00:00,77.3692946197,19.6862492555,22.6369366578,0.363703523473,4.12243109448,15.9888894789,81.8129254072,78.8211949894,2.97173041782,0.02
 11/28  05:00:00,110.909442093,28.6980078183,29.9263164024,0.167348874781,12.3672932834,24.9413748627,115.610003645,110.637119616,4.9528840297,0.02
 11/28  06:00:00,140.078898027,29.8159728306,38.7792738526,19.3658823166,12.3672932834,24.9413748627,185.296732756,180.323848727,4.9528840297,0.02
 11/28  07:00:00,194.249197936,30.3185182666,40.4320150454,13.2354145595,24.7345865669,70.7195625826,150.440023145,140.514255086,9.90576805939,0.02
 11/28  08:00:00,214.075910862,30.4854604721,44.8082461795,8.57164391013,37.1018798503,92.3937384068,130.71597379,120.79020573,9.90576805939,0.02
 11/28  09:00:00,228.328184219,30.5778342831,48.7420746076,6.75431506492,37.1018798503,104.434947198,132.872742671,114.342267345,9.90576805939,8.62470726633
 11/28  10:00:00,242.935194248,30.6859225781,53.0999642138,4.85377903179,37.1018798503,116.476155989,118.985508313,109.059740253,9.90576805939,0.02
 11/28  11:00:00,246.522636448,31.0121325126,58.0853186394,3.12897158098,37.1018798503,116.476155989,112.790540915,102.864772856,9.90576805939,0.02
 11/28  12:00:00,250.773931233,31.4113488356,63.1643341135,1.90186387607,37.1018798503,116.476155989,116.162253029,97.6222203166,9.90576805939,8.63426465257
 11/28  13:00:00,244.494063545,31.8552960665,68.9753822033,1.40876039132,37.1018798503,104.434947198,103.071961216,93.1461931568,9.90576805939,0.02
 11/28  14:00:00,260.013477847,32.1499184456,72.5775182993,0.989641944171,37.1018798503,116.476155989,108.664965078,90.1248675921,9.90576805939,8.63432942652
 11/28  15:00:00,258.722992283,32.0836512873,71.6916744327,0.651473366577,37.1018798503,116.476155989,99.8230721656,89.8973041062,9.90576805939,0.02
 11/28  16:00:00,254.007879756,31.8516825488,67.2907857574,0.569422047274,37.1018798503,116.476155989,109.838529998,91.3017173216,9.90576805939,8.63104461679
 11/28  17:00:00,254.561347435,31.647247682,63.2654060185,0.654974507186,37.1018798503,116.476155989,102.703241825,92.7774737661,9.90576805939,0.02
 11/28  18:00:00,262.541044664,31.4965615634,61.9011370644,0.754083535543,37.1018798503,116.476155989,103.976469932,94.0507018728,9.90576805939,0.02
 11/28  19:00:00,166.220789703,29.0759014842,50.0214450631,0.0,24.7345865669,47.5788473902,84.9558860896,71.3943433555,4.9528840297,8.6086587044
 11/28  20:00:00,167.097765472,29.5293738833,50.4449660425,0.0,24.7345865669,47.5788473902,81.6434922752,76.6706082455,4.9528840297,0.02
 11/28  21:00:00,137.914875487,28.3956928856,43.6527004574,0.0,12.3672932834,38.6892022431,95.4903473024,92.4986168846,2.97173041782,0.02
 11/28  22:00:00,92.3624228188,15.1141380457,23.3378421691,0.0,12.3672932834,27.0668015668,60.1951198116,57.2033893938,2.97173041782,0.02
 11/28  23:00:00,86.9814193599,20.7630451295,31.488365738,0.0,4.12243109448,15.9888894789,85.4457393926,82.4540089748,2.97173041782,0.02
 11/28  24:00:00,67.7348840979,13.2815548399,19.9137337204,0.0,4.12243109448,15.9888894789,58.0909088153,55.0991783975,2.97173041782,0.02
 11/29  01:00:00,89.2278382087,21.3374435017,33.1603861112,0.0,4.12243109448,15.9888894789,92.3927613885,89.4010309707,2.97173041782,0.02
 11/29  02:00:00,64.5401165123,12.8280824408,17.1724384228,0.0,4.12243109448,15.9888894789,59.8850649347,56.8933345168,2.97173041782,0.02
 11/29  03:00:00,84.4115167923,20.3002259257,29.405083839,0.0,4.12243109448,15.9888894789,88.5382121557,85.5464817379,2.97173041782,0.02
 11/29  04:00:00,66.0810637736,12.3559164322,19.200056144,0.0330987315604,4.12243109448,15.9888894789,50.833390075,47.8416596572,2.97173041782,0.02
 11/29  05:00:00,120.850899652,28.7735865515,39.9507576346,0.00878620557269,12.3672932834,24.9413748627,112.175301237,107.202417208,4.9528840297,0.02
 11/29  06:00:00,141.90273714,29.8650222107,48.2601184114,11.6598272201,12.3672932834,24.9413748627,180.268909028,175.296024999,4.9528840297,0.02
 11/29  07:00:00,198.968089495,30.3885170637,50.6730783315,7.6432437585,24.7345865669,70.7195625826,146.21781189,136.292043831,9.90576805939,0.02
 11/29  08:00:00,217.855827136,30.7185814626,52.5435111215,4.38316875419,37.1018798503,92.3937384068,126.908024289,116.98225623,9.90576805939,0.02
 11/29  09:00:00,231.215126508,30.9441668841,55.6664441419,2.350572236,37.1018798503,104.434947198,127.021596688,108.491059057,9.90576805939,8.62476957145
 11/29  10:00:00,248.730551373,31.3158960625,62.0428964717,1.07621815358,37.1018798503,116.476155989,112.09612686,102.170358801,9.90576805939,0.02
 11/29  11:00:00,253.161905216,31.4044360442,66.6317959477,0.829440503053,37.1018798503,116.476155989,118.411367749,99.8728615122,9.90576805939,8.63273817736
 11/29  12:00:00,255.110508304,31.5180928565,68.6363657158,0.659676089409,37.1018798503,116.476155989,107.932743196,98.006975137,9.90576805939,0.02
 11/29  13:00:00,243.273985163,31.5120397073,68.9555019734,0.551791640336,37.1018798503,104.434947198,115.783545554,97.2481119637,9.90576805939,8.62966553073
 11/29  14:00:00,254.476725718,31.6131965225,68.152598514,0.414552936689,37.1018798503,116.476155989,105.682263847,95.7564957878,9.90576805939,0.02
 11/29  15:00:00,253.778018549,31.6881686649,67.429549366,0.364075941921,37.1018798503,116.476155989,104.495985342,94.570217283,9.90576805939,0.02
 11/29  16:00:00,253.892526655,31.7250123975,67.48780452,0.383745771241,37.1018798503,116.476155989,112.258638491,93.7217234181,9.90576805939,8.63114701344
 11/29  17:00:00,256.825486884,31.6306150092,65.727619011,0.473509187453,37.1018798503,116.476155989,103.973000243,94.0472321834,9.90576805939,0.02
 11/29  18:00:00,263.572909333,31.5255878292,62.9897980806,0.668252251,37.1018798503,116.476155989,113.187439182,94.6638328905,9.90576805939,8.61783823216
 11/29  19:00:00,164.907413523,28.8491652847,48.9348238843,0.0,24.7345865669,47.5788473902,76.8800615783,71.9071775486,4.9528840297,0.02
 11/29  20:00:00,167.270198089,29.5293738833,50.6174026695,0.0,24.7345865669,47.5788473902,82.1963478197,77.22346379,4.9528840297,0.02
 11/29  21:00:00,134.427986928,27.9422204865,40.619280576,0.0,12.3672932834,38.6892022431,96.0113860838,93.019655666,2.97173041782,0.02
 11/29  22:00:00,95.3046559013,15.5676104448,25.8265995371,0.0,12.3672932834,27.0668015668,57.3420492307,54.3503188128,2.97173041782,0.02
 11/29  23:00:00,85.5881490226,20.1584152641,30.6997249083,0.0,4.12243109448,15.9888894789,85.5750256937,82.5832952759,2.97173041782,0.02
 11/29  24:00:00,73.924552131,14.0978051583,25.2871510734,0.0,4.12243109448,15.9888894789,57.1928421492,54.2011117314,2.97173041782,0.02
 11/30  01:00:00,88.7002995618,20.9142025959,33.0560880059,0.0,4.12243109448,15.9888894789,92.653621168,89.6618907502,2.97173041782,0.02
 11/30  02:00:00,67.9738725529,13.2815548399,20.1527216967,0.0,4.12243109448,15.9888894789,59.6582610236,56.6665306058,2.97173041782,0.02
 11/30  03:00:00,89.4961289576,21.2920962618,33.4740236758,0.0,4.12243109448,15.9888894789,92.3305018436,89.3387714258,2.97173041782,0.02
 11/30  04:00:00,64.6138611381,11.9024440331,18.206134407,0.0132898580143,4.12243109448,15.9888894789,50.8347764024,47.8430459846,2.97173041782,0.02
 11/30  05:00:00,121.166779967,29.0759014842,39.9731088453,0.0,12.3672932834,24.9413748627,113.506340931,108.533456901,4.9528840297,0.02
 11/30  06:00:00,137.830959271,29.9279199276,45.0537315438,10.7315381218,12.3672932834,24.9413748627,179.264124045,174.291240015,4.9528840297,0.02
 11/30  07:00:00,192.339034076,30.4253702255,44.3325001973,7.3179129287,24.7345865669,70.7195625826,146.362243074,136.436475015,9.90576805939,0.02
 11/30  08:00:00,211.337720527,30.7950440308,45.4597626129,4.8723413374,37.1018798503,92.3937384068,136.464525909,117.950505989,9.90576805939,8.60825186024
 11/30  09:00:00,223.91578308,30.8712326437,46.4386808519,4.35195578451,37.1018798503,104.434947198,122.526416285,112.600648226,9.90576805939,0.02
 11/30  10:00:00,236.528818711,30.9275198943,47.5883591722,3.71737458827,37.1018798503,116.476155989,119.222458618,109.296690558,9.90576805939,0.02
 11/30  11:00:00,239.237013936,31.0914756208,50.9580346291,2.89128552979,37.1018798503,116.476155989,123.025012843,104.486301553,9.90576805939,8.63294323025
 11/30  12:00:00,240.062817153,31.3033129169,52.3853244701,2.07778325773,37.1018798503,116.476155989,110.355285541,100.429517482,9.90576805939,0.02
 11/30  13:00:00,226.917539644,31.2164820231,51.5490863447,1.89732265698,37.1018798503,104.434947198,118.989310015,100.453732132,9.90576805939,8.6298098239
 11/30  14:00:00,237.49417876,31.157727262,49.8918604997,2.14820441202,37.1018798503,116.476155989,110.445147054,100.519378995,9.90576805939,0.02
 11/30  15:00:00,237.699101234,31.144323906,49.9532971711,2.30524715446,37.1018798503,116.476155989,118.792848168,100.254205478,9.90576805939,8.63287463125
 11/30  16:00:00,238.805574042,31.3145131694,51.1842609408,2.01083960233,37.1018798503,116.476155989,107.073347062,97.1475790025,9.90576805939,0.02
 11/30  17:00:00,240.615980021,31.2412239438,48.42365998,1.9573244089,37.1018798503,116.476155989,106.672572002,96.7468039428,9.90576805939,0.02
 11/30  18:00:00,245.306203976,31.141347048,43.4595244882,2.31608888781,37.1018798503,116.476155989,116.415947455,97.8922641397,9.90576805939,8.61791525604
 11/30  19:00:00,149.117884677,28.8491652847,33.1452966278,0.0,24.7345865669,47.5788473902,80.8647780807,75.891894051,4.9528840297,0.02
 11/30  20:00:00,150.176759084,29.4160057835,33.6373268732,0.0,24.7345865669,47.5788473902,86.5781225894,81.6052385597,4.9528840297,0.02
 11/30  21:00:00,118.92179592,27.9422204865,25.1130825065,0.0,12.3672932834,38.6892022431,100.335094999,97.3433645816,2.97173041782,0.02
 11/30  22:00:00,91.2381464835,17.7629715699,19.2946593314,0.00907486531003,12.3672932834,27.0668015668,70.7588422234,67.7671118056,2.97173041782,0.02
 11/30  23:00:00,74.845391896,22.9072900728,16.8734242451,0.0,4.12243109448,15.9888894789,96.2855878961,93.2938574782,2.97173041782,0.02
 11/30  24:00:00,72.9973094525,19.5955547757,17.7359720999,0.301261783573,4.12243109448,15.9888894789,80.3132597311,77.3215293133,2.97173041782,0.02
 12/01  01:00:00,77.209903114,23.1340262724,14.8528037502,0.0651679615037,4.12243109448,15.9888894789,101.581747899,98.590017481,2.97173041782,0.02
 12/01  02:00:00,78.6316239275,19.2327768565,13.6584112222,0.70153692935,4.12243109448,15.9888894789,81.6910953381,78.6993649203,2.97173041782,0.02
 12/01  03:00:00,96.2960422345,24.2677072701,16.5361697398,1.83293264658,4.12243109448,15.9888894789,103.343880146,100.352149729,2.97173041782,0.02
 12/01  04:00:00,87.4501329358,19.459513056,12.5690098872,2.19123812455,4.12243109448,15.9888894789,83.9793531158,80.987622698,2.97173041782,0.02
 12/01  05:00:00,125.526118452,28.6980078183,16.0741703774,1.91052123805,12.3672932834,24.9413748627,117.851894404,112.879010374,4.9528840297,0.02
 12/01  06:00:00,160.997772436,29.8256132102,23.2636006491,28.2713169598,12.3672932834,24.9413748627,195.275234786,181.720994689,4.9528840297,8.60135606722
 12/01  07:00:00,205.128083316,30.3432573074,14.1345872965,22.8601793007,24.7345865669,70.7195625826,162.51634141,152.590573351,9.90576805939,0.02
 12/01  08:00:00,218.533080607,30.4761783979,14.1420129477,17.5003166017,37.1018798503,92.3937384068,141.672553439,131.746785379,9.90576805939,0.02
 12/01  09:00:00,229.000296136,30.5402248094,13.4688485791,16.5235853687,37.1018798503,104.434947198,136.800603481,126.874835422,9.90576805939,0.02
 12/01  10:00:00,240.994991579,30.5707794613,12.6824809744,15.955256486,37.1018798503,116.476155989,136.364667246,126.438899187,9.90576805939,0.02
 12/01  11:00:00,240.677067787,30.5941801682,12.7744384336,15.24799393,37.1018798503,116.476155989,142.420847874,123.882006718,9.90576805939,8.6330730963
 12/01  12:00:00,240.124581655,30.6346248576,14.0446141108,13.3586984456,37.1018798503,116.476155989,126.029267369,116.10349931,9.90576805939,0.02
 12/01  13:00:00,229.530079719,30.6681800833,14.1767904872,11.7865573586,37.1018798503,104.434947198,129.599794267,111.064023326,9.90576805939,8.63000288098
 12/01  14:00:00,238.667833009,30.7372420527,13.979792584,9.56236387861,37.1018798503,116.476155989,116.089189109,106.163421049,9.90576805939,0.02
 12/01  15:00:00,238.93772785,30.8154306352,14.742922019,8.26803159096,37.1018798503,116.476155989,118.408612513,99.8699008802,9.90576805939,8.63294357303
 12/01  16:00:00,238.1557285,30.8580358538,14.2671319316,7.57099525346,37.1018798503,116.476155989,107.38566522,97.4598971609,9.90576805939,0.02
 12/01  17:00:00,243.593284751,30.7701145742,12.587037699,8.34500532362,37.1018798503,116.476155989,124.554898047,106.022409544,9.90576805939,8.62672044409
 12/01  18:00:00,254.466846851,30.7227213425,11.5299225176,9.97128503533,37.1018798503,116.476155989,123.208114639,113.28234658,9.90576805939,0.02
 12/01  19:00:00,165.490482903,28.8491652847,11.9993868566,0.189341103571,24.7345865669,47.5788473902,87.8183611982,82.8454771685,4.9528840297,0.02
 12/01  20:00:00,167.173012813,29.3026376838,11.8776312483,0.739035228145,24.7345865669,47.5788473902,92.8502204076,87.8773363779,4.9528840297,0.02
 12/01  21:00:00,145.811128336,28.8491652847,9.37681053596,2.3357269299,12.3672932834,38.6892022431,106.280704024,103.288973606,2.97173041782,0.02
 12/01  22:00:00,123.864542011,23.8048880663,9.91601838128,4.81365568342,12.3672932834,27.0668015668,90.6649977806,87.6732673628,2.97173041782,0.02
 12/01  23:00:00,102.097348683,20.5931940537,10.4909814285,9.47633840564,4.12243109448,15.9888894789,80.6526304426,77.6609000248,2.97173041782,0.02
 12/01  24:00:00,112.913302836,24.7211796692,9.93901370142,9.54665625174,4.12243109448,15.9888894789,103.175776933,100.184046515,2.97173041782,0.02
 12/02  01:00:00,106.678555674,20.5931940537,9.89588881872,14.2694844737,4.12243109448,15.9888894789,92.5775643927,81.003988343,2.97173041782,8.60184563184
 12/02  02:00:00,115.879575997,24.7211796692,8.93096694544,12.8506598143,4.12243109448,15.9888894789,106.448872925,103.457142507,2.97173041782,0.02
 12/02  03:00:00,109.948281338,20.5931940537,8.90420456358,18.1864347153,4.12243109448,15.9888894789,86.4486354543,83.4569050365,2.97173041782,0.02
 12/02  04:00:00,118.164840994,24.7211796692,7.80055421929,15.5894808152,4.12243109448,15.9888894789,109.190747858,106.19901744,2.97173041782,0.02
 12/02  05:00:00,137.431665892,29.7561100829,8.83462329919,21.6336945215,4.12243109448,16.0517297156,130.160672597,127.168942179,2.97173041782,0.02
 12/02  06:00:00,131.857082776,29.3026376838,7.84544740548,18.0543200343,4.12243109448,16.0517297156,131.564234308,128.57250389,2.97173041782,0.02
 12/02  07:00:00,161.755286681,30.209582482,2.76889980357,28.4633865133,4.12243109448,39.6058045677,153.356827032,150.365096614,2.97173041782,0.02
 12/02  08:00:00,224.516564242,30.209582482,6.86216342717,68.8842939813,12.3672932834,65.3531420225,211.523317199,206.550433169,4.9528840297,0.02
 12/02  09:00:00,212.221366213,30.209582482,8.35351371401,53.5466408015,12.3672932834,68.2430321324,200.253896689,195.28101266,4.9528840297,0.02
 12/02  10:00:00,227.846691092,30.2139235422,9.90664928548,39.7077180569,16.4897243779,93.1370602926,180.222780029,172.278165581,7.92461444751,0.02
 12/02  11:00:00,223.035071705,30.2202418691,12.016364416,33.3303648024,16.4897243779,93.1370602926,165.654556354,157.709941906,7.92461444751,0.02
 12/02  12:00:00,219.849220557,30.2238127814,13.6692851827,27.8328124094,16.4897243779,93.1370602926,162.675341666,146.137247698,7.92461444751,8.61347952108
 12/02  13:00:00,208.941275983,30.2285106668,14.8839279964,24.1858251504,16.4897243779,83.9857416113,146.755021462,138.810407015,7.92461444751,0.02
 12/02  14:00:00,207.206265661,30.2327180293,16.0397382027,21.6408539568,16.4897243779,83.9857416113,140.347504172,132.402889724,7.92461444751,0.02
 12/02  15:00:00,204.963663835,30.2335860986,16.7943420159,19.5529238626,16.4897243779,83.9857416113,135.935261598,127.99064715,7.92461444751,0.02
 12/02  16:00:00,165.039476739,30.209582482,13.3023203985,1.16627629745,12.3672932834,70.6512738906,81.349143038,76.3762590083,4.9528840297,0.02
 12/02  17:00:00,171.630464054,30.209582482,12.3960907554,2.95212864296,12.3672932834,70.6512738906,87.9183101269,82.9454260972,4.9528840297,0.02
 12/02  18:00:00,171.033223775,30.209582482,11.8083221965,4.47852018795,12.3672932834,58.1284167478,96.9137877729,91.9409037432,4.9528840297,0.02
 12/02  19:00:00,129.71546053,27.4887480874,11.043369251,0.0,12.3672932834,24.9413748627,106.393845419,101.420961389,4.9528840297,0.02
 12/02  20:00:00,137.377392274,28.8491652847,14.4601824382,3.31717367111,12.3672932834,24.9413748627,111.506085089,106.53320106,4.9528840297,0.02
 12/02  21:00:00,130.262692025,29.7561100829,16.2416450761,10.0825733424,4.12243109448,16.0517297156,129.067533947,117.49396504,2.97173041782,8.60183848882
 12/02  22:00:00,112.177671191,23.8048880663,12.8606514035,9.94293012295,4.12243109448,15.9888894789,100.281345186,97.2896147678,2.97173041782,0.02
 12/02  23:00:00,108.011812418,20.5931940537,12.862853156,14.2481057438,4.12243109448,15.9888894789,85.9967093064,83.0049788886,2.97173041782,0.02
 12/02  24:00:00,117.893994645,24.7211796692,13.6157549379,12.3357435479,4.12243109448,15.9888894789,108.108758213,105.117027795,2.97173041782,0.02
 12/03  01:00:00,109.241493257,20.5931940537,13.0653481533,17.4373604311,2.06121554724,15.9888894789,88.1397074765,85.1479770586,2.97173041782,0.02
 12/03  02:00:00,117.221035793,24.7211796692,13.4039773872,14.7651501042,2.06121554724,15.9888894789,111.26394508,108.272214662,2.97173041782,0.02
 12/03  03:00:00,110.865016065,20.5931940537,12.5934561608,20.0437500932,2.06121554724,15.9888894789,90.1401534373,87.1484230195,2.97173041782,0.02
 12/03  04:00:00,118.501215367,24.7211796692,12.8055461908,16.7330713685,2.06121554724,15.9888894789,113.29855508,110.306824662,2.97173041782,0.02
 12/03  05:00:00,112.863341528,20.5931940537,12.0808080151,22.5173655103,2.06121554724,15.9888894789,91.6148857615,88.6231553437,2.97173041782,0.02
 12/03  06:00:00,120.747742692,24.7211796692,12.4979173109,18.5126261612,2.06121554724,15.9888894789,114.756429317,111.764698899,2.97173041782,0.02
 12/03  07:00:00,115.305727176,20.5931940537,12.2477880149,24.3300307545,2.06121554724,15.9888894789,92.5451947326,89.5534643148,2.97173041782,0.02
 12/03  08:00:00,109.602292257,24.7211796692,12.9737838392,19.7805323263,2.06121554724,15.9888894789,115.760172371,112.768441953,2.97173041782,0.02
 12/03  09:00:00,126.251850552,20.5931940537,12.89382445,22.4177974621,4.12243109448,41.7362269337,90.9889420614,86.0160580317,4.9528840297,0.02
 12/03  10:00:00,131.942704905,24.7211796692,14.5894745273,16.9867109509,4.12243109448,41.7362269337,110.811175305,105.838291275,4.9528840297,0.02
 12/03  11:00:00,123.726183195,20.5931940537,14.4542293608,20.6622200661,4.12243109448,41.7362269337,89.2278241806,84.2549401509,4.9528840297,0.02
 12/03  12:00:00,126.955105052,24.7211796692,16.2654602766,15.9910624922,4.12243109448,41.7362269337,110.182572773,105.209688743,4.9528840297,0.02
 12/03  13:00:00,117.821415278,20.5931940537,15.2192023166,19.6467918567,4.12243109448,41.7362269337,89.29402152,84.3211374903,4.9528840297,0.02
 12/03  14:00:00,124.347108345,24.7211796692,16.1784468839,15.5557823035,4.12243109448,41.7362269337,110.261427412,105.288543382,4.9528840297,0.02
 12/03  15:00:00,117.660566462,20.5931940537,14.5883126782,19.6896204244,4.12243109448,41.7362269337,89.5181141682,84.5452301385,4.9528840297,0.02
 12/03  16:00:00,120.505308613,24.7211796692,14.6259027739,16.1092212602,4.12243109448,41.7362269337,111.228929725,106.256045695,4.9528840297,0.02
 12/03  17:00:00,102.799540606,20.5931940537,12.8394740184,21.1543422446,4.12243109448,24.8785346261,90.7497257674,85.7768417377,4.9528840297,0.02
 12/03  18:00:00,108.623914834,24.7211796692,13.2282957782,19.8692122883,2.06121554724,15.9888894789,115.912652987,112.920922569,2.97173041782,0.02
 12/03  19:00:00,107.008538516,20.5931940537,12.6418127162,26.3213787905,2.06121554724,15.9888894789,94.9349918035,91.9432613856,2.97173041782,0.02
 12/03  20:00:00,111.771431651,24.7211796692,13.2447556463,21.5073441798,2.06121554724,15.9888894789,118.614527248,115.62279683,2.97173041782,0.02
 12/03  21:00:00,109.042777335,20.5931940537,12.4178713866,27.9861214601,2.06121554724,15.9888894789,95.7875542157,92.7958237978,2.97173041782,0.02
 12/03  22:00:00,112.910224636,24.7211796692,12.4777353106,22.7668927275,2.06121554724,15.9888894789,119.594972945,116.603242527,2.97173041782,0.02
 12/03  23:00:00,111.645414935,20.5931940537,11.805694608,29.5185078311,2.06121554724,15.9888894789,96.4461864672,93.4544560493,2.97173041782,0.02
 12/03  24:00:00,116.979665844,24.7211796692,11.9690230541,23.8683903829,2.06121554724,15.9888894789,120.171596622,117.179866204,2.97173041782,0.02
 12/04  01:00:00,116.432318981,20.5931940537,11.024720307,30.1128694009,4.12243109448,15.9888894789,104.717547159,93.1444426921,2.97173041782,8.60137404942
 12/04  02:00:00,121.544461175,24.7211796692,10.5089443989,24.2798972723,4.12243109448,15.9888894789,119.512228896,116.520498479,2.97173041782,0.02
 12/04  03:00:00,119.746760403,20.5931940537,10.0432457,31.4732320323,4.12243109448,15.9888894789,96.3841999321,93.3924695142,2.97173041782,0.02
 12/04  04:00:00,124.421894822,24.7211796692,9.52998737558,25.4545075131,4.12243109448,15.9888894789,120.15315678,117.161426362,2.97173041782,0.02
 12/04  05:00:00,156.658388379,29.7561100829,10.857109408,27.8720097551,12.3672932834,24.9413748627,137.000697093,132.027813063,4.9528840297,0.02
 12/04  06:00:00,194.398746473,29.3026376838,14.9898351349,61.1938767509,12.3672932834,24.9413748627,208.615022523,203.642138493,4.9528840297,0.02
 12/04  07:00:00,250.4587771,30.2096433249,8.84687258752,65.4070299706,24.7345865669,70.7195625826,202.662760383,192.736992324,9.90576805939,0.02
 12/04  08:00:00,252.65118961,30.2117074751,8.85262033546,48.7939311034,37.1018798503,92.3937384068,183.605140896,173.679372836,9.90576805939,0.02
 12/04  09:00:00,253.760598178,30.2186843337,9.21985656285,42.4832862982,37.1018798503,104.434947198,174.919810048,164.994041989,9.90576805939,0.02
 12/04  10:00:00,261.078861011,30.2254257022,9.48839207039,38.1334034344,37.1018798503,116.476155989,177.8771666,159.342902634,9.90576805939,8.62849590582
 12/04  11:00:00,256.866322316,30.2308429823,9.86445011413,34.1598755729,37.1018798503,116.476155989,164.316997224,154.391229165,9.90576805939,0.02
 12/04  12:00:00,252.361072998,30.2390943586,10.129962261,29.7491057483,37.1018798503,116.476155989,167.55882395,149.019898233,9.90576805939,8.63315765777
 12/04  13:00:00,238.826935066,30.2469487509,10.4436440655,26.8430381674,37.1018798503,104.434947198,155.218193346,145.292425287,9.90576805939,0.02
 12/04  14:00:00,247.241022734,30.2541832481,10.6569320715,24.8686374121,37.1018798503,116.476155989,160.717809672,142.177103429,9.90576805939,8.63493818409
 12/04  15:00:00,246.642819014,30.260827841,10.661935082,23.6355179739,37.1018798503,116.476155989,150.487669181,140.561901121,9.90576805939,0.02
 12/04  16:00:00,246.32546056,30.2700539476,10.6660049044,22.6008831191,37.1018798503,116.476155989,156.098915158,138.956884626,9.90576805939,7.23626247242
 12/04  17:00:00,250.741599828,30.2827867599,10.3592530113,22.0289913041,37.1018798503,116.476155989,149.695882851,138.376450334,9.90576805939,1.41366445729
 12/04  18:00:00,261.470170105,30.2949359125,10.1375076458,21.8817257352,37.1018798503,116.476155989,148.187808019,138.262039959,9.90576805939,0.02
 12/04  19:00:00,155.152228091,27.4887480874,6.58199281887,0.0,24.7345865669,47.5788473902,96.8370530957,91.864169066,4.9528840297,0.02
 12/04  20:00:00,163.39024515,28.8491652847,10.5819634264,2.25987539831,24.7345865669,47.5788473902,98.9147599993,93.9418759696,4.9528840297,0.02
 12/04  21:00:00,146.66439169,28.8491652847,10.3050330282,5.38415897406,12.3672932834,38.6892022431,120.353011635,108.77246249,2.97173041782,8.60881872772
 12/04  22:00:00,126.08232431,23.8048880663,10.2458371937,8.83199980871,12.3672932834,27.0668015668,94.6709317633,91.6792013455,2.97173041782,0.02
 12/04  23:00:00,105.757297207,20.5931940537,10.6045017161,14.5475855419,4.12243109448,15.9888894789,83.7790842195,80.7873538017,2.97173041782,0.02
 12/04  24:00:00,116.153303079,24.7211796692,10.6124200939,13.4878418521,4.12243109448,15.9888894789,106.735750791,103.744020373,2.97173041782,0.02
 12/05  01:00:00,109.825350407,20.5931940537,10.470007873,17.843320641,4.12243109448,15.9888894789,86.5388693354,83.5471389176,2.97173041782,0.02
 12/05  02:00:00,118.469242561,24.7211796692,10.0645719961,15.9999780432,4.12243109448,15.9888894789,109.086191811,106.094461393,2.97173041782,0.02
 12/05  03:00:00,111.89447993,20.5931940537,9.84941105714,20.6217711215,4.12243109448,15.9888894789,88.3516506018,85.359920184,2.97173041782,0.02
 12/05  04:00:00,120.465233475,24.7211796692,9.13835149722,18.4134941612,4.12243109448,15.9888894789,111.198970974,108.207240556,2.97173041782,0.02
 12/05  05:00:00,151.762680914,29.7561100829,9.24804752816,19.40011615,12.3672932834,24.9413748627,125.758482087,120.785598057,4.9528840297,0.02
 12/05  06:00:00,187.113147686,29.3084883671,11.7942126575,50.7274968457,12.3672932834,24.9413748627,197.631046721,192.658162691,4.9528840297,0.02
 12/05  07:00:00,241.728078605,30.2210638375,4.4750426326,54.3762384689,24.7345865669,70.7195625826,204.965247364,195.039479305,9.90576805939,0.02
 12/05  08:00:00,247.859937679,30.2613965104,4.21973109263,41.2193475885,37.1018798503,92.3937384068,189.685535563,179.759767504,9.90576805939,0.02
 12/05  09:00:00,248.477280636,30.2762549544,4.21898805743,34.3528130862,37.1018798503,104.434947198,181.427038512,171.501270453,9.90576805939,0.02
 12/05  10:00:00,254.434777606,30.2915199092,4.89331335974,28.6833856399,37.1018798503,116.476155989,182.118924339,163.584545452,9.90576805939,8.62861082792
 12/05  11:00:00,251.834614543,30.3042596987,6.06362946947,25.8244101681,37.1018798503,116.476155989,166.466314559,156.540546499,9.90576805939,0.02
 12/05  12:00:00,249.143678165,30.3153639706,7.59886650278,21.0583936254,37.1018798503,116.476155989,164.261620072,145.720799368,9.90576805939,8.6350526445
 12/05  13:00:00,235.747554789,30.3444238945,9.02505022037,17.0735643141,37.1018798503,104.434947198,144.283208996,134.357440937,9.90576805939,0.02
 12/05  14:00:00,245.247701266,30.4125228019,9.8836514586,14.6750005272,37.1018798503,116.476155989,144.171581122,125.631932878,9.90576805939,8.63388018406
 12/05  15:00:00,244.522207513,30.4499942626,10.8310141771,12.7288891173,37.1018798503,116.476155989,129.073820862,119.148052803,9.90576805939,0.02
 12/05  16:00:00,243.486252273,30.438906855,11.3191353241,11.5766946705,37.1018798503,116.476155989,135.45161118,116.914089628,9.90576805939,8.63175349337
 12/05  17:00:00,246.540741784,30.4177588264,9.5925423894,11.8779445553,37.1018798503,116.476155989,134.971317415,125.045549356,9.90576805939,0.02
 12/05  18:00:00,258.334744458,30.4066246689,8.35728469471,13.8032537921,37.1018798503,116.476155989,143.445010239,133.519242179,9.90576805939,0.02
 12/05  19:00:00,163.581126585,28.3956928856,6.26091250273,0.493815084842,24.7345865669,47.5788473902,100.611403056,87.0512036761,4.9528840297,8.60731535072
 12/05  20:00:00,167.635881764,29.3026376838,8.38445838358,1.65933726115,24.7345865669,47.5788473902,95.2877694232,90.3148853935,4.9528840297,0.02
 12/05  21:00:00,149.194372013,29.0759014842,8.9828444939,4.27882717917,12.3672932834,38.6892022431,108.187297689,105.195567272,2.97173041782,0.02
 12/05  22:00:00,130.969405689,24.2583604654,10.6264483733,9.17668575457,12.3672932834,27.0668015668,92.7767858565,89.7850554386,2.97173041782,0.02
 12/05  23:00:00,102.089323937,20.1397216546,8.61050057961,10.8436875236,4.12243109448,15.9888894789,82.4627204614,79.4709900436,2.97173041782,0.02
 12/05  24:00:00,121.554196515,25.1746520683,11.2668534099,15.2504511498,4.12243109448,15.9888894789,105.268187274,102.276456857,2.97173041782,0.02
 12/06  01:00:00,105.599959245,20.1397216546,9.1997914428,13.9015920327,4.12243109448,15.9888894789,85.4879835704,82.4962531526,2.97173041782,0.02
 12/06  02:00:00,124.324773153,25.1746520683,11.1729393571,18.2332392345,4.12243109448,15.9888894789,107.785836935,104.794106517,2.97173041782,0.02
 12/06  03:00:00,107.124873689,20.1397216546,8.39345721073,16.3149276378,4.12243109448,15.9888894789,87.5316829345,84.5399525167,2.97173041782,0.02
 12/06  04:00:00,128.918188027,25.1746520683,9.94187380322,21.100310157,4.12243109448,15.9888894789,109.865655375,106.873924957,2.97173041782,0.02
 12/06  05:00:00,152.416331397,29.3026376838,7.59630718241,15.623252426,12.3672932834,24.9413748627,123.841548215,118.868664185,4.9528840297,0.02
 12/06  06:00:00,204.432681564,29.7612948697,13.5996520864,61.1913717566,12.3672932834,24.9413748627,195.235785978,190.262901948,4.9528840297,0.02
 12/06  07:00:00,242.043312994,30.2394382933,4.71749940291,50.7766539614,24.7345865669,70.7195625826,201.649466602,191.723698543,9.90576805939,0.02
 12/06  08:00:00,249.141368075,30.2897765077,4.6047625479,38.884915725,37.1018798503,92.3937384068,186.053974255,176.128206196,9.90576805939,0.02
 12/06  09:00:00,249.674669827,30.3134094135,4.86369035869,32.7659611753,37.1018798503,104.434947198,185.569404933,167.038321283,9.90576805939,8.62531559032
 12/06  10:00:00,256.972747664,30.3273611033,5.8431896038,29.0657062993,37.1018798503,116.476155989,169.68938315,159.763615091,9.90576805939,0.02
 12/06  11:00:00,253.497275784,30.337678095,7.23017270079,26.2628896387,37.1018798503,116.476155989,170.164319779,151.625031654,9.90576805939,8.63352006563
 12/06  12:00:00,251.23901689,30.3466497459,8.39365971725,23.7303681614,37.1018798503,116.476155989,154.600472797,144.674704738,9.90576805939,0.02
 12/06  13:00:00,238.370703596,30.356014293,9.61413686,21.5109002982,37.1018798503,104.434947198,156.557133068,138.020898638,9.90576805939,8.63046637118
 12/06  14:00:00,247.329198755,30.3653317798,10.4518527277,19.4581817067,37.1018798503,116.476155989,142.571295264,132.645527205,9.90576805939,0.02
 12/06  15:00:00,245.825614252,30.3733272577,11.0503139301,17.1045198191,37.1018798503,116.476155989,146.381814663,127.843376658,9.90576805939,8.63266994499
 12/06  16:00:00,244.228000797,30.3933386226,10.6356038396,15.2154003596,37.1018798503,116.476155989,135.591865082,125.666097023,9.90576805939,0.02
 12/06  17:00:00,248.583312074,30.4031115567,10.1447119955,15.4092801555,37.1018798503,116.476155989,137.443672628,127.517904569,9.90576805939,0.02
 12/06  18:00:00,259.770261792,30.410648325,10.1460221038,16.2709100799,37.1018798503,116.476155989,146.987755134,128.463773355,9.90576805939,8.61821371901
 12/06  19:00:00,163.885977596,28.6980078183,10.3390946517,0.575057212439,24.7345865669,47.5788473902,91.916756704,86.9438726743,4.9528840297,0.02
 12/06  20:00:00,164.782940426,28.8491652847,9.63344224099,1.51297467727,24.7345865669,47.5788473902,95.1524429094,90.1795588797,4.9528840297,0.02
 12/06  21:00:00,146.99389151,28.8491652847,8.77991277109,4.33437914409,12.3672932834,38.6892022431,108.254075235,105.262344818,2.97173041782,0.02
 12/06  22:00:00,126.929814873,23.8048880663,8.93466191639,7.71264347702,12.3672932834,27.0668015668,92.4773060485,89.4855756307,2.97173041782,0.02
 12/06  23:00:00,106.848895778,20.5931940537,8.90482619726,13.8199786094,4.12243109448,15.9888894789,82.0570656067,79.0653351889,2.97173041782,0.02
 12/06  24:00:00,117.356117075,24.7211796692,7.23149797725,13.4637104398,4.12243109448,15.9888894789,105.320372412,102.328641994,2.97173041782,0.02
 12/07  01:00:00,110.923220383,20.5931940537,7.45703529382,18.3615766186,4.12243109448,15.9888894789,85.8321364854,82.8404060676,2.97173041782,0.02
 12/07  02:00:00,120.575825839,24.7211796692,6.56045356018,16.8209590047,4.12243109448,15.9888894789,108.701121388,105.709390971,2.97173041782,0.02
 12/07  03:00:00,114.58064399,20.5931940537,7.07754051889,21.7352747685,4.12243109448,15.9888894789,88.1378565838,85.146126166,2.97173041782,0.02
 12/07  04:00:00,123.598018032,24.7211796692,5.62536804742,19.5963658857,4.12243109448,15.9888894789,111.221728528,108.22999811,2.97173041782,0.02
 12/07  05:00:00,155.802117717,29.7561100829,6.10304236522,21.2003906309,12.3672932834,24.9413748627,126.454243892,121.481359862,4.9528840297,0.02
 12/07  06:00:00,188.780900842,29.3149702558,9.52728543339,50.8824588098,12.3672932834,24.9413748627,197.072578041,192.099694011,4.9528840297,0.02
 12/07  07:00:00,245.947656238,30.2409644219,3.06274523915,56.5142169088,24.7345865669,70.7195625826,204.756644558,194.830876499,9.90576805939,0.02
 12/07  08:00:00,251.843136228,30.2985692893,3.06845093952,42.5813074351,37.1018798503,92.3937384068,198.42867284,179.914504732,9.90576805939,8.60840004941
 12/07  09:00:00,254.229826927,30.3306188202,4.11976534222,36.3783198478,37.1018798503,104.434947198,181.532207396,171.606439337,9.90576805939,0.02
 12/07  10:00:00,261.187345892,30.3437118481,5.54510247054,31.2156424473,37.1018798503,116.476155989,171.276172788,161.350404729,9.90576805939,0.02
 12/07  11:00:00,257.674531208,30.3530029484,6.70934259317,27.2743082941,37.1018798503,116.476155989,171.441099797,152.901627204,9.90576805939,8.63370453341
 12/07  12:00:00,255.253339916,30.3609143588,8.18203248478,22.3362766731,37.1018798503,116.476155989,152.180108407,142.254340347,9.90576805939,0.02
 12/07  13:00:00,242.286091244,30.3857725264,9.26188666888,18.6860125366,37.1018798503,104.434947198,152.338884294,133.802652371,9.90576805939,8.63046386352
 12/07  14:00:00,252.073077344,30.3950985737,9.89258393828,17.2576105361,37.1018798503,116.476155989,140.473364204,130.547596144,9.90576805939,0.02
 12/07  15:00:00,250.337231506,30.4231597401,10.1636126798,14.9958852364,37.1018798503,116.476155989,145.037183501,126.497794959,9.90576805939,8.63362048256
 12/07  16:00:00,250.081324387,30.4210732605,9.78950949176,15.0916392156,37.1018798503,116.476155989,137.324941001,127.399172941,9.90576805939,0.02
 12/07  17:00:00,255.641284444,30.4206848249,9.15894902208,16.1272985085,37.1018798503,116.476155989,149.268871965,130.735869354,9.90576805939,8.62723455244
 12/07  18:00:00,266.258704232,30.4241569357,8.58888436602,17.3975593499,37.1018798503,116.476155989,143.604625345,133.678857286,9.90576805939,0.02
 12/07  19:00:00,170.445124957,28.8491652847,8.98291042081,0.938939009003,24.7345865669,47.5788473902,92.8768800227,87.9039959931,4.9528840297,0.02
 12/07  20:00:00,170.006941347,28.6980078183,7.72558127996,1.39577807051,24.7345865669,47.5788473902,95.4638771766,90.4909931469,4.9528840297,0.02
 12/07  21:00:00,159.938568093,29.7561100829,10.5412502548,7.9331729981,12.3672932834,38.6892022431,108.449286291,105.457555873,2.97173041782,0.02
 12/07  22:00:00,131.255746973,23.8048880663,8.34297312,8.85097808049,12.3672932834,27.0668015668,92.8147617407,89.8230313229,2.97173041782,0.02
 12/07  23:00:00,109.745148917,20.5931940537,8.81235370784,14.7792869318,4.12243109448,15.9888894789,82.1035320879,79.1118016701,2.97173041782,0.02
 12/07  24:00:00,120.233336929,24.7211796692,8.48381596595,13.9059112995,4.12243109448,15.9888894789,105.145843394,102.154112977,2.97173041782,0.02
 12/08  01:00:00,112.874944849,20.5931940537,8.9734169148,18.3392161884,4.12243109448,15.9888894789,93.9902091894,82.4166217516,2.97173041782,8.60185701993
 12/08  02:00:00,121.637687621,24.7211796692,8.48497842762,16.3938354382,4.12243109448,15.9888894789,107.863002386,104.871271968,2.97173041782,0.02
 12/08  03:00:00,113.359498782,20.5931940537,8.62258584141,20.9031366554,4.12243109448,15.9888894789,87.4921506379,84.5004202201,2.97173041782,0.02
 12/08  04:00:00,121.174477363,24.7211796692,7.90278274397,18.4561488635,4.12243109448,15.9888894789,110.246566755,107.254836337,2.97173041782,0.02
 12/08  05:00:00,151.979509087,29.7561100829,9.29872871128,19.4439124159,12.3672932834,24.9413748627,124.499344271,119.526460242,4.9528840297,0.02
 12/08  06:00:00,184.133831282,29.3145367107,13.4186853974,48.2649046706,12.3672932834,24.9413748627,194.937167814,189.964283784,4.9528840297,0.02
 12/08  07:00:00,238.476937604,30.2471085949,7.2841512858,51.1119913001,24.7345865669,70.7195625826,193.03421616,183.108448101,9.90576805939,0.02
 12/08  08:00:00,244.360616552,30.3082966871,7.26215566927,37.956866287,37.1018798503,92.3937384068,175.488276035,165.562507976,9.90576805939,0.02
 12/08  09:00:00,246.626774247,30.3307324369,7.172049218,33.6707859358,37.1018798503,104.434947198,169.533994825,159.608226766,9.90576805939,0.02
 12/08  10:00:00,254.902891423,30.3434599238,7.47654058708,30.656104399,37.1018798503,116.476155989,173.567363699,155.032745555,9.90576805939,8.62885008407
 12/08  11:00:00,251.562748192,30.3527490483,7.51054983417,28.6454951339,37.1018798503,116.476155989,161.878543565,151.952775505,9.90576805939,0.02
 12/08  12:00:00,251.693802751,30.3606244586,7.94295994844,27.7055258791,37.1018798503,116.476155989,167.811026105,149.269874175,9.90576805939,8.63538386972
 12/08  13:00:00,240.976971994,30.3688306452,8.40530222057,26.4303912857,37.1018798503,104.434947198,155.692007718,145.766239659,9.90576805939,0.02
 12/08  14:00:00,250.552782124,30.3770152937,8.01597550039,25.2580469641,37.1018798503,116.476155989,163.203242026,144.662100292,9.90576805939,8.6353736746
 12/08  15:00:00,250.413761367,30.3835935634,7.03751090974,24.0720764282,37.1018798503,116.476155989,155.830078452,145.904310393,9.90576805939,0.02
 12/08  16:00:00,250.742669518,30.3896339289,6.25659707049,22.6013730023,37.1018798503,116.476155989,164.823671268,146.285851867,9.90576805939,8.63205134144
 12/08  17:00:00,256.293761634,30.3950144155,5.66694278445,22.3964698511,37.1018798503,116.476155989,157.229755294,147.303987235,9.90576805939,0.02
 12/08  18:00:00,268.23160969,30.399405894,5.09492103336,23.1597916511,37.1018798503,116.476155989,159.564408648,149.638640588,9.90576805939,0.02
 12/08  19:00:00,167.962696267,28.8491652847,4.94209891015,2.47810066167,24.7345865669,47.5788473902,97.4685787451,92.4956947154,4.9528840297,0.02
 12/08  20:00:00,171.252209925,29.000322751,4.67969611856,4.46769662998,24.7345865669,47.5788473902,104.223745558,99.2508615281,4.9528840297,0.02
 12/08  21:00:00,163.432516634,29.7561100829,6.5660885054,13.5530758614,12.3672932834,38.6892022431,131.843017141,120.262407587,2.97173041782,8.60887913577
 12/08  22:00:00,135.254449396,23.8048880663,5.18919411096,13.8258292956,12.3672932834,27.0668015668,107.646604624,104.654874206,2.97173041782,0.02
 12/08  23:00:00,115.76268718,20.5931940537,6.26468067382,20.9661049177,4.12243109448,15.9888894789,98.9637996997,95.9720692819,2.97173041782,0.02
 12/08  24:00:00,125.980705098,24.7211796692,4.94772918691,19.8109736052,4.12243109448,15.9888894789,128.381652389,125.389921971,2.97173041782,0.02
 12/09  01:00:00,120.287152032,20.5931940537,6.10462600736,25.4754772775,4.12243109448,15.9888894789,104.666802997,101.675072579,2.97173041782,0.02
 12/09  02:00:00,129.713109501,24.7211796692,4.83089255867,23.2316267286,4.12243109448,15.9888894789,135.046948538,132.055218121,2.97173041782,0.02
 12/09  03:00:00,124.453332894,20.5931940537,6.00226271463,29.5475477661,4.12243109448,15.9888894789,111.39506424,108.403333822,2.97173041782,0.02
 12/09  04:00:00,132.632595682,24.7211796692,4.76133932751,26.2812715061,4.12243109448,15.9888894789,138.427449487,135.435719069,2.97173041782,0.02
 12/09  05:00:00,153.027956634,29.7561100829,5.94528358059,32.7814233554,4.12243109448,16.0517297156,162.437297244,159.445566826,2.97173041782,0.02
 12/09  06:00:00,148.095974768,29.3026376838,4.71539606753,29.3346788071,4.12243109448,16.0517297156,168.360377646,165.368647228,2.97173041782,0.02
 12/09  07:00:00,197.45866702,30.209582482,0.0,57.8779440597,4.12243109448,39.6058045677,200.128917361,197.137186943,2.97173041782,0.02
 12/09  08:00:00,261.723777843,30.209582482,0.0,101.032266555,12.3672932834,65.3531420225,242.878284538,237.905400508,4.9528840297,0.02
 12/09  09:00:00,240.718791636,30.209582482,0.760341778373,81.3121882811,12.3672932834,68.2430321324,223.905965525,218.933081495,4.9528840297,0.02
 12/09  10:00:00,251.19421117,30.209582482,3.61586782791,62.3761795131,16.4897243779,93.1370602926,208.701366043,200.756751596,7.92461444751,0.02
 12/09  11:00:00,241.391808115,30.2096211782,5.84261946159,50.6978682454,16.4897243779,93.1370602926,203.826423269,187.287947494,7.92461444751,8.61386132715
 12/09  12:00:00,233.712414634,30.2103848624,7.59828457283,41.9534039505,16.4897243779,93.1370602926,182.011557276,174.066942828,7.92461444751,0.02
 12/09  13:00:00,219.632960859,30.2110315797,9.39170031041,35.9265582418,16.4897243779,83.9857416113,171.306225879,163.361611432,7.92461444751,0.02
 12/09  14:00:00,217.056345925,30.2114265251,10.8266981428,33.1654749197,16.4897243779,83.9857416113,165.497294111,157.552679664,7.92461444751,0.02
 12/09  15:00:00,213.95324225,30.2118891491,11.99282853,29.4862270081,16.4897243779,83.9857416113,158.870215676,150.925601229,7.92461444751,0.02
 12/09  16:00:00,167.829784906,30.209582482,8.96866499319,3.11962203105,12.3672932834,70.6512738906,109.153001821,95.5892670074,4.9528840297,8.61085078422
 12/09  17:00:00,171.968929687,30.209582482,6.92707040274,5.71716999213,12.3672932834,70.6512738906,109.520454832,104.547570803,4.9528840297,0.02
 12/09  18:00:00,170.766773789,30.209582482,4.61788382669,8.88450733499,12.3672932834,58.1284167478,125.005214661,120.032330631,4.9528840297,0.02
 12/09  19:00:00,142.724033261,29.4840266434,8.88604742685,8.72245605781,12.3672932834,24.9413748627,113.095502085,108.122618055,4.9528840297,0.02
 12/09  20:00:00,143.564737564,29.3026376838,8.38143300211,9.78234057653,12.3672932834,24.9413748627,115.623616548,110.650732518,4.9528840297,0.02
 12/09  21:00:00,136.899611906,29.7561100829,10.0866652992,17.9516472281,4.12243109448,16.0517297156,124.552421488,121.56069107,2.97173041782,0.02
 12/09  22:00:00,118.254788368,23.8048880663,8.40025206435,16.4180697632,4.12243109448,15.9888894789,103.848103289,100.856372871,2.97173041782,0.02
 12/09  23:00:00,116.741740924,20.5931940537,9.04576165643,22.9430162205,4.12243109448,15.9888894789,88.7957141393,85.8039837215,2.97173041782,0.02
 12/09  24:00:00,124.519286681,24.7211796692,8.73902937026,19.234975034,4.12243109448,15.9888894789,111.751780638,108.760050221,2.97173041782,0.02
 12/10  01:00:00,118.675694069,20.5931940537,9.14697434208,26.7549821525,2.06121554724,15.9888894789,91.0011461403,88.0094157225,2.97173041782,0.02
 12/10  02:00:00,125.573860841,24.7211796692,8.83125768166,22.0769763572,2.06121554724,15.9888894789,114.717538622,111.725808204,2.97173041782,0.02
 12/10  03:00:00,121.22466525,20.5931940537,9.08429275276,29.3227269052,2.06121554724,15.9888894789,92.6784520702,89.6867216524,2.97173041782,0.02
 12/10  04:00:00,126.870293695,24.7211796692,9.01167718953,23.6361367766,2.06121554724,15.9888894789,116.21693754,113.225207122,2.97173041782,0.02
 12/10  05:00:00,122.313441749,20.5931940537,9.00353994649,30.9629845673,2.06121554724,15.9888894789,93.7698652556,90.7781348378,2.97173041782,0.02
 12/10  06:00:00,127.71796649,24.7211796692,8.51355100379,25.0769652669,2.06121554724,15.9888894789,117.679015644,114.687285226,2.97173041782,0.02
 12/10  07:00:00,124.033075567,20.5931940537,8.79768334964,32.7580622577,2.06121554724,15.9888894789,94.9871240047,91.9953935869,2.97173041782,0.02
 12/10  08:00:00,117.149825712,24.7211796692,8.71875819191,26.0862250496,2.06121554724,15.9888894789,118.762516986,115.770786568,2.97173041782,0.02
 12/10  09:00:00,131.8333831,20.5931940537,9.87145299126,26.1038320859,4.12243109448,41.7362269337,91.3509756512,86.3780916215,4.9528840297,0.02
 12/10  10:00:00,135.476690749,24.7211796692,12.0173373511,16.5759542145,4.12243109448,41.7362269337,107.320513608,102.347629578,4.9528840297,0.02
 12/10  11:00:00,125.109157884,20.5931940537,13.3900787642,17.7355236941,4.12243109448,41.7362269337,84.0194512361,79.0465672064,4.9528840297,0.02
 12/10  12:00:00,133.878289528,24.7211796692,16.0211527693,12.4213203764,4.12243109448,41.7362269337,101.310768848,96.3378848178,4.9528840297,0.02
 12/10  13:00:00,123.836793251,20.5931940537,16.1439450253,13.8464045683,4.12243109448,41.7362269337,80.4779574764,75.5050734467,4.9528840297,0.02
 12/10  14:00:00,132.895881676,24.7211796692,18.7964392565,10.1045137167,4.12243109448,41.7362269337,98.2807114773,93.3078274476,4.9528840297,0.02
 12/10  15:00:00,118.766489268,20.5931940537,17.5461017761,11.5243918491,4.12243109448,41.7362269337,88.4059394196,74.8511997447,4.9528840297,8.60185564527
 12/10  16:00:00,124.969125163,24.7211796692,18.5119558764,9.22810080389,4.12243109448,41.7362269337,101.443600101,96.4707160711,4.9528840297,0.02
 12/10  17:00:00,102.123232908,20.5931940537,16.2259103135,12.4955657216,4.12243109448,24.8785346261,85.0073914322,80.0345074025,4.9528840297,0.02
 12/10  18:00:00,109.815740199,24.7211796692,17.4110701458,13.5262422352,2.06121554724,15.9888894789,110.417523747,107.425793329,2.97173041782,0.02
 12/10  19:00:00,103.741747849,20.5931940537,16.0650126459,18.6715316188,2.06121554724,15.9888894789,91.1840594417,88.1923290239,2.97173041782,0.02
 12/10  20:00:00,109.579796844,24.7211796692,17.4758568977,15.9635174058,2.06121554724,15.9888894789,114.332569439,111.340839022,2.97173041782,0.02
 12/10  21:00:00,103.710565295,20.5931940537,15.8323299515,21.2424225531,2.06121554724,15.9888894789,92.7687982131,89.7770677953,2.97173041782,0.02
 12/10  22:00:00,108.725114411,24.7211796692,17.2066527013,17.5793092544,2.06121554724,15.9888894789,115.831727868,112.83999745,2.97173041782,0.02
 12/10  23:00:00,105.368813205,20.5931940537,15.5436955523,23.0451728281,2.06121554724,15.9888894789,93.6383258702,90.6465954523,2.97173041782,0.02
 12/10  24:00:00,110.606905988,24.7211796692,16.404854742,18.9431408703,2.06121554724,15.9888894789,116.785674113,113.793943695,2.97173041782,0.02
 12/11  01:00:00,107.639059249,20.5931940537,14.7552288211,23.7732571911,4.12243109448,15.9888894789,93.6326504738,90.640920056,2.97173041782,0.02
 12/11  02:00:00,113.182663969,24.7211796692,15.988400408,19.1385991678,4.12243109448,15.9888894789,116.196849134,113.205118716,2.97173041782,0.02
 12/11  03:00:00,110.019471663,20.5931940537,15.1738272928,24.4440485817,4.12243109448,15.9888894789,93.609534289,90.6178038712,2.97173041782,0.02
 12/11  04:00:00,114.0701671,24.7211796692,16.6517697985,19.6114695723,4.12243109448,15.9888894789,116.401551357,113.409820939,2.97173041782,0.02
 12/11  05:00:00,142.755327864,29.7561100829,19.9935970471,19.9125494188,12.3672932834,24.9413748627,132.846071373,127.873187344,4.9528840297,0.02
 12/11  06:00:00,181.479480568,29.3026376838,24.2503900377,54.317138352,12.3672932834,24.9413748627,203.181991949,198.209107919,4.9528840297,0.02
 12/11  07:00:00,232.870323665,30.209582482,18.0693231048,55.2924964124,24.7345865669,70.7195625826,168.48498922,158.55922116,9.90576805939,0.02
 12/11  08:00:00,235.072612507,30.2105255441,18.0688433079,38.7423661277,37.1018798503,92.3937384068,146.411051303,136.485283243,9.90576805939,0.02
