Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  09:00:00,237.006687089,30.2140159383,18.6078092892,31.5232100588,37.1018798503,104.434947198,146.934554805,128.403095276,9.90576805939,8.62569147
 12/11  10:00:00,245.447300132,30.220722274,20.1071232273,26.1906914816,37.1018798503,116.476155989,133.004678449,123.078910389,9.90576805939,0.02
 12/11  11:00:00,239.699799949,30.2262636563,21.9166140287,20.1427656608,37.1018798503,116.476155989,126.954302973,117.028534914,9.90576805939,0.02
 12/11  12:00:00,236.386958028,30.2322920125,22.259134296,16.0452848014,37.1018798503,116.476155989,130.021717039,111.480160885,9.90576805939,8.63578809423
 12/11  13:00:00,224.4711974,30.3427950725,22.3931145498,13.2601409179,37.1018798503,104.434947198,115.892635617,105.966867558,9.90576805939,0.02
 12/11  14:00:00,233.954147148,30.4353989791,23.7292599515,11.2501863475,37.1018798503,116.476155989,121.734362637,103.192749007,9.90576805939,8.63584557051
 12/11  15:00:00,235.292534995,30.2998740786,24.9747991079,10.190767448,37.1018798503,116.476155989,114.624182878,104.698414818,9.90576805939,0.02
 12/11  16:00:00,237.652417934,30.276210602,25.0069219432,9.89875050144,37.1018798503,116.476155989,124.202330342,105.664189216,9.90576805939,8.63237306649
 12/11  17:00:00,243.090632426,30.2957538086,24.2081092361,9.67878228031,37.1018798503,116.476155989,115.262093762,105.336325703,9.90576805939,0.02
 12/11  18:00:00,253.441841073,30.3161218522,23.9220249636,9.61958802476,37.1018798503,116.476155989,123.734321546,105.210028297,9.90576805939,8.61852518992
 12/11  19:00:00,156.538508924,27.4887480874,18.175261116,0.0,24.7345865669,47.5788473902,86.5106093435,81.5377253138,4.9528840297,0.02
 12/11  20:00:00,160.467266352,28.3956928856,21.3474451098,0.00248757210817,24.7345865669,47.5788473902,91.3890872861,86.4162032564,4.9528840297,0.02
 12/11  21:00:00,137.250657135,27.9422204865,18.6949756023,0.0708733752763,12.3672932834,38.6892022431,104.772422352,101.780691934,2.97173041782,0.02
 12/11  22:00:00,107.589747365,21.074706867,13.4140488171,0.0,12.3672932834,27.0668015668,88.1412072731,85.1494768553,2.97173041782,0.02
 12/11  23:00:00,79.5685548256,18.3258320583,11.4370633301,0.0,4.12243109448,15.9888894789,80.1724273946,77.1806969768,2.97173041782,0.02
 12/11  24:00:00,89.4571801335,22.9072900728,14.2096966088,0.0,4.12243109448,15.9888894789,102.833032103,99.8413016855,2.97173041782,0.02
 12/12  01:00:00,76.8394764117,18.3258320583,10.8337289993,0.0,4.12243109448,15.9888894789,83.8591268594,80.8673964415,2.97173041782,0.02
 12/12  02:00:00,86.9821951008,22.9072900728,13.2530637558,0.0,4.12243109448,15.9888894789,104.343582144,101.351851726,2.97173041782,0.02
 12/12  03:00:00,88.5287090867,20.1397216546,16.2530268797,4.6802043186,4.12243109448,15.9888894789,84.3639420639,81.3722116461,2.97173041782,0.02
 12/12  04:00:00,104.614107928,25.1746520683,19.4075242124,8.0083945535,4.12243109448,15.9888894789,106.011598027,103.019867609,2.97173041782,0.02
 12/12  05:00:00,124.778484563,29.1514802174,18.6904554181,4.88693921148,12.3672932834,24.9413748627,120.49422896,115.521344931,4.9528840297,0.02
 12/12  06:00:00,167.334813408,29.7708490022,24.7523863037,40.9651571087,12.3672932834,24.9413748627,191.635045562,186.662161533,4.9528840297,0.02
 12/12  07:00:00,204.935617667,30.2690136335,17.1169679159,30.0496887196,24.7345865669,70.7195625826,158.796532776,148.870764716,9.90576805939,0.02
 12/12  08:00:00,215.042095712,30.3163045593,17.721625814,20.7459649043,37.1018798503,92.3937384068,144.817102109,126.304549149,9.90576805939,8.60678490078
 12/12  09:00:00,216.355748065,30.3565736942,18.4297256755,15.0157817458,37.1018798503,104.434947198,127.307473324,117.381705264,9.90576805939,0.02
 12/12  10:00:00,225.33070439,30.4308626144,20.154924188,11.6392529792,37.1018798503,116.476155989,121.199190558,111.273422498,9.90576805939,0.02
 12/12  11:00:00,223.911612748,30.4390222526,20.9327975843,11.0064056695,37.1018798503,116.476155989,128.914927676,110.376700985,9.90576805939,8.63245863127
 12/12  12:00:00,223.08687533,30.4508896372,21.5585211702,10.6131936598,37.1018798503,116.476155989,119.981495137,110.055727078,9.90576805939,0.02
 12/12  13:00:00,213.197343249,30.4789380318,22.0532274202,9.77769858476,37.1018798503,104.434947198,127.081752087,108.544933967,9.90576805939,8.63105006077
 12/12  14:00:00,226.483118472,30.503458451,22.6578453009,9.47452650633,37.1018798503,116.476155989,117.501806818,107.576038758,9.90576805939,0.02
 12/12  15:00:00,227.724278805,30.527697867,23.1135683316,8.99382044677,37.1018798503,116.476155989,125.061556701,106.521703506,9.90576805939,8.63408513559
 12/12  16:00:00,226.531449535,30.5582629466,22.6663817709,8.28802431947,37.1018798503,116.476155989,114.916527188,104.990759128,9.90576805939,0.02
 12/12  17:00:00,230.870107614,30.5783827772,22.3356359966,8.11145453821,37.1018798503,116.476155989,122.52204983,103.988417851,9.90576805939,8.62786392002
 12/12  18:00:00,241.106281339,30.5860988464,21.8014370394,8.46028162726,37.1018798503,116.476155989,113.973317679,104.04754962,9.90576805939,0.02
 12/12  19:00:00,151.001751458,28.6980078183,19.7087094041,0.0,24.7345865669,47.5788473902,86.3020023117,81.329118282,4.9528840297,0.02
 12/12  20:00:00,153.00024855,29.1514802174,20.6213919276,0.0583156000228,24.7345865669,47.5788473902,91.6126596288,86.6397755991,4.9528840297,0.02
 12/12  21:00:00,128.40793197,27.9422204865,16.2745729682,0.141463266347,12.3672932834,38.6892022431,104.624031536,101.632301118,2.97173041782,0.02
 12/12  22:00:00,108.386868903,22.2537351046,16.3932329292,0.898734928924,12.3672932834,27.0668015668,88.0203598298,85.028629412,2.97173041782,0.02
 12/12  23:00:00,76.3731143185,18.3258320583,10.0986486427,0.0,4.12243109448,15.9888894789,79.8206339213,76.8289035035,2.97173041782,0.02
 12/12  24:00:00,93.3753604096,23.7235403912,14.0443426593,1.74149760796,4.12243109448,15.9888894789,110.962026906,99.3884375482,2.97173041782,8.60185893996
 12/13  01:00:00,90.8456728358,20.0490271748,11.8228245173,5.372263077,4.12243109448,15.9888894789,83.8765369829,80.8848065651,2.97173041782,0.02
 12/13  02:00:00,111.037504519,25.1746520683,12.5498953309,9.94273489987,4.12243109448,15.9888894789,105.89074573,102.899015312,2.97173041782,0.02
 12/13  03:00:00,96.7891107121,20.1397216546,9.76304562127,9.76371287612,4.12243109448,15.9888894789,86.2717827108,83.280052293,2.97173041782,0.02
 12/13  04:00:00,113.238697821,25.1746520683,13.1479413785,14.258029442,4.12243109448,15.9888894789,108.949680135,105.957949717,2.97173041782,0.02
 12/13  05:00:00,131.216085907,29.3026376838,13.7103526273,9.67971223574,12.3672932834,24.9413748627,122.426143986,117.453259957,4.9528840297,0.02
 12/13  06:00:00,173.789087498,29.7786800813,20.8321202163,45.9626102196,12.3672932834,24.9413748627,191.667665224,186.694781194,4.9528840297,0.02
 12/13  07:00:00,214.468249729,30.2775700253,12.9569641214,36.4449427797,24.7345865669,70.7195625826,172.243901943,162.318133883,9.90576805939,0.02
 12/13  08:00:00,223.797459971,30.3397629142,13.3335401636,26.1891759975,37.1018798503,92.3937384068,150.782069647,140.856301588,9.90576805939,0.02
 12/13  09:00:00,222.23366611,30.3756266482,14.9429589857,19.2243546674,37.1018798503,104.434947198,135.946706325,126.020938266,9.90576805939,0.02
 12/13  10:00:00,230.252218085,30.4700376393,19.3175285259,13.7620044492,37.1018798503,116.476155989,129.361838995,110.826793205,9.90576805939,8.62927773075
 12/13  11:00:00,232.79392681,30.651681873,23.5123422163,11.0357726264,37.1018798503,116.476155989,114.009320269,104.083552209,9.90576805939,0.02
 12/13  12:00:00,233.151504402,30.9018304813,25.4540355082,9.05641437484,37.1018798503,116.476155989,118.022977531,99.4813188569,9.90576805939,8.63589061431
 12/13  13:00:00,221.154324416,31.0105907829,26.5887483575,7.5912054371,37.1018798503,104.434947198,107.574935787,97.6491677273,9.90576805939,0.02
 12/13  14:00:00,230.62664111,31.0153592753,26.5016700133,6.70802213969,37.1018798503,116.476155989,115.699441018,97.1577649931,9.90576805939,8.63590796568
 12/13  15:00:00,231.066785709,31.00586188,26.1572202984,5.89159087048,37.1018798503,116.476155989,106.381421815,96.4556537553,9.90576805939,0.02
 12/13  16:00:00,229.65337944,30.9608891012,25.5302234785,5.34096376446,37.1018798503,116.476155989,114.780978015,96.2427214943,9.90576805939,8.63248846161
 12/13  17:00:00,233.743025174,30.7767323335,24.2372833,5.47850496556,37.1018798503,116.476155989,107.921754053,97.9959859932,9.90576805939,0.02
 12/13  18:00:00,244.712022162,30.6825021926,23.079375105,6.19434500719,37.1018798503,116.476155989,110.118158249,100.19239019,9.90576805939,0.02
 12/13  19:00:00,156.840555899,28.8491652847,21.5670232449,0.0,24.7345865669,47.5788473902,83.3309757145,78.3580916848,4.9528840297,0.02
 12/13  20:00:00,156.898662737,29.1514802174,22.1393487573,0.0180271004175,24.7345865669,47.5788473902,97.9171960071,84.3553352485,4.9528840297,8.6089767289
 12/13  21:00:00,128.729622326,27.9422204865,17.09054714,0.0905326213741,12.3672932834,38.6892022431,102.948218007,99.956487589,2.97173041782,0.02
 12/13  22:00:00,109.741469506,23.1700267076,17.4146426558,0.463863361422,12.3672932834,27.0668015668,88.9164232905,85.9246928727,2.97173041782,0.02
 12/13  23:00:00,76.4950998025,18.3258320583,10.8527368989,0.0,4.12243109448,15.9888894789,78.848088651,75.8563582332,2.97173041782,0.02
 12/13  24:00:00,87.9341833296,23.1340262724,14.1255816937,0.150487828638,4.12243109448,15.9888894789,101.153183968,98.1614535506,2.97173041782,0.02
 12/14  01:00:00,78.583932002,19.2327768565,13.1472122553,1.24097651618,4.12243109448,15.9888894789,82.3714162563,79.3796858385,2.97173041782,0.02
 12/14  02:00:00,89.7165152824,24.2677072701,16.6360420723,3.38622663286,4.12243109448,15.9888894789,104.412604222,101.420873804,2.97173041782,0.02
 12/14  03:00:00,87.0009327141,20.5931940537,16.6608909687,7.49838570256,4.12243109448,15.9888894789,84.7209731913,81.7292427735,2.97173041782,0.02
 12/14  04:00:00,93.1372109087,24.7211796692,18.0802407795,6.83031600935,4.12243109448,15.9888894789,106.182666777,103.190936359,2.97173041782,0.02
 12/14  05:00:00,118.641248112,29.7561100829,21.8246293538,6.77371098152,12.3672932834,24.9413748627,119.729963627,114.757079597,4.9528840297,0.02
 12/14  06:00:00,144.441470777,29.3282556223,25.0269491124,31.3531839369,12.3672932834,24.9413748627,190.450532697,185.477648667,4.9528840297,0.02
 12/14  07:00:00,192.64810894,30.3000342324,19.9737562967,29.0924431856,24.7345865669,70.7195625826,156.252204056,146.326435996,9.90576805939,0.02
 12/14  08:00:00,204.485475921,30.3755050632,21.352953261,20.1547925288,37.1018798503,92.3937384068,135.808631813,125.882863754,9.90576805939,0.02
 12/14  09:00:00,212.346686982,30.4192715684,22.9177345486,16.7556729821,37.1018798503,104.434947198,138.132974299,119.601307116,9.90576805939,8.62589912324
 12/14  10:00:00,222.493684343,30.5035841809,25.1644532437,12.5300542516,37.1018798503,116.476155989,123.796422945,113.870654885,9.90576805939,0.02
 12/14  11:00:00,222.890323334,30.5466445184,27.0593576329,10.9880230489,37.1018798503,116.476155989,129.650353111,111.110321982,9.90576805939,8.63426306967
 12/14  12:00:00,222.563291546,30.642221967,28.9116715141,8.71295096905,37.1018798503,116.476155989,116.073361438,106.147593379,9.90576805939,0.02
 12/14  13:00:00,210.124254521,30.6394733083,29.4195017148,7.81056847126,37.1018798503,104.434947198,124.220823902,105.6840055,9.90576805939,8.63105034242
 12/14  14:00:00,220.07638915,30.6464180751,27.5943465965,7.53917383137,37.1018798503,116.476155989,115.670096111,105.744328051,9.90576805939,0.02
 12/14  15:00:00,218.38881218,30.6731818261,25.4558141958,7.04730376713,37.1018798503,116.476155989,122.952670915,104.412597724,9.90576805939,8.63430513155
 12/14  16:00:00,219.889864101,30.7187897455,24.3312584102,6.4451508277,37.1018798503,116.476155989,111.330359462,101.404591403,9.90576805939,0.02
 12/14  17:00:00,226.311169916,30.724295339,22.8265442531,6.3256564883,37.1018798503,116.476155989,110.688578367,100.762810307,9.90576805939,0.02
 12/14  18:00:00,239.325558562,30.710177844,21.4379682201,7.00713708763,37.1018798503,116.476155989,120.56352388,102.039111049,9.90576805939,8.61864477221
 12/14  19:00:00,153.217930094,28.8491652847,20.5072301853,0.0,24.7345865669,47.5788473902,84.6428070148,79.6699229851,4.9528840297,0.02
 12/14  20:00:00,154.966342829,29.3026376838,21.6062794423,0.0711706954189,24.7345865669,47.5788473902,90.3487060616,85.3758220319,4.9528840297,0.02
 12/14  21:00:00,128.130267915,27.9422204865,14.5730439746,0.142684498746,12.3672932834,38.6892022431,104.014057173,101.022326755,2.97173041782,0.02
 12/14  22:00:00,110.492773941,23.3514156672,13.9651770426,1.16951423968,12.3672932834,27.0668015668,89.5317177799,86.5399873621,2.97173041782,0.02
 12/14  23:00:00,77.375032632,18.3258320583,6.71349139508,0.0,4.12243109448,15.9888894789,79.7933462808,76.8016158629,2.97173041782,0.02
 12/14  24:00:00,102.852370454,24.9932631087,15.3519747036,5.44093279407,4.12243109448,15.9888894789,102.806974564,99.8152441466,2.97173041782,0.02
 12/15  01:00:00,91.2964852853,20.1397216546,12.6265614509,6.60719750112,4.12243109448,15.9888894789,83.8784978505,80.8867674327,2.97173041782,0.02
 12/15  02:00:00,109.153501689,25.1746520683,14.7916369042,10.5107850225,4.12243109448,15.9888894789,105.887808131,102.896077713,2.97173041782,0.02
 12/15  03:00:00,96.3097066095,20.1397216546,10.4381121471,10.1500046235,4.12243109448,15.9888894789,86.1091471148,83.117416697,2.97173041782,0.02
 12/15  04:00:00,114.952401452,25.1746520683,12.6421679231,14.7502908904,4.12243109448,15.9888894789,108.807470707,105.815740289,2.97173041782,0.02
 12/15  05:00:00,135.096110757,29.3026376838,12.9416108555,10.2452924922,12.3672932834,24.9413748627,122.209822917,117.236938887,4.9528840297,0.02
 12/15  06:00:00,178.776004126,29.7782995153,19.653236996,46.6021614527,12.3672932834,24.9413748627,191.386239458,186.413355428,4.9528840297,0.02
 12/15  07:00:00,218.582755288,30.2781496464,11.5729881881,37.4551827814,24.7345865669,70.7195625826,176.557849253,166.632081193,9.90576805939,0.02
 12/15  08:00:00,230.876821559,30.3516831899,11.802360921,27.3236251464,37.1018798503,92.3937384068,164.396925493,145.883070987,9.90576805939,8.60808644634
 12/15  09:00:00,229.196827214,30.3829767699,12.8572373667,20.4592833482,37.1018798503,104.434947198,142.910839697,132.985071637,9.90576805939,0.02
 12/15  10:00:00,235.075895005,30.465911465,14.959253683,14.983178613,37.1018798503,116.476155989,126.875586713,116.949818653,9.90576805939,0.02
 12/15  11:00:00,234.654684865,30.6093808941,18.2087481555,12.2839187363,37.1018798503,116.476155989,123.829211859,105.288975945,9.90576805939,8.63446785421
 12/15  12:00:00,237.875557957,30.8484733271,21.354730045,10.197839814,37.1018798503,116.476155989,110.07127606,100.145508001,9.90576805939,0.02
 12/15  13:00:00,229.40032611,31.0673189591,22.6336933752,8.74492851313,37.1018798503,104.434947198,115.322396247,96.7851171488,9.90576805939,8.63151103902
 12/15  14:00:00,239.795796971,31.198387728,22.5423594828,7.84884461611,37.1018798503,116.476155989,104.971996,95.0462279402,9.90576805939,0.02
 12/15  15:00:00,239.228790025,31.1405684446,21.0982288594,7.02116116816,37.1018798503,116.476155989,113.008751689,94.4685662373,9.90576805939,8.63441739197
 12/15  16:00:00,237.958779153,30.8398707439,19.0471254605,6.91785605436,37.1018798503,116.476155989,107.054104276,97.1283362163,9.90576805939,0.02
 12/15  17:00:00,243.893171455,30.6974668862,17.7943771148,7.30653851703,37.1018798503,116.476155989,117.967901956,99.4343581772,9.90576805939,8.62777571984
 12/15  18:00:00,252.172404766,30.6718058971,16.8028522457,7.93563867255,37.1018798503,116.476155989,111.247612881,101.321844821,9.90576805939,0.02
 12/15  19:00:00,163.672571858,28.8491652847,17.4270254545,0.00998709615487,24.7345865669,47.5788473902,84.4530196026,79.4801355729,4.9528840297,0.02
 12/15  20:00:00,165.177348272,29.1514802174,17.3789014363,0.152675072426,24.7345865669,47.5788473902,90.2067059673,85.2338219376,4.9528840297,0.02
 12/15  21:00:00,140.643026105,27.9422204865,12.0093193969,0.239084617576,12.3672932834,38.6892022431,103.555884507,100.564154089,2.97173041782,0.02
 12/15  22:00:00,120.417734197,23.0793322277,12.682523673,0.98250780515,12.3672932834,27.0668015668,98.0420535872,86.464675267,2.97173041782,8.60564790245
 12/15  23:00:00,89.9721576283,18.9304619237,9.61815734263,1.06280231294,4.12243109448,15.9888894789,79.383616579,76.3918861611,2.97173041782,0.02
 12/15  24:00:00,111.82026105,24.7211796692,15.2514972947,5.00742719589,4.12243109448,15.9888894789,100.657188102,97.665457684,2.97173041782,0.02
 12/16  01:00:00,103.398350111,20.5931940537,13.9087068386,8.31703224939,4.12243109448,15.9888894789,81.7847709508,78.793040533,2.97173041782,0.02
 12/16  02:00:00,114.145296602,24.7211796692,13.2675615138,8.45607102423,4.12243109448,15.9888894789,103.83087057,100.839140152,2.97173041782,0.02
 12/16  03:00:00,105.693681537,20.5931940537,11.9892176325,12.6557457826,4.12243109448,15.9888894789,84.5432501085,81.5515196907,2.97173041782,0.02
 12/16  04:00:00,114.547041902,24.7211796692,10.4596336188,11.6601231609,4.12243109448,15.9888894789,107.084563638,104.09283322,2.97173041782,0.02
 12/16  05:00:00,131.685828434,29.7561100829,11.5548215931,16.776843256,4.12243109448,16.0517297156,128.072867346,125.081136928,2.97173041782,0.02
 12/16  06:00:00,127.969185078,29.3026376838,11.116283474,14.2875349166,4.12243109448,16.0517297156,129.556644147,126.564913729,2.97173041782,0.02
 12/16  07:00:00,155.864619717,30.209582482,6.27550910994,22.5575921983,4.12243109448,39.6058045677,140.905830093,137.914099675,2.97173041782,0.02
 12/16  08:00:00,222.928624708,30.209582482,10.0892944087,61.9162237854,12.3672932834,65.3531420225,197.987718606,193.014834576,4.9528840297,0.02
 12/16  09:00:00,207.175961223,30.209582482,11.6782608154,47.4097951852,12.3672932834,68.2430321324,186.23706291,181.26417888,4.9528840297,0.02
 12/16  10:00:00,224.805013199,30.2189069756,13.4432798095,34.0958230394,16.4897243779,93.1370602926,164.900755811,156.956141363,7.92461444751,0.02
 12/16  11:00:00,221.295841403,30.2256293224,14.8916063829,28.9532592454,16.4897243779,93.1370602926,152.121479341,144.176864893,7.92461444751,0.02
 12/16  12:00:00,218.625866025,30.2372065345,16.0439039604,24.8978186417,16.4897243779,93.1370602926,151.495792404,134.957026656,7.92461444751,8.61415130039
 12/16  13:00:00,209.764142314,30.2638446935,16.7897450426,22.4737866272,16.4897243779,83.9857416113,135.914662626,127.970048179,7.92461444751,0.02
 12/16  14:00:00,209.060939121,30.284277109,17.3705337472,20.580760973,16.4897243779,83.9857416113,131.588827975,123.644213527,7.92461444751,0.02
 12/16  15:00:00,207.354966811,30.2897244074,17.6618431149,18.6509361026,16.4897243779,83.9857416113,129.332880642,121.388266194,7.92461444751,0.02
 12/16  16:00:00,169.10777765,30.209582482,13.9088510442,0.985105695205,12.3672932834,70.6512738906,76.5545878762,71.5817038465,4.9528840297,0.02
 12/16  17:00:00,173.990294039,30.209582482,12.3225545275,2.73826516603,12.3672932834,70.6512738906,93.4397225408,79.8756585315,4.9528840297,8.61117997962
 12/16  18:00:00,169.824876746,30.209582482,9.86475926876,4.34536635154,12.3672932834,58.1284167478,100.932627474,95.9597434444,4.9528840297,0.02
 12/16  19:00:00,129.827962717,27.7154842869,8.8277053066,0.288722309482,12.3672932834,24.9413748627,107.048947455,102.076063425,4.9528840297,0.02
 12/16  20:00:00,143.922945634,29.7561100829,15.1265970978,5.61357155059,12.3672932834,24.9413748627,111.262886736,106.290002706,4.9528840297,0.02
 12/16  21:00:00,126.260305179,29.3026376838,10.6465230126,9.06762112951,4.12243109448,16.0517297156,120.820186018,117.8284556,2.97173041782,0.02
 12/16  22:00:00,116.893123528,24.2583604654,9.52674711558,14.2516069823,4.12243109448,15.9888894789,102.187823245,99.1960928268,2.97173041782,0.02
 12/16  23:00:00,105.116140058,20.1397216546,8.20601818438,13.556819072,4.12243109448,15.9888894789,86.8779868493,83.8862564315,2.97173041782,0.02
 12/16  24:00:00,124.252927878,25.1746520683,9.9502871562,18.4458747623,4.12243109448,15.9888894789,109.666190506,106.674460088,2.97173041782,0.02
 12/17  01:00:00,106.600822235,20.1397216546,7.87120316027,17.3936779626,2.06121554724,15.9888894789,89.5964277164,86.6046972985,2.97173041782,0.02
 12/17  02:00:00,126.098570683,25.1746520683,10.6401903862,22.4188053474,2.06121554724,15.9888894789,113.002622152,110.010891734,2.97173041782,0.02
 12/17  03:00:00,108.349453379,20.1397216546,7.91767663294,20.1517142971,2.06121554724,15.9888894789,91.5535402964,88.5618098786,2.97173041782,0.02
 12/17  04:00:00,128.130684756,25.1746520683,9.0309917866,26.0209810053,2.06121554724,15.9888894789,115.291006341,112.299275923,2.97173041782,0.02
 12/17  05:00:00,110.393006508,20.1397216546,8.01502667868,22.4519721281,2.06121554724,15.9888894789,93.1031385599,90.1114081421,2.97173041782,0.02
 12/17  06:00:00,130.540492733,25.1746520683,10.072456915,28.1812211392,2.06121554724,15.9888894789,116.545125018,113.5533946,2.97173041782,0.02
 12/17  07:00:00,112.486777874,20.1397216546,7.242997378,24.3609177726,2.06121554724,15.9888894789,94.1627680011,91.1710375833,2.97173041782,0.02
 12/17  08:00:00,122.646424336,25.1746520683,9.99021349828,29.2021028984,2.06121554724,15.9888894789,117.478015701,114.486285283,2.97173041782,0.02
 12/17  09:00:00,120.774650699,20.1397216546,9.44325823343,18.0653695815,4.12243109448,41.7362269337,90.4765497496,85.5036657199,4.9528840297,0.02
 12/17  10:00:00,136.556841091,25.1746520683,13.5005407825,17.9243031985,4.12243109448,41.7362269337,106.233884413,101.261000383,4.9528840297,0.02
 12/17  11:00:00,116.878751001,20.1397216546,12.0284655024,12.2814887936,4.12243109448,41.7362269337,83.1083576705,78.1354736408,4.9528840297,0.02
 12/17  12:00:00,134.893653352,25.1746520683,16.4561421371,13.3635686915,4.12243109448,41.7362269337,99.1999871712,94.2271031415,4.9528840297,0.02
 12/17  13:00:00,115.614851844,20.1397216546,13.7471543341,9.72444633294,4.12243109448,41.7362269337,78.7573113007,73.784427271,4.9528840297,0.02
 12/17  14:00:00,134.909798686,25.1746520683,18.480924169,11.0640162281,4.12243109448,41.7362269337,97.1958837581,92.2229997285,4.9528840297,0.02
 12/17  15:00:00,114.732975783,20.1397216546,15.0283421689,7.8830834999,4.12243109448,41.7362269337,78.0945568122,73.1216727825,4.9528840297,0.02
 12/17  16:00:00,131.507293081,25.1746520683,18.7879974697,9.39618801179,4.12243109448,41.7362269337,96.6979372526,91.7250532229,4.9528840297,0.02
 12/17  17:00:00,100.488562636,20.1397216546,13.5677760048,7.66852741673,4.12243109448,24.8785346261,81.3938646632,76.4209806335,4.9528840297,0.02
 12/17  18:00:00,119.303175915,25.1746520683,15.9097628342,13.1003982005,2.06121554724,15.9888894789,108.060531311,105.068800893,2.97173041782,0.02
 12/17  19:00:00,102.102959161,20.1397216546,12.6293626579,12.415493709,2.06121554724,15.9888894789,98.4551417795,86.8815474267,2.97173041782,8.60186393498
 12/17  20:00:00,121.880464601,25.1746520683,15.2693339122,17.6672289048,2.06121554724,15.9888894789,113.075290043,110.083559625,2.97173041782,0.02
 12/17  21:00:00,104.640487675,20.1397216546,11.5260376124,15.9521118743,2.06121554724,15.9888894789,92.02142489,89.0296944722,2.97173041782,0.02
 12/17  22:00:00,123.386965011,25.1746520683,13.6836297084,21.3763697227,2.06121554724,15.9888894789,115.346958958,112.35522854,2.97173041782,0.02
 12/17  23:00:00,106.16257521,20.1397216546,10.6886840849,18.6577033396,2.06121554724,15.9888894789,93.5379217717,90.5461913539,2.97173041782,0.02
 12/17  24:00:00,125.867710284,25.1746520683,13.706521908,23.9322514329,2.06121554724,15.9888894789,116.794550924,113.802820506,2.97173041782,0.02
 12/18  01:00:00,109.252947119,20.1397216546,10.864920847,19.682894955,4.12243109448,15.9888894789,93.5560663873,90.5643359695,2.97173041782,0.02
 12/18  02:00:00,128.290029671,25.1746520683,13.3929650777,24.8534868145,4.12243109448,15.9888894789,116.279762417,113.288031999,2.97173041782,0.02
 12/18  03:00:00,110.174277502,20.1397216546,10.4585131413,21.0903869863,4.12243109448,15.9888894789,93.9760833572,90.9843529394,2.97173041782,0.02
 12/18  04:00:00,128.347335714,25.1746520683,12.3787804361,26.7813056256,4.12243109448,15.9888894789,117.343467622,114.351737204,2.97173041782,0.02
 12/18  05:00:00,144.294381448,29.3026376838,11.4376271018,18.1613944375,12.3672932834,24.9413748627,134.411231232,129.438347202,4.9528840297,0.02
 12/18  06:00:00,203.584614514,29.7561100829,18.4428312037,70.0756255826,12.3672932834,24.9413748627,205.611659163,200.638775133,4.9528840297,0.02
 12/18  07:00:00,240.847399054,30.209582482,10.3272835212,57.5918948729,24.7345865669,70.7195625826,194.831705104,184.905937045,9.90576805939,0.02
 12/18  08:00:00,248.74029131,30.211427317,10.1233609064,43.2572854697,37.1018798503,92.3937384068,176.719755048,166.793986989,9.90576805939,0.02
 12/18  09:00:00,248.718438016,30.2182459277,10.4251535445,37.7904220647,37.1018798503,104.434947198,168.490109081,158.564341022,9.90576805939,0.02
 12/18  10:00:00,253.254720224,30.2250982748,11.0184344315,30.3666591428,37.1018798503,116.476155989,167.882493356,149.348722023,9.90576805939,8.62800327345
 12/18  11:00:00,247.606010045,30.230444982,11.5991323517,24.7393222537,37.1018798503,116.476155989,151.218167759,141.2923997,9.90576805939,0.02
 12/18  12:00:00,244.571250966,30.2385475596,11.5081090472,21.6861328322,37.1018798503,116.476155989,156.609925035,138.067685187,9.90576805939,8.63647178807
 12/18  13:00:00,232.284167715,30.2464675331,11.4751351248,19.3585299892,37.1018798503,104.434947198,146.007145955,136.081377896,9.90576805939,0.02
 12/18  14:00:00,241.927344382,30.2539153824,11.7350492518,18.0096636769,37.1018798503,116.476155989,152.212017895,133.669767391,9.90576805939,8.6364824445
 12/18  15:00:00,241.659083673,30.2622823118,11.5101374793,17.2404089178,37.1018798503,116.476155989,142.788534115,132.862766056,9.90576805939,0.02
 12/18  16:00:00,240.359908421,30.2719003097,10.9246226607,16.4317946436,37.1018798503,116.476155989,151.545286739,133.006561167,9.90576805939,8.63295751325
 12/18  17:00:00,246.312335226,30.2846525249,10.6594513241,16.9157630172,37.1018798503,116.476155989,143.598715603,133.672947543,9.90576805939,0.02
 12/18  18:00:00,257.541427562,30.2980243383,10.3476799966,17.6134917944,37.1018798503,116.476155989,152.785699306,134.261032518,9.90576805939,8.61889872846
 12/18  19:00:00,155.403678077,27.4887480874,6.58178487417,0.0,24.7345865669,47.5788473902,94.4281445038,89.4552604741,4.9528840297,0.02
 12/18  20:00:00,163.214828915,28.8491652847,10.7067473885,1.20741556683,24.7345865669,47.5788473902,96.9481145074,91.9752304777,4.9528840297,0.02
 12/18  21:00:00,137.030615149,27.4887480874,6.13530482132,0.0,12.3672932834,38.6892022431,109.960636598,106.96890618,2.97173041782,0.02
 12/18  22:00:00,128.882052653,24.2583604654,12.0001975645,7.78065790971,12.3672932834,27.0668015668,94.0717824452,91.0800520274,2.97173041782,0.02
 12/18  23:00:00,100.667361622,20.1397216546,8.90166029492,9.65266881754,4.12243109448,15.9888894789,83.3685578808,80.376827463,2.97173041782,0.02
 12/18  24:00:00,120.834659663,25.1746520683,10.6560632833,14.8129462902,4.12243109448,15.9888894789,106.803887893,103.812157475,2.97173041782,0.02
 12/19  01:00:00,104.435021986,20.1397216546,7.99350807059,13.2719864651,4.12243109448,15.9888894789,87.1373622806,84.1456318628,2.97173041782,0.02
 12/19  02:00:00,124.469782647,25.1746520683,9.20046607606,18.9386494069,4.12243109448,15.9888894789,109.881198317,106.889467899,2.97173041782,0.02
 12/19  03:00:00,107.40878618,20.1397216546,6.41758162933,16.3799606964,4.12243109448,15.9888894789,89.2973302116,86.3055997937,2.97173041782,0.02
 12/19  04:00:00,128.141202274,25.1746520683,7.35795405975,22.9194363537,4.12243109448,15.9888894789,112.537737555,109.546007138,2.97173041782,0.02
 12/19  05:00:00,146.970224915,29.3026376838,5.20526662611,16.1707767379,12.3672932834,24.9413748627,126.293106753,121.320222723,4.9528840297,0.02
 12/19  06:00:00,200.916340647,29.762752863,12.1207021532,62.8575840447,12.3672932834,24.9413748627,197.985975758,193.013091728,4.9528840297,0.02
 12/19  07:00:00,240.607642427,30.2230054511,4.21651537174,53.2801014247,24.7345865669,70.7195625826,205.507873116,195.582105057,9.90576805939,0.02
 12/19  08:00:00,249.10201882,30.2646099574,4.21821207397,39.9658376155,37.1018798503,92.3937384068,197.689990532,179.175555364,9.90576805939,8.60866710839
 12/19  09:00:00,246.095820332,30.2811488217,4.8997957411,31.4559557759,37.1018798503,104.434947198,177.368684841,167.442916782,9.90576805939,0.02
 12/19  10:00:00,252.126085613,30.2968851547,6.43318807219,24.4116144388,37.1018798503,116.476155989,163.908246986,153.982478927,9.90576805939,0.02
 12/19  11:00:00,250.166829149,30.3495053633,8.17242093185,20.1712229352,37.1018798503,116.476155989,159.258835559,140.718206333,9.90576805939,8.63486116654
 12/19  12:00:00,249.356024518,30.4720296617,9.252108136,17.0307031762,37.1018798503,116.476155989,138.736202317,128.810434258,9.90576805939,0.02
 12/19  13:00:00,237.432184785,30.6445414735,10.5623117912,14.8036287512,37.1018798503,104.434947198,136.156346939,117.620420185,9.90576805939,8.63015869467
 12/19  14:00:00,246.497464593,30.7470060523,11.6179599035,12.9282797115,37.1018798503,116.476155989,119.215302184,109.289534125,9.90576805939,0.02
 12/19  15:00:00,245.992552866,30.7928779085,12.2125341382,11.272816602,37.1018798503,116.476155989,122.924009278,104.383440708,9.90576805939,8.63480051055
 12/19  16:00:00,245.099933194,30.7365527117,12.1114036657,10.2309465682,37.1018798503,116.476155989,114.432017731,104.506249672,9.90576805939,0.02
 12/19  17:00:00,248.241362361,30.5299071355,10.8600290552,10.2866004251,37.1018798503,116.476155989,133.511804683,114.977705654,9.90576805939,8.62833096935
 12/19  18:00:00,257.779608432,30.4752738677,9.10866133399,11.2726695079,37.1018798503,116.476155989,136.300951903,126.375183844,9.90576805939,0.02
 12/19  19:00:00,166.051930535,28.5468503519,8.19210257452,0.284617843331,24.7345865669,47.5788473902,89.7679155549,84.7950315252,4.9528840297,0.02
 12/19  20:00:00,166.795572902,28.8491652847,7.69443192411,0.891321927791,24.7345865669,47.5788473902,93.4775946262,88.5047105965,4.9528840297,0.02
 12/19  21:00:00,144.874721484,28.3956928856,5.43393308619,1.83016869787,12.3672932834,38.6892022431,107.216591444,104.224861026,2.97173041782,0.02
 12/19  22:00:00,126.696459506,23.8048880663,8.06577762737,5.55228397664,12.3672932834,27.0668015668,91.9127859793,88.9210555615,2.97173041782,0.02
 12/19  23:00:00,105.626318775,20.5931940537,8.30621236841,11.6706948112,4.12243109448,15.9888894789,89.9877645993,78.4141613945,2.97173041782,8.60187278699
 12/19  24:00:00,116.837325925,24.7211796692,7.0364594433,11.8477622495,4.12243109448,15.9888894789,104.484348427,101.492618009,2.97173041782,0.02
 12/20  01:00:00,111.764760694,20.5931940537,8.2692396678,17.4624404172,4.12243109448,15.9888894789,84.9731167433,81.9813863255,2.97173041782,0.02
 12/20  02:00:00,120.241435402,24.7211796692,7.16937531881,15.2865677185,4.12243109448,15.9888894789,107.555764967,104.564034549,2.97173041782,0.02
 12/20  03:00:00,113.806012768,20.5931940537,8.09287652579,21.0687164575,4.12243109448,15.9888894789,87.2401539628,84.248423545,2.97173041782,0.02
 12/20  04:00:00,121.147019738,24.7211796692,8.30164614011,17.3354138928,4.12243109448,15.9888894789,109.649812328,106.65808191,2.97173041782,0.02
 12/20  05:00:00,153.096696045,29.7561100829,10.1761388328,19.4764463436,12.3672932834,24.9413748627,123.857452748,118.884568719,4.9528840297,0.02
 12/20  06:00:00,185.650990095,29.3084181688,14.8935230236,48.3070618568,12.3672932834,24.9413748627,194.263348753,189.290464723,4.9528840297,0.02
 12/20  07:00:00,238.026374986,30.2524805734,8.85609443224,49.1055668245,24.7345865669,70.7195625826,187.146984884,177.221216824,9.90576805939,0.02
 12/20  08:00:00,246.316532032,30.2995976436,9.2342225743,35.7375886913,37.1018798503,92.3937384068,167.893404063,157.967636003,9.90576805939,0.02
 12/20  09:00:00,246.920628059,30.3219298143,10.183931468,30.0601163701,37.1018798503,104.434947198,157.305635566,147.379867507,9.90576805939,0.02
 12/20  10:00:00,254.162145781,30.3349962106,11.715730828,24.5186869151,37.1018798503,116.476155989,154.677377202,136.14180866,9.90576805939,8.62980048272
 12/20  11:00:00,249.953942791,30.3660051044,13.4542761458,19.5177627106,37.1018798503,116.476155989,133.842128015,123.916359956,9.90576805939,0.02
 12/20  12:00:00,247.758936976,30.3750909818,14.530133788,17.4970262026,37.1018798503,116.476155989,136.581069458,118.038711366,9.90576805939,8.63659003223
 12/20  13:00:00,235.093206427,30.3827537942,15.1608724057,16.134523057,37.1018798503,104.434947198,125.082043983,115.156275924,9.90576805939,0.02
 12/20  14:00:00,243.700178938,30.3940101143,15.4059982587,15.0883193763,37.1018798503,116.476155989,131.33110411,112.788669217,9.90576805939,8.63666683386
 12/20  15:00:00,241.880876927,30.4103279069,15.4079042023,13.9543111582,37.1018798503,116.476155989,120.926048665,111.000280606,9.90576805939,0.02
 12/20  16:00:00,239.663178744,30.4303379571,15.4047160051,13.3686624767,37.1018798503,116.476155989,128.240368193,109.701463217,9.90576805939,8.63313691748
 12/20  17:00:00,243.218596415,30.4485477601,15.0500964572,13.247556377,37.1018798503,116.476155989,119.862043191,109.936275131,9.90576805939,0.02
 12/20  18:00:00,252.89792882,30.4570146673,14.4153169904,13.733603093,37.1018798503,116.476155989,122.048357452,112.122589392,9.90576805939,0.02
 12/20  19:00:00,160.291576732,28.8491652847,15.6748248935,0.263233075268,24.7345865669,47.5788473902,97.5479181982,83.9858880724,4.9528840297,8.6091460961
 12/20  20:00:00,159.493952407,28.6980078183,13.6410552129,0.405994278384,24.7345865669,47.5788473902,93.4439342816,88.4710502519,4.9528840297,0.02
 12/20  21:00:00,138.359797275,28.3956928856,9.76195585882,1.34893260731,12.3672932834,38.6892022431,106.945789745,103.954059327,2.97173041782,0.02
 12/20  22:00:00,117.69134219,23.3514156672,10.214071204,3.77215510398,12.3672932834,27.0668015668,91.704206372,88.7124759542,2.97173041782,0.02
 12/20  23:00:00,98.8978122897,20.5931940537,12.8769299175,9.680603126,4.12243109448,15.9888894789,80.8916877188,77.8999573009,2.97173041782,0.02
 12/20  24:00:00,108.192985963,24.7211796692,12.7892618281,9.56911619667,4.12243109448,15.9888894789,103.421956789,100.430226371,2.97173041782,0.02
 12/21  01:00:00,102.102951387,20.5931940537,12.4041758742,13.7290389589,4.12243109448,15.9888894789,83.954653826,80.9629234082,2.97173041782,0.02
 12/21  02:00:00,110.16598073,24.7211796692,13.3423563245,11.8077384966,4.12243109448,15.9888894789,105.861801659,102.870071241,2.97173041782,0.02
 12/21  03:00:00,103.927253589,20.5931940537,12.7170598316,16.1588828271,4.12243109448,15.9888894789,85.732469103,82.7407386852,2.97173041782,0.02
 12/21  04:00:00,110.715950185,24.7211796692,13.1538087382,13.5272632874,4.12243109448,15.9888894789,107.908876905,104.917146487,2.97173041782,0.02
 12/21  05:00:00,140.752489073,29.7561100829,15.9128886234,14.7846373543,12.3672932834,24.9413748627,122.064087312,117.091203283,4.9528840297,0.02
 12/21  06:00:00,171.660362288,29.309303725,19.850814221,42.2949853765,12.3672932834,24.9413748627,192.24073189,187.26784786,4.9528840297,0.02
 12/21  07:00:00,222.534903449,30.2608586869,13.6056460927,41.8196563535,24.7345865669,70.7195625826,170.693094598,160.767326538,9.90576805939,0.02
 12/21  08:00:00,232.658057329,30.3169620047,13.6092048929,30.0764859028,37.1018798503,92.3937384068,150.994606593,141.068838533,9.90576805939,0.02
 12/21  09:00:00,234.314326069,30.3377010009,13.9180929055,26.2622275273,37.1018798503,104.434947198,152.033718177,133.501558761,9.90576805939,8.62639135595
 12/21  10:00:00,243.167045941,30.3498254323,14.5121296827,23.0352331018,37.1018798503,116.476155989,137.172660633,127.246892573,9.90576805939,0.02
 12/21  11:00:00,238.594092507,30.3677479882,15.9613523604,18.7260622063,37.1018798503,116.476155989,136.095414106,117.555613231,9.90576805939,8.63403281523
 12/21  12:00:00,235.628348792,30.4512180463,18.2281064691,13.7581941584,37.1018798503,116.476155989,116.268762696,106.342994637,9.90576805939,0.02
 12/21  13:00:00,224.165682716,30.6220363744,19.7161159143,11.4327014245,37.1018798503,104.434947198,119.016571291,100.478871754,9.90576805939,8.63193147839
 12/21  14:00:00,234.803280677,30.8115213184,20.2986973396,9.78125576331,37.1018798503,116.476155989,107.287322866,97.3615548066,9.90576805939,0.02
 12/21  15:00:00,233.374094611,30.9266524577,20.627139997,8.34861349587,37.1018798503,116.476155989,113.920279075,95.3795504933,9.90576805939,8.63496052189
 12/21  16:00:00,231.481945568,30.8817174644,19.5319168354,7.60123208348,37.1018798503,116.476155989,105.067714711,95.141946652,9.90576805939,0.02
 12/21  17:00:00,235.139461379,30.649091781,15.382856464,7.74740791579,37.1018798503,116.476155989,118.059156437,99.5249881137,9.90576805939,8.6284002642
 12/21  18:00:00,246.022141037,30.570161796,12.9464620385,8.80098691277,37.1018798503,116.476155989,120.217109542,110.291341483,9.90576805939,0.02
 12/21  19:00:00,157.432782837,28.5468503519,12.3947001707,0.0870450944415,24.7345865669,47.5788473902,86.9157439336,81.9428599039,4.9528840297,0.02
 12/21  20:00:00,160.013094795,29.000322751,12.9756221786,0.499205599473,24.7345865669,47.5788473902,92.0802413164,87.1073572867,4.9528840297,0.02
 12/21  21:00:00,136.81730469,28.3956928856,10.0631406079,0.79990904194,12.3672932834,38.6892022431,105.699536334,102.707805916,2.97173041782,0.02
 12/21  22:00:00,117.395494447,23.5025731336,10.1748029795,2.83174982082,12.3672932834,27.0668015668,90.8525619529,87.8608315351,2.97173041782,0.02
 12/21  23:00:00,98.2261700186,20.5931940537,11.4011560242,8.37502977676,4.12243109448,15.9888894789,80.5632548731,77.5715244553,2.97173041782,0.02
 12/21  24:00:00,107.704906477,24.7211796692,11.8045488725,8.90418835078,4.12243109448,15.9888894789,103.27141759,100.279687172,2.97173041782,0.02
 12/22  01:00:00,101.286102074,20.5931940537,11.6928845455,13.064407146,4.12243109448,15.9888894789,92.6121220581,81.03851942,2.97173041782,8.60187222034
 12/22  02:00:00,110.411615836,24.7211796692,11.9640642117,12.0556199605,4.12243109448,15.9888894789,106.210457393,103.218726975,2.97173041782,0.02
 12/22  03:00:00,104.193310192,20.5931940537,12.0244351685,16.0257386061,4.12243109448,15.9888894789,86.0480702617,83.0563398439,2.97173041782,0.02
 12/22  04:00:00,111.647212253,24.7211796692,12.174504814,14.2618787525,4.12243109448,15.9888894789,108.371525342,105.379794924,2.97173041782,0.02
 12/22  05:00:00,141.030188779,29.7561100829,14.4898210082,15.0055871274,12.3672932834,24.9413748627,122.415761476,117.442877446,4.9528840297,0.02
 12/22  06:00:00,171.462165511,29.3162005157,18.6998091224,41.828161267,12.3672932834,24.9413748627,192.532501515,187.559617485,4.9528840297,0.02
 12/22  07:00:00,223.570972139,30.2558860414,12.4299902554,42.6035852977,24.7345865669,70.7195625826,174.684426375,164.758658316,9.90576805939,0.02
 12/22  08:00:00,232.653528009,30.3206033911,12.7485504613,30.2203645147,37.1018798503,92.3937384068,154.040874852,144.115106793,9.90576805939,0.02
 12/22  09:00:00,229.488616347,30.3438999111,14.3922800732,22.7224560144,37.1018798503,104.434947198,139.557338415,129.631570356,9.90576805939,0.02
 12/22  10:00:00,234.68884298,30.409292117,17.2915587607,16.8417001428,37.1018798503,116.476155989,131.725568526,113.189829854,9.90576805939,8.62997061291
 12/22  11:00:00,233.341965362,30.5429914174,22.0317112508,13.6716428352,37.1018798503,116.476155989,115.334772699,105.40900464,9.90576805939,0.02
 12/22  12:00:00,233.492376652,30.7941888586,27.1276669167,11.0865136592,37.1018798503,116.476155989,118.696009366,100.153529317,9.90576805939,8.63671198977
 12/22  13:00:00,222.582826581,31.0661306616,31.621129889,8.90519988888,37.1018798503,104.434947198,106.254465788,96.3286977289,9.90576805939,0.02
 12/22  14:00:00,236.195686136,31.2777974908,35.617119393,7.26884048305,37.1018798503,116.476155989,112.031987304,93.4893881346,9.90576805939,8.63683110992
 12/22  15:00:00,239.58839443,31.382032702,37.9107047258,5.87029743343,37.1018798503,116.476155989,101.145058651,91.2192905918,9.90576805939,0.02
 12/22  16:00:00,238.359101266,31.3051095878,36.866842764,5.07407537003,37.1018798503,116.476155989,109.293959463,90.7548559178,9.90576805939,8.63333548586
 12/22  17:00:00,238.071384983,31.0024992978,32.19657988,4.75559265101,37.1018798503,116.476155989,103.62036967,93.6946016109,9.90576805939,0.02
 12/22  18:00:00,245.996239749,30.7448538532,29.2025040416,4.93567198278,37.1018798503,116.476155989,107.342488442,97.416720383,9.90576805939,0.02
 12/22  19:00:00,156.08188486,28.5468503519,23.8847133061,0.0,24.7345865669,47.5788473902,89.8166251323,76.2545796583,4.9528840297,8.60916144429
 12/22  20:00:00,159.127220112,29.1514802174,25.1604835358,0.0,24.7345865669,47.5788473902,87.2467578917,82.273873862,4.9528840297,0.02
 12/22  21:00:00,133.663139007,27.9422204865,19.6572293934,0.0203074974468,12.3672932834,38.6892022431,101.009415425,98.0176850076,2.97173041782,0.02
 12/22  22:00:00,106.599407353,21.074706867,14.0562930802,0.0,12.3672932834,27.0668015668,85.698726329,82.7069959112,2.97173041782,0.02
 12/22  23:00:00,79.2957453353,18.3258320583,11.6312076701,0.0,4.12243109448,15.9888894789,77.9836604227,74.9919300049,2.97173041782,0.02
 12/22  24:00:00,96.1066201828,24.0863183105,18.302242818,0.68735881483,4.12243109448,15.9888894789,99.8983092647,96.9065788468,2.97173041782,0.02
 12/23  01:00:00,77.5055043001,18.3258320583,10.9031127688,0.0,4.12243109448,15.9888894789,81.8594128111,78.8676823932,2.97173041782,0.02
 12/23  02:00:00,95.1387147219,24.1770127903,18.0573046214,1.5291586871,4.12243109448,15.9888894789,103.278104467,100.286374049,2.97173041782,0.02
 12/23  03:00:00,82.2378895334,19.2327768565,13.8484371279,1.72415063291,4.12243109448,15.9888894789,83.7959537869,80.8042233691,2.97173041782,0.02
 12/23  04:00:00,99.8148394035,24.7211796692,19.4963781256,4.6224364663,4.12243109448,15.9888894789,104.264201672,101.272471254,2.97173041782,0.02
 12/23  05:00:00,112.491994346,29.7561100829,23.3013759392,6.96972832035,4.12243109448,16.0517297156,124.0970714,121.105340982,2.97173041782,0.02
 12/23  06:00:00,108.619025427,29.3026376838,22.2598456337,6.56440198144,4.12243109448,16.0517297156,125.705210762,122.713480344,2.97173041782,0.02
 12/23  07:00:00,132.393418496,30.209582482,16.5352824825,11.3073118267,4.12243109448,39.6058045677,106.84302943,103.851299012,2.97173041782,0.02
 12/23  08:00:00,194.340240852,30.2181975414,20.4879492302,45.6092138049,12.3672932834,65.3531420225,165.604008847,160.631124817,4.9528840297,0.02
 12/23  09:00:00,179.951126308,30.2168890095,22.4087192409,33.8256339455,12.3672932834,68.2430321324,159.433032908,154.460148879,4.9528840297,0.02
 12/23  10:00:00,198.072454294,30.2442807036,26.6987045483,22.5992239861,16.4897243779,93.1370602926,153.806998511,137.268842005,7.92461444751,8.61354205799
 12/23  11:00:00,194.84899827,30.2733894407,30.815682416,18.3100680583,16.4897243779,93.1370602926,137.612890045,129.668275598,7.92461444751,0.02
 12/23  12:00:00,193.851182634,30.4074643983,35.1566819962,15.3049588679,16.4897243779,93.1370602926,132.546285175,124.601670728,7.92461444751,0.02
 12/23  13:00:00,186.35525616,30.5751920015,39.6561361454,13.1697445819,16.4897243779,83.9857416113,128.875371231,120.930756784,7.92461444751,0.02
 12/23  14:00:00,187.156112476,30.6099796432,42.8547563676,11.559511196,16.4897243779,83.9857416113,127.040986742,119.096372294,7.92461444751,0.02
 12/23  15:00:00,186.043510064,30.4619957222,43.6155328231,10.2967328621,16.4897243779,83.9857416113,136.353205152,119.817369167,7.92461444751,8.61122153824
 12/23  16:00:00,151.894590332,30.209582482,37.6044673279,0.0,12.3672932834,70.6512738906,70.6283702515,65.6554862218,4.9528840297,0.02
 12/23  17:00:00,151.682613326,30.209582482,31.2622392083,0.00411203572398,12.3672932834,70.6512738906,72.1931367178,67.2202526881,4.9528840297,0.02
 12/23  18:00:00,148.039413133,30.209582482,28.3343258439,0.202548989672,12.3672932834,58.1284167478,77.6670279372,72.6941439075,4.9528840297,0.02
 12/23  19:00:00,107.678537796,27.4887480874,22.4229569856,0.0,12.3672932834,24.9413748627,100.645488036,95.6726040067,4.9528840297,0.02
 12/23  20:00:00,106.809945427,27.4887480874,20.8208159473,0.0,12.3672932834,24.9413748627,107.447492559,102.474608529,4.9528840297,0.02
 12/23  21:00:00,89.7519127313,27.4887480874,20.3132691298,0.0,4.12243109448,16.0517297156,116.536165489,113.544435071,2.97173041782,0.02
 12/23  22:00:00,79.1402731417,21.074706867,15.758194338,0.0,4.12243109448,15.9888894789,96.8087574649,93.8170270471,2.97173041782,0.02
 12/23  23:00:00,72.3640974251,18.3258320583,13.2694775099,0.0,4.12243109448,15.9888894789,85.1677049331,82.1759745153,2.97173041782,0.02
 12/23  24:00:00,84.2158714012,23.4741305717,19.0398473284,0.364908070206,4.12243109448,15.9888894789,107.299336472,104.307606054,2.97173041782,0.02
 12/24  01:00:00,71.3751942496,18.7793044574,15.2274474316,0.433517544082,2.06121554724,15.9888894789,86.649862332,83.6581319142,2.97173041782,0.02
 12/24  02:00:00,78.2954161007,22.9072900728,17.5425682318,0.0,2.06121554724,15.9888894789,109.857235716,106.865505298,2.97173041782,0.02
 12/24  03:00:00,73.4485033881,19.6862492555,17.7868229598,2.22743513534,2.06121554724,15.9888894789,88.795829245,85.8040988272,2.97173041782,0.02
 12/24  04:00:00,72.7483874579,22.9072900728,16.5314733653,0.0,2.06121554724,15.9888894789,111.691341604,108.699611186,2.97173041782,0.02
 12/24  05:00:00,77.7592143518,20.3664578542,19.5363755709,5.04669704248,2.06121554724,15.9888894789,89.9708691052,86.9791386874,2.97173041782,0.02
 12/24  06:00:00,84.3151523217,24.4944434697,21.8335674382,5.02420264835,2.06121554724,15.9888894789,113.074533775,110.082803357,2.97173041782,0.02
 12/24  07:00:00,81.9983847091,20.5931940537,20.0243275847,8.5990071346,2.06121554724,15.9888894789,91.046794703,88.0550642852,2.97173041782,0.02
 12/24  08:00:00,77.2001153212,24.7211796692,21.1263129955,7.4224145061,2.06121554724,15.9888894789,113.563119905,110.571389487,2.97173041782,0.02
 12/24  09:00:00,78.2376039461,18.3258320583,12.0718192462,0.0,4.12243109448,41.7362269337,96.4425661689,82.8892870116,4.9528840297,8.60039512754
 12/24  10:00:00,93.8830172875,24.0409710706,18.4837502298,2.54812454415,4.12243109448,41.7362269337,107.429844165,102.456960136,4.9528840297,0.02
 12/24  11:00:00,86.6985754541,19.6862492555,15.9423117913,3.96234692836,4.12243109448,41.7362269337,87.1047465337,82.131862504,4.9528840297,0.02
 12/24  12:00:00,94.1813735954,24.0863183105,18.6011482061,3.47592717761,4.12243109448,41.7362269337,107.715830669,102.742946639,4.9528840297,0.02
 12/24  13:00:00,89.6953572108,20.0490271748,17.1786593925,5.41793874665,4.12243109448,41.7362269337,87.2855334606,82.3126494309,4.9528840297,0.02
 12/24  14:00:00,99.0105808958,24.6304851894,20.2435982232,6.03100099657,4.12243109448,41.7362269337,108.10548742,103.132603391,4.9528840297,0.02
 12/24  15:00:00,87.7798176456,19.6862492555,16.0079219868,5.01546404367,4.12243109448,41.7362269337,88.0924491177,83.119565088,4.9528840297,0.02
 12/24  16:00:00,100.083404223,24.7211796692,20.6036016607,6.9887394172,4.12243109448,41.7362269337,108.394461344,103.421577315,4.9528840297,0.02
 12/24  17:00:00,75.8920098348,19.6862492555,15.8460915123,5.47018887071,4.12243109448,24.8785346261,88.1652989566,83.1924149269,4.9528840297,0.02
 12/24  18:00:00,90.6587440519,24.9932631087,20.7323186629,10.952095981,2.06121554724,15.9888894789,113.313113133,110.321382715,2.97173041782,0.02
