Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  19:00:00,80.418071214,20.1397216546,16.7902733061,10.5004023391,2.06121554724,15.9888894789,92.8047184428,89.812988025,2.97173041782,0.02
 12/24  20:00:00,94.5578837118,25.1746520683,20.1479300587,14.5519758756,2.06121554724,15.9888894789,116.357089921,113.365359503,2.97173041782,0.02
 12/24  21:00:00,84.0603909907,20.1397216546,15.2014130962,12.4394444063,2.06121554724,15.9888894789,94.3700812862,91.3783508684,2.97173041782,0.02
 12/24  22:00:00,101.881747737,25.1746520683,18.2606014818,17.136774472,2.06121554724,15.9888894789,117.64864102,114.656910602,2.97173041782,0.02
 12/24  23:00:00,90.773145658,20.1397216546,13.4912815821,15.0733831272,2.06121554724,15.9888894789,95.6182779736,92.6265475558,2.97173041782,0.02
 12/24  24:00:00,108.696636692,25.1746520683,15.9295629227,20.7159078569,2.06121554724,15.9888894789,119.588477042,116.596746624,2.97173041782,0.02
 12/25  01:00:00,93.6290095735,20.1397216546,12.5050216165,17.3077361746,2.06121554724,15.9888894789,96.7273673325,93.7356369146,2.97173041782,0.02
 12/25  02:00:00,110.055315441,25.1746520683,15.899363248,22.9321399674,2.06121554724,15.9888894789,120.688529572,117.696799154,2.97173041782,0.02
 12/25  03:00:00,94.2896329117,20.1397216546,12.7984997826,18.1385752973,2.06121554724,15.9888894789,96.8452142077,93.8534837899,2.97173041782,0.02
 12/25  04:00:00,110.613814098,25.1746520683,16.035049805,23.3076821946,2.06121554724,15.9888894789,120.03358019,117.041849772,2.97173041782,0.02
 12/25  05:00:00,95.0088769796,20.1397216546,12.7648922973,18.9193003901,2.06121554724,15.9888894789,96.7947835827,93.8030531649,2.97173041782,0.02
 12/25  06:00:00,111.037162921,25.1746520683,16.3005537991,24.4109978444,2.06121554724,15.9888894789,120.41039804,117.418667622,2.97173041782,0.02
 12/25  07:00:00,94.8293442997,20.1397216546,13.1691067714,19.691335185,2.06121554724,15.9888894789,97.0945084198,94.102778002,2.97173041782,0.02
 12/25  08:00:00,102.194924876,25.1746520683,16.751620463,25.1685125912,2.06121554724,15.9888894789,120.609291033,117.617560615,2.97173041782,0.02
 12/25  09:00:00,107.032473172,20.1397216546,13.4883348431,17.6651423893,4.12243109448,41.7362269337,94.6009279736,89.6280439439,4.9528840297,0.02
 12/25  10:00:00,122.393017962,25.1746520683,17.0061550484,21.6428767277,4.12243109448,41.7362269337,115.105317267,110.132433238,4.9528840297,0.02
 12/25  11:00:00,105.453101975,20.1397216546,13.5575600712,16.9614262595,4.12243109448,41.7362269337,92.6573417588,87.6844577291,4.9528840297,0.02
 12/25  12:00:00,120.096618334,25.1746520683,17.3506304598,20.9406083148,4.12243109448,41.7362269337,122.546285008,108.991543324,4.9528840297,8.60185765436
 12/25  13:00:00,104.723335762,20.1397216546,13.9875960896,16.4031498149,4.12243109448,41.7362269337,92.1151870482,87.1423030185,4.9528840297,0.02
 12/25  14:00:00,120.555899205,25.1746520683,17.8326212394,19.9278260487,4.12243109448,41.7362269337,112.961079216,107.988195186,4.9528840297,0.02
 12/25  15:00:00,106.29625596,20.1397216546,14.1538436724,15.7501450839,4.12243109448,41.7362269337,91.366748195,86.3938641653,4.9528840297,0.02
 12/25  16:00:00,122.338422217,25.1746520683,17.5754254036,19.7407462098,4.12243109448,41.7362269337,112.566358085,107.593474055,4.9528840297,0.02
 12/25  17:00:00,94.7769221736,20.1397216546,14.0183583254,15.8437672797,4.12243109448,24.8785346261,91.4392213996,86.4663373699,4.9528840297,0.02
 12/25  18:00:00,112.238592318,25.1746520683,17.2758750045,23.4562176179,2.06121554724,15.9888894789,116.953130439,113.961400021,2.97173041782,0.02
 12/25  19:00:00,96.3910324555,20.1397216546,13.503811423,19.6462464793,2.06121554724,15.9888894789,95.8700511977,92.8783207799,2.97173041782,0.02
 12/25  20:00:00,113.47707667,25.1746520683,16.6459849235,25.6627692945,2.06121554724,15.9888894789,119.595794326,116.604063908,2.97173041782,0.02
 12/25  21:00:00,97.3203940565,20.1397216546,13.10556621,20.9360839078,2.06121554724,15.9888894789,96.6639878702,93.6722574524,2.97173041782,0.02
 12/25  22:00:00,114.559734056,25.1746520683,16.4121128335,26.974889755,2.06121554724,15.9888894789,120.289920705,117.298190288,2.97173041782,0.02
 12/25  23:00:00,98.6557980081,20.1397216546,12.8541867682,21.8303419719,2.06121554724,15.9888894789,97.0372499029,94.0455194851,2.97173041782,0.02
 12/25  24:00:00,117.52093725,25.1746520683,15.6069474169,28.1608014635,2.06121554724,15.9888894789,120.656730238,117.66499982,2.97173041782,0.02
 12/26  01:00:00,102.572059963,20.1397216546,12.2759614767,22.0206468209,4.12243109448,15.9888894789,96.3457399826,93.3540095648,2.97173041782,0.02
 12/26  02:00:00,121.036638635,25.1746520683,15.3723037738,27.9795038741,4.12243109448,15.9888894789,119.08435539,116.092624972,2.97173041782,0.02
 12/26  03:00:00,103.551595457,20.1397216546,12.2653840799,22.4048072624,4.12243109448,15.9888894789,95.9280455339,92.9363151161,2.97173041782,0.02
 12/26  04:00:00,121.507148145,25.1746520683,15.3767246865,28.4334145044,4.12243109448,15.9888894789,119.155517735,116.163787317,2.97173041782,0.02
 12/26  05:00:00,136.186503361,29.3026376838,16.0233741315,18.5975633516,12.3672932834,24.9413748627,136.185425366,131.212541336,4.9528840297,0.02
 12/26  06:00:00,194.602138899,29.7561100829,22.8511478835,69.9419226401,12.3672932834,24.9413748627,207.224179425,202.251295395,4.9528840297,0.02
 12/26  07:00:00,232.236927998,30.209582482,14.7570991117,58.585193266,24.7345865669,70.7195625826,183.228476171,173.302708112,9.90576805939,0.02
 12/26  08:00:00,238.075365074,30.2125633454,14.7591607402,42.8467716237,37.1018798503,92.3937384068,162.062791846,152.137023787,9.90576805939,0.02
 12/26  09:00:00,233.80089881,30.2194682913,15.1236428628,35.3041265304,37.1018798503,104.434947198,161.317375527,142.784884944,9.90576805939,8.62672252386
 12/26  10:00:00,235.947245389,30.2261798377,16.9446699366,27.7248369539,37.1018798503,116.476155989,140.015293359,130.0895253,9.90576805939,0.02
 12/26  11:00:00,228.317990021,30.2311676142,20.8997005076,20.5457931995,37.1018798503,116.476155989,136.407697929,117.866481194,9.90576805939,8.63544867637
 12/26  12:00:00,226.298920704,30.3311796104,25.9843967715,15.6868438456,37.1018798503,116.476155989,120.234546049,110.308777989,9.90576805939,0.02
 12/26  13:00:00,215.845363771,30.5733584092,30.786915248,12.2303427208,37.1018798503,104.434947198,123.469371548,104.932792267,9.90576805939,8.63081122172
 12/26  14:00:00,229.051930575,30.7354263547,34.0899055442,9.93009840485,37.1018798503,116.476155989,111.107313612,101.181545553,9.90576805939,0.02
 12/26  15:00:00,229.645980136,30.8343582192,36.471570118,8.04371977988,37.1018798503,116.476155989,116.957566033,98.4163285189,9.90576805939,8.635469455
 12/26  16:00:00,228.587645159,30.7912366394,36.7435957798,6.75674245412,37.1018798503,116.476155989,107.310277875,97.3845098158,9.90576805939,0.02
 12/26  17:00:00,228.429450197,30.5757667498,32.704262087,6.15556168349,37.1018798503,116.476155989,118.23354849,99.6989238232,9.90576805939,8.62885660777
 12/26  18:00:00,234.137308195,30.4040650304,29.0160586349,6.32790048337,37.1018798503,116.476155989,113.122191274,103.196423214,9.90576805939,0.02
 12/26  19:00:00,139.317992814,27.4887480874,19.9596699743,0.0,24.7345865669,47.5788473902,85.0985668273,80.1256827976,4.9528840297,0.02
 12/26  20:00:00,148.307571202,28.8491652847,24.7479767616,0.0,24.7345865669,47.5788473902,90.7755306759,85.8026466462,4.9528840297,0.02
 12/26  21:00:00,121.669300936,27.4887480874,18.7951348896,0.0,12.3672932834,38.6892022431,104.574843372,101.583112955,2.97173041782,0.02
 12/26  22:00:00,98.8619164247,21.074706867,15.0822878335,0.0,12.3672932834,27.0668015668,87.8903849779,84.8986545601,2.97173041782,0.02
 12/26  23:00:00,73.9738875697,18.3258320583,12.6710642961,0.0,4.12243109448,15.9888894789,79.7762469979,76.7845165801,2.97173041782,0.02
 12/26  24:00:00,85.5732923018,22.9072900728,15.5791216961,0.0,4.12243109448,15.9888894789,102.032743713,99.0410132953,2.97173041782,0.02
 12/27  01:00:00,75.6426155691,18.5072210179,12.9175043456,0.0436654597513,4.12243109448,15.9888894789,83.1631098847,80.1713794669,2.97173041782,0.02
 12/27  02:00:00,89.7443862878,23.814234871,18.7372190261,0.816868707462,4.12243109448,15.9888894789,111.975306891,100.401699066,2.97173041782,8.60187740729
 12/27  03:00:00,75.9543942798,18.5979154977,13.3382145852,0.229599575578,4.12243109448,15.9888894789,83.6689937046,80.6772632868,2.97173041782,0.02
 12/27  04:00:00,89.5031962481,23.814234871,18.6734367324,1.3582919276,4.12243109448,15.9888894789,105.682866936,102.691136518,2.97173041782,0.02
 12/27  05:00:00,118.404234012,29.3631006703,24.2545917642,2.34862678787,12.3672932834,24.9413748627,119.459421916,114.486537886,4.9528840297,0.02
 12/27  06:00:00,146.870372536,29.3303689823,27.7127095642,27.345767674,12.3672932834,24.9413748627,189.859027524,184.886143494,4.9528840297,0.02
 12/27  07:00:00,196.227116625,30.3018189311,22.6235919003,24.2951721121,24.7345865669,70.7195625826,155.39340968,145.467641621,9.90576805939,0.02
 12/27  08:00:00,209.931881718,30.3480613756,23.0198533938,16.8496192811,37.1018798503,92.3937384068,135.553170135,125.627402075,9.90576805939,0.02
 12/27  09:00:00,210.273793839,30.4254799478,25.3655310049,11.7683343866,37.1018798503,104.434947198,126.829094439,116.903326379,9.90576805939,0.02
 12/27  10:00:00,223.514114987,30.60446404,30.1488752169,8.46509152199,37.1018798503,116.476155989,127.551275013,109.01518757,9.90576805939,8.63031938357
 12/27  11:00:00,228.191524927,30.9347221364,36.2893078615,6.6712062064,37.1018798503,116.476155989,112.543769061,102.618001001,9.90576805939,0.02
 12/27  12:00:00,231.421545273,31.3310684553,40.7332919212,5.06063491395,37.1018798503,116.476155989,116.09723238,97.5542468322,9.90576805939,8.63721748863
 12/27  13:00:00,221.695543031,31.6842716157,43.7561070502,4.00045994464,37.1018798503,104.434947198,103.852266043,93.9264979834,9.90576805939,0.02
 12/27  14:00:00,236.959110834,31.944910192,47.7253452337,2.99230560878,37.1018798503,116.476155989,109.839006515,91.2959670067,9.90576805939,8.63727144915
 12/27  15:00:00,239.10316937,32.0790960054,50.5321127121,2.19566656159,37.1018798503,116.476155989,99.2916938805,89.3659258211,9.90576805939,0.02
 12/27  16:00:00,236.153187499,32.0058634071,47.928828671,1.92238030028,37.1018798503,116.476155989,107.506105547,88.9666693543,9.90576805939,8.63366813292
 12/27  17:00:00,235.679738109,31.5660635164,43.250551443,1.86931180079,37.1018798503,116.476155989,102.005682975,92.0799149156,9.90576805939,0.02
 12/27  18:00:00,241.212601866,31.1596701067,39.6787466864,1.9848624948,37.1018798503,116.476155989,105.979575594,96.0538075351,9.90576805939,0.02
 12/27  19:00:00,147.00407354,28.7357971849,31.1448057637,0.0,24.7345865669,47.5788473902,88.3046738748,74.7424791013,4.9528840297,8.6093107438
 12/27  20:00:00,153.155470872,29.5293738833,36.5026433687,0.0,24.7345865669,47.5788473902,85.3934941344,80.4206101047,4.9528840297,0.02
 12/27  21:00:00,121.931315878,27.4887480874,28.5760574477,0.0,12.3672932834,38.6892022431,99.1182278665,96.1264974487,2.97173041782,0.02
 12/27  22:00:00,90.9517484165,15.8396938843,21.2015961359,0.0,12.3672932834,27.0668015668,60.4121523583,57.4204219405,2.97173041782,0.02
 12/27  23:00:00,76.1426387074,20.1584152641,21.2542133665,0.0,4.12243109448,15.9888894789,88.409673177,85.4179427592,2.97173041782,0.02
 12/27  24:00:00,77.0784474041,19.5955547757,20.9236330107,0.0693190632469,4.12243109448,15.9888894789,80.4584483869,77.4667179691,2.97173041782,0.02
 12/28  01:00:00,85.1872639297,23.1340262724,17.8329424647,0.00748821847478,4.12243109448,15.9888894789,100.037079002,97.0453485841,2.97173041782,0.02
 12/28  02:00:00,78.4337686466,19.2327768565,15.4529866786,0.242060205671,4.12243109448,15.9888894789,80.9861905296,77.9944601118,2.97173041782,0.02
 12/28  03:00:00,89.2778667765,24.1770127903,19.0184927049,0.656774078361,4.12243109448,15.9888894789,102.903414668,99.9116842507,2.97173041782,0.02
 12/28  04:00:00,69.9952637863,18.6886099775,13.0654757385,0.208793542437,4.12243109448,15.9888894789,83.9802487595,80.9885183417,2.97173041782,0.02
 12/28  05:00:00,110.631552239,29.6049526165,22.2772460075,1.63652543316,12.3672932834,24.9413748627,118.058996789,113.08611276,4.9528840297,0.02
 12/28  06:00:00,136.283445836,29.359019897,23.6562382871,20.9699319886,12.3672932834,24.9413748627,187.229423531,182.256539501,4.9528840297,0.02
 12/28  07:00:00,187.084022323,30.3218167351,16.1167159515,20.3859879407,24.7345865669,70.7195625826,157.292155181,147.366387122,9.90576805939,0.02
 12/28  08:00:00,205.573962857,30.4556414623,15.8751065158,15.1315817849,37.1018798503,92.3937384068,136.939621872,127.013853813,9.90576805939,0.02
 12/28  09:00:00,210.527815603,30.5159753886,15.8756776365,14.0220557985,37.1018798503,104.434947198,138.655900011,120.124756472,9.90576805939,8.62537547978
 12/28  10:00:00,221.046428712,30.5451892666,15.584109265,13.4717099715,37.1018798503,116.476155989,127.718252998,117.792484938,9.90576805939,0.02
 12/28  11:00:00,219.336554905,30.5674047406,15.6105971789,12.9073770903,37.1018798503,116.476155989,134.210000927,115.668746851,9.90576805939,8.63548601734
 12/28  12:00:00,219.738447496,30.5897027821,15.9661459341,12.3761144866,37.1018798503,116.476155989,123.077650277,113.151882218,9.90576805939,0.02
 12/28  13:00:00,209.444435219,30.5956017177,16.1075987604,12.031136765,37.1018798503,104.434947198,130.178874386,111.640782665,9.90576805939,8.63232366208
 12/28  14:00:00,220.172637944,30.61082786,16.7482400551,11.631048285,37.1018798503,116.476155989,120.13044319,110.20467513,9.90576805939,0.02
 12/28  15:00:00,220.575701981,30.6224806955,17.2204221201,11.2722782339,37.1018798503,116.476155989,127.541845719,109.000580131,9.90576805939,8.63549752866
 12/28  16:00:00,219.909227837,30.6333088896,17.7569891555,11.033223567,37.1018798503,116.476155989,117.990249101,108.064481042,9.90576805939,0.02
 12/28  17:00:00,224.134047632,30.6478355988,18.1596698898,10.6955383988,37.1018798503,116.476155989,125.22570747,106.692334942,9.90576805939,8.62760446855
 12/28  18:00:00,234.980635671,30.649738437,18.157870417,10.8501893952,37.1018798503,116.476155989,116.24375705,106.317988991,9.90576805939,0.02
 12/28  19:00:00,143.623370192,28.8491652847,18.6506281012,0.101653590157,24.7345865669,47.5788473902,88.4140179318,83.4411339021,4.9528840297,0.02
 12/28  20:00:00,145.233555513,29.3026376838,20.0596225761,0.325307188952,24.7345865669,47.5788473902,93.5421801287,88.569296099,4.9528840297,0.02
 12/28  21:00:00,120.649007542,27.9422204865,14.7151500396,0.416458625898,12.3672932834,38.6892022431,106.179774845,103.188044427,2.97173041782,0.02
 12/28  22:00:00,105.542939233,23.1700267076,15.2004156388,1.52989545744,12.3672932834,27.0668015668,91.2906252935,88.2988948757,2.97173041782,0.02
 12/28  23:00:00,77.907088687,19.0816193901,11.5689714932,1.72542133251,4.12243109448,15.9888894789,89.4818742498,77.9082696511,2.97173041782,8.60187418081
 12/28  24:00:00,96.5792273553,24.7211796692,16.9344820659,5.39657047899,4.12243109448,15.9888894789,102.336393515,99.3446630969,2.97173041782,0.02
 12/29  01:00:00,90.7244923852,20.5931940537,15.521535549,8.39819505264,4.12243109448,15.9888894789,83.0162133816,80.0244829638,2.97173041782,0.02
 12/29  02:00:00,97.668365629,24.7211796692,15.6580764884,7.97708411099,4.12243109448,15.9888894789,104.98509124,101.993360822,2.97173041782,0.02
 12/29  03:00:00,93.8403867796,20.5931940537,14.3422399363,11.5670617804,4.12243109448,15.9888894789,85.1554264996,82.1636960818,2.97173041782,0.02
 12/29  04:00:00,102.137374284,24.7211796692,14.6564102854,10.2497613523,4.12243109448,15.9888894789,107.133406684,104.141676266,2.97173041782,0.02
 12/29  05:00:00,130.477423593,29.7561100829,17.4269034124,11.0216822867,12.3672932834,24.9413748627,121.268619596,116.295735567,4.9528840297,0.02
 12/29  06:00:00,158.618428424,29.3173317357,21.0248088451,36.1474456999,12.3672932834,24.9413748627,191.291281464,186.318397434,4.9528840297,0.02
 12/29  07:00:00,209.336483808,30.2838876423,14.7471508585,34.4580841259,24.7345865669,70.7195625826,165.641015585,155.715247526,9.90576805939,0.02
 12/29  08:00:00,222.904473323,30.350716892,14.7592629415,25.3318062029,37.1018798503,92.3937384068,145.379688416,135.453920357,9.90576805939,0.02
 12/29  09:00:00,225.401164007,30.3690501249,14.7645516116,22.6384265573,37.1018798503,104.434947198,139.241220767,129.315452707,9.90576805939,0.02
 12/29  10:00:00,235.043776232,30.3822324255,14.7668735073,20.7717159709,37.1018798503,116.476155989,144.517984411,125.981779035,9.90576805939,8.63043731697
 12/29  11:00:00,233.30478406,30.4008957871,15.1333821533,18.9486999118,37.1018798503,116.476155989,131.879436377,121.953668318,9.90576805939,0.02
 12/29  12:00:00,231.263435361,30.4249183685,15.3877434258,17.4435757286,37.1018798503,116.476155989,136.854047246,118.310897301,9.90576805939,8.63738188597
 12/29  13:00:00,218.770662674,30.4579296025,15.6787919589,16.2155893938,37.1018798503,104.434947198,124.946499666,115.020731607,9.90576805939,0.02
 12/29  14:00:00,228.655768157,30.4960636577,16.3129726046,15.0328936914,37.1018798503,116.476155989,129.518590643,110.975380623,9.90576805939,8.63744196039
 12/29  15:00:00,227.823974437,30.529306709,16.2364781589,13.9561889157,37.1018798503,116.476155989,118.814087274,108.888319214,9.90576805939,0.02
 12/29  16:00:00,226.406362479,30.5537353843,16.4969159064,13.169657427,37.1018798503,116.476155989,126.2005516,107.660926256,9.90576805939,8.63385728387
 12/29  17:00:00,231.156166247,30.5717986157,16.4114246486,12.7568175484,37.1018798503,116.476155989,116.571878824,106.646110764,9.90576805939,0.02
 12/29  18:00:00,241.577960599,30.5846027913,16.0040609757,12.8836041322,37.1018798503,116.476155989,125.129817028,106.604822992,9.90576805939,8.61922597697
 12/29  19:00:00,149.631083374,28.8491652847,16.5937782606,0.21680680905,24.7345865669,47.5788473902,89.1785419213,84.2056578916,4.9528840297,0.02
 12/29  20:00:00,151.932516497,29.1514802174,16.897585416,0.730724623827,24.7345865669,47.5788473902,94.5112198258,89.5383357961,4.9528840297,0.02
 12/29  21:00:00,126.127867399,27.9422204865,12.3579037967,0.72255859283,12.3672932834,38.6892022431,107.541195952,104.549465535,2.97173041782,0.02
 12/29  22:00:00,109.386255256,23.1700267076,13.1655648422,2.83807216714,12.3672932834,27.0668015668,92.450688876,89.4589584581,2.97173041782,0.02
 12/29  23:00:00,88.37224491,20.1397216546,13.4432282817,6.79112529954,4.12243109448,15.9888894789,81.7704674023,78.7787369845,2.97173041782,0.02
 12/29  24:00:00,103.909709627,25.1746520683,16.9235546006,10.3263882679,4.12243109448,15.9888894789,104.316804479,101.325074062,2.97173041782,0.02
 12/30  01:00:00,90.5679657386,20.1397216546,13.1797929619,9.67428476471,4.12243109448,15.9888894789,84.7787937243,81.7870633065,2.97173041782,0.02
 12/30  02:00:00,106.972883661,25.1746520683,16.1757201613,13.3446582249,4.12243109448,15.9888894789,106.850259102,103.858528684,2.97173041782,0.02
 12/30  03:00:00,93.0723706563,20.1397216546,12.9480102944,11.8570879954,4.12243109448,15.9888894789,86.6214884329,83.629758015,2.97173041782,0.02
 12/30  04:00:00,107.479448422,25.1746520683,16.4336901288,15.5947130282,4.12243109448,15.9888894789,108.960994443,105.969264025,2.97173041782,0.02
 12/30  05:00:00,112.211172319,29.3026376838,16.5040738091,13.5722043325,4.12243109448,16.0517297156,129.052840993,126.061110575,2.97173041782,0.02
 12/30  06:00:00,117.80328806,29.7561100829,17.9595534833,17.2899776523,4.12243109448,16.0517297156,130.003998545,127.012268127,2.97173041782,0.02
 12/30  07:00:00,138.41516197,30.209582482,11.8422134413,20.9026181903,4.12243109448,39.6058045677,124.960471198,121.96874078,2.97173041782,0.02
 12/30  08:00:00,206.048408464,30.209582482,15.5465660757,60.8941678321,12.3672932834,65.3531420225,179.543461087,174.570577058,4.9528840297,0.02
 12/30  09:00:00,188.553481977,30.209582482,16.8425494981,47.3744645069,12.3672932834,68.2430321324,178.45190385,164.888863621,4.9528840297,8.61015619913
 12/30  10:00:00,203.201129563,30.2129883225,18.3366591276,35.454174172,16.4897243779,93.1370602926,152.192549629,144.247935182,7.92461444751,0.02
 12/30  11:00:00,200.490581011,30.2189315659,19.564215158,32.579990126,16.4897243779,93.1370602926,147.535913946,139.591299498,7.92461444751,0.02
 12/30  12:00:00,198.450655857,30.2222308925,19.4440040429,31.6721357455,16.4897243779,93.1370602926,146.659223925,138.714609477,7.92461444751,0.02
 12/30  13:00:00,186.302881749,30.2238731883,19.210503991,31.0337172918,16.4897243779,83.9857416113,146.088372547,138.1437581,7.92461444751,0.02
 12/30  14:00:00,182.293391746,30.2248206467,19.6856209998,29.962346842,16.4897243779,83.9857416113,153.769929423,137.233456776,7.92461444751,8.61185819891
 12/30  15:00:00,180.924201254,30.2254403615,21.5409814069,26.2406264071,16.4897243779,83.9857416113,141.473074838,133.52846039,7.92461444751,0.02
 12/30  16:00:00,140.879922304,30.209582482,18.9674168505,0.834477491769,12.3672932834,70.6512738906,78.0398017281,73.0669176984,4.9528840297,0.02
 12/30  17:00:00,147.942236928,30.209582482,17.8310575187,2.13294985063,12.3672932834,70.6512738906,76.9808257022,72.0079416725,4.9528840297,0.02
 12/30  18:00:00,149.517089483,30.209582482,17.3800672079,3.8159660241,12.3672932834,58.1284167478,82.5570578644,77.5841738347,4.9528840297,0.02
 12/30  19:00:00,110.053355569,27.4887480874,17.0909119837,0.0,12.3672932834,24.9413748627,105.389171566,100.416287536,4.9528840297,0.02
 12/30  20:00:00,110.624686139,27.4887480874,17.0660489515,0.0,12.3672932834,24.9413748627,111.728712991,106.755828961,4.9528840297,0.02
 12/30  21:00:00,97.7087764752,27.7154842869,17.4869189149,0.466811068518,4.12243109448,16.0517297156,120.157626991,117.165896573,2.97173041782,0.02
 12/30  22:00:00,104.067409766,24.2583604654,19.8066076151,8.94733906898,4.12243109448,15.9888894789,101.044931995,98.0532015775,2.97173041782,0.02
 12/30  23:00:00,93.7319026065,20.1397216546,15.2585715492,8.82093700939,4.12243109448,15.9888894789,86.7928856075,83.8011551897,2.97173041782,0.02
 12/30  24:00:00,109.146586093,25.1746520683,18.2352611582,12.5021266936,4.12243109448,15.9888894789,107.849579413,104.857848995,2.97173041782,0.02
 12/31  01:00:00,93.4659503355,20.1397216546,14.1338568404,11.7254665174,2.06121554724,15.9888894789,88.0690536832,85.0773232654,2.97173041782,0.02
 12/31  02:00:00,110.502332221,25.1746520683,17.1561149614,15.8019120598,2.06121554724,15.9888894789,111.079646763,108.087916346,2.97173041782,0.02
 12/31  03:00:00,95.8644516645,20.1397216546,12.9863072931,14.1504814485,2.06121554724,15.9888894789,90.0259243227,87.0341939048,2.97173041782,0.02
 12/31  04:00:00,112.828777332,25.1746520683,15.5076215661,18.4753333657,2.06121554724,15.9888894789,121.809938043,110.236325917,2.97173041782,8.60188170799
 12/31  05:00:00,97.6419691049,20.1397216546,12.0901025613,16.1951045672,2.06121554724,15.9888894789,91.5833572967,88.5916268789,2.97173041782,0.02
 12/31  06:00:00,115.686082378,25.1746520683,15.1680464652,20.7606708734,2.06121554724,15.9888894789,114.729170333,111.737439915,2.97173041782,0.02
 12/31  07:00:00,100.478751142,20.1397216546,11.8028211928,18.1381243726,2.06121554724,15.9888894789,92.6931995562,89.7014691384,2.97173041782,0.02
 12/31  08:00:00,108.027273573,25.1746520683,13.7742426474,22.6165915866,2.06121554724,15.9888894789,115.843054159,112.851323741,2.97173041782,0.02
 12/31  09:00:00,109.273058039,20.1397216546,11.6953956137,13.3363320352,4.12243109448,41.7362269337,89.6938915537,84.721007524,4.9528840297,0.02
 12/31  10:00:00,123.586505637,25.1746520683,17.1084092825,12.6328741631,4.12243109448,41.7362269337,105.46387211,100.49098808,4.9528840297,0.02
 12/31  11:00:00,106.341514844,20.1397216546,15.0117482214,8.5513560588,4.12243109448,41.7362269337,82.5167637701,77.5438797404,4.9528840297,0.02
 12/31  12:00:00,120.719564444,25.1746520683,20.3119680973,9.21488066888,4.12243109448,41.7362269337,98.743351556,93.7704675264,4.9528840297,0.02
 12/31  13:00:00,104.36336506,20.1397216546,17.1102794085,6.42910741513,4.12243109448,41.7362269337,79.9344105743,74.9615265446,4.9528840297,0.02
 12/31  14:00:00,119.909278536,25.1746520683,22.0512504458,7.71750895087,4.12243109448,41.7362269337,100.412837636,95.4399536063,4.9528840297,0.02
 12/31  15:00:00,102.248958006,19.958332695,17.1545429722,5.27351819596,4.12243109448,41.7362269337,83.4895410325,78.5166570028,4.9528840297,0.02
 12/31  16:00:00,113.961209768,24.6304851894,20.7105668324,5.87673698447,4.12243109448,41.7362269337,104.95926811,99.9863840799,4.9528840297,0.02
 12/31  17:00:00,86.9224890191,19.9885641883,16.4403340984,6.34843070557,4.12243109448,24.8785346261,86.0083809359,81.0354969062,4.9528840297,0.02
 12/31  18:00:00,104.231787781,24.7211796692,18.6467815384,10.6227858184,2.06121554724,15.9888894789,110.459246648,107.46751623,2.97173041782,0.02
 12/31  19:00:00,100.10360113,20.5931940537,15.9690239914,15.5098328136,2.06121554724,15.9888894789,91.0792588129,88.0875283951,2.97173041782,0.02
 12/31  20:00:00,108.877224501,24.7211796692,17.0450563517,13.9034567949,2.06121554724,15.9888894789,114.263655917,111.271925499,2.97173041782,0.02
 12/31  21:00:00,104.224183901,20.5931940537,16.328214424,18.4473742844,2.06121554724,15.9888894789,92.5042061882,89.5124757704,2.97173041782,0.02
 12/31  22:00:00,113.106718771,24.7211796692,17.7414521103,15.9583481536,2.06121554724,15.9888894789,115.282065816,112.290335398,2.97173041782,0.02
 12/31  23:00:00,107.444130217,20.5931940537,17.0196561551,20.2567572503,2.06121554724,15.9888894789,93.0667228314,90.0749924136,2.97173041782,0.02
 12/31  24:00:00,114.325838517,24.7211796692,19.8461782655,16.7079669225,2.06121554724,15.9888894789,115.586870603,112.595140185,2.97173041782,0.02
 01/01  01:00:00,99.6866982456,20.5931940537,17.5426059945,21.0220011128,2.06121554724,15.9888894789,93.7682782603,90.7765478425,2.97173041782,0.02
 01/01  02:00:00,104.747615192,24.7211796692,19.4563239922,17.1307614436,2.06121554724,15.9888894789,116.685354915,113.693624498,2.97173041782,0.02
 01/01  03:00:00,106.302020821,20.5931940537,18.0311112181,21.2468415242,2.06121554724,15.9888894789,93.4070507049,90.415320287,2.97173041782,0.02
 01/01  04:00:00,112.6838072,24.7211796692,20.4147709631,17.2056935782,2.06121554724,15.9888894789,115.956667923,112.964937505,2.97173041782,0.02
 01/01  05:00:00,107.396073335,20.5931940537,18.8858540879,21.3202058906,2.06121554724,15.9888894789,93.3867764919,90.3950460741,2.97173041782,0.02
 01/01  06:00:00,115.307087799,24.7211796692,21.4316409283,17.201314211,2.06121554724,15.9888894789,115.778366685,112.786636267,2.97173041782,0.02
 01/01  07:00:00,108.903816498,20.5931940537,19.5255800348,21.2690806493,2.06121554724,15.9888894789,93.2766899287,90.2849595109,2.97173041782,0.02
 01/01  08:00:00,105.203157684,24.7211796692,22.803609082,16.8718937249,2.06121554724,15.9888894789,124.210580899,112.636983825,2.97173041782,8.60186665596
 01/01  09:00:00,119.125170756,20.5931940537,20.6991779792,17.6100537619,4.12243109448,41.7362269337,90.6302167303,85.6573327006,4.9528840297,0.02
 01/01  10:00:00,126.006034054,24.7211796692,23.9773313577,13.0560715395,4.12243109448,41.7362269337,109.760172212,104.787288183,4.9528840297,0.02
 01/01  11:00:00,117.88431091,20.5931940537,21.5908818669,15.3954142904,4.12243109448,41.7362269337,88.3771193726,83.4042353429,4.9528840297,0.02
 01/01  12:00:00,125.172685473,24.7211796692,25.0927611798,11.1897244665,4.12243109448,41.7362269337,108.046062565,103.073178535,4.9528840297,0.02
 01/01  13:00:00,116.420999061,20.5931940537,22.5146208109,13.3810274292,4.12243109448,41.7362269337,87.2411908151,82.2683067854,4.9528840297,0.02
 01/01  14:00:00,121.149782682,24.2677072701,25.1179276012,6.62865984649,4.12243109448,41.7362269337,107.21790174,102.24501771,4.9528840297,0.02
 01/01  15:00:00,107.755088388,19.6862492555,20.7124229556,6.64962846386,4.12243109448,41.7362269337,87.0568199606,82.0839359309,4.9528840297,0.02
 01/01  16:00:00,102.839787711,23.814234871,24.9070057626,4.79037477419,4.12243109448,41.7362269337,107.772163784,102.799279754,4.9528840297,0.02
 01/01  17:00:00,70.0763936301,18.3258320583,19.9243424832,0.0,4.12243109448,24.8785346261,88.3035393192,83.3306552895,4.9528840297,0.02
 01/01  18:00:00,91.1412655,24.0863183105,27.9194817662,6.39526560082,2.06121554724,15.9888894789,112.940572182,109.948841765,2.97173041782,0.02
 01/01  19:00:00,87.4867135817,20.0490271748,24.3989043829,10.4175903156,2.06121554724,15.9888894789,92.6068072847,89.6150768669,2.97173041782,0.02
 01/01  20:00:00,97.8029999789,24.6078115694,29.3117958853,11.1431927094,2.06121554724,15.9888894789,115.569275031,112.577544613,2.97173041782,0.02
 01/01  21:00:00,89.2493304963,20.1397216546,23.8981963379,12.5902207923,2.06121554724,15.9888894789,93.4510173671,90.4592869493,2.97173041782,0.02
 01/01  22:00:00,93.4563964327,24.2677072701,26.7014042073,9.7470851275,2.06121554724,15.9888894789,116.002386155,113.010655737,2.97173041782,0.02
 01/01  23:00:00,89.0938691392,20.1397216546,23.4597804365,12.8731753143,2.06121554724,15.9888894789,93.7530857957,90.7613553779,2.97173041782,0.02
 01/01  24:00:00,96.4894356802,24.4944434697,27.2708182733,11.9839740782,2.06121554724,15.9888894789,116.852126652,113.860396234,2.97173041782,0.02
